Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,196.0,16.5,0.7,4.0,37.0,118.47,39.59
2016,1,1,8,0,392.0,33.0,0.7,5.0,74.0,236.36,183.01
2016,1,1,8,15,480.0,41.0,0.65,5.5,114.5,295.35,239.47
2016,1,1,8,30,568.0,49.0,0.6,6.0,155.0,357.34,293.13
2016,1,1,8,45,620.0,55.0,0.55,6.5,195.5,400.64,329.79
2016,1,1,9,0,672.0,61.0,0.5,7.0,236.0,443.84,364.75
2016,1,1,9,15,557.0,85.0,0.45,7.5,245.0,416.06,342.16
2016,1,1,9,30,442.0,109.0,0.4,8.0,254.0,380.18,312.94
2016,1,1,9,45,439.0,123.0,0.4,8.5,279.5,394.76,324.01
2016,1,1,10,0,436.0,137.0,0.4,9.0,305.0,407.41,332.66
2016,1,1,10,15,461.0,138.5,0.4,9.0,327.5,420.65,342.51
2016,1,1,10,30,486.0,140.0,0.4,9.0,350.0,432.26,350.86
2016,1,1,10,45,371.5,169.5,0.45,9.5,334.5,386.66,313.43
2016,1,1,11,0,257.0,199.0,0.5,10.0,319.0,348.46,281.96
2016,1,1,11,15,249.5,209.0,0.5,10.0,328.5,348.12,281.25
2016,1,1,11,30,242.0,219.0,0.5,10.0,338.0,342.1,275.79
2016,1,1,11,45,121.0,166.0,0.55,10.5,225.5,222.58,179.96
2016,1,1,12,0,0.0,113.0,0.6,11.0,113.0,105.36,83.61
2016,1,1,12,15,0.0,109.0,0.6,11.0,109.0,101.5,80.76
2016,1,1,12,30,0.0,105.0,0.6,11.0,105.0,97.69,77.59
2016,1,1,12,45,0.0,103.0,0.65,11.0,103.0,95.75,76.02
2016,1,1,13,0,0.0,101.0,0.7,11.0,101.0,93.81,74.45
2016,1,1,13,15,132.5,149.0,0.7,11.0,210.0,179.21,142.74
2016,1,1,13,30,265.0,197.0,0.7,11.0,319.0,250.03,195.42
2016,1,1,13,45,271.0,184.0,0.75,11.0,303.5,226.5,174.47
2016,1,1,14,0,277.0,171.0,0.8,11.0,288.0,202.24,153.36
2016,1,1,14,15,364.0,145.5,0.75,11.0,288.0,180.67,131.03
2016,1,1,14,30,451.0,120.0,0.7,11.0,288.0,147.71,100.05
2016,1,1,14,45,429.5,113.0,0.7,11.0,260.5,116.27,78.02
2016,1,1,15,0,408.0,106.0,0.7,11.0,233.0,86.38,62.17
2016,1,1,15,15,387.0,94.0,0.7,10.5,201.5,68.15,56.03
2016,1,1,15,30,366.0,82.0,0.7,10.0,170.0,60.43,49.1
2016,1,1,15,45,330.5,69.5,0.7,10.0,137.5,52.06,41.32
2016,1,1,16,0,295.0,57.0,0.7,10.0,105.0,43.43,33.15
2016,1,1,16,15,239.5,42.5,0.65,9.5,74.0,32.87,23.1
2016,1,1,16,30,184.0,28.0,0.6,9.0,43.0,21.95,10.82
2016,1,1,16,45,92.0,14.0,0.55,9.0,21.5,13.34,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,7,45,85.0,18.0,1.1,7.5,26.5,71.4,20.56
2016,1,2,8,0,170.0,36.0,1.1,8.0,53.0,141.16,107.71
2016,1,2,8,15,206.5,51.5,1.1,8.5,82.5,178.78,144.32
2016,1,2,8,30,243.0,67.0,1.1,9.0,112.0,217.41,178.78
2016,1,2,8,45,266.5,81.5,1.15,9.5,141.5,239.9,199.03
2016,1,2,9,0,290.0,96.0,1.2,10.0,171.0,271.18,225.66
2016,1,2,9,15,302.0,110.0,1.2,10.5,199.0,295.2,245.37
2016,1,2,9,30,314.0,124.0,1.2,11.0,227.0,318.32,263.75
2016,1,2,9,45,328.0,134.5,1.3,11.5,251.5,337.44,278.74
2016,1,2,10,0,342.0,145.0,1.4,12.0,276.0,355.53,292.57
2016,1,2,10,15,185.0,157.0,1.45,12.5,228.5,269.95,221.44
2016,1,2,10,30,28.0,169.0,1.5,13.0,181.0,184.88,149.79
2016,1,2,10,45,34.5,180.0,1.55,13.5,195.5,197.89,160.3
2016,1,2,11,0,41.0,191.0,1.6,14.0,210.0,210.53,170.09
2016,1,2,11,15,95.5,206.0,1.6,14.0,252.5,252.47,204.2
2016,1,2,11,30,150.0,221.0,1.6,14.0,295.0,296.75,239.34
2016,1,2,11,45,161.5,224.0,1.65,14.0,304.0,299.72,241.11
2016,1,2,12,0,173.0,227.0,1.7,14.0,313.0,301.66,242.17
2016,1,2,12,15,219.0,222.0,1.65,14.0,331.5,310.68,248.57
2016,1,2,12,30,265.0,217.0,1.6,14.0,350.0,318.77,253.75
2016,1,2,12,45,430.0,177.0,1.6,14.5,388.0,337.92,265.68
2016,1,2,13,0,595.0,137.0,1.6,15.0,426.0,345.87,266.9
2016,1,2,13,15,554.5,142.5,1.6,15.0,405.0,311.67,237.66
2016,1,2,13,30,514.0,148.0,1.6,15.0,384.0,280.59,211.09
2016,1,2,13,45,258.5,147.0,1.6,15.0,266.0,193.37,146.52
2016,1,2,14,0,3.0,146.0,1.6,15.0,148.0,132.35,105.4
2016,1,2,14,15,1.5,90.0,1.5,14.5,91.0,83.3,65.02
2016,1,2,14,30,0.0,34.0,1.4,14.0,34.0,31.56,21.45
2016,1,2,14,45,0.0,30.5,1.35,14.0,30.5,28.3,18.71
2016,1,2,15,0,0.0,27.0,1.3,14.0,27.0,25.04,15.93
2016,1,2,15,15,0.0,23.5,1.25,13.5,23.5,21.79,14.01
2016,1,2,15,30,0.0,20.0,1.2,13.0,20.0,18.54,11.07
2016,1,2,15,45,0.0,16.0,1.15,12.5,16.0,14.82,7.68
2016,1,2,16,0,0.0,12.0,1.1,12.0,12.0,11.11,4.25
2016,1,2,16,15,0.0,8.5,1.15,11.5,8.5,7.87,1.21
2016,1,2,16,30,0.0,5.0,1.2,11.0,5.0,4.62,0.0
2016,1,2,16,45,0.0,2.5,1.25,11.0,2.5,2.38,0.0
2016,1,2,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,45,40.0,18.0,1.65,10.5,22.5,39.58,8.37
2016,1,3,8,0,80.0,36.0,1.7,11.0,45.0,91.87,67.88
2016,1,3,8,15,103.5,53.5,1.7,11.0,70.0,116.7,92.31
2016,1,3,8,30,127.0,71.0,1.7,11.0,95.0,149.3,121.42
2016,1,3,8,45,141.0,88.0,1.7,11.5,120.0,176.45,145.15
2016,1,3,9,0,155.0,105.0,1.7,12.0,145.0,203.36,168.06
2016,1,3,9,15,162.5,121.0,1.7,12.0,169.0,225.14,186.46
2016,1,3,9,30,170.0,137.0,1.7,12.0,193.0,246.36,203.99
2016,1,3,9,45,178.0,150.0,1.7,12.5,214.0,263.68,217.63
2016,1,3,10,0,186.0,163.0,1.7,13.0,235.0,280.41,230.51
2016,1,3,10,15,252.5,167.5,1.7,13.0,273.0,327.54,268.66
2016,1,3,10,30,319.0,172.0,1.7,13.0,311.0,366.15,299.27
2016,1,3,10,45,310.5,183.0,1.7,13.5,323.5,368.19,299.31
2016,1,3,11,0,302.0,194.0,1.7,14.0,336.0,369.04,298.57
2016,1,3,11,15,424.0,174.0,1.75,14.0,379.5,413.2,333.4
2016,1,3,11,30,546.0,154.0,1.8,14.0,423.0,447.11,359.2
2016,1,3,11,45,694.0,117.0,1.85,14.5,464.0,474.66,378.82
2016,1,3,12,0,842.0,80.0,1.9,15.0,505.0,491.45,389.19
2016,1,3,12,15,645.0,131.5,1.9,15.0,456.5,428.37,338.38
2016,1,3,12,30,448.0,183.0,1.9,15.0,408.0,368.9,291.18
2016,1,3,12,45,349.0,197.5,1.9,15.5,371.0,323.8,254.71
2016,1,3,13,0,250.0,212.0,1.9,16.0,334.0,285.59,224.07
2016,1,3,13,15,243.5,205.5,1.75,16.0,321.5,265.3,206.86
2016,1,3,13,30,237.0,199.0,1.6,16.0,309.0,245.03,189.51
2016,1,3,13,45,183.0,192.0,1.5,16.0,274.0,213.86,165.0
2016,1,3,14,0,129.0,185.0,1.4,16.0,239.0,185.79,143.59
2016,1,3,14,15,123.0,172.0,1.25,15.5,221.0,165.57,127.3
2016,1,3,14,30,117.0,159.0,1.1,15.0,203.0,145.83,111.68
2016,1,3,14,45,107.5,145.0,1.0,15.0,182.5,125.61,96.22
2016,1,3,15,0,98.0,131.0,0.9,15.0,162.0,106.27,82.44
2016,1,3,15,15,89.5,114.5,0.9,14.5,140.0,90.05,74.39
2016,1,3,15,30,81.0,98.0,0.9,14.0,118.0,78.13,63.92
2016,1,3,15,45,65.0,80.5,0.95,13.5,94.5,67.68,54.51
2016,1,3,16,0,49.0,63.0,1.0,13.0,71.0,53.78,41.86
2016,1,3,16,15,26.0,46.0,1.0,13.0,50.0,39.94,28.94
2016,1,3,16,30,3.0,29.0,1.0,13.0,29.0,26.21,14.58
2016,1,3,16,45,1.5,14.5,1.0,13.0,14.5,13.44,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,16.0,1.6,12.5,16.0,14.85,0.0
2016,1,4,8,0,0.0,32.0,1.6,13.0,32.0,32.05,19.98
2016,1,4,8,15,5.0,49.0,1.6,13.0,50.0,52.46,38.29
2016,1,4,8,30,10.0,66.0,1.6,13.0,68.0,72.35,55.76
2016,1,4,8,45,17.0,82.0,1.6,13.5,86.5,91.83,72.63
2016,1,4,9,0,24.0,98.0,1.6,14.0,105.0,117.49,94.42
2016,1,4,9,15,28.5,113.0,1.6,14.0,122.0,134.83,109.09
2016,1,4,9,30,33.0,128.0,1.6,14.0,139.0,152.07,123.46
2016,1,4,9,45,35.5,141.0,1.65,14.5,154.0,165.69,134.39
2016,1,4,10,0,38.0,154.0,1.7,15.0,169.0,179.16,145.04
2016,1,4,10,15,144.5,168.0,1.75,15.0,230.0,259.71,211.73
2016,1,4,10,30,251.0,182.0,1.8,15.0,291.0,339.07,275.5
2016,1,4,10,45,441.5,151.0,1.85,15.5,354.0,415.72,336.11
2016,1,4,11,0,632.0,120.0,1.9,16.0,417.0,485.46,389.46
2016,1,4,11,15,464.5,164.0,1.9,16.0,386.0,425.93,340.85
2016,1,4,11,30,297.0,208.0,1.9,16.0,355.0,366.38,292.81
2016,1,4,11,45,295.5,211.5,1.9,16.0,359.5,360.21,287.46
2016,1,4,12,0,294.0,215.0,1.9,16.0,364.0,353.09,281.01
2016,1,4,12,15,299.5,214.0,1.9,16.0,365.5,344.0,272.96
2016,1,4,12,30,305.0,213.0,1.9,16.0,367.0,333.78,263.87
2016,1,4,12,45,358.0,199.0,1.95,16.0,377.0,329.7,259.09
2016,1,4,13,0,411.0,185.0,2.0,16.0,387.0,322.54,251.17
2016,1,4,13,15,365.5,187.0,2.0,15.5,362.5,290.7,225.26
2016,1,4,13,30,320.0,189.0,2.0,15.0,338.0,261.87,201.94
2016,1,4,13,45,543.0,134.5,2.0,15.0,372.5,255.44,188.01
2016,1,4,14,0,766.0,80.0,2.0,15.0,407.0,233.92,159.27
2016,1,4,14,15,609.0,101.5,1.95,14.5,350.5,186.81,124.65
2016,1,4,14,30,452.0,123.0,1.9,14.0,294.0,153.99,104.32
2016,1,4,14,45,425.5,116.0,1.85,14.0,265.0,121.92,81.41
2016,1,4,15,0,399.0,109.0,1.8,14.0,236.0,91.88,64.54
2016,1,4,15,15,374.5,97.5,1.7,13.5,204.5,70.45,57.44
2016,1,4,15,30,350.0,86.0,1.6,13.0,173.0,63.18,50.99
2016,1,4,15,45,311.5,73.0,1.55,13.0,140.0,54.5,43.02
2016,1,4,16,0,273.0,60.0,1.5,13.0,107.0,45.55,34.67
2016,1,4,16,15,211.0,46.0,1.5,13.0,76.0,35.47,25.14
2016,1,4,16,30,149.0,32.0,1.5,13.0,45.0,25.05,14.02
2016,1,4,16,45,74.5,16.0,1.55,13.0,22.5,12.6,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,57.5,18.0,1.45,12.0,24.0,52.43,12.36
2016,1,5,8,0,115.0,36.0,1.5,12.0,48.0,107.61,79.96
2016,1,5,8,15,144.0,52.5,1.55,12.0,74.5,142.31,113.03
2016,1,5,8,30,173.0,69.0,1.6,12.0,101.0,177.41,144.36
2016,1,5,8,45,192.5,85.0,1.65,12.5,129.0,207.3,170.38
2016,1,5,9,0,212.0,101.0,1.7,13.0,157.0,237.04,195.57
2016,1,5,9,15,221.0,116.5,1.7,13.0,182.5,260.08,214.88
2016,1,5,9,30,230.0,132.0,1.7,13.0,208.0,282.34,233.09
2016,1,5,9,45,236.5,145.5,1.7,13.0,230.5,299.97,247.17
2016,1,5,10,0,243.0,159.0,1.7,13.0,253.0,316.65,260.23
2016,1,5,10,15,123.5,155.0,1.75,13.0,203.0,233.64,191.4
2016,1,5,10,30,4.0,151.0,1.8,13.0,153.0,147.03,118.47
2016,1,5,10,45,2.0,117.5,1.85,13.0,118.5,111.83,89.2
2016,1,5,11,0,0.0,84.0,1.9,13.0,84.0,78.24,60.95
2016,1,5,11,15,39.5,150.5,1.95,13.0,170.5,166.87,135.32
2016,1,5,11,30,79.0,217.0,2.0,13.0,257.0,251.88,204.47
2016,1,5,11,45,117.5,223.5,2.05,13.0,283.0,278.15,225.25
2016,1,5,12,0,156.0,230.0,2.1,13.0,309.0,297.65,240.49
2016,1,5,12,15,78.0,141.5,2.1,12.5,181.0,171.58,138.33
2016,1,5,12,30,0.0,53.0,2.1,12.0,53.0,49.29,36.46
2016,1,5,12,45,0.0,55.5,2.1,12.0,55.5,51.62,38.55
2016,1,5,13,0,0.0,58.0,2.1,12.0,58.0,53.95,40.55
2016,1,5,13,15,0.0,94.0,2.05,12.0,94.0,87.36,68.92
2016,1,5,13,30,0.0,130.0,2.0,12.0,130.0,119.51,95.99
2016,1,5,13,45,0.0,136.0,2.0,12.0,136.0,124.22,100.0
2016,1,5,14,0,0.0,142.0,2.0,12.0,142.0,128.55,103.75
2016,1,5,14,15,0.0,123.0,1.95,12.0,123.0,111.53,89.59
2016,1,5,14,30,0.0,104.0,1.9,12.0,104.0,94.68,75.5
2016,1,5,14,45,0.0,94.5,1.85,12.0,94.5,85.93,68.19
2016,1,5,15,0,0.0,85.0,1.8,12.0,85.0,77.2,60.81
2016,1,5,15,15,0.0,73.5,1.7,11.5,73.5,66.97,54.81
2016,1,5,15,30,0.0,62.0,1.6,11.0,62.0,56.86,45.74
2016,1,5,15,45,0.0,50.5,1.55,11.0,50.5,46.64,36.37
2016,1,5,16,0,0.0,39.0,1.5,11.0,39.0,36.24,26.73
2016,1,5,16,15,0.0,28.0,1.45,10.5,28.0,25.99,17.2
2016,1,5,16,30,0.0,17.0,1.4,10.0,17.0,15.76,7.08
2016,1,5,16,45,0.0,8.5,1.35,10.0,8.5,7.87,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.0,2.35,12.0,16.0,14.85,0.0
2016,1,6,8,0,0.0,32.0,2.3,12.0,32.0,32.04,20.06
2016,1,6,8,15,8.5,51.0,2.2,12.0,52.5,56.8,42.08
2016,1,6,8,30,17.0,70.0,2.1,12.0,73.0,80.97,63.31
2016,1,6,8,45,27.5,88.5,2.05,12.0,95.0,111.63,89.9
2016,1,6,9,0,38.0,107.0,2.0,12.0,117.0,136.58,111.41
2016,1,6,9,15,47.0,124.0,2.0,12.0,138.5,158.67,130.21
2016,1,6,9,30,56.0,141.0,2.0,12.0,160.0,180.65,148.64
2016,1,6,9,45,69.5,152.5,2.0,12.0,178.0,198.45,163.45
2016,1,6,10,0,83.0,164.0,2.0,12.0,196.0,216.31,178.13
2016,1,6,10,15,41.5,138.0,2.05,12.0,154.0,161.5,131.92
2016,1,6,10,30,0.0,112.0,2.1,12.0,112.0,105.68,84.46
2016,1,6,10,45,13.0,148.0,2.15,12.5,154.5,148.15,119.98
2016,1,6,11,0,26.0,184.0,2.2,13.0,197.0,190.22,154.37
2016,1,6,11,15,13.0,97.0,2.2,13.0,103.5,97.62,77.25
2016,1,6,11,30,0.0,10.0,2.2,13.0,10.0,9.28,2.29
2016,1,6,11,45,81.5,120.5,2.2,13.0,162.0,159.47,129.46
2016,1,6,12,0,163.0,231.0,2.2,13.0,314.0,302.48,244.99
2016,1,6,12,15,81.5,167.5,2.2,13.0,209.0,195.48,157.63
2016,1,6,12,30,0.0,104.0,2.2,13.0,104.0,96.79,76.23
2016,1,6,12,45,0.0,56.5,2.2,13.0,56.5,52.55,39.14
2016,1,6,13,0,0.0,9.0,2.2,13.0,9.0,8.35,1.5
2016,1,6,13,15,0.0,38.0,2.2,12.5,38.0,35.31,24.64
2016,1,6,13,30,0.0,67.0,2.2,12.0,67.0,62.34,47.79
2016,1,6,13,45,20.0,120.5,2.2,12.0,129.0,114.85,91.61
2016,1,6,14,0,40.0,174.0,2.2,12.0,191.0,161.28,129.56
2016,1,6,14,15,22.0,154.5,2.15,11.5,164.0,141.6,114.02
2016,1,6,14,30,4.0,135.0,2.1,11.0,137.0,120.84,97.72
2016,1,6,14,45,2.0,122.0,2.1,11.0,123.0,108.46,87.5
2016,1,6,15,0,0.0,109.0,2.1,11.0,109.0,96.33,77.35
2016,1,6,15,15,0.0,94.5,2.05,10.5,94.5,83.55,69.87
2016,1,6,15,30,0.0,80.0,2.0,10.0,80.0,71.27,58.88
2016,1,6,15,45,0.0,64.5,1.95,10.0,64.5,58.05,46.76
2016,1,6,16,0,0.0,49.0,1.9,10.0,49.0,44.65,34.37
2016,1,6,16,15,0.0,35.0,1.85,10.0,35.0,32.29,22.8
2016,1,6,16,30,0.0,21.0,1.8,10.0,21.0,19.49,10.28
2016,1,6,16,45,0.0,10.5,1.75,10.0,10.5,9.73,0.0
2016,1,6,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,21.0,0.8,9.5,31.0,81.32,23.03
2016,1,7,8,0,192.0,42.0,0.8,10.0,62.0,160.41,121.82
2016,1,7,8,15,281.5,55.0,0.85,10.5,99.5,219.81,176.28
2016,1,7,8,30,371.0,68.0,0.9,11.0,137.0,283.39,230.83
2016,1,7,8,45,461.0,71.5,0.95,11.5,178.5,340.23,278.67
2016,1,7,9,0,551.0,75.0,1.0,12.0,220.0,399.51,327.08
2016,1,7,9,15,591.5,80.5,1.0,12.0,257.5,434.37,355.21
2016,1,7,9,30,632.0,86.0,1.0,12.0,295.0,468.07,381.73
2016,1,7,9,45,711.0,77.0,1.05,12.0,335.5,505.73,411.36
2016,1,7,10,0,790.0,68.0,1.1,12.0,376.0,540.25,437.96
2016,1,7,10,15,807.0,70.0,1.1,12.0,404.0,551.54,445.62
2016,1,7,10,30,824.0,72.0,1.1,12.0,432.0,560.05,451.12
2016,1,7,10,45,835.5,73.5,1.15,12.5,454.0,561.95,450.99
2016,1,7,11,0,847.0,75.0,1.2,13.0,476.0,560.88,448.47
2016,1,7,11,15,853.5,76.0,1.2,13.0,490.5,553.48,441.49
2016,1,7,11,30,860.0,77.0,1.2,13.0,505.0,543.12,432.12
2016,1,7,11,45,863.0,77.5,1.25,13.0,512.5,527.47,418.84
2016,1,7,12,0,866.0,78.0,1.3,13.0,520.0,509.03,403.1
2016,1,7,12,15,865.5,78.0,1.3,13.0,519.5,485.71,382.99
2016,1,7,12,30,865.0,78.0,1.3,13.0,519.0,459.92,360.51
2016,1,7,12,45,716.0,113.5,1.35,13.0,475.0,403.63,315.33
2016,1,7,13,0,567.0,149.0,1.4,13.0,431.0,352.36,274.45
2016,1,7,13,15,700.5,113.0,1.4,13.0,450.5,343.54,262.47
2016,1,7,13,30,834.0,77.0,1.4,13.0,470.0,324.52,240.31
2016,1,7,13,45,464.5,132.0,1.45,13.0,349.5,237.21,176.98
2016,1,7,14,0,95.0,187.0,1.5,13.0,229.0,184.04,145.14
2016,1,7,14,15,47.5,129.0,1.5,12.5,150.0,123.02,96.79
2016,1,7,14,30,0.0,71.0,1.5,12.0,71.0,66.06,51.15
2016,1,7,14,45,0.0,64.5,1.5,12.0,64.5,59.99,46.1
2016,1,7,15,0,0.0,58.0,1.5,12.0,58.0,53.92,40.94
2016,1,7,15,15,327.0,57.0,1.4,11.5,141.0,38.04,28.84
2016,1,7,15,30,654.0,56.0,1.3,11.0,224.0,39.67,30.33
2016,1,7,15,45,601.0,50.5,1.2,10.5,183.5,36.72,27.59
2016,1,7,16,0,548.0,45.0,1.1,10.0,143.0,33.76,24.7
2016,1,7,16,15,458.0,37.0,1.1,9.5,104.0,28.46,19.56
2016,1,7,16,30,368.0,29.0,1.1,9.0,65.0,23.03,13.47
2016,1,7,16,45,184.0,14.5,1.15,9.0,32.5,11.18,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,104.5,17.5,0.35,8.5,28.5,79.16,23.07
2016,1,8,8,0,209.0,35.0,0.3,9.0,57.0,158.05,120.28
2016,1,8,8,15,257.0,49.5,0.3,9.0,89.0,201.24,161.55
2016,1,8,8,30,305.0,64.0,0.3,9.0,121.0,246.06,200.98
2016,1,8,8,45,339.0,76.0,0.3,9.5,154.0,281.6,231.31
2016,1,8,9,0,373.0,88.0,0.3,10.0,187.0,317.31,260.73
2016,1,8,9,15,398.0,98.0,0.3,10.0,217.5,345.49,283.67
2016,1,8,9,30,423.0,108.0,0.3,10.0,248.0,372.88,305.37
2016,1,8,9,45,409.5,123.0,0.3,10.5,270.5,382.83,311.99
2016,1,8,10,0,396.0,138.0,0.3,11.0,293.0,390.76,316.88
2016,1,8,10,15,221.0,158.5,0.35,11.5,246.5,301.92,244.96
2016,1,8,10,30,46.0,179.0,0.4,12.0,200.0,206.34,166.46
2016,1,8,10,45,58.5,191.5,0.45,12.5,219.0,224.17,181.09
2016,1,8,11,0,71.0,204.0,0.5,13.0,238.0,241.44,194.37
2016,1,8,11,15,194.5,205.5,0.5,13.0,302.5,312.92,251.58
2016,1,8,11,30,318.0,207.0,0.5,13.0,367.0,379.57,302.73
2016,1,8,11,45,362.0,201.5,0.55,13.5,386.0,387.7,307.41
2016,1,8,12,0,406.0,196.0,0.6,14.0,405.0,397.0,313.15
2016,1,8,12,15,400.0,199.0,0.6,14.0,404.5,380.28,299.07
2016,1,8,12,30,394.0,202.0,0.6,14.0,404.0,366.39,287.18
2016,1,8,12,45,461.5,181.5,0.6,14.0,414.5,362.07,281.94
2016,1,8,13,0,529.0,161.0,0.6,14.0,425.0,350.45,270.18
2016,1,8,13,15,546.0,151.0,0.6,14.0,416.0,325.42,247.98
2016,1,8,13,30,563.0,141.0,0.6,14.0,407.0,298.14,223.49
2016,1,8,13,45,454.5,155.0,0.65,14.0,363.5,255.64,190.3
2016,1,8,14,0,346.0,169.0,0.7,14.0,320.0,222.25,165.41
2016,1,8,14,15,263.0,166.5,0.7,13.5,277.0,186.59,139.04
2016,1,8,14,30,180.0,164.0,0.7,13.0,234.0,160.74,121.62
2016,1,8,14,45,167.0,151.0,0.7,13.0,211.5,137.8,104.16
2016,1,8,15,0,154.0,138.0,0.7,13.0,189.0,115.92,88.93
2016,1,8,15,15,143.5,122.0,0.7,12.5,164.5,95.42,79.67
2016,1,8,15,30,133.0,106.0,0.7,12.0,140.0,83.92,69.6
2016,1,8,15,45,116.5,88.0,0.75,12.0,114.5,70.77,57.7
2016,1,8,16,0,100.0,70.0,0.8,12.0,89.0,57.25,45.3
2016,1,8,16,15,73.5,52.5,0.8,11.5,64.5,43.7,32.75
2016,1,8,16,30,47.0,35.0,0.8,11.0,40.0,29.81,19.15
2016,1,8,16,45,23.5,17.5,0.8,11.0,20.0,15.49,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,2.5,17.5,1.75,10.0,17.5,17.3,0.83
2016,1,9,8,0,5.0,35.0,1.8,10.0,35.0,38.47,25.52
2016,1,9,8,15,19.5,52.0,1.8,10.0,55.5,67.94,51.88
2016,1,9,8,30,34.0,69.0,1.8,10.0,76.0,93.49,74.58
2016,1,9,8,45,42.0,86.0,1.8,10.5,96.5,115.73,94.05
2016,1,9,9,0,50.0,103.0,1.8,11.0,117.0,137.85,113.06
2016,1,9,9,15,56.0,118.5,1.8,11.0,136.0,156.85,129.29
2016,1,9,9,30,62.0,134.0,1.8,11.0,155.0,175.71,145.15
2016,1,9,9,45,31.0,133.5,1.8,11.0,144.0,154.7,126.92
2016,1,9,10,0,0.0,133.0,1.8,11.0,133.0,128.53,104.28
2016,1,9,10,15,5.5,146.5,1.75,11.0,149.0,144.44,117.61
2016,1,9,10,30,11.0,160.0,1.7,11.0,165.0,160.23,130.64
2016,1,9,10,45,9.0,164.0,1.7,11.5,168.5,161.95,131.56
2016,1,9,11,0,7.0,168.0,1.7,12.0,172.0,163.78,132.61
2016,1,9,11,15,3.5,165.0,1.65,12.0,167.5,158.01,127.62
2016,1,9,11,30,0.0,162.0,1.6,12.0,163.0,152.52,122.94
2016,1,9,11,45,0.0,131.5,1.55,12.0,132.0,123.0,98.4
2016,1,9,12,0,0.0,101.0,1.5,12.0,101.0,94.14,74.32
2016,1,9,12,15,0.0,101.5,1.45,12.0,101.5,94.55,74.7
2016,1,9,12,30,0.0,102.0,1.4,12.0,102.0,94.95,75.04
2016,1,9,12,45,0.0,89.0,1.35,12.0,89.0,82.88,64.92
2016,1,9,13,0,0.0,76.0,1.3,12.0,76.0,70.75,54.74
2016,1,9,13,15,7.5,126.5,1.2,12.0,130.0,119.47,95.6
2016,1,9,13,30,15.0,177.0,1.1,12.0,184.0,165.58,133.49
2016,1,9,13,45,10.0,165.0,1.05,12.5,169.5,152.19,122.25
2016,1,9,14,0,5.0,153.0,1.0,13.0,155.0,139.3,111.7
2016,1,9,14,15,5.0,145.5,0.9,13.0,147.5,131.57,105.44
2016,1,9,14,30,5.0,138.0,0.8,13.0,140.0,123.77,99.08
2016,1,9,14,45,2.5,126.5,0.75,13.0,128.0,112.45,89.9
2016,1,9,15,0,0.0,115.0,0.7,13.0,116.0,101.36,80.81
2016,1,9,15,15,0.0,100.5,0.7,12.5,101.0,88.38,73.51
2016,1,9,15,30,0.0,86.0,0.7,12.0,86.0,76.14,62.74
2016,1,9,15,45,0.0,70.5,0.7,12.0,70.5,62.99,50.85
2016,1,9,16,0,0.0,55.0,0.7,12.0,55.0,49.67,38.65
2016,1,9,16,15,0.0,40.0,0.65,12.0,40.0,36.58,26.54
2016,1,9,16,30,0.0,25.0,0.6,12.0,25.0,23.22,13.8
2016,1,9,16,45,0.0,12.5,0.55,12.0,12.5,11.59,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,7,45,190.0,16.0,1.0,9.5,36.0,116.69,39.17
2016,1,10,8,0,380.0,32.0,1.0,10.0,72.0,233.01,178.34
2016,1,10,8,15,466.5,40.0,1.0,10.0,112.0,291.92,234.51
2016,1,10,8,30,553.0,48.0,1.0,10.0,152.0,354.06,288.71
2016,1,10,8,45,612.0,52.5,1.05,10.5,193.5,399.89,327.86
2016,1,10,9,0,671.0,57.0,1.1,11.0,235.0,443.11,363.58
2016,1,10,9,15,706.0,60.5,1.05,11.0,273.0,475.11,389.35
2016,1,10,9,30,741.0,64.0,1.0,11.0,311.0,505.55,412.98
2016,1,10,9,45,770.0,65.5,1.0,11.5,345.5,528.4,429.61
2016,1,10,10,0,799.0,67.0,1.0,12.0,380.0,548.98,444.0
2016,1,10,10,15,711.5,89.5,0.95,12.5,383.5,524.54,422.66
2016,1,10,10,30,624.0,112.0,0.9,13.0,387.0,494.85,397.7
2016,1,10,10,45,429.5,160.0,0.85,13.5,353.5,424.24,340.4
2016,1,10,11,0,235.0,208.0,0.8,14.0,320.0,344.51,275.88
2016,1,10,11,15,153.5,213.5,0.75,14.0,287.5,299.47,239.79
2016,1,10,11,30,72.0,219.0,0.7,14.0,255.0,251.2,200.72
2016,1,10,11,45,105.0,226.5,0.7,14.5,280.5,272.24,217.17
2016,1,10,12,0,138.0,234.0,0.7,15.0,306.0,294.89,234.05
2016,1,10,12,15,69.0,191.5,0.7,15.0,227.5,213.12,169.15
2016,1,10,12,30,0.0,149.0,0.7,15.0,149.0,138.45,109.34
2016,1,10,12,45,0.0,146.5,0.75,15.0,146.5,135.76,107.49
2016,1,10,13,0,0.0,144.0,0.8,15.0,144.0,133.08,105.39
2016,1,10,13,15,33.0,174.5,0.8,15.0,190.5,170.65,135.51
2016,1,10,13,30,66.0,205.0,0.8,15.0,237.0,203.89,161.28
2016,1,10,13,45,33.0,115.0,0.8,15.0,131.0,114.02,88.89
2016,1,10,14,0,0.0,25.0,0.8,15.0,25.0,23.21,14.14
2016,1,10,14,15,0.0,35.5,0.75,14.5,35.5,32.97,22.6
2016,1,10,14,30,0.0,46.0,0.7,14.0,46.0,42.74,31.03
2016,1,10,14,45,0.0,41.5,0.7,14.0,41.5,38.54,27.48
2016,1,10,15,0,0.0,37.0,0.7,14.0,37.0,34.35,23.93
2016,1,10,15,15,0.0,32.5,0.7,13.5,32.5,30.16,21.57
2016,1,10,15,30,0.0,28.0,0.7,13.0,28.0,25.97,17.82
2016,1,10,15,45,0.0,23.0,0.75,12.5,23.0,21.32,13.6
2016,1,10,16,0,0.0,18.0,0.8,12.0,18.0,16.68,9.32
2016,1,10,16,15,0.0,13.0,0.85,11.5,13.0,12.04,5.01
2016,1,10,16,30,0.0,8.0,0.9,11.0,8.0,7.4,0.62
2016,1,10,16,45,0.0,4.0,0.95,11.0,4.0,3.7,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,11.5,11.0,10.19,0.0
2016,1,11,8,0,0.0,22.0,0.8,12.0,22.0,20.42,10.87
2016,1,11,8,15,0.0,34.5,0.8,12.0,34.5,32.05,21.42
2016,1,11,8,30,0.0,47.0,0.8,12.0,47.0,44.44,32.37
2016,1,11,8,45,0.0,60.0,0.8,12.5,60.0,57.31,43.56
2016,1,11,9,0,0.0,73.0,0.8,13.0,73.0,70.05,54.47
2016,1,11,9,15,0.0,85.0,0.75,13.0,85.0,81.63,64.32
2016,1,11,9,30,0.0,97.0,0.7,13.0,97.0,93.14,74.0
2016,1,11,9,45,86.5,132.0,0.7,13.5,166.5,192.59,157.59
2016,1,11,10,0,173.0,167.0,0.7,14.0,236.0,280.17,228.1
2016,1,11,10,15,222.5,175.5,0.65,14.0,270.0,323.16,261.39
2016,1,11,10,30,272.0,184.0,0.6,14.0,304.0,357.39,287.52
2016,1,11,10,45,247.0,197.0,0.55,14.5,310.0,352.2,281.5
2016,1,11,11,0,222.0,210.0,0.5,15.0,316.0,339.84,270.4
2016,1,11,11,15,175.0,219.0,0.5,15.0,304.5,317.46,252.17
2016,1,11,11,30,128.0,228.0,0.5,15.0,293.0,295.54,234.4
2016,1,11,11,45,162.5,231.0,0.5,15.5,314.5,311.18,246.03
2016,1,11,12,0,197.0,234.0,0.5,16.0,336.0,324.92,255.6
2016,1,11,12,15,167.0,234.5,0.45,16.0,321.5,303.3,238.0
2016,1,11,12,30,137.0,235.0,0.4,16.0,307.0,282.67,221.55
2016,1,11,12,45,182.5,229.5,0.4,16.0,323.0,289.63,226.3
2016,1,11,13,0,228.0,224.0,0.4,16.0,339.0,293.38,227.87
2016,1,11,13,15,283.5,208.5,0.35,16.0,347.5,288.36,221.83
2016,1,11,13,30,339.0,193.0,0.3,16.0,356.0,278.39,211.28
2016,1,11,13,45,360.0,180.0,0.3,16.5,346.0,256.39,191.42
2016,1,11,14,0,381.0,167.0,0.3,17.0,336.0,232.27,169.67
2016,1,11,14,15,464.0,140.0,0.3,16.5,332.5,203.63,142.42
2016,1,11,14,30,547.0,113.0,0.3,16.0,329.0,170.16,111.35
2016,1,11,14,45,529.5,106.0,0.3,16.0,300.0,134.22,84.47
