Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,512.0,99.0,0.3,16.0,271.0,98.73,62.44
2016,1,11,15,15,489.5,89.0,0.35,15.5,238.0,63.61,50.9
2016,1,11,15,30,467.0,79.0,0.4,15.0,205.0,58.14,46.22
2016,1,11,15,45,434.0,68.5,0.45,15.0,170.0,51.46,40.17
2016,1,11,16,0,401.0,58.0,0.5,15.0,135.0,44.58,33.8
2016,1,11,16,15,341.5,46.0,0.5,15.0,99.5,36.0,25.8
2016,1,11,16,30,282.0,34.0,0.5,15.0,64.0,27.1,17.11
2016,1,11,16,45,141.0,17.0,0.5,15.0,32.0,13.06,0.59
2016,1,11,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,219.0,15.0,1.35,10.5,38.0,128.16,47.9
2016,1,12,8,0,438.0,30.0,1.3,11.0,76.0,258.04,197.75
2016,1,12,8,15,521.0,36.5,1.15,11.5,117.0,310.81,248.7
2016,1,12,8,30,604.0,43.0,1.0,12.0,158.0,371.73,300.85
2016,1,12,8,45,653.0,48.0,0.9,12.5,199.5,414.93,336.92
2016,1,12,9,0,702.0,53.0,0.8,13.0,241.0,457.85,370.99
2016,1,12,9,15,735.5,56.5,0.7,13.0,280.0,489.66,395.64
2016,1,12,9,30,769.0,60.0,0.6,13.0,319.0,519.86,418.0
2016,1,12,9,45,755.5,65.5,0.5,13.5,341.5,523.31,418.48
2016,1,12,10,0,742.0,71.0,0.4,14.0,364.0,523.89,416.67
2016,1,12,10,15,647.5,101.5,0.45,14.5,371.0,503.77,399.72
2016,1,12,10,30,553.0,132.0,0.5,15.0,378.0,473.82,375.6
2016,1,12,10,45,550.0,140.5,0.55,15.5,395.5,475.65,376.05
2016,1,12,11,0,547.0,149.0,0.6,16.0,413.0,475.4,374.48
2016,1,12,11,15,583.0,143.0,0.6,16.0,432.0,483.34,379.6
2016,1,12,11,30,619.0,137.0,0.6,16.0,451.0,485.3,380.02
2016,1,12,11,45,752.0,105.5,0.6,16.0,493.0,509.28,396.99
2016,1,12,12,0,885.0,74.0,0.6,16.0,535.0,525.77,407.33
2016,1,12,12,15,657.0,135.0,0.6,16.0,477.0,453.14,350.95
2016,1,12,12,30,429.0,196.0,0.6,16.0,419.0,383.94,298.01
2016,1,12,12,45,412.0,196.5,0.6,16.5,408.5,360.54,278.81
2016,1,12,13,0,395.0,197.0,0.6,17.0,398.0,336.08,258.28
2016,1,12,13,15,316.5,203.5,0.6,16.5,362.0,296.73,228.03
2016,1,12,13,30,238.0,210.0,0.6,16.0,326.0,261.87,201.63
2016,1,12,13,45,231.5,201.0,0.6,16.0,309.0,240.72,184.15
2016,1,12,14,0,225.0,192.0,0.6,16.0,292.0,218.95,166.06
2016,1,12,14,15,381.5,154.0,0.6,16.0,311.0,200.75,144.41
2016,1,12,14,30,538.0,116.0,0.6,16.0,330.0,172.33,113.88
2016,1,12,14,45,515.0,110.0,0.65,16.0,300.5,136.97,87.35
2016,1,12,15,0,492.0,104.0,0.7,16.0,271.0,103.15,66.24
2016,1,12,15,15,470.5,93.5,0.75,15.0,238.0,67.67,54.61
2016,1,12,15,30,449.0,83.0,0.8,14.0,205.0,60.25,48.28
2016,1,12,15,45,408.5,72.5,0.85,13.5,169.5,53.52,42.24
2016,1,12,16,0,368.0,62.0,0.9,13.0,134.0,46.58,35.86
2016,1,12,16,15,314.0,49.0,0.9,12.5,99.5,37.41,27.34
2016,1,12,16,30,260.0,36.0,0.9,12.0,65.0,27.92,18.17
2016,1,12,16,45,130.0,23.5,0.95,12.0,38.0,18.46,4.59
2016,1,12,17,0,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,1,12,17,15,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,200.5,16.0,1.4,13.5,37.5,122.4,47.44
2016,1,13,8,0,401.0,32.0,1.4,14.0,75.0,244.24,185.67
2016,1,13,8,15,488.5,39.5,1.4,14.0,116.0,304.09,241.85
2016,1,13,8,30,576.0,47.0,1.4,14.0,157.0,367.23,296.41
2016,1,13,8,45,623.5,53.0,1.45,14.5,198.0,409.8,332.61
2016,1,13,9,0,671.0,59.0,1.5,15.0,239.0,452.28,367.3
2016,1,13,9,15,707.0,63.0,1.55,15.0,278.0,482.68,392.18
2016,1,13,9,30,743.0,67.0,1.6,15.0,317.0,514.71,417.47
2016,1,13,9,45,750.0,74.0,1.7,15.0,349.5,531.41,430.41
2016,1,13,10,0,757.0,81.0,1.8,15.0,382.0,545.48,441.03
2016,1,13,10,15,775.0,83.0,1.85,15.0,410.5,557.9,450.05
2016,1,13,10,30,793.0,85.0,1.9,15.0,439.0,567.6,456.76
2016,1,13,10,45,811.0,85.0,1.95,15.5,462.5,572.26,458.67
2016,1,13,11,0,829.0,85.0,2.0,16.0,486.0,573.93,458.16
2016,1,13,11,15,836.5,86.0,2.0,15.5,501.5,567.65,452.91
2016,1,13,11,30,844.0,87.0,2.0,15.0,517.0,558.4,445.26
2016,1,13,11,45,850.5,86.5,2.05,15.0,525.5,544.1,432.95
2016,1,13,12,0,857.0,86.0,2.1,15.0,534.0,526.9,418.13
2016,1,13,12,15,857.0,86.0,2.1,15.0,534.5,504.19,398.55
2016,1,13,12,30,857.0,86.0,2.1,15.0,535.0,478.97,376.61
2016,1,13,12,45,673.5,131.0,2.1,15.0,481.0,414.77,325.12
2016,1,13,13,0,490.0,176.0,2.1,15.0,427.0,356.9,279.23
2016,1,13,13,15,505.5,166.5,2.05,15.0,419.0,333.24,258.18
2016,1,13,13,30,521.0,157.0,2.0,15.0,411.0,307.49,234.77
2016,1,13,13,45,487.0,156.0,2.0,15.0,385.0,272.99,205.29
2016,1,13,14,0,453.0,155.0,2.0,15.0,359.0,240.21,177.42
2016,1,13,14,15,608.5,117.5,1.95,14.5,373.0,217.09,150.57
2016,1,13,14,30,764.0,80.0,1.9,14.0,387.0,181.75,113.34
2016,1,13,14,45,744.5,75.5,1.85,14.0,353.5,138.06,79.35
2016,1,13,15,0,725.0,71.0,1.8,14.0,320.0,95.36,52.38
2016,1,13,15,15,689.5,67.5,1.6,13.5,281.5,49.98,39.24
2016,1,13,15,30,654.0,64.0,1.4,13.0,243.0,45.33,35.17
2016,1,13,15,45,611.5,57.0,1.25,12.5,203.0,41.35,31.57
2016,1,13,16,0,569.0,50.0,1.1,12.0,163.0,37.28,27.77
2016,1,13,16,15,483.0,42.5,1.05,11.5,121.5,32.59,23.26
2016,1,13,16,30,397.0,35.0,1.0,11.0,80.0,27.82,18.29
2016,1,13,16,45,253.0,23.5,1.0,10.5,47.5,18.96,6.05
2016,1,13,17,0,109.0,12.0,1.0,10.0,15.0,11.44,0.0
2016,1,13,17,15,54.5,6.0,1.05,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,10.5,27.5,72.57,28.18
2016,1,14,8,0,163.0,37.0,0.6,11.0,55.0,141.56,108.06
2016,1,14,8,15,191.0,54.0,0.6,11.0,84.0,168.43,134.97
2016,1,14,8,30,219.0,71.0,0.6,11.0,113.0,205.35,167.73
2016,1,14,8,45,240.5,86.0,0.65,11.5,142.0,236.37,194.46
2016,1,14,9,0,262.0,101.0,0.7,12.0,171.0,267.33,220.32
2016,1,14,9,15,272.5,115.5,0.75,12.0,198.5,291.19,240.05
2016,1,14,9,30,283.0,130.0,0.8,12.0,226.0,314.22,258.65
2016,1,14,9,45,413.5,122.5,0.9,12.5,279.0,390.09,319.59
2016,1,14,10,0,544.0,115.0,1.0,13.0,332.0,461.64,375.18
2016,1,14,10,15,502.0,134.0,1.05,13.0,346.0,452.44,366.62
2016,1,14,10,30,460.0,153.0,1.1,13.0,360.0,444.59,359.61
2016,1,14,10,45,408.0,173.0,1.15,13.0,363.0,429.89,347.12
2016,1,14,11,0,356.0,193.0,1.2,13.0,366.0,407.36,328.65
2016,1,14,11,15,621.0,132.5,1.2,13.0,446.0,497.65,399.79
2016,1,14,11,30,886.0,72.0,1.2,13.0,526.0,566.62,451.53
2016,1,14,11,45,884.5,74.0,1.25,13.0,533.0,550.69,437.38
2016,1,14,12,0,883.0,76.0,1.3,13.0,540.0,532.0,421.63
2016,1,14,12,15,582.5,152.0,1.35,13.0,458.5,437.37,347.26
2016,1,14,12,30,282.0,228.0,1.4,13.0,377.0,346.55,276.0
2016,1,14,12,45,171.0,224.5,1.45,13.5,314.5,282.2,225.0
2016,1,14,13,0,60.0,221.0,1.5,14.0,252.0,225.96,180.4
2016,1,14,13,15,38.5,202.0,1.5,13.5,222.0,197.34,157.96
2016,1,14,13,30,17.0,183.0,1.5,13.0,192.0,172.04,138.08
2016,1,14,13,45,8.5,155.0,1.55,13.0,159.5,143.65,115.11
2016,1,14,14,0,0.0,127.0,1.6,13.0,127.0,116.19,92.78
2016,1,14,14,15,3.0,135.0,1.6,13.0,136.5,122.9,98.46
2016,1,14,14,30,6.0,143.0,1.6,13.0,146.0,128.65,103.26
2016,1,14,14,45,3.0,131.0,1.6,13.0,132.5,116.78,93.61
2016,1,14,15,0,0.0,119.0,1.6,13.0,119.0,105.21,84.15
2016,1,14,15,15,0.0,104.5,1.55,12.5,104.5,92.08,76.87
2016,1,14,15,30,0.0,90.0,1.5,12.0,90.0,79.72,66.01
2016,1,14,15,45,0.0,73.5,1.5,12.0,73.5,65.8,53.46
2016,1,14,16,0,0.0,57.0,1.5,12.0,57.0,51.67,40.58
2016,1,14,16,15,0.0,42.5,1.5,12.0,42.5,38.96,28.84
2016,1,14,16,30,0.0,28.0,1.5,12.0,28.0,26.01,16.73
2016,1,14,16,45,0.0,16.5,1.55,12.0,16.5,15.31,4.46
2016,1,14,17,0,0.0,5.0,1.6,12.0,5.0,4.77,0.0
2016,1,14,17,15,0.0,2.5,1.6,12.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.0,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,68.0,10.0,0.7,11.0,11.0,36.48,0.0
2016,1,15,7,45,203.5,22.5,0.7,11.5,41.5,133.11,58.57
2016,1,15,8,0,339.0,35.0,0.7,12.0,72.0,220.5,168.99
2016,1,15,8,15,426.0,43.5,0.7,12.0,112.0,280.31,224.01
2016,1,15,8,30,513.0,52.0,0.7,12.0,152.0,343.38,278.06
2016,1,15,8,45,569.0,58.0,0.75,12.5,193.0,389.52,316.76
2016,1,15,9,0,625.0,64.0,0.8,13.0,234.0,435.97,354.34
2016,1,15,9,15,662.5,68.5,0.8,13.0,272.5,470.01,381.42
2016,1,15,9,30,700.0,73.0,0.8,13.0,311.0,502.8,406.72
2016,1,15,9,45,538.5,109.5,0.8,13.0,304.5,449.42,364.06
2016,1,15,10,0,377.0,146.0,0.8,13.0,298.0,394.96,320.25
2016,1,15,10,15,495.0,132.0,0.8,13.0,346.0,447.48,362.09
2016,1,15,10,30,613.0,118.0,0.8,13.0,394.0,502.89,404.08
2016,1,15,10,45,627.0,121.0,0.8,13.5,415.5,508.8,406.4
2016,1,15,11,0,641.0,124.0,0.8,14.0,437.0,512.27,407.23
2016,1,15,11,15,723.0,110.5,0.75,14.0,474.0,534.61,422.88
2016,1,15,11,30,805.0,97.0,0.7,14.0,511.0,552.24,434.29
2016,1,15,11,45,812.5,96.5,0.7,14.0,520.0,539.18,422.83
2016,1,15,12,0,820.0,96.0,0.7,14.0,529.0,523.28,409.31
2016,1,15,12,15,820.0,96.0,0.65,14.0,529.5,501.39,390.61
2016,1,15,12,30,820.0,96.0,0.6,14.0,530.0,477.08,369.77
2016,1,15,12,45,612.5,147.5,0.55,14.0,469.5,408.27,316.06
2016,1,15,13,0,405.0,199.0,0.5,14.0,409.0,346.89,268.91
2016,1,15,13,15,608.5,143.5,0.45,14.0,448.5,355.24,270.8
2016,1,15,13,30,812.0,88.0,0.4,14.0,488.0,347.82,257.45
2016,1,15,13,45,808.0,83.5,0.35,14.5,467.0,308.26,221.66
2016,1,15,14,0,804.0,79.0,0.3,15.0,446.0,267.47,184.91
2016,1,15,14,15,786.0,77.0,0.3,15.0,417.0,224.99,148.02
2016,1,15,14,30,768.0,75.0,0.3,15.0,388.0,182.81,112.53
2016,1,15,14,45,752.0,70.5,0.3,15.0,355.0,139.21,78.59
2016,1,15,15,0,736.0,66.0,0.3,15.0,322.0,96.23,50.76
2016,1,15,15,15,701.0,62.0,0.35,15.0,283.5,54.23,34.57
2016,1,15,15,30,666.0,58.0,0.4,15.0,245.0,44.14,33.86
2016,1,15,15,45,616.5,53.0,0.45,15.0,204.5,37.74,28.09
2016,1,15,16,0,567.0,48.0,0.5,15.0,164.0,35.24,25.69
2016,1,15,16,15,486.0,41.0,0.5,14.5,123.5,30.94,21.61
2016,1,15,16,30,405.0,34.0,0.5,14.0,83.0,26.55,17.17
2016,1,15,16,45,266.0,23.5,0.55,14.0,50.0,18.68,7.34
2016,1,15,17,0,127.0,13.0,0.6,14.0,17.0,12.39,0.0
2016,1,15,17,15,63.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.67,0.0
2016,1,16,7,45,18.5,23.0,1.45,12.5,25.0,33.81,11.68
2016,1,16,8,0,37.0,39.0,1.5,13.0,43.0,62.42,44.95
2016,1,16,8,15,59.0,57.5,1.45,13.0,67.5,101.99,79.9
2016,1,16,8,30,81.0,76.0,1.4,13.0,92.0,134.45,108.38
2016,1,16,8,45,96.5,93.5,1.4,13.5,117.0,162.29,132.34
2016,1,16,9,0,112.0,111.0,1.4,14.0,142.0,190.15,155.76
2016,1,16,9,15,125.5,126.5,1.35,14.0,166.0,214.26,175.85
2016,1,16,9,30,139.0,142.0,1.3,14.0,190.0,238.21,195.39
2016,1,16,9,45,124.5,157.0,1.3,14.5,203.5,244.79,199.82
2016,1,16,10,0,110.0,172.0,1.3,15.0,217.0,250.55,203.48
2016,1,16,10,15,55.0,136.0,1.25,15.0,158.5,168.14,135.65
2016,1,16,10,30,0.0,100.0,1.2,15.0,100.0,93.82,73.4
2016,1,16,10,45,0.0,106.5,1.15,15.5,106.5,99.92,78.34
2016,1,16,11,0,0.0,113.0,1.1,16.0,113.0,105.99,83.07
2016,1,16,11,15,0.0,92.5,1.05,16.0,92.5,86.27,66.68
2016,1,16,11,30,0.0,72.0,1.0,16.0,72.0,67.02,50.68
2016,1,16,11,45,0.0,82.0,1.0,16.0,82.0,76.37,58.44
2016,1,16,12,0,0.0,92.0,1.0,16.0,92.0,85.73,66.15
2016,1,16,12,15,0.0,78.5,0.95,16.0,78.5,73.1,55.66
2016,1,16,12,30,0.0,65.0,0.9,16.0,65.0,60.49,45.21
2016,1,16,12,45,0.0,86.5,0.9,16.0,86.5,80.58,61.93
2016,1,16,13,0,0.0,108.0,0.9,16.0,108.0,100.35,78.26
2016,1,16,13,15,0.0,112.5,0.85,16.0,112.5,104.32,81.54
2016,1,16,13,30,0.0,117.0,0.8,16.0,117.0,108.19,84.78
2016,1,16,13,45,0.0,100.5,0.8,16.0,100.5,93.13,72.46
2016,1,16,14,0,0.0,84.0,0.8,16.0,84.0,78.15,60.17
2016,1,16,14,15,0.0,57.0,0.75,16.0,57.0,53.0,39.25
2016,1,16,14,30,0.0,30.0,0.7,16.0,30.0,27.85,18.09
2016,1,16,14,45,0.0,17.0,0.7,16.0,17.0,15.77,7.84
2016,1,16,15,0,0.0,4.0,0.7,16.0,4.0,3.71,0.0
2016,1,16,15,15,0.0,3.5,0.6,15.5,3.5,3.24,0.0
2016,1,16,15,30,0.0,3.0,0.5,15.0,3.0,2.78,0.0
2016,1,16,15,45,0.0,2.5,0.45,15.0,2.5,2.31,0.0
2016,1,16,16,0,0.0,2.0,0.4,15.0,2.0,1.85,0.0
2016,1,16,16,15,0.0,1.5,0.45,14.5,1.5,1.39,0.0
2016,1,16,16,30,0.0,1.0,0.5,14.0,1.0,0.92,0.0
2016,1,16,16,45,0.0,0.5,0.55,14.0,0.5,0.46,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,14.0,2.0,1.91,0.0
2016,1,17,7,45,0.0,9.0,1.4,14.0,9.0,8.33,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,14.83,6.39
2016,1,17,8,15,0.0,24.5,1.5,14.0,24.5,22.72,13.47
2016,1,17,8,30,0.0,33.0,1.5,14.0,33.0,30.63,20.44
2016,1,17,8,45,0.0,42.0,1.5,14.5,42.0,39.01,27.71
2016,1,17,9,0,0.0,51.0,1.5,15.0,51.0,47.4,34.88
2016,1,17,9,15,0.0,59.5,1.45,15.0,59.5,55.33,41.65
2016,1,17,9,30,0.0,68.0,1.4,15.0,68.0,63.27,48.34
2016,1,17,9,45,0.0,54.5,1.4,15.5,54.5,50.66,37.52
2016,1,17,10,0,0.0,41.0,1.4,16.0,41.0,38.08,26.75
2016,1,17,10,15,1.0,97.5,1.4,16.0,98.0,92.21,72.16
2016,1,17,10,30,2.0,154.0,1.4,16.0,155.0,148.75,118.57
2016,1,17,10,45,1.0,109.5,1.4,16.0,110.0,103.41,81.0
2016,1,17,11,0,0.0,65.0,1.4,16.0,65.0,60.48,45.3
2016,1,17,11,15,0.0,55.5,1.4,16.0,55.5,51.62,37.89
2016,1,17,11,30,0.0,46.0,1.4,16.0,46.0,42.77,30.44
2016,1,17,11,45,0.0,94.5,1.45,16.0,94.5,88.09,68.2
2016,1,17,12,0,0.0,143.0,1.5,16.0,143.0,133.61,105.53
2016,1,17,12,15,0.0,125.5,1.5,16.0,125.5,116.97,91.79
2016,1,17,12,30,0.0,108.0,1.5,16.0,108.0,100.56,78.34
2016,1,17,12,45,0.0,105.0,1.55,16.0,105.0,97.7,76.04
2016,1,17,13,0,0.0,102.0,1.6,16.0,102.0,94.86,73.75
2016,1,17,13,15,2.0,135.0,1.55,16.0,136.0,125.48,99.0
2016,1,17,13,30,4.0,168.0,1.5,16.0,170.0,154.94,123.04
2016,1,17,13,45,41.0,183.5,1.5,16.0,203.0,176.08,139.29
2016,1,17,14,0,78.0,199.0,1.5,16.0,236.0,193.96,152.39
2016,1,17,14,15,39.0,125.5,1.45,16.0,144.0,120.69,93.84
2016,1,17,14,30,0.0,52.0,1.4,16.0,52.0,48.33,35.33
2016,1,17,14,45,32.0,98.5,1.35,16.0,110.0,91.76,70.54
2016,1,17,15,0,64.0,145.0,1.3,16.0,168.0,125.28,97.51
2016,1,17,15,15,58.5,129.0,1.2,15.5,148.5,107.17,84.16
2016,1,17,15,30,53.0,113.0,1.1,15.0,129.0,93.14,76.98
2016,1,17,15,45,43.5,96.0,1.05,15.0,107.5,80.07,65.39
2016,1,17,16,0,34.0,79.0,1.0,15.0,86.0,66.71,53.36
2016,1,17,16,15,21.5,61.0,1.0,14.5,65.0,52.37,40.37
2016,1,17,16,30,9.0,43.0,1.0,14.0,44.0,38.46,27.51
2016,1,17,16,45,4.5,26.5,1.0,14.0,27.0,24.14,12.49
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.77,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,12.39,0.0
2016,1,18,7,45,213.5,22.0,0.7,13.0,46.0,139.4,71.38
2016,1,18,8,0,427.0,31.0,0.7,14.0,79.0,258.84,198.37
2016,1,18,8,15,508.5,37.5,0.6,14.5,120.0,316.15,250.08
2016,1,18,8,30,590.0,44.0,0.5,15.0,161.0,373.08,297.72
2016,1,18,8,45,638.5,49.0,0.4,16.0,202.5,416.66,332.15
2016,1,18,9,0,687.0,54.0,0.3,17.0,244.0,460.05,364.5
2016,1,18,9,15,721.0,57.5,0.3,17.0,283.5,492.76,389.56
2016,1,18,9,30,755.0,61.0,0.3,17.0,323.0,523.95,412.72
2016,1,18,9,45,477.5,116.5,0.35,17.0,288.5,425.61,337.03
2016,1,18,10,0,200.0,172.0,0.4,17.0,254.0,304.79,242.41
2016,1,18,10,15,513.5,122.0,0.45,17.0,352.0,451.84,359.23
2016,1,18,10,30,827.0,72.0,0.5,17.0,450.0,584.66,457.86
2016,1,18,10,45,835.5,74.0,0.6,17.5,472.0,586.38,456.68
2016,1,18,11,0,844.0,76.0,0.7,18.0,494.0,585.12,454.79
2016,1,18,11,15,667.0,128.5,0.75,18.0,466.0,527.83,410.66
2016,1,18,11,30,490.0,181.0,0.8,18.0,438.0,465.4,362.85
2016,1,18,11,45,478.0,187.5,0.85,18.0,441.5,453.1,353.37
2016,1,18,12,0,466.0,194.0,0.9,18.0,445.0,439.51,342.33
2016,1,18,12,15,497.0,186.0,0.9,17.5,453.5,432.51,336.66
2016,1,18,12,30,528.0,178.0,0.9,17.0,462.0,422.65,328.38
2016,1,18,12,45,689.0,129.0,0.9,17.0,495.0,430.88,332.24
2016,1,18,13,0,850.0,80.0,0.9,17.0,528.0,426.79,325.05
2016,1,18,13,15,675.0,124.5,0.85,17.0,474.0,368.89,279.22
2016,1,18,13,30,500.0,169.0,0.8,17.0,420.0,319.87,241.47
2016,1,18,13,45,377.0,183.5,0.75,17.0,368.5,273.34,205.79
2016,1,18,14,0,254.0,198.0,0.7,17.0,317.0,234.55,177.23
2016,1,18,14,15,409.0,158.0,0.65,16.5,335.5,217.95,157.42
2016,1,18,14,30,564.0,118.0,0.6,16.0,354.0,189.81,127.12
2016,1,18,14,45,459.0,124.0,0.55,16.0,305.5,151.76,100.81
2016,1,18,15,0,354.0,130.0,0.5,16.0,257.0,123.3,84.82
2016,1,18,15,15,337.0,117.5,0.45,16.0,227.5,92.22,67.01
2016,1,18,15,30,320.0,105.0,0.4,16.0,198.0,75.66,61.37
2016,1,18,15,45,300.0,90.5,0.4,16.0,166.5,66.32,53.12
2016,1,18,16,0,280.0,76.0,0.4,16.0,135.0,56.68,44.43
2016,1,18,16,15,244.5,60.0,0.4,15.5,103.5,45.47,34.28
2016,1,18,16,30,209.0,44.0,0.4,15.0,72.0,33.87,23.58
2016,1,18,16,45,104.5,30.5,0.4,15.0,44.5,25.09,13.69
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,15.46,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,8.1,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,14.5,1.5,1.39,0.0
2016,1,19,8,0,0.0,3.0,2.6,15.0,3.0,2.77,0.0
2016,1,19,8,15,0.0,5.0,2.65,15.0,5.0,4.62,0.0
2016,1,19,8,30,0.0,7.0,2.7,15.0,7.0,6.48,0.0
2016,1,19,8,45,0.0,9.0,2.8,15.5,9.0,8.33,1.46
2016,1,19,9,0,0.0,11.0,2.9,16.0,11.0,10.19,3.05
2016,1,19,9,15,0.0,13.0,2.8,16.0,13.0,12.05,4.65
2016,1,19,9,30,0.0,15.0,2.7,16.0,15.0,13.9,6.23
2016,1,19,9,45,0.0,10.5,2.65,16.0,10.5,9.73,2.66
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.56,0.0
2016,1,19,10,15,0.0,41.5,2.5,16.0,41.5,38.55,27.1
2016,1,19,10,30,0.0,77.0,2.4,16.0,77.0,71.68,54.88
2016,1,19,10,45,235.5,126.0,2.3,16.0,243.5,275.45,225.64
2016,1,19,11,0,471.0,175.0,2.2,16.0,410.0,469.08,377.96
2016,1,19,11,15,235.5,152.0,2.15,16.0,269.5,293.95,237.44
2016,1,19,11,30,0.0,129.0,2.1,16.0,129.0,120.88,94.88
2016,1,19,11,45,0.0,95.0,2.1,16.5,95.0,88.56,68.34
2016,1,19,12,0,0.0,61.0,2.1,17.0,61.0,56.76,41.88
2016,1,19,12,15,20.5,142.5,2.1,17.0,154.0,144.75,114.46
2016,1,19,12,30,41.0,224.0,2.1,17.0,247.0,228.93,181.94
2016,1,19,12,45,100.5,233.0,2.1,17.0,287.0,260.34,206.38
2016,1,19,13,0,160.0,242.0,2.1,17.0,327.0,287.95,227.23
2016,1,19,13,15,80.0,190.0,2.05,16.5,232.5,203.66,160.85
2016,1,19,13,30,0.0,138.0,2.0,16.0,138.0,127.1,100.27
2016,1,19,13,45,36.0,170.0,1.95,16.0,187.0,163.72,129.6
2016,1,19,14,0,72.0,202.0,1.9,16.0,236.0,195.69,154.23
2016,1,19,14,15,408.5,146.5,1.85,15.5,320.5,209.8,152.9
2016,1,19,14,30,745.0,91.0,1.8,15.0,405.0,199.27,128.62
2016,1,19,14,45,721.0,87.5,1.75,15.0,371.0,155.83,93.56
2016,1,19,15,0,697.0,84.0,1.7,15.0,337.0,113.79,64.44
2016,1,19,15,15,660.5,79.5,1.6,15.0,298.0,72.23,44.37
2016,1,19,15,30,624.0,75.0,1.5,15.0,259.0,53.21,41.87
2016,1,19,15,45,560.0,70.5,1.4,15.0,216.5,51.66,40.45
2016,1,19,16,0,496.0,66.0,1.3,15.0,174.0,50.29,39.02
2016,1,19,16,15,414.5,57.0,1.2,14.5,133.0,44.78,33.85
2016,1,19,16,30,333.0,48.0,1.1,14.0,92.0,37.16,26.57
2016,1,19,16,45,166.5,36.0,1.05,13.5,58.0,28.33,16.75
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,20.87,0.0
2016,1,19,17,15,0.0,12.0,0.9,13.0,12.0,11.44,0.0
2016,1,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.7,11.0,15.0,14.3,0.0
2016,1,20,7,45,223.0,24.0,0.65,11.5,50.0,147.68,83.33
2016,1,20,8,0,446.0,33.0,0.6,12.0,85.0,271.95,210.8
2016,1,20,8,15,526.5,40.0,0.6,12.5,127.5,330.52,263.62
2016,1,20,8,30,607.0,47.0,0.6,13.0,170.0,388.07,312.42
2016,1,20,8,45,463.0,74.0,0.6,13.5,180.5,356.76,289.21
2016,1,20,9,0,319.0,101.0,0.6,14.0,191.0,312.09,254.05
2016,1,20,9,15,336.0,113.5,0.55,14.5,220.5,338.6,275.2
2016,1,20,9,30,353.0,126.0,0.5,15.0,250.0,364.24,294.35
2016,1,20,9,45,390.5,134.0,0.45,15.5,284.5,396.06,317.88
2016,1,20,10,0,428.0,142.0,0.4,16.0,319.0,426.95,339.95
2016,1,20,10,15,561.0,121.0,0.4,16.0,370.0,486.93,385.44
2016,1,20,10,30,694.0,100.0,0.4,16.0,421.0,541.79,425.71
2016,1,20,10,45,775.0,89.5,0.4,16.5,464.5,572.26,446.1
2016,1,20,11,0,856.0,79.0,0.4,17.0,508.0,600.89,464.84
2016,1,20,11,15,862.5,80.0,0.35,17.0,523.5,594.31,457.89
2016,1,20,11,30,869.0,81.0,0.3,17.0,539.0,584.69,449.08
2016,1,20,11,45,677.0,136.5,0.3,17.0,497.0,518.51,398.68
2016,1,20,12,0,485.0,192.0,0.3,17.0,455.0,450.96,347.57
2016,1,20,12,15,481.0,193.5,0.25,17.0,455.0,435.08,334.92
2016,1,20,12,30,477.0,195.0,0.2,17.0,455.0,417.9,320.58
2016,1,20,12,45,680.0,135.0,0.15,17.5,500.0,437.33,331.99
2016,1,20,13,0,883.0,75.0,0.1,18.0,545.0,443.09,330.98
2016,1,20,13,15,876.5,74.0,0.1,18.0,530.5,407.43,300.8
2016,1,20,13,30,870.0,73.0,0.1,18.0,516.0,370.11,269.05
2016,1,20,13,45,859.5,72.0,0.15,18.0,494.0,330.09,234.85
2016,1,20,14,0,849.0,71.0,0.2,18.0,472.0,285.63,196.66
2016,1,20,14,15,638.5,109.5,0.2,18.0,401.0,230.89,157.3
2016,1,20,14,30,428.0,148.0,0.2,18.0,330.0,193.88,134.47
2016,1,20,14,45,512.0,120.0,0.25,18.0,320.0,158.58,102.73
2016,1,20,15,0,596.0,92.0,0.3,18.0,310.0,114.85,67.43
2016,1,20,15,15,570.0,85.5,0.3,17.5,275.5,76.73,48.04
2016,1,20,15,30,544.0,79.0,0.3,17.0,241.0,56.13,44.09
2016,1,20,15,45,505.5,71.0,0.35,17.0,204.0,51.73,40.2
2016,1,20,16,0,467.0,63.0,0.4,17.0,167.0,47.24,36.07
2016,1,20,16,15,416.5,52.0,0.4,16.5,129.0,39.83,29.32
2016,1,20,16,30,366.0,41.0,0.4,16.0,91.0,32.14,22.14
2016,1,20,16,45,183.0,33.0,0.4,15.5,58.0,25.79,15.0
2016,1,20,17,0,0.0,25.0,0.4,15.0,25.0,21.75,0.0
2016,1,20,17,15,0.0,12.5,0.4,15.0,12.5,11.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,12.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,12.0,15.0,14.3,0.0
2016,1,21,7,45,196.5,25.5,1.15,12.5,48.5,137.76,80.32
2016,1,21,8,0,393.0,36.0,1.1,13.0,82.0,251.5,195.77
2016,1,21,8,15,474.5,43.5,1.05,13.5,123.0,310.23,248.57
2016,1,21,8,30,556.0,51.0,1.0,14.0,164.0,371.87,300.67
2016,1,21,8,45,614.5,55.0,1.0,14.5,206.5,418.88,339.56
2016,1,21,9,0,673.0,59.0,1.0,15.0,249.0,463.39,375.06
2016,1,21,9,15,707.0,63.0,0.95,15.5,288.5,496.96,400.4
2016,1,21,9,30,741.0,67.0,0.9,16.0,328.0,529.01,423.59
2016,1,21,9,45,712.0,77.5,0.9,16.5,349.5,530.93,423.4
2016,1,21,10,0,683.0,88.0,0.9,17.0,371.0,527.5,419.27
2016,1,21,10,15,665.5,100.5,0.95,17.0,392.5,530.29,420.74
2016,1,21,10,30,648.0,113.0,1.0,17.0,414.0,530.22,419.88
2016,1,21,10,45,740.5,97.5,1.05,17.5,458.0,563.87,444.29
2016,1,21,11,0,833.0,82.0,1.1,18.0,502.0,593.27,464.72
2016,1,21,11,15,709.5,119.0,1.1,18.0,484.5,549.6,429.93
2016,1,21,11,30,586.0,156.0,1.1,18.0,467.0,503.31,393.74
2016,1,21,11,45,574.0,164.0,1.15,18.5,473.0,488.1,381.08
2016,1,21,12,0,562.0,172.0,1.2,19.0,479.0,474.35,369.05
2016,1,21,12,15,472.5,196.0,1.15,18.5,454.5,434.89,338.27
2016,1,21,12,30,383.0,220.0,1.1,18.0,430.0,394.97,307.33
2016,1,21,12,45,350.5,223.5,1.1,18.0,414.0,368.65,286.38
2016,1,21,13,0,318.0,227.0,1.1,18.0,398.0,343.18,265.93
2016,1,21,13,15,301.0,223.0,1.0,17.5,381.5,318.26,245.95
2016,1,21,13,30,284.0,219.0,0.9,17.0,365.0,293.86,226.22
2016,1,21,13,45,231.0,215.0,0.85,17.0,330.5,260.39,199.89
2016,1,21,14,0,178.0,211.0,0.8,17.0,296.0,229.88,176.33
2016,1,21,14,15,349.0,171.5,0.75,16.5,325.0,222.62,163.91
2016,1,21,14,30,520.0,132.0,0.7,16.0,354.0,198.75,136.54
2016,1,21,14,45,465.5,129.0,0.7,16.0,316.0,161.49,108.29
2016,1,21,15,0,411.0,126.0,0.7,16.0,278.0,128.73,86.31
2016,1,21,15,15,386.0,116.5,0.7,15.5,247.0,96.75,68.04
2016,1,21,15,30,361.0,107.0,0.7,15.0,216.0,76.75,62.61
2016,1,21,15,45,335.5,93.0,0.75,15.0,182.5,67.85,54.74
2016,1,21,16,0,310.0,79.0,0.8,15.0,149.0,58.67,46.44
2016,1,21,16,15,268.5,64.0,0.8,14.5,115.0,48.33,37.05
2016,1,21,16,30,227.0,49.0,0.8,14.0,81.0,37.64,27.14
2016,1,21,16,45,113.5,36.0,0.85,14.0,52.0,29.36,18.29
2016,1,21,17,0,0.0,23.0,0.9,14.0,23.0,20.42,0.0
2016,1,21,17,15,0.0,11.5,0.9,14.0,11.5,10.96,0.0
2016,1,21,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
