Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,2.0,14.0,1.0,0.95,0.0
2016,1,22,7,45,0.0,4.0,2.0,14.0,4.0,3.7,0.0
2016,1,22,8,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,1,22,8,15,0.0,11.0,2.0,14.0,11.0,10.18,2.95
2016,1,22,8,30,0.0,15.0,2.0,14.0,15.0,13.89,6.22
2016,1,22,8,45,0.0,19.0,2.0,14.5,19.0,17.61,9.45
2016,1,22,9,0,0.0,23.0,2.0,15.0,23.0,21.33,12.65
2016,1,22,9,15,0.0,27.0,1.95,15.0,27.0,25.05,15.84
2016,1,22,9,30,0.0,31.0,1.9,15.0,31.0,28.77,19.01
2016,1,22,9,45,0.0,32.0,1.9,15.0,32.0,29.7,19.77
2016,1,22,10,0,0.0,33.0,1.9,15.0,33.0,30.64,20.52
2016,1,22,10,15,30.5,115.5,1.9,15.0,130.0,132.3,106.46
2016,1,22,10,30,61.0,198.0,1.9,15.0,227.0,237.26,192.15
2016,1,22,10,45,30.5,164.0,1.9,15.5,178.5,180.23,144.55
2016,1,22,11,0,0.0,130.0,1.9,16.0,130.0,122.38,96.42
2016,1,22,11,15,0.0,132.5,1.95,16.0,132.5,124.48,98.15
2016,1,22,11,30,0.0,135.0,2.0,16.0,135.0,126.59,99.79
2016,1,22,11,45,0.0,137.5,2.05,16.0,137.5,128.7,101.45
2016,1,22,12,0,0.0,140.0,2.1,16.0,140.0,130.8,103.13
2016,1,22,12,15,0.0,112.0,2.05,15.5,112.0,104.39,81.59
2016,1,22,12,30,0.0,84.0,2.0,15.0,84.0,78.25,60.11
2016,1,22,12,45,0.0,107.0,1.95,15.0,107.0,99.58,77.87
2016,1,22,13,0,0.0,130.0,1.9,15.0,130.0,120.58,95.22
2016,1,22,13,15,0.0,129.5,1.8,15.0,129.5,119.87,94.66
2016,1,22,13,30,0.0,129.0,1.7,15.0,129.0,119.13,94.13
2016,1,22,13,45,0.0,112.5,1.65,15.0,112.5,104.03,81.76
2016,1,22,14,0,0.0,96.0,1.6,15.0,96.0,89.03,69.43
2016,1,22,14,15,0.0,60.0,1.55,15.0,60.0,55.8,41.7
2016,1,22,14,30,0.0,24.0,1.5,15.0,24.0,22.27,13.37
2016,1,22,14,45,0.0,38.5,1.5,15.0,38.5,35.76,24.91
2016,1,22,15,0,0.0,53.0,1.5,15.0,53.0,49.26,36.44
2016,1,22,15,15,0.0,47.0,1.45,14.5,47.0,43.66,31.78
2016,1,22,15,30,0.0,41.0,1.4,14.0,41.0,38.07,28.58
2016,1,22,15,45,0.0,35.0,1.35,14.0,35.0,32.48,23.54
2016,1,22,16,0,0.0,29.0,1.3,14.0,29.0,26.9,18.46
2016,1,22,16,15,0.0,22.5,1.25,14.0,22.5,20.86,12.9
2016,1,22,16,30,0.0,16.0,1.2,14.0,16.0,14.82,7.33
2016,1,22,16,45,0.0,10.0,1.2,14.0,10.0,9.26,2.0
2016,1,22,17,0,0.0,4.0,1.2,14.0,4.0,3.7,0.0
2016,1,22,17,15,0.0,2.0,1.2,13.5,2.0,1.91,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,11.0,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,15.25,0.0
2016,1,23,7,45,126.0,31.5,1.45,11.5,47.0,109.69,67.89
2016,1,23,8,0,252.0,47.0,1.5,12.0,78.0,199.97,157.27
2016,1,23,8,15,340.0,58.5,1.55,12.0,118.5,261.61,212.44
2016,1,23,8,30,428.0,70.0,1.6,12.0,159.0,327.47,269.27
2016,1,23,8,45,453.5,83.5,1.7,12.5,197.0,364.49,300.84
2016,1,23,9,0,479.0,97.0,1.8,13.0,235.0,400.96,330.86
2016,1,23,9,15,521.5,103.5,1.8,13.0,273.5,438.31,361.2
2016,1,23,9,30,564.0,110.0,1.8,13.0,312.0,478.22,392.63
2016,1,23,9,45,621.5,107.0,1.85,13.0,351.0,513.7,420.45
2016,1,23,10,0,679.0,104.0,1.9,13.0,390.0,547.35,446.37
2016,1,23,10,15,491.0,149.0,1.9,13.0,363.5,475.72,387.83
2016,1,23,10,30,303.0,194.0,1.9,13.0,337.0,396.95,323.42
2016,1,23,10,45,211.5,212.0,1.9,13.5,314.0,348.34,283.03
2016,1,23,11,0,120.0,230.0,1.9,14.0,291.0,307.43,248.31
2016,1,23,11,15,442.5,174.0,1.9,13.5,410.5,449.31,364.32
2016,1,23,11,30,765.0,118.0,1.9,13.0,530.0,572.62,460.35
2016,1,23,11,45,775.5,117.0,1.95,13.0,540.0,561.23,449.52
2016,1,23,12,0,786.0,116.0,2.0,13.0,550.0,546.97,437.31
2016,1,23,12,15,787.0,116.0,2.0,13.0,551.5,525.93,419.38
2016,1,23,12,30,788.0,116.0,2.0,13.0,553.0,502.47,399.26
2016,1,23,12,45,793.5,112.5,2.0,13.0,548.0,476.73,376.94
2016,1,23,13,0,799.0,109.0,2.0,13.0,543.0,447.66,351.45
2016,1,23,13,15,792.0,108.0,2.0,13.0,529.0,413.66,321.58
2016,1,23,13,30,785.0,107.0,2.0,13.0,515.0,375.74,288.01
2016,1,23,13,45,778.5,103.5,2.05,13.0,494.0,336.63,252.92
2016,1,23,14,0,772.0,100.0,2.1,13.0,473.0,296.5,216.44
2016,1,23,14,15,755.5,97.5,2.1,13.0,445.0,254.09,178.26
2016,1,23,14,30,739.0,95.0,2.1,13.0,417.0,211.89,140.9
2016,1,23,14,45,562.5,114.0,2.1,13.0,348.0,166.59,109.98
2016,1,23,15,0,386.0,133.0,2.1,13.0,279.0,134.97,93.33
2016,1,23,15,15,510.5,105.0,2.05,12.5,276.0,95.75,63.76
2016,1,23,15,30,635.0,77.0,2.0,12.0,273.0,53.98,43.07
2016,1,23,15,45,598.5,69.5,1.95,12.0,232.5,49.96,39.46
2016,1,23,16,0,562.0,62.0,1.9,12.0,192.0,45.85,35.62
2016,1,23,16,15,486.0,54.5,1.8,11.5,149.5,41.56,31.57
2016,1,23,16,30,410.0,47.0,1.7,11.0,107.0,37.24,27.26
2016,1,23,16,45,284.5,35.0,1.65,11.0,69.5,28.36,18.22
2016,1,23,17,0,159.0,23.0,1.6,11.0,32.0,18.22,0.0
2016,1,23,17,15,79.5,11.5,1.6,11.0,16.0,10.96,0.0
2016,1,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,9.0,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,16.2,0.0
2016,1,24,7,45,167.0,29.5,1.1,9.5,50.0,133.86,86.95
2016,1,24,8,0,334.0,42.0,1.1,10.0,83.0,232.47,184.55
2016,1,24,8,15,416.0,51.5,1.1,10.0,124.5,293.4,239.38
2016,1,24,8,30,498.0,61.0,1.1,10.0,166.0,357.19,294.41
2016,1,24,8,45,549.0,68.0,1.15,10.5,207.5,403.29,333.21
2016,1,24,9,0,600.0,75.0,1.2,11.0,249.0,449.51,370.74
2016,1,24,9,15,559.0,89.5,1.2,11.0,270.0,449.68,370.83
2016,1,24,9,30,518.0,104.0,1.2,11.0,291.0,442.36,364.83
2016,1,24,9,45,330.0,143.5,1.2,11.0,267.0,365.34,301.47
2016,1,24,10,0,142.0,183.0,1.2,11.0,243.0,284.88,234.06
2016,1,24,10,15,226.5,188.5,1.2,11.0,292.0,348.4,286.22
2016,1,24,10,30,311.0,194.0,1.2,11.0,341.0,402.91,329.35
2016,1,24,10,45,258.5,211.5,1.2,11.5,338.0,384.72,312.59
2016,1,24,11,0,206.0,229.0,1.2,12.0,335.0,358.88,290.51
2016,1,24,11,15,177.5,238.5,1.1,12.0,331.5,346.27,279.48
2016,1,24,11,30,149.0,248.0,1.0,12.0,328.0,333.56,268.36
2016,1,24,11,45,189.5,249.5,0.95,12.0,353.5,352.01,282.65
2016,1,24,12,0,230.0,251.0,0.9,12.0,379.0,368.33,294.75
2016,1,24,12,15,269.0,245.5,0.9,12.5,395.5,378.02,301.08
2016,1,24,12,30,308.0,240.0,0.9,13.0,412.0,381.02,302.02
2016,1,24,12,45,436.5,204.5,0.9,13.5,445.0,397.05,312.61
2016,1,24,13,0,565.0,169.0,0.9,14.0,478.0,402.1,313.43
2016,1,24,13,15,709.5,125.5,0.95,14.0,503.5,397.96,306.49
2016,1,24,13,30,854.0,82.0,1.0,14.0,529.0,382.59,289.03
2016,1,24,13,45,672.0,123.0,1.1,14.0,466.0,322.96,242.08
2016,1,24,14,0,490.0,164.0,1.2,14.0,403.0,275.93,206.53
2016,1,24,14,15,650.5,119.0,1.3,13.5,417.0,251.0,178.79
2016,1,24,14,30,811.0,74.0,1.4,13.0,431.0,213.42,138.99
2016,1,24,14,45,782.0,73.5,1.5,13.0,395.5,168.74,101.85
2016,1,24,15,0,753.0,73.0,1.6,13.0,360.0,125.8,70.28
2016,1,24,15,15,722.0,69.5,1.55,12.5,321.0,82.2,45.9
2016,1,24,15,30,691.0,66.0,1.5,12.0,282.0,45.1,35.12
2016,1,24,15,45,640.5,62.0,1.45,12.0,239.5,43.63,33.8
2016,1,24,16,0,590.0,58.0,1.4,12.0,197.0,42.24,32.42
2016,1,24,16,15,519.0,51.0,1.3,11.5,154.0,38.26,28.67
2016,1,24,16,30,448.0,44.0,1.2,11.0,111.0,34.22,24.68
2016,1,24,16,45,336.0,33.0,1.15,10.5,73.0,26.25,16.68
2016,1,24,17,0,224.0,22.0,1.1,10.0,35.0,17.92,1.68
2016,1,24,17,15,112.0,11.0,1.05,9.5,17.5,10.48,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,106.0,6.5,0.95,9.5,10.0,6.2,0.0
2016,1,25,7,30,212.0,13.0,0.9,10.0,20.0,100.5,0.0
2016,1,25,7,45,346.5,23.0,0.85,10.5,56.5,208.05,139.38
2016,1,25,8,0,481.0,33.0,0.8,11.0,93.0,289.06,228.04
2016,1,25,8,15,556.5,39.0,0.8,11.5,136.0,347.3,280.3
2016,1,25,8,30,632.0,45.0,0.8,12.0,179.0,407.65,331.33
2016,1,25,8,45,677.0,50.0,0.85,12.5,222.0,451.45,367.67
2016,1,25,9,0,722.0,55.0,0.9,13.0,265.0,494.88,402.25
2016,1,25,9,15,753.0,58.0,0.9,13.0,305.5,526.84,427.23
2016,1,25,9,30,784.0,61.0,0.9,13.0,346.0,557.13,450.16
2016,1,25,9,45,781.5,70.0,0.95,13.5,378.0,571.9,460.08
2016,1,25,10,0,779.0,79.0,1.0,14.0,410.0,583.63,467.5
2016,1,25,10,15,796.0,81.0,1.0,14.5,440.0,596.74,475.57
2016,1,25,10,30,813.0,83.0,1.0,15.0,470.0,607.07,481.31
2016,1,25,10,45,822.5,85.0,1.0,15.5,493.5,609.83,481.32
2016,1,25,11,0,832.0,87.0,1.0,16.0,517.0,609.6,479.11
2016,1,25,11,15,839.0,88.0,0.95,16.0,533.5,603.76,473.16
2016,1,25,11,30,846.0,89.0,0.9,16.0,550.0,594.91,464.94
2016,1,25,11,45,849.0,90.0,0.9,16.5,559.0,580.77,452.33
2016,1,25,12,0,852.0,91.0,0.9,17.0,568.0,563.77,437.49
2016,1,25,12,15,852.5,91.0,0.9,17.0,569.0,541.66,419.47
2016,1,25,12,30,853.0,91.0,0.9,17.0,570.0,516.96,399.19
2016,1,25,12,45,853.5,89.5,0.9,17.0,564.0,488.32,375.52
2016,1,25,13,0,854.0,88.0,0.9,17.0,558.0,457.34,349.5
2016,1,25,13,15,848.0,87.5,0.9,17.0,544.0,422.49,319.93
2016,1,25,13,30,842.0,87.0,0.9,17.0,530.0,386.01,288.38
2016,1,25,13,45,780.0,94.5,0.9,17.0,492.5,337.35,247.96
2016,1,25,14,0,718.0,102.0,0.9,17.0,455.0,288.68,207.48
2016,1,25,14,15,697.0,100.0,0.85,16.5,426.5,247.81,172.24
2016,1,25,14,30,676.0,98.0,0.8,16.0,398.0,207.63,137.89
2016,1,25,14,45,669.0,91.0,0.8,16.0,368.5,166.21,103.18
2016,1,25,15,0,662.0,84.0,0.8,16.0,339.0,124.72,71.69
2016,1,25,15,15,676.0,75.5,0.75,15.5,312.0,83.06,46.17
2016,1,25,15,30,690.0,67.0,0.7,15.0,285.0,45.69,35.21
2016,1,25,15,45,645.5,62.0,0.65,14.5,243.0,43.46,33.32
2016,1,25,16,0,601.0,57.0,0.6,14.0,201.0,41.22,31.29
2016,1,25,16,15,531.5,50.0,0.65,13.5,158.0,37.21,27.55
2016,1,25,16,30,462.0,43.0,0.7,13.0,115.0,33.12,23.56
2016,1,25,16,45,347.0,33.0,0.75,12.5,76.5,26.07,16.54
2016,1,25,17,0,232.0,23.0,0.8,12.0,38.0,18.73,3.79
2016,1,25,17,15,116.0,11.5,0.8,11.5,19.0,10.96,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,92.0,7.5,1.05,8.0,11.0,7.15,0.0
2016,1,26,7,30,184.0,15.0,1.1,8.0,22.0,91.23,0.0
2016,1,26,7,45,317.5,26.0,1.15,8.5,58.5,200.32,138.57
2016,1,26,8,0,451.0,37.0,1.2,9.0,95.0,285.91,228.6
2016,1,26,8,15,530.0,44.5,1.2,9.5,138.5,346.23,282.97
2016,1,26,8,30,609.0,52.0,1.2,10.0,182.0,409.3,336.85
2016,1,26,8,45,662.0,56.0,1.25,10.5,226.5,452.03,372.94
2016,1,26,9,0,715.0,60.0,1.3,11.0,271.0,498.93,410.78
2016,1,26,9,15,748.0,64.0,1.3,11.5,312.0,533.34,437.2
2016,1,26,9,30,781.0,68.0,1.3,12.0,353.0,566.09,461.45
2016,1,26,9,45,799.5,71.5,1.3,13.0,389.0,587.33,475.32
2016,1,26,10,0,818.0,75.0,1.3,14.0,425.0,606.05,486.85
2016,1,26,10,15,742.0,93.5,1.25,14.5,428.5,581.51,465.46
2016,1,26,10,30,666.0,112.0,1.2,15.0,432.0,551.62,440.46
2016,1,26,10,45,769.5,96.5,1.2,15.5,483.5,592.3,470.23
2016,1,26,11,0,873.0,81.0,1.2,16.0,535.0,631.21,497.2
2016,1,26,11,15,880.0,82.0,1.1,16.0,552.0,622.78,488.57
2016,1,26,11,30,887.0,83.0,1.0,16.0,569.0,613.94,479.89
2016,1,26,11,45,890.0,83.5,0.9,16.5,578.0,599.18,465.87
2016,1,26,12,0,893.0,84.0,0.8,17.0,587.0,581.46,449.59
2016,1,26,12,15,893.0,84.5,0.75,17.0,588.0,559.27,431.13
2016,1,26,12,30,893.0,85.0,0.7,17.0,589.0,534.38,410.39
2016,1,26,12,45,741.0,124.0,0.7,17.0,539.5,470.54,361.15
2016,1,26,13,0,589.0,163.0,0.7,17.0,490.0,413.26,316.98
2016,1,26,13,15,728.5,124.0,0.7,17.0,517.5,409.5,310.87
2016,1,26,13,30,868.0,85.0,0.7,17.0,545.0,396.74,295.66
2016,1,26,13,45,755.0,104.5,0.7,17.0,493.5,338.38,248.84
2016,1,26,14,0,642.0,124.0,0.7,17.0,442.0,289.11,209.68
2016,1,26,14,15,615.0,123.5,0.65,16.5,414.0,251.09,177.5
2016,1,26,14,30,588.0,123.0,0.6,16.0,386.0,214.5,146.79
2016,1,26,14,45,683.5,97.5,0.6,16.0,380.5,176.16,110.44
2016,1,26,15,0,779.0,72.0,0.6,16.0,375.0,132.66,72.96
2016,1,26,15,15,749.0,69.0,0.55,15.5,335.5,87.96,47.17
2016,1,26,15,30,719.0,66.0,0.5,15.0,296.0,49.33,38.43
2016,1,26,15,45,673.0,61.5,0.5,15.0,252.5,42.95,32.81
2016,1,26,16,0,627.0,57.0,0.5,15.0,209.0,41.09,31.07
2016,1,26,16,15,559.0,50.5,0.6,14.0,165.0,37.5,27.78
2016,1,26,16,30,491.0,44.0,0.7,13.0,121.0,33.88,24.27
2016,1,26,16,45,375.5,34.0,0.85,12.5,81.0,26.85,17.33
2016,1,26,17,0,260.0,24.0,1.0,12.0,41.0,19.55,5.7
2016,1,26,17,15,130.0,12.0,0.95,12.0,20.5,11.44,0.0
2016,1,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,10.01,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,20.02,0.0
2016,1,27,7,45,198.0,31.0,0.8,11.0,56.5,153.31,106.7
2016,1,27,8,0,396.0,41.0,0.8,12.0,92.0,264.86,209.73
2016,1,27,8,15,475.5,49.5,0.75,12.0,135.0,325.67,263.25
2016,1,27,8,30,555.0,58.0,0.7,12.0,178.0,389.21,316.76
2016,1,27,8,45,604.0,64.0,0.7,12.5,221.0,434.73,353.87
2016,1,27,9,0,653.0,70.0,0.7,13.0,264.0,480.23,389.48
2016,1,27,9,15,688.0,74.5,0.6,13.5,305.0,515.11,414.8
2016,1,27,9,30,723.0,79.0,0.5,14.0,346.0,548.61,437.96
2016,1,27,9,45,726.5,80.5,0.45,14.5,371.0,557.33,442.45
2016,1,27,10,0,730.0,82.0,0.4,15.0,396.0,561.73,443.77
2016,1,27,10,15,748.0,84.5,0.35,15.0,426.5,576.06,452.94
2016,1,27,10,30,766.0,87.0,0.3,15.0,457.0,587.76,459.83
2016,1,27,10,45,533.0,154.5,0.3,15.5,418.0,506.58,395.92
2016,1,27,11,0,300.0,222.0,0.3,16.0,379.0,418.65,327.13
2016,1,27,11,15,298.0,230.0,0.3,16.0,390.5,418.82,327.41
2016,1,27,11,30,296.0,238.0,0.3,16.0,402.0,417.83,325.88
2016,1,27,11,45,328.0,236.0,0.3,16.5,420.0,425.35,330.45
2016,1,27,12,0,360.0,234.0,0.3,17.0,438.0,430.7,333.12
2016,1,27,12,15,365.5,233.5,0.3,17.0,441.0,420.97,324.96
2016,1,27,12,30,371.0,233.0,0.3,17.0,444.0,409.88,315.8
2016,1,27,12,45,378.0,228.5,0.3,17.5,441.5,394.42,302.7
2016,1,27,13,0,385.0,224.0,0.3,18.0,439.0,377.6,288.37
2016,1,27,13,15,373.0,220.5,0.3,18.0,424.5,352.54,268.31
2016,1,27,13,30,361.0,217.0,0.3,18.0,410.0,327.45,248.05
2016,1,27,13,45,319.5,214.5,0.3,18.0,380.5,293.56,221.46
2016,1,27,14,0,278.0,212.0,0.3,18.0,351.0,262.28,197.04
2016,1,27,14,15,247.0,203.0,0.25,18.0,321.0,231.25,172.57
2016,1,27,14,30,216.0,194.0,0.2,18.0,291.0,205.83,152.85
2016,1,27,14,45,192.5,180.0,0.2,18.0,262.0,177.67,131.32
2016,1,27,15,0,169.0,166.0,0.2,18.0,233.0,151.62,112.23
2016,1,27,15,15,161.5,150.0,0.25,17.5,208.5,127.26,95.33
2016,1,27,15,30,154.0,134.0,0.3,17.0,184.0,103.97,85.47
2016,1,27,15,45,146.0,115.5,0.35,17.0,157.5,90.99,74.36
2016,1,27,16,0,138.0,97.0,0.4,17.0,131.0,77.61,62.65
2016,1,27,16,15,122.0,78.5,0.4,16.5,104.0,63.83,50.45
2016,1,27,16,30,106.0,60.0,0.4,16.0,77.0,49.67,37.68
2016,1,27,16,45,71.5,42.5,0.4,15.5,52.5,35.82,24.8
2016,1,27,17,0,37.0,25.0,0.4,15.0,28.0,21.64,8.08
2016,1,27,17,15,18.5,12.5,0.45,14.5,14.0,11.91,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,90.0,8.0,0.8,11.0,11.5,42.86,0.0
2016,1,28,7,30,180.0,16.0,0.7,11.0,23.0,109.25,0.0
2016,1,28,7,45,309.5,26.5,0.65,11.5,59.5,199.8,141.62
2016,1,28,8,0,439.0,37.0,0.6,12.0,96.0,282.74,223.56
2016,1,28,8,15,513.5,44.5,0.5,12.5,138.5,340.91,274.11
2016,1,28,8,30,588.0,52.0,0.4,13.0,181.0,401.69,323.95
2016,1,28,8,45,332.5,86.5,0.3,13.5,163.0,306.66,248.75
2016,1,28,9,0,77.0,121.0,0.2,14.0,145.0,175.7,141.69
2016,1,28,9,15,82.0,138.0,0.2,14.0,166.5,196.39,159.39
2016,1,28,9,30,87.0,155.0,0.2,14.0,188.0,216.82,175.6
2016,1,28,9,45,234.5,158.0,0.2,14.5,257.5,326.88,263.99
2016,1,28,10,0,382.0,161.0,0.2,15.0,327.0,430.38,342.71
2016,1,28,10,15,209.5,178.5,0.25,15.0,270.5,321.17,255.98
2016,1,28,10,30,37.0,196.0,0.3,15.0,214.0,220.63,175.0
2016,1,28,10,45,265.0,189.0,0.4,15.5,327.5,368.54,294.19
2016,1,28,11,0,493.0,182.0,0.5,16.0,441.0,505.32,397.01
2016,1,28,11,15,337.0,218.5,0.6,16.0,398.0,431.93,339.08
2016,1,28,11,30,181.0,255.0,0.7,16.0,355.0,361.89,284.66
2016,1,28,11,45,181.0,259.0,0.85,16.0,361.0,359.36,283.37
2016,1,28,12,0,181.0,263.0,1.0,16.0,367.0,356.17,280.93
2016,1,28,12,15,137.5,261.5,0.95,16.0,340.5,323.88,255.16
2016,1,28,12,30,94.0,260.0,0.9,16.0,314.0,291.02,229.2
2016,1,28,12,45,47.0,200.0,0.85,16.5,227.0,208.53,164.13
2016,1,28,13,0,0.0,140.0,0.8,17.0,140.0,129.83,101.26
2016,1,28,13,15,4.5,164.5,0.75,17.0,167.0,153.52,120.64
2016,1,28,13,30,9.0,189.0,0.7,17.0,194.0,176.14,138.65
2016,1,28,13,45,28.5,199.5,0.65,17.0,214.0,188.27,147.87
2016,1,28,14,0,48.0,210.0,0.6,17.0,234.0,199.06,155.81
2016,1,28,14,15,25.0,182.0,0.6,17.0,195.0,169.36,132.78
2016,1,28,14,30,2.0,154.0,0.6,17.0,156.0,138.86,109.33
2016,1,28,14,45,83.0,161.0,0.6,17.0,194.5,151.34,116.24
2016,1,28,15,0,164.0,168.0,0.6,17.0,233.0,153.37,114.76
2016,1,28,15,15,158.5,151.5,0.6,16.5,209.0,128.97,97.25
2016,1,28,15,30,153.0,135.0,0.6,16.0,185.0,105.16,86.97
2016,1,28,15,45,144.5,116.5,0.6,16.0,159.0,91.75,75.4
2016,1,28,16,0,136.0,98.0,0.6,16.0,133.0,78.39,63.63
2016,1,28,16,15,121.0,79.5,0.65,15.5,105.5,64.63,51.41
2016,1,28,16,30,106.0,61.0,0.7,15.0,78.0,50.49,38.6
2016,1,28,16,45,73.5,43.5,0.75,15.0,53.5,36.66,25.68
2016,1,28,17,0,41.0,26.0,0.8,15.0,29.0,22.49,9.65
2016,1,28,17,15,20.5,13.0,0.75,15.0,14.5,12.39,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,75.0,8.0,0.65,13.5,11.5,37.17,0.0
2016,1,29,7,30,150.0,16.0,0.6,14.0,23.0,97.64,0.0
2016,1,29,7,45,277.0,27.0,0.6,14.5,58.0,186.31,132.59
2016,1,29,8,0,404.0,38.0,0.6,15.0,93.0,268.09,210.38
2016,1,29,8,15,480.5,45.5,0.6,15.0,135.0,326.62,261.36
2016,1,29,8,30,557.0,53.0,0.6,15.0,177.0,387.93,312.52
2016,1,29,8,45,278.5,75.0,0.6,15.5,137.0,262.79,213.56
2016,1,29,9,0,0.0,97.0,0.6,16.0,97.0,95.08,74.24
2016,1,29,9,15,0.0,111.5,0.6,16.0,111.5,109.01,86.24
2016,1,29,9,30,0.0,126.0,0.6,16.0,126.0,122.88,97.51
2016,1,29,9,45,16.5,149.5,0.65,16.5,156.5,156.63,125.05
2016,1,29,10,0,33.0,173.0,0.7,17.0,187.0,198.09,158.17
2016,1,29,10,15,40.5,188.5,0.7,17.0,207.5,217.37,173.14
2016,1,29,10,30,48.0,204.0,0.7,17.0,228.0,236.32,187.79
2016,1,29,10,45,24.0,168.0,0.75,17.0,180.0,180.74,143.0
2016,1,29,11,0,0.0,132.0,0.8,17.0,132.0,124.22,97.05
2016,1,29,11,15,0.0,137.0,0.8,17.0,137.0,128.74,100.77
2016,1,29,11,30,0.0,142.0,0.8,17.0,142.0,133.24,104.3
2016,1,29,11,45,0.0,133.0,0.85,17.5,133.0,124.43,96.92
2016,1,29,12,0,0.0,124.0,0.9,18.0,124.0,115.77,89.72
2016,1,29,12,15,0.0,130.5,0.9,18.0,130.5,121.7,94.53
2016,1,29,12,30,0.0,137.0,0.9,18.0,137.0,127.56,99.24
2016,1,29,12,45,12.0,178.0,0.9,18.0,185.0,170.85,133.99
2016,1,29,13,0,24.0,219.0,0.9,18.0,233.0,212.36,166.65
2016,1,29,13,15,66.5,232.5,0.9,18.0,269.0,239.07,187.12
2016,1,29,13,30,109.0,246.0,0.9,18.0,305.0,261.63,203.8
2016,1,29,13,45,110.0,236.0,0.9,18.0,293.5,246.38,191.33
2016,1,29,14,0,111.0,226.0,0.9,18.0,282.0,230.89,178.78
2016,1,29,14,15,110.0,213.5,0.85,17.5,266.5,212.68,164.31
2016,1,29,14,30,109.0,201.0,0.8,17.0,251.0,194.45,149.79
2016,1,29,14,45,107.5,185.5,0.8,17.0,232.0,170.15,130.28
2016,1,29,15,0,106.0,170.0,0.8,17.0,213.0,149.31,113.91
2016,1,29,15,15,102.5,153.0,0.75,16.5,191.0,127.54,97.76
2016,1,29,15,30,99.0,136.0,0.7,16.0,169.0,106.23,87.93
2016,1,29,15,45,91.0,118.0,0.7,16.0,145.0,92.69,76.24
2016,1,29,16,0,83.0,100.0,0.7,16.0,121.0,79.71,64.81
2016,1,29,16,15,72.0,81.0,0.65,15.5,96.5,65.67,52.36
2016,1,29,16,30,61.0,62.0,0.6,15.0,72.0,51.23,39.31
2016,1,29,16,45,34.0,44.5,0.6,15.0,49.5,38.74,27.58
2016,1,29,17,0,7.0,27.0,0.6,15.0,27.0,24.43,11.89
2016,1,29,17,15,3.5,13.5,0.65,15.0,13.5,12.87,0.0
2016,1,29,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,1.2,11.0,9.0,8.58,0.0
2016,1,30,7,30,0.0,18.0,1.2,11.0,18.0,18.17,0.0
2016,1,30,7,45,77.5,33.5,1.25,11.0,44.0,92.04,65.59
2016,1,30,8,0,155.0,49.0,1.3,11.0,70.0,148.82,118.81
2016,1,30,8,15,181.5,67.0,1.3,11.0,101.0,186.72,153.01
2016,1,30,8,30,208.0,85.0,1.3,11.0,132.0,224.99,186.62
2016,1,30,8,45,226.5,102.0,1.35,11.5,163.0,257.63,214.33
2016,1,30,9,0,245.0,119.0,1.4,12.0,194.0,290.06,241.04
2016,1,30,9,15,255.5,135.0,1.4,12.0,222.5,315.99,262.07
2016,1,30,9,30,266.0,151.0,1.4,12.0,251.0,341.11,281.98
2016,1,30,9,45,542.5,109.5,1.45,12.5,340.0,482.1,396.11
2016,1,30,10,0,819.0,68.0,1.5,13.0,429.0,610.29,494.95
2016,1,30,10,15,490.5,144.5,1.5,13.0,365.0,482.93,391.79
2016,1,30,10,30,162.0,221.0,1.5,13.0,301.0,335.59,271.73
2016,1,30,10,45,521.0,146.0,1.55,13.5,420.5,496.0,402.29
2016,1,30,11,0,880.0,71.0,1.6,14.0,540.0,634.94,508.46
2016,1,30,11,15,644.0,146.0,1.6,14.0,495.0,560.59,447.24
2016,1,30,11,30,408.0,221.0,1.6,14.0,450.0,471.72,376.52
2016,1,30,11,45,216.5,223.0,1.65,14.0,345.0,351.06,281.49
2016,1,30,12,0,25.0,225.0,1.7,14.0,240.0,225.33,179.89
2016,1,30,12,15,16.0,210.0,1.65,14.0,220.0,204.79,163.61
2016,1,30,12,30,7.0,195.0,1.6,14.0,200.0,184.99,147.56
2016,1,30,12,45,7.0,193.0,1.6,14.0,197.5,182.25,145.42
2016,1,30,13,0,7.0,191.0,1.6,14.0,195.0,179.49,143.23
2016,1,30,13,15,3.5,156.5,1.55,14.0,158.5,145.98,116.04
2016,1,30,13,30,0.0,122.0,1.5,14.0,122.0,113.0,89.12
2016,1,30,13,45,0.0,117.5,1.5,14.0,117.5,108.71,85.76
2016,1,30,14,0,0.0,113.0,1.5,14.0,113.0,104.43,82.34
2016,1,30,14,15,0.0,123.5,1.5,13.5,123.5,113.37,90.09
2016,1,30,14,30,0.0,134.0,1.5,13.0,134.0,121.82,97.45
2016,1,30,14,45,0.0,118.0,1.55,13.0,118.0,107.42,85.6
2016,1,30,15,0,0.0,102.0,1.6,13.0,102.0,93.14,73.8
2016,1,30,15,15,0.0,91.5,1.55,12.5,91.5,83.58,66.0
2016,1,30,15,30,0.0,81.0,1.5,12.0,81.0,74.06,61.02
2016,1,30,15,45,0.0,69.5,1.45,12.0,69.5,63.88,51.96
2016,1,30,16,0,0.0,58.0,1.4,12.0,58.0,53.64,42.72
2016,1,30,16,15,0.0,46.5,1.3,11.5,46.5,43.22,33.26
2016,1,30,16,30,0.0,35.0,1.2,11.0,35.0,32.5,23.41
2016,1,30,16,45,0.0,24.0,1.2,10.5,24.0,22.27,13.86
2016,1,30,17,0,0.0,13.0,1.2,10.0,13.0,12.05,3.52
2016,1,30,17,15,0.0,6.5,1.15,10.0,6.5,6.2,0.0
2016,1,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.0,8.0,8.0,7.63,0.0
2016,1,31,7,30,0.0,16.0,1.0,8.0,16.0,15.05,0.0
2016,1,31,7,45,29.0,33.5,1.0,8.5,37.5,53.32,36.67
2016,1,31,8,0,58.0,51.0,1.0,9.0,59.0,95.38,75.18
2016,1,31,8,15,72.5,70.5,1.05,9.0,84.5,126.16,102.82
2016,1,31,8,30,87.0,90.0,1.1,9.0,110.0,156.74,129.83
2016,1,31,8,45,99.0,109.0,1.2,9.0,136.0,185.13,154.49
2016,1,31,9,0,111.0,128.0,1.3,9.0,162.0,213.38,178.53
2016,1,31,9,15,119.5,145.0,1.35,9.0,186.5,236.75,198.0
2016,1,31,9,30,128.0,162.0,1.4,9.0,211.0,259.79,216.85
2016,1,31,9,45,134.5,178.5,1.45,9.0,234.5,280.51,233.5
2016,1,31,10,0,141.0,195.0,1.5,9.0,258.0,300.64,249.45
2016,1,31,10,15,85.0,195.5,1.6,9.0,234.0,253.76,209.79
2016,1,31,10,30,29.0,196.0,1.7,9.0,210.0,215.59,177.1
2016,1,31,10,45,56.0,217.5,1.8,9.5,247.0,253.22,208.03
2016,1,31,11,0,83.0,239.0,1.9,10.0,284.0,289.89,237.4
2016,1,31,11,15,142.0,250.0,2.0,10.0,329.5,340.58,278.63
2016,1,31,11,30,201.0,261.0,2.1,10.0,375.0,382.16,311.92
2016,1,31,11,45,418.0,210.5,2.25,10.5,452.0,463.79,377.91
2016,1,31,12,0,635.0,160.0,2.4,11.0,529.0,528.51,428.39
2016,1,31,12,15,776.0,122.0,2.45,11.0,574.0,549.8,443.97
2016,1,31,12,30,917.0,84.0,2.5,11.0,619.0,562.84,452.45
2016,1,31,12,45,494.5,169.5,2.65,11.5,458.0,405.15,326.35
2016,1,31,13,0,72.0,255.0,2.8,12.0,297.0,266.86,215.01
2016,1,31,13,15,488.5,168.5,2.85,11.5,438.0,361.39,289.19
2016,1,31,13,30,905.0,82.0,2.9,11.0,579.0,426.8,333.71
2016,1,31,13,45,893.5,81.5,2.95,11.0,557.0,384.73,295.09
2016,1,31,14,0,882.0,81.0,3.0,11.0,535.0,338.3,252.75
2016,1,31,14,15,867.5,79.5,3.0,11.0,505.5,292.33,210.36
2016,1,31,14,30,853.0,78.0,3.0,11.0,476.0,246.13,167.98
2016,1,31,14,45,822.0,78.5,3.05,11.0,439.0,198.97,126.85
2016,1,31,15,0,791.0,79.0,3.1,11.0,402.0,153.67,90.58
2016,1,31,15,15,761.5,75.5,3.1,10.5,361.0,107.19,59.63
2016,1,31,15,30,732.0,72.0,3.1,10.0,320.0,58.2,37.77
2016,1,31,15,45,671.0,70.0,3.1,9.5,274.0,48.78,38.82
2016,1,31,16,0,610.0,68.0,3.1,9.0,228.0,49.3,39.31
2016,1,31,16,15,542.0,61.0,3.05,9.0,183.0,45.65,35.8
2016,1,31,16,30,474.0,54.0,3.0,9.0,138.0,41.98,32.11
2016,1,31,16,45,355.5,43.5,3.0,9.0,95.5,34.84,25.05
2016,1,31,17,0,237.0,33.0,3.0,9.0,53.0,25.99,14.76
2016,1,31,17,15,118.5,16.5,3.05,8.5,26.5,15.73,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,15,168.5,9.0,2.4,7.0,17.0,76.29,0.0
2016,2,1,7,30,337.0,18.0,2.4,7.0,34.0,180.6,0.0
2016,2,1,7,45,465.0,26.0,2.45,7.5,76.5,270.17,206.9
2016,2,1,8,0,593.0,34.0,2.5,8.0,119.0,357.04,291.78
2016,2,1,8,15,661.5,39.5,2.5,8.5,166.5,415.86,345.4
2016,2,1,8,30,730.0,45.0,2.5,9.0,214.0,476.33,397.78
2016,2,1,8,45,773.5,48.5,2.55,9.5,260.5,520.96,435.47
