Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,817.0,52.0,2.6,10.0,307.0,564.94,471.05
2016,2,1,9,15,845.0,55.0,2.6,10.0,350.5,593.27,493.87
2016,2,1,9,30,873.0,58.0,2.6,10.0,394.0,624.06,517.75
2016,2,1,9,45,883.5,62.5,2.6,10.5,431.0,643.25,530.93
2016,2,1,10,0,894.0,67.0,2.6,11.0,468.0,659.51,541.5
2016,2,1,10,15,908.0,69.0,2.55,11.0,500.0,672.07,549.83
2016,2,1,10,30,922.0,71.0,2.5,11.0,532.0,681.54,555.62
2016,2,1,10,45,929.5,72.5,2.5,11.0,556.5,683.02,555.51
2016,2,1,11,0,937.0,74.0,2.5,11.0,581.0,681.21,552.87
2016,2,1,11,15,942.5,75.0,2.45,11.0,598.5,674.28,546.02
2016,2,1,11,30,948.0,76.0,2.4,11.0,616.0,664.04,536.59
2016,2,1,11,45,941.5,79.5,2.35,11.5,623.5,645.96,520.06
2016,2,1,12,0,935.0,83.0,2.3,12.0,631.0,624.97,501.25
2016,2,1,12,15,935.0,83.5,2.25,12.0,632.0,601.81,481.56
2016,2,1,12,30,935.0,84.0,2.2,12.0,633.0,575.81,459.33
2016,2,1,12,45,926.0,85.5,2.2,12.0,625.0,543.59,432.11
2016,2,1,13,0,917.0,87.0,2.2,12.0,617.0,509.28,402.71
2016,2,1,13,15,910.5,86.5,2.15,12.0,602.0,472.3,370.4
2016,2,1,13,30,904.0,86.0,2.1,12.0,587.0,433.5,335.93
2016,2,1,13,45,892.0,85.5,2.05,12.0,564.0,388.36,295.81
2016,2,1,14,0,880.0,85.0,2.0,12.0,541.0,344.58,256.05
2016,2,1,14,15,865.5,83.0,1.95,11.5,511.5,298.1,214.15
2016,2,1,14,30,851.0,81.0,1.9,11.0,482.0,251.42,172.04
2016,2,1,14,45,839.0,76.5,1.85,11.0,447.5,203.03,129.19
2016,2,1,15,0,827.0,72.0,1.8,11.0,413.0,154.71,89.43
2016,2,1,15,15,799.0,69.0,1.7,10.5,372.0,106.83,57.08
2016,2,1,15,30,771.0,66.0,1.6,10.0,331.0,61.06,37.9
2016,2,1,15,45,740.0,60.5,1.55,10.0,287.0,45.34,35.65
2016,2,1,16,0,709.0,55.0,1.5,10.0,243.0,42.31,32.86
2016,2,1,16,15,649.0,49.5,1.45,9.5,196.5,39.16,29.93
2016,2,1,16,30,589.0,44.0,1.4,9.0,150.0,36.02,26.84
2016,2,1,16,45,494.0,35.5,1.35,8.5,106.0,27.29,18.55
2016,2,1,17,0,399.0,27.0,1.3,8.0,62.0,21.47,11.72
2016,2,1,17,15,199.5,13.5,1.25,7.5,31.0,10.55,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,8.0,5.5,5.24,0.0
2016,2,2,7,30,0.0,11.0,0.8,8.0,11.0,10.19,0.0
2016,2,2,7,45,0.0,26.0,0.85,8.5,26.0,24.24,13.98
2016,2,2,8,0,0.0,41.0,0.9,9.0,41.0,39.86,28.32
2016,2,2,8,15,0.0,59.0,0.9,9.0,59.0,58.6,44.94
2016,2,2,8,30,0.0,77.0,0.9,9.0,77.0,76.85,61.0
2016,2,2,8,45,1.0,94.5,0.9,9.0,94.5,94.78,76.58
2016,2,2,9,0,2.0,112.0,0.9,9.0,112.0,112.55,91.77
2016,2,2,9,15,6.5,126.5,0.9,9.0,129.0,129.01,105.7
2016,2,2,9,30,11.0,141.0,0.9,9.0,146.0,145.56,119.53
2016,2,2,9,45,5.5,102.5,0.95,9.5,105.0,100.51,80.98
2016,2,2,10,0,0.0,64.0,1.0,10.0,64.0,59.53,45.76
2016,2,2,10,15,13.0,130.0,1.0,10.0,137.0,131.91,107.33
2016,2,2,10,30,26.0,196.0,1.0,10.0,210.0,206.4,168.69
2016,2,2,10,45,43.0,215.5,1.05,10.0,239.0,242.93,198.12
2016,2,2,11,0,60.0,235.0,1.1,10.0,268.0,271.46,220.95
2016,2,2,11,15,34.5,216.5,1.05,10.0,236.0,233.44,189.36
2016,2,2,11,30,9.0,198.0,1.0,10.0,204.0,192.6,155.66
2016,2,2,11,45,14.0,209.5,1.0,10.5,218.0,205.69,166.12
2016,2,2,12,0,19.0,221.0,1.0,11.0,232.0,218.36,175.93
2016,2,2,12,15,35.0,237.5,1.0,11.0,258.0,244.0,196.53
2016,2,2,12,30,51.0,254.0,1.0,11.0,284.0,264.85,213.01
2016,2,2,12,45,51.0,252.0,1.0,11.0,282.0,259.19,208.25
2016,2,2,13,0,51.0,250.0,1.0,11.0,280.0,253.38,203.52
2016,2,2,13,15,110.0,253.5,1.0,11.0,316.0,277.5,222.37
2016,2,2,13,30,169.0,257.0,1.0,11.0,352.0,295.89,235.73
2016,2,2,13,45,506.5,172.5,1.0,11.0,440.0,330.09,256.29
2016,2,2,14,0,844.0,88.0,1.0,11.0,528.0,339.42,252.43
2016,2,2,14,15,830.5,86.0,1.0,11.0,500.0,294.67,211.81
2016,2,2,14,30,817.0,84.0,1.0,11.0,472.0,249.69,171.29
2016,2,2,14,45,806.5,79.0,1.0,11.5,438.5,202.61,129.61
2016,2,2,15,0,796.0,74.0,1.0,12.0,405.0,155.51,90.68
2016,2,2,15,15,768.5,71.0,0.95,11.5,365.5,109.06,59.02
2016,2,2,15,30,741.0,68.0,0.9,11.0,326.0,64.71,39.41
2016,2,2,15,45,705.0,63.5,0.85,11.0,282.5,47.65,37.6
2016,2,2,16,0,669.0,59.0,0.8,11.0,239.0,41.53,32.06
2016,2,2,16,15,609.0,53.0,0.85,10.5,193.5,38.43,29.19
2016,2,2,16,30,549.0,47.0,0.9,10.0,148.0,35.28,26.12
2016,2,2,16,45,453.5,38.0,1.0,9.5,105.0,29.33,20.34
2016,2,2,17,0,358.0,29.0,1.1,9.0,62.0,23.16,13.36
2016,2,2,17,15,179.0,14.5,1.1,8.5,31.0,11.35,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,117.0,10.0,0.8,7.5,16.5,57.21,0.0
2016,2,3,7,30,234.0,20.0,0.8,8.0,33.0,145.59,29.09
2016,2,3,7,45,353.5,30.5,0.8,8.5,72.5,230.93,178.25
2016,2,3,8,0,473.0,41.0,0.8,9.0,112.0,313.28,253.94
2016,2,3,8,15,544.0,48.0,0.8,9.5,156.5,371.75,305.05
2016,2,3,8,30,615.0,55.0,0.8,10.0,201.0,432.52,355.78
2016,2,3,8,45,658.5,60.0,0.85,10.5,245.0,476.29,391.46
2016,2,3,9,0,702.0,65.0,0.9,11.0,289.0,516.87,423.42
2016,2,3,9,15,733.5,68.5,0.9,11.5,330.5,550.8,448.69
2016,2,3,9,30,765.0,72.0,0.9,12.0,372.0,583.08,471.85
2016,2,3,9,45,631.0,109.5,0.95,12.5,372.5,547.64,442.03
2016,2,3,10,0,497.0,147.0,1.0,13.0,373.0,498.9,402.5
2016,2,3,10,15,663.0,116.5,1.0,13.0,440.0,577.79,463.81
2016,2,3,10,30,829.0,86.0,1.0,13.0,507.0,648.33,516.15
2016,2,3,10,45,842.0,86.5,1.0,13.5,532.0,652.17,516.21
2016,2,3,11,0,855.0,87.0,1.0,14.0,557.0,652.92,514.69
2016,2,3,11,15,862.5,88.0,1.0,14.0,574.5,647.54,509.58
2016,2,3,11,30,870.0,89.0,1.0,14.0,592.0,639.03,502.15
2016,2,3,11,45,874.5,89.5,1.0,14.5,602.0,623.39,488.57
2016,2,3,12,0,879.0,90.0,1.0,15.0,612.0,606.9,474.2
2016,2,3,12,15,682.0,154.0,0.95,15.0,559.5,538.01,419.99
2016,2,3,12,30,485.0,218.0,0.9,15.0,507.0,469.79,366.71
2016,2,3,12,45,340.5,244.5,0.9,15.0,446.5,401.01,313.8
2016,2,3,13,0,196.0,271.0,0.9,15.0,386.0,341.07,267.41
2016,2,3,13,15,520.5,184.0,0.9,14.5,479.0,394.97,307.55
2016,2,3,13,30,845.0,97.0,0.9,14.0,572.0,424.99,324.81
2016,2,3,13,45,833.0,96.5,0.9,14.0,550.0,384.2,289.0
2016,2,3,14,0,821.0,96.0,0.9,14.0,528.0,342.6,252.38
2016,2,3,14,15,416.0,134.5,0.85,14.0,353.0,224.93,166.73
2016,2,3,14,30,11.0,173.0,0.8,14.0,178.0,157.41,125.15
2016,2,3,14,45,8.5,161.0,0.8,14.0,165.0,145.01,115.56
2016,2,3,15,0,6.0,149.0,0.8,14.0,152.0,132.85,105.94
2016,2,3,15,15,3.0,135.0,0.75,13.5,136.5,119.33,95.3
2016,2,3,15,30,0.0,121.0,0.7,13.0,121.0,106.15,84.76
2016,2,3,15,45,0.0,104.5,0.7,12.5,104.5,91.96,76.66
2016,2,3,16,0,0.0,88.0,0.7,12.0,88.0,78.05,64.47
2016,2,3,16,15,0.0,71.0,0.75,11.5,71.0,63.59,51.54
2016,2,3,16,30,0.0,54.0,0.8,11.0,54.0,48.95,38.2
2016,2,3,16,45,0.0,38.0,0.85,11.0,38.0,34.92,25.17
2016,2,3,17,0,0.0,22.0,0.9,11.0,22.0,20.42,11.26
2016,2,3,17,15,0.0,11.0,0.9,10.5,11.0,10.2,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,7,15,131.5,10.0,0.8,8.5,18.0,63.5,0.0
2016,2,4,7,30,263.0,20.0,0.7,9.0,36.0,160.29,49.9
2016,2,4,7,45,382.0,30.0,0.65,9.5,76.0,245.14,189.64
2016,2,4,8,0,501.0,40.0,0.6,10.0,116.0,328.01,264.48
2016,2,4,8,15,570.0,46.5,0.55,10.5,161.5,385.8,314.17
2016,2,4,8,30,639.0,53.0,0.5,11.0,207.0,442.09,360.41
2016,2,4,8,45,680.5,58.0,0.45,11.5,251.5,486.05,394.84
2016,2,4,9,0,722.0,63.0,0.4,12.0,296.0,529.41,427.21
2016,2,4,9,15,752.5,66.5,0.4,12.0,337.5,563.18,452.39
2016,2,4,9,30,783.0,70.0,0.4,12.0,379.0,595.21,475.6
2016,2,4,9,45,763.0,77.5,0.4,12.5,402.5,597.04,474.9
2016,2,4,10,0,743.0,85.0,0.4,13.0,426.0,595.66,472.02
2016,2,4,10,15,793.5,83.5,0.4,13.5,470.0,627.7,493.92
2016,2,4,10,30,844.0,82.0,0.4,14.0,514.0,657.05,512.94
2016,2,4,10,45,854.0,83.5,0.4,14.5,538.5,660.08,512.71
2016,2,4,11,0,864.0,85.0,0.4,15.0,563.0,660.0,510.56
2016,2,4,11,15,870.5,86.0,0.35,15.0,580.5,651.37,502.68
2016,2,4,11,30,877.0,87.0,0.3,15.0,598.0,642.65,494.66
2016,2,4,11,45,880.5,88.0,0.3,15.5,607.5,628.98,482.79
2016,2,4,12,0,884.0,89.0,0.3,16.0,617.0,612.32,468.69
2016,2,4,12,15,884.5,89.0,0.25,16.0,618.5,590.02,450.68
2016,2,4,12,30,885.0,89.0,0.2,16.0,620.0,565.01,430.5
2016,2,4,12,45,884.5,88.0,0.2,16.0,614.0,535.92,407.52
2016,2,4,13,0,884.0,87.0,0.2,16.0,608.0,504.41,382.22
2016,2,4,13,15,878.5,86.0,0.15,16.0,594.0,468.4,352.58
2016,2,4,13,30,873.0,85.0,0.1,16.0,580.0,430.6,320.95
2016,2,4,13,45,860.5,85.0,0.1,16.5,557.5,386.72,283.87
2016,2,4,14,0,848.0,85.0,0.1,17.0,535.0,344.31,247.19
2016,2,4,14,15,727.0,107.5,0.1,16.5,479.0,288.11,203.32
2016,2,4,14,30,606.0,130.0,0.1,16.0,423.0,243.76,169.59
2016,2,4,14,45,544.0,133.0,0.15,16.0,382.0,202.87,137.54
2016,2,4,15,0,482.0,136.0,0.2,16.0,341.0,167.1,111.34
2016,2,4,15,15,458.0,128.0,0.25,15.5,308.0,131.25,86.56
2016,2,4,15,30,434.0,120.0,0.3,15.0,275.0,97.45,68.65
2016,2,4,15,45,411.0,107.0,0.35,15.0,238.0,76.09,61.99
2016,2,4,16,0,388.0,94.0,0.4,15.0,201.0,68.14,55.03
2016,2,4,16,15,351.0,80.0,0.5,14.0,163.5,59.09,47.09
2016,2,4,16,30,314.0,66.0,0.6,13.0,126.0,49.7,38.6
2016,2,4,16,45,258.0,50.5,0.7,12.5,90.5,38.7,28.37
2016,2,4,17,0,202.0,35.0,0.8,12.0,55.0,27.27,17.1
2016,2,4,17,15,101.0,17.5,0.8,11.5,27.5,13.73,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,110.0,11.5,1.2,7.5,18.5,56.44,0.0
2016,2,5,7,30,220.0,23.0,1.2,8.0,37.0,145.99,58.73
2016,2,5,7,45,334.0,35.0,1.2,9.0,77.0,228.86,179.35
2016,2,5,8,0,448.0,47.0,1.2,10.0,117.0,310.56,252.83
2016,2,5,8,15,521.5,55.0,1.15,10.5,162.5,371.8,305.92
2016,2,5,8,30,595.0,63.0,1.1,11.0,208.0,435.32,358.59
2016,2,5,8,45,648.0,67.5,1.05,11.5,254.0,484.18,397.6
2016,2,5,9,0,701.0,72.0,1.0,12.0,300.0,533.08,434.99
2016,2,5,9,15,733.5,76.0,0.95,12.5,343.0,568.03,460.26
2016,2,5,9,30,766.0,80.0,0.9,13.0,386.0,598.78,481.6
2016,2,5,9,45,799.5,80.0,0.85,13.5,425.5,626.73,500.22
2016,2,5,10,0,833.0,80.0,0.8,14.0,465.0,652.33,516.55
2016,2,5,10,15,848.5,82.0,0.7,14.5,497.0,665.63,522.8
2016,2,5,10,30,864.0,84.0,0.6,15.0,529.0,675.93,526.75
2016,2,5,10,45,875.0,85.5,0.55,15.5,554.5,679.58,526.49
2016,2,5,11,0,886.0,87.0,0.5,16.0,580.0,680.01,523.95
2016,2,5,11,15,893.0,88.0,0.45,16.0,598.0,671.41,516.08
2016,2,5,11,30,900.0,89.0,0.4,16.0,616.0,662.67,508.05
2016,2,5,11,45,902.0,90.0,0.35,16.5,625.5,647.67,494.59
2016,2,5,12,0,904.0,91.0,0.3,17.0,635.0,629.66,478.97
2016,2,5,12,15,904.5,91.0,0.25,17.0,636.5,606.84,460.74
2016,2,5,12,30,905.0,91.0,0.2,17.0,638.0,581.25,440.29
2016,2,5,12,45,791.5,120.0,0.2,17.5,595.0,522.46,395.29
2016,2,5,13,0,678.0,149.0,0.2,18.0,552.0,465.63,351.84
2016,2,5,13,15,779.0,120.5,0.2,18.0,573.0,456.57,342.85
2016,2,5,13,30,880.0,92.0,0.2,18.0,594.0,440.96,327.12
2016,2,5,13,45,868.0,91.0,0.25,18.0,571.5,398.2,291.76
2016,2,5,14,0,856.0,90.0,0.3,18.0,549.0,354.56,255.05
2016,2,5,14,15,691.0,122.0,0.35,17.5,480.0,293.42,208.84
2016,2,5,14,30,526.0,154.0,0.4,17.0,411.0,247.09,175.41
2016,2,5,14,45,665.0,115.5,0.5,17.0,416.0,212.46,140.49
2016,2,5,15,0,804.0,77.0,0.6,17.0,421.0,167.55,97.75
2016,2,5,15,15,778.0,73.5,0.6,16.5,381.0,119.94,64.46
2016,2,5,15,30,752.0,70.0,0.6,16.0,341.0,74.27,41.9
2016,2,5,15,45,722.5,64.5,0.65,16.0,297.5,47.97,37.09
2016,2,5,16,0,693.0,59.0,0.7,16.0,254.0,45.07,34.53
2016,2,5,16,15,637.5,53.5,0.75,15.0,208.0,38.37,28.62
2016,2,5,16,30,582.0,48.0,0.8,14.0,162.0,35.65,26.09
2016,2,5,16,45,490.5,39.5,0.85,13.5,117.5,30.18,20.88
2016,2,5,17,0,399.0,31.0,0.9,13.0,73.0,24.53,14.95
2016,2,5,17,15,199.5,15.5,0.9,12.5,36.5,11.95,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,7,15,147.5,11.0,1.1,8.5,20.5,71.93,0.0
2016,2,6,7,30,295.0,22.0,1.1,9.0,41.0,180.9,86.9
2016,2,6,7,45,407.5,31.5,1.1,10.0,82.5,261.91,205.47
2016,2,6,8,0,520.0,41.0,1.1,11.0,124.0,342.64,277.66
2016,2,6,8,15,587.0,47.0,1.05,11.5,169.5,399.83,327.15
2016,2,6,8,30,654.0,53.0,1.0,12.0,215.0,455.58,373.28
2016,2,6,8,45,697.0,57.5,1.0,12.5,260.5,500.53,409.11
2016,2,6,9,0,740.0,62.0,1.0,13.0,306.0,544.93,443.02
2016,2,6,9,15,768.5,65.0,0.95,13.5,348.0,577.41,466.25
2016,2,6,9,30,797.0,68.0,0.9,14.0,390.0,608.08,487.29
2016,2,6,9,45,813.5,71.5,0.85,15.0,426.5,629.33,499.7
2016,2,6,10,0,830.0,75.0,0.8,16.0,463.0,647.95,509.8
2016,2,6,10,15,844.0,77.0,0.75,16.0,494.0,660.37,517.04
2016,2,6,10,30,858.0,79.0,0.7,16.0,525.0,669.82,522.05
2016,2,6,10,45,869.5,80.0,0.65,16.5,550.0,670.0,519.55
2016,2,6,11,0,881.0,81.0,0.6,17.0,575.0,670.78,517.38
2016,2,6,11,15,886.5,81.5,0.6,17.0,592.0,663.93,511.36
2016,2,6,11,30,892.0,82.0,0.6,17.0,609.0,653.96,503.14
2016,2,6,11,45,896.0,82.5,0.6,17.5,618.5,639.94,491.02
2016,2,6,12,0,900.0,83.0,0.6,18.0,628.0,622.85,476.62
2016,2,6,12,15,900.0,83.0,0.6,18.0,629.5,599.96,458.78
2016,2,6,12,30,900.0,83.0,0.6,18.0,631.0,574.33,438.67
2016,2,6,12,45,899.0,82.0,0.6,18.5,624.5,544.58,414.37
2016,2,6,13,0,898.0,81.0,0.6,19.0,618.0,512.39,387.82
2016,2,6,13,15,691.5,144.5,0.6,19.0,552.5,442.83,334.69
2016,2,6,13,30,485.0,208.0,0.6,19.0,487.0,384.37,290.52
2016,2,6,13,45,679.0,142.0,0.65,19.0,517.0,375.4,279.5
2016,2,6,14,0,873.0,76.0,0.7,19.0,547.0,354.18,255.98
2016,2,6,14,15,654.5,127.0,0.7,18.5,469.5,290.11,208.03
2016,2,6,14,30,436.0,178.0,0.7,18.0,392.0,247.63,179.19
2016,2,6,14,45,572.0,132.0,0.7,18.0,392.5,211.73,143.6
2016,2,6,15,0,708.0,86.0,0.7,18.0,393.0,160.77,96.05
2016,2,6,15,15,737.0,74.5,0.65,17.5,367.0,119.93,65.29
2016,2,6,15,30,766.0,63.0,0.6,17.0,341.0,71.44,37.69
2016,2,6,15,45,731.0,59.0,0.55,16.5,297.5,43.16,32.76
2016,2,6,16,0,696.0,55.0,0.5,16.0,254.0,41.38,31.29
2016,2,6,16,15,642.5,50.0,0.5,15.0,208.5,38.7,28.94
2016,2,6,16,30,589.0,45.0,0.5,14.0,163.0,36.01,26.46
2016,2,6,16,45,502.0,37.5,0.55,13.5,119.0,28.26,19.25
2016,2,6,17,0,415.0,30.0,0.6,13.0,75.0,23.44,14.21
2016,2,6,17,15,207.5,15.0,0.65,12.5,37.5,11.42,0.0
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,7,15,172.5,10.5,1.2,10.5,22.5,82.42,0.0
2016,2,7,7,30,345.0,21.0,1.2,11.0,45.0,199.56,107.55
2016,2,7,7,45,458.0,29.5,1.2,12.0,88.0,280.42,219.64
2016,2,7,8,0,571.0,38.0,1.2,13.0,131.0,362.91,292.46
2016,2,7,8,15,635.5,43.0,1.1,13.5,177.5,420.11,341.35
2016,2,7,8,30,700.0,48.0,1.0,14.0,224.0,478.76,388.85
2016,2,7,8,45,741.5,52.0,0.95,14.5,270.5,523.33,423.5
2016,2,7,9,0,783.0,56.0,0.9,15.0,317.0,567.26,456.06
2016,2,7,9,15,811.0,58.5,0.85,15.5,359.5,599.66,478.69
2016,2,7,9,30,839.0,61.0,0.8,16.0,402.0,625.62,495.92
2016,2,7,9,45,858.0,63.0,0.8,16.5,440.0,647.48,510.03
2016,2,7,10,0,877.0,65.0,0.8,17.0,478.0,666.74,521.8
2016,2,7,10,15,890.5,66.5,0.8,17.5,510.0,678.88,528.2
2016,2,7,10,30,904.0,68.0,0.8,18.0,542.0,687.98,532.54
2016,2,7,10,45,911.5,70.0,0.8,18.5,566.5,690.43,532.26
2016,2,7,11,0,919.0,72.0,0.8,19.0,591.0,689.61,529.48
2016,2,7,11,15,925.5,73.0,0.8,19.0,609.0,683.73,524.14
2016,2,7,11,30,932.0,74.0,0.8,19.0,627.0,674.54,516.45
2016,2,7,11,45,933.5,75.0,0.8,19.5,636.5,658.95,503.2
2016,2,7,12,0,935.0,76.0,0.8,20.0,646.0,640.24,487.66
2016,2,7,12,15,936.0,76.0,0.8,20.0,648.0,617.2,469.78
2016,2,7,12,30,937.0,76.0,0.8,20.0,650.0,591.24,449.49
2016,2,7,12,45,936.5,75.0,0.8,20.5,644.0,560.73,424.68
2016,2,7,13,0,936.0,74.0,0.8,21.0,638.0,527.63,397.5
2016,2,7,13,15,931.0,73.5,0.8,21.0,624.0,490.54,367.53
2016,2,7,13,30,926.0,73.0,0.8,21.0,610.0,451.46,335.27
2016,2,7,13,45,916.5,72.5,0.8,21.0,587.5,408.9,299.58
2016,2,7,14,0,907.0,72.0,0.8,21.0,565.0,365.09,262.07
2016,2,7,14,15,895.5,70.5,0.8,20.5,536.5,318.79,222.4
2016,2,7,14,30,884.0,69.0,0.8,20.0,508.0,271.87,181.74
2016,2,7,14,45,865.5,67.5,0.8,20.0,472.0,223.21,140.05
2016,2,7,15,0,847.0,66.0,0.8,20.0,436.0,175.04,100.78
2016,2,7,15,15,823.0,63.5,0.75,19.5,395.5,120.99,61.76
2016,2,7,15,30,799.0,61.0,0.7,19.0,355.0,73.67,37.15
2016,2,7,15,45,762.0,58.0,0.7,18.5,310.0,42.26,31.68
2016,2,7,16,0,725.0,55.0,0.7,18.0,265.0,41.29,30.93
2016,2,7,16,15,672.0,50.5,0.7,17.0,218.0,39.04,28.99
2016,2,7,16,30,619.0,46.0,0.7,16.0,171.0,36.82,26.95
2016,2,7,16,45,526.5,39.0,0.75,15.5,125.5,29.44,20.14
2016,2,7,17,0,434.0,32.0,0.8,15.0,80.0,25.14,15.61
2016,2,7,17,15,217.0,16.0,0.8,14.5,40.0,12.21,0.35
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.5,1.15,12.5,22.0,66.91,0.0
2016,2,8,7,30,260.0,25.0,1.1,13.0,44.0,172.5,100.32
2016,2,8,7,45,376.0,35.5,1.1,13.5,86.0,253.97,198.81
2016,2,8,8,0,492.0,46.0,1.1,14.0,128.0,337.79,271.86
2016,2,8,8,15,562.5,53.0,1.05,14.5,175.0,398.16,322.93
2016,2,8,8,30,633.0,60.0,1.0,15.0,222.0,460.67,373.4
2016,2,8,8,45,677.5,65.0,0.95,15.5,267.5,506.48,408.84
2016,2,8,9,0,722.0,70.0,0.9,16.0,313.0,548.81,440.24
2016,2,8,9,15,753.0,73.5,0.85,16.5,356.0,583.53,464.59
2016,2,8,9,30,784.0,77.0,0.8,17.0,399.0,616.48,486.76
2016,2,8,9,45,825.5,74.0,0.8,18.0,440.5,646.83,506.21
2016,2,8,10,0,867.0,71.0,0.8,19.0,482.0,670.62,520.52
2016,2,8,10,15,880.5,72.5,0.75,19.0,514.0,682.69,527.11
2016,2,8,10,30,894.0,74.0,0.7,19.0,546.0,691.74,531.7
2016,2,8,10,45,903.0,75.5,0.7,19.5,571.0,694.6,531.66
2016,2,8,11,0,912.0,77.0,0.7,20.0,596.0,694.21,529.21
2016,2,8,11,15,918.0,77.5,0.65,20.5,613.5,687.47,521.71
2016,2,8,11,30,924.0,78.0,0.6,21.0,631.0,677.48,511.97
2016,2,8,11,45,925.0,79.5,0.6,21.5,640.5,662.16,499.11
2016,2,8,12,0,926.0,81.0,0.6,22.0,650.0,643.74,484.03
2016,2,8,12,15,926.0,81.0,0.55,22.0,651.5,620.23,465.57
2016,2,8,12,30,926.0,81.0,0.5,22.0,653.0,593.89,444.86
2016,2,8,12,45,927.0,79.5,0.5,22.5,647.0,563.89,420.95
2016,2,8,13,0,928.0,78.0,0.5,23.0,641.0,531.25,394.67
2016,2,8,13,15,923.0,77.0,0.5,23.0,626.5,493.85,365.11
2016,2,8,13,30,918.0,76.0,0.5,23.0,612.0,454.49,333.32
2016,2,8,13,45,909.0,75.5,0.5,23.5,590.0,412.31,298.02
2016,2,8,14,0,900.0,75.0,0.5,24.0,568.0,368.84,261.02
2016,2,8,14,15,888.0,73.5,0.45,24.0,539.0,322.57,221.6
2016,2,8,14,30,876.0,72.0,0.4,24.0,510.0,275.73,181.45
2016,2,8,14,45,858.5,70.0,0.4,24.0,474.5,227.06,140.65
2016,2,8,15,0,841.0,68.0,0.4,24.0,439.0,173.75,98.0
2016,2,8,15,15,817.5,65.5,0.45,23.5,398.5,124.98,63.56
2016,2,8,15,30,794.0,63.0,0.5,23.0,358.0,77.8,38.71
2016,2,8,15,45,759.5,59.5,0.6,22.5,313.5,43.32,32.02
2016,2,8,16,0,725.0,56.0,0.7,22.0,269.0,41.98,30.98
2016,2,8,16,15,672.5,51.0,0.75,21.5,222.0,39.31,28.65
2016,2,8,16,30,620.0,46.0,0.8,21.0,175.0,36.64,26.2
2016,2,8,16,45,532.5,39.0,0.9,20.5,129.0,32.0,21.88
2016,2,8,17,0,445.0,32.0,1.0,20.0,83.0,24.98,15.19
2016,2,8,17,15,284.0,21.0,1.0,19.5,47.5,16.69,3.7
2016,2,8,17,30,123.0,10.0,1.0,19.0,12.0,9.53,0.0
2016,2,8,17,45,61.5,5.0,1.05,19.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,159.5,12.5,0.65,13.0,24.5,79.93,0.0
2016,2,9,7,30,319.0,25.0,0.6,14.0,49.0,202.17,125.35
2016,2,9,7,45,429.0,34.5,0.6,15.0,92.0,280.56,218.06
2016,2,9,8,0,539.0,44.0,0.6,16.0,135.0,362.16,287.44
2016,2,9,8,15,606.0,50.0,0.6,16.0,183.0,420.87,336.82
2016,2,9,8,30,673.0,56.0,0.6,16.0,231.0,477.86,382.98
2016,2,9,8,45,716.0,60.5,0.6,16.5,277.5,523.88,418.1
2016,2,9,9,0,759.0,65.0,0.6,17.0,324.0,569.26,451.3
2016,2,9,9,15,788.5,68.5,0.6,17.5,367.5,603.72,475.25
2016,2,9,9,30,818.0,72.0,0.6,18.0,411.0,636.31,497.14
2016,2,9,9,45,791.0,78.5,0.6,18.5,431.0,632.38,492.08
2016,2,9,10,0,764.0,85.0,0.6,19.0,451.0,625.03,484.9
2016,2,9,10,15,829.0,82.0,0.55,19.5,503.0,666.32,512.17
2016,2,9,10,30,894.0,79.0,0.5,20.0,555.0,701.05,533.44
2016,2,9,10,45,723.0,131.0,0.5,21.0,527.0,642.39,486.9
2016,2,9,11,0,552.0,183.0,0.5,22.0,499.0,570.03,431.83
2016,2,9,11,15,738.5,133.0,0.5,22.0,570.0,635.82,480.24
2016,2,9,11,30,925.0,83.0,0.5,22.0,641.0,687.19,515.91
2016,2,9,11,45,926.5,84.0,0.5,22.5,650.5,671.54,502.16
2016,2,9,12,0,928.0,85.0,0.5,23.0,660.0,652.79,487.02
2016,2,9,12,15,791.0,126.5,0.5,23.0,617.5,591.38,441.94
2016,2,9,12,30,654.0,168.0,0.5,23.0,575.0,530.66,397.42
2016,2,9,12,45,787.0,126.5,0.5,23.0,611.5,538.96,402.84
2016,2,9,13,0,920.0,85.0,0.5,23.0,648.0,537.64,399.6
2016,2,9,13,15,914.0,84.5,0.5,22.5,633.0,500.36,370.63
2016,2,9,13,30,908.0,84.0,0.5,22.0,618.0,461.2,339.73
2016,2,9,13,45,896.0,84.0,0.55,22.0,595.0,418.52,305.03
2016,2,9,14,0,884.0,84.0,0.6,22.0,572.0,374.81,268.58
2016,2,9,14,15,760.5,106.0,0.6,21.5,511.0,310.1,218.56
2016,2,9,14,30,637.0,128.0,0.6,21.0,450.0,260.62,180.77
2016,2,9,14,45,577.0,133.0,0.65,21.0,409.0,219.65,148.25
2016,2,9,15,0,517.0,138.0,0.7,21.0,368.0,182.71,120.41
2016,2,9,15,15,492.5,128.0,0.65,20.0,331.0,142.96,91.8
2016,2,9,15,30,468.0,118.0,0.6,19.0,294.0,105.38,69.52
2016,2,9,15,45,435.5,109.0,0.6,18.5,257.0,76.66,61.6
2016,2,9,16,0,403.0,100.0,0.6,18.0,220.0,71.81,57.59
2016,2,9,16,15,368.5,86.5,0.65,17.5,181.5,63.34,50.22
2016,2,9,16,30,334.0,73.0,0.7,17.0,143.0,54.54,42.36
2016,2,9,16,45,283.0,57.0,0.8,16.5,106.0,43.37,32.2
2016,2,9,17,0,232.0,41.0,0.9,16.0,69.0,31.74,21.34
2016,2,9,17,15,116.0,26.0,0.9,15.5,40.0,20.42,7.25
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,162.5,13.0,0.9,13.5,25.5,82.25,0.0
2016,2,10,7,30,325.0,26.0,0.8,14.0,51.0,208.64,136.4
2016,2,10,7,45,430.5,35.5,0.7,14.5,94.5,284.12,222.35
2016,2,10,8,0,536.0,45.0,0.6,15.0,138.0,363.87,290.35
2016,2,10,8,15,601.0,51.5,0.55,15.0,185.5,422.32,339.23
2016,2,10,8,30,666.0,58.0,0.5,15.0,233.0,482.58,387.3
2016,2,10,8,45,707.0,63.0,0.5,15.5,279.5,524.18,419.02
2016,2,10,9,0,748.0,68.0,0.5,16.0,326.0,568.91,451.68
2016,2,10,9,15,776.5,71.5,0.5,16.5,369.0,602.69,475.08
2016,2,10,9,30,805.0,75.0,0.5,17.0,412.0,634.58,496.44
2016,2,10,9,45,824.5,77.5,0.5,17.5,450.0,657.06,510.5
2016,2,10,10,0,844.0,80.0,0.5,18.0,488.0,676.92,522.45
2016,2,10,10,15,858.5,82.0,0.5,18.5,520.0,689.94,529.4
2016,2,10,10,30,873.0,84.0,0.5,19.0,552.0,699.93,534.17
2016,2,10,10,45,881.0,86.0,0.55,19.5,577.0,702.3,534.32
2016,2,10,11,0,889.0,88.0,0.6,20.0,602.0,698.22,530.16
2016,2,10,11,15,896.0,89.0,0.6,20.0,620.0,692.77,525.29
2016,2,10,11,30,903.0,90.0,0.6,20.0,638.0,684.08,518.11
2016,2,10,11,45,908.0,90.0,0.6,20.5,648.5,669.86,506.09
2016,2,10,12,0,913.0,90.0,0.6,21.0,659.0,652.5,491.81
2016,2,10,12,15,914.0,90.0,0.6,21.0,661.0,629.69,474.46
2016,2,10,12,30,915.0,90.0,0.6,21.0,663.0,604.02,454.8
2016,2,10,12,45,917.0,88.0,0.6,21.5,657.5,574.21,431.0
2016,2,10,13,0,919.0,86.0,0.6,22.0,652.0,541.73,404.83
2016,2,10,13,15,914.0,85.5,0.6,22.0,637.5,504.87,375.63
2016,2,10,13,30,909.0,85.0,0.6,22.0,623.0,466.05,344.23
2016,2,10,13,45,900.5,83.5,0.6,22.0,601.0,423.21,309.04
2016,2,10,14,0,892.0,82.0,0.6,22.0,579.0,379.1,271.98
2016,2,10,14,15,845.5,83.5,0.55,22.0,535.0,321.46,224.73
2016,2,10,14,30,799.0,85.0,0.5,22.0,491.0,269.88,181.95
2016,2,10,14,45,769.0,84.0,0.5,22.0,453.5,222.51,142.42
2016,2,10,15,0,739.0,83.0,0.5,22.0,416.0,177.01,105.86
2016,2,10,15,15,527.5,113.5,0.55,21.5,340.0,136.88,84.66
2016,2,10,15,30,316.0,144.0,0.6,21.0,264.0,124.3,87.84
2016,2,10,15,45,295.0,130.0,0.65,20.5,231.0,96.68,78.2
2016,2,10,16,0,274.0,116.0,0.7,20.0,198.0,87.49,70.59
2016,2,10,16,15,251.5,98.5,0.75,19.5,164.0,75.55,60.35
2016,2,10,16,30,229.0,81.0,0.8,19.0,130.0,63.18,49.49
2016,2,10,16,45,195.5,62.5,0.9,18.5,97.0,49.65,37.36
2016,2,10,17,0,162.0,44.0,1.0,18.0,64.0,35.65,24.54
2016,2,10,17,15,81.0,27.5,1.0,17.5,37.5,22.68,9.63
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,170.5,13.0,0.7,13.5,27.0,86.29,0.0
2016,2,11,7,30,341.0,26.0,0.6,14.0,54.0,218.91,148.78
2016,2,11,7,45,448.5,35.0,0.55,14.5,98.5,294.22,230.56
2016,2,11,8,0,556.0,44.0,0.5,15.0,143.0,375.45,299.31
2016,2,11,8,15,618.5,50.0,0.45,15.5,190.5,428.62,343.24
2016,2,11,8,30,681.0,56.0,0.4,16.0,238.0,488.13,389.64
2016,2,11,8,45,601.0,77.0,0.35,16.5,259.0,482.02,383.76
2016,2,11,9,0,521.0,98.0,0.3,17.0,280.0,465.49,369.83
2016,2,11,9,15,667.5,85.0,0.25,17.5,348.0,553.5,435.17
2016,2,11,9,30,814.0,72.0,0.2,18.0,416.0,640.45,495.81
2016,2,11,9,45,642.0,119.5,0.2,19.0,406.5,587.07,451.77
2016,2,11,10,0,470.0,167.0,0.2,20.0,397.0,518.81,398.73
2016,2,11,10,15,661.5,128.0,0.25,20.0,473.5,611.41,467.81
2016,2,11,10,30,853.0,89.0,0.3,20.0,550.0,695.46,527.04
2016,2,11,10,45,749.5,121.5,0.35,20.5,540.0,656.45,496.12
2016,2,11,11,0,646.0,154.0,0.4,21.0,530.0,612.3,463.21
2016,2,11,11,15,758.0,127.0,0.4,20.5,580.5,648.75,490.49
2016,2,11,11,30,870.0,100.0,0.4,20.0,631.0,679.21,512.14
2016,2,11,11,45,866.5,103.0,0.45,20.0,639.0,662.59,499.6
2016,2,11,12,0,863.0,106.0,0.5,20.0,647.0,643.15,485.52
2016,2,11,12,15,700.0,159.0,0.5,20.0,599.5,575.85,435.45
2016,2,11,12,30,537.0,212.0,0.5,20.0,552.0,509.52,386.17
2016,2,11,12,45,565.0,200.0,0.5,20.0,554.0,493.14,373.94
2016,2,11,13,0,593.0,188.0,0.5,20.0,556.0,473.71,358.5
2016,2,11,13,15,519.5,208.5,0.5,20.0,525.5,433.06,327.08
2016,2,11,13,30,446.0,229.0,0.5,20.0,495.0,395.71,298.24
2016,2,11,13,45,460.5,215.5,0.5,20.0,482.0,367.24,275.25
2016,2,11,14,0,475.0,202.0,0.5,20.0,469.0,336.9,250.08
2016,2,11,14,15,338.5,215.0,0.5,19.5,400.5,283.91,211.15
2016,2,11,14,30,202.0,228.0,0.5,19.0,332.0,243.27,182.95
2016,2,11,14,45,264.0,204.0,0.5,18.5,330.0,219.83,162.0
2016,2,11,15,0,326.0,180.0,0.5,18.0,328.0,193.96,138.72
2016,2,11,15,15,184.0,166.5,0.5,17.5,248.5,153.74,113.61
2016,2,11,15,30,42.0,153.0,0.5,17.0,169.0,128.32,100.04
2016,2,11,15,45,35.0,135.0,0.55,17.0,147.5,110.17,90.89
2016,2,11,16,0,28.0,117.0,0.6,17.0,126.0,96.56,79.27
2016,2,11,16,15,19.5,98.0,0.65,16.5,104.0,85.14,69.44
2016,2,11,16,30,11.0,79.0,0.7,16.0,82.0,69.23,55.41
2016,2,11,16,45,5.5,59.0,0.75,15.5,60.5,52.4,40.29
2016,2,11,17,0,0.0,39.0,0.8,15.0,39.0,35.32,24.7
2016,2,11,17,15,0.0,22.5,0.8,14.5,22.5,20.79,9.31
2016,2,11,17,30,0.0,6.0,0.8,14.0,6.0,5.72,0.0
2016,2,11,17,45,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
