Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,21.0,15.0,0.9,11.5,17.0,23.48,0.0
2016,2,12,7,30,42.0,30.0,0.8,12.0,34.0,63.32,41.75
2016,2,12,7,45,71.5,49.5,0.75,12.5,61.0,102.67,79.95
2016,2,12,8,0,101.0,69.0,0.7,13.0,88.0,142.25,114.76
2016,2,12,8,15,117.5,89.5,0.65,13.5,117.5,176.68,144.32
2016,2,12,8,30,134.0,110.0,0.6,14.0,147.0,211.11,173.0
2016,2,12,8,45,150.0,127.5,0.6,14.5,175.5,241.3,197.48
2016,2,12,9,0,166.0,145.0,0.6,15.0,204.0,271.6,221.38
2016,2,12,9,15,191.0,162.5,0.55,15.5,238.0,307.7,249.19
2016,2,12,9,30,216.0,180.0,0.5,16.0,272.0,343.71,276.12
2016,2,12,9,45,364.5,169.5,0.45,16.5,341.5,441.15,351.12
2016,2,12,10,0,513.0,159.0,0.4,17.0,411.0,541.66,424.36
2016,2,12,10,15,505.5,174.0,0.4,17.0,435.5,551.44,428.98
2016,2,12,10,30,498.0,189.0,0.4,17.0,460.0,558.9,433.0
2016,2,12,10,45,506.0,195.5,0.45,17.5,481.5,565.94,436.82
2016,2,12,11,0,514.0,202.0,0.5,18.0,503.0,570.88,439.1
2016,2,12,11,15,677.0,156.5,0.55,18.0,565.5,628.25,481.88
2016,2,12,11,30,840.0,111.0,0.6,18.0,628.0,674.62,515.44
2016,2,12,11,45,844.0,111.5,0.65,18.5,638.0,660.54,503.45
2016,2,12,12,0,848.0,112.0,0.7,19.0,648.0,643.5,489.98
2016,2,12,12,15,848.5,112.0,0.7,19.0,649.5,620.98,472.76
2016,2,12,12,30,849.0,112.0,0.7,19.0,651.0,595.8,453.4
2016,2,12,12,45,643.5,178.5,0.75,19.5,585.0,519.49,395.36
2016,2,12,13,0,438.0,245.0,0.8,20.0,519.0,449.56,342.21
2016,2,12,13,15,636.5,176.5,0.8,19.5,564.5,462.66,351.57
2016,2,12,13,30,835.0,108.0,0.8,19.0,610.0,460.2,346.69
2016,2,12,13,45,828.0,105.5,0.85,19.0,588.5,418.99,312.44
2016,2,12,14,0,821.0,103.0,0.9,19.0,567.0,376.61,276.62
2016,2,12,14,15,649.0,141.5,0.9,18.5,497.0,315.59,229.91
2016,2,12,14,30,477.0,180.0,0.9,18.0,427.0,269.64,196.3
2016,2,12,14,45,503.0,160.5,0.95,18.0,405.0,232.49,163.84
2016,2,12,15,0,529.0,141.0,1.0,18.0,383.0,192.6,129.52
2016,2,12,15,15,550.5,122.0,0.95,17.5,354.0,149.89,95.36
2016,2,12,15,30,572.0,103.0,0.9,17.0,325.0,104.25,64.07
2016,2,12,15,45,529.5,99.0,0.85,17.0,285.0,69.04,55.34
2016,2,12,16,0,487.0,95.0,0.8,17.0,245.0,67.8,54.35
2016,2,12,16,15,445.0,83.5,0.75,16.0,203.5,60.78,48.34
2016,2,12,16,30,403.0,72.0,0.7,15.0,162.0,53.49,41.89
2016,2,12,16,45,339.0,58.5,0.7,14.5,121.5,44.3,33.45
2016,2,12,17,0,275.0,45.0,0.7,14.0,81.0,34.75,24.43
2016,2,12,17,15,137.5,30.5,0.7,14.0,48.5,23.92,12.31
2016,2,12,17,30,0.0,16.0,0.7,14.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,0.75,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,193.0,13.5,1.05,11.5,31.0,116.07,0.0
2016,2,13,7,30,386.0,27.0,1.1,12.0,62.0,244.9,177.92
2016,2,13,7,45,487.5,35.5,1.15,12.5,107.5,318.24,254.13
2016,2,13,8,0,589.0,44.0,1.2,13.0,153.0,393.15,319.4
2016,2,13,8,15,650.0,50.0,1.15,13.5,202.0,451.9,368.62
2016,2,13,8,30,711.0,56.0,1.1,14.0,251.0,511.85,416.34
2016,2,13,8,45,359.0,91.5,1.1,14.5,190.5,348.34,285.78
2016,2,13,9,0,7.0,127.0,1.1,15.0,130.0,130.4,103.89
2016,2,13,9,15,18.5,147.5,1.0,15.5,156.0,158.33,127.32
2016,2,13,9,30,30.0,168.0,0.9,16.0,182.0,195.09,156.71
2016,2,13,9,45,31.0,182.0,0.85,16.5,197.0,208.88,166.88
2016,2,13,10,0,32.0,196.0,0.8,17.0,212.0,222.5,176.87
2016,2,13,10,15,73.0,222.5,0.75,17.0,262.0,277.49,220.43
2016,2,13,10,30,114.0,249.0,0.7,17.0,312.0,331.8,262.18
2016,2,13,10,45,157.0,261.0,0.7,17.5,352.0,378.85,297.22
2016,2,13,11,0,200.0,273.0,0.7,18.0,392.0,416.08,324.28
2016,2,13,11,15,149.0,280.0,0.7,18.0,370.0,383.08,297.81
2016,2,13,11,30,98.0,287.0,0.7,18.0,348.0,344.66,267.82
2016,2,13,11,45,164.0,292.0,0.7,18.5,396.0,392.68,304.27
2016,2,13,12,0,230.0,297.0,0.7,19.0,444.0,431.46,332.36
2016,2,13,12,15,310.0,281.5,0.7,19.0,480.0,459.01,352.62
2016,2,13,12,30,390.0,266.0,0.7,19.0,516.0,477.44,365.81
2016,2,13,12,45,333.5,276.0,0.75,19.5,488.0,440.21,336.71
2016,2,13,13,0,277.0,286.0,0.8,20.0,460.0,405.14,309.66
2016,2,13,13,15,602.5,184.0,0.8,20.0,552.0,455.92,346.59
2016,2,13,13,30,928.0,82.0,0.8,20.0,644.0,482.07,361.22
2016,2,13,13,45,920.5,80.5,0.85,20.0,621.5,438.67,324.98
2016,2,13,14,0,913.0,79.0,0.9,20.0,599.0,393.86,287.19
2016,2,13,14,15,901.0,77.5,1.0,19.5,569.5,346.48,247.15
2016,2,13,14,30,889.0,76.0,1.1,19.0,540.0,298.5,205.72
2016,2,13,14,45,871.0,74.5,1.2,18.5,503.5,248.89,162.98
2016,2,13,15,0,853.0,73.0,1.3,18.0,467.0,194.63,117.6
2016,2,13,15,15,830.5,70.0,1.25,17.5,425.5,144.2,78.77
2016,2,13,15,30,808.0,67.0,1.2,17.0,384.0,95.3,48.46
2016,2,13,15,45,776.5,63.5,1.2,16.5,338.5,47.69,36.7
2016,2,13,16,0,745.0,60.0,1.2,16.0,293.0,44.57,34.1
2016,2,13,16,15,695.5,55.0,1.15,15.0,245.0,42.03,31.95
2016,2,13,16,30,646.0,50.0,1.1,14.0,197.0,39.48,29.67
2016,2,13,16,45,567.0,43.0,1.05,13.5,149.5,31.99,22.77
2016,2,13,17,0,488.0,36.0,1.0,13.0,102.0,27.81,18.6
2016,2,13,17,15,343.0,25.5,1.05,12.5,62.0,20.17,10.05
2016,2,13,17,30,198.0,15.0,1.1,12.0,22.0,14.3,0.0
2016,2,13,17,45,99.0,7.5,1.15,12.0,11.0,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,13.5,1.2,11.5,31.5,117.21,0.0
2016,2,14,7,30,384.0,27.0,1.2,12.0,63.0,245.33,181.93
2016,2,14,7,45,485.5,34.5,1.3,12.5,108.0,317.76,254.92
2016,2,14,8,0,587.0,42.0,1.4,13.0,153.0,392.41,320.08
2016,2,14,8,15,644.5,47.0,1.3,13.5,200.5,447.98,366.74
2016,2,14,8,30,702.0,52.0,1.2,14.0,248.0,504.64,411.85
2016,2,14,8,45,739.0,56.0,1.15,15.0,294.0,547.79,443.89
2016,2,14,9,0,776.0,60.0,1.1,16.0,340.0,590.1,473.76
2016,2,14,9,15,731.5,76.0,1.15,16.5,365.5,591.08,472.72
2016,2,14,9,30,687.0,92.0,1.2,17.0,391.0,590.48,470.43
2016,2,14,9,45,764.5,84.0,1.3,17.5,444.0,637.15,504.83
2016,2,14,10,0,842.0,76.0,1.4,18.0,497.0,685.22,538.21
2016,2,14,10,15,855.0,77.5,1.4,18.0,528.5,692.64,541.95
2016,2,14,10,30,868.0,79.0,1.4,18.0,560.0,701.62,547.3
2016,2,14,10,45,878.5,80.0,1.4,18.5,585.0,705.2,547.84
2016,2,14,11,0,889.0,81.0,1.4,19.0,610.0,705.58,546.29
2016,2,14,11,15,688.5,154.5,1.4,19.0,572.0,639.83,495.28
2016,2,14,11,30,488.0,228.0,1.4,19.0,534.0,563.7,436.5
2016,2,14,11,45,426.5,250.5,1.4,19.5,520.5,533.03,412.09
2016,2,14,12,0,365.0,273.0,1.4,20.0,507.0,498.28,384.42
2016,2,14,12,15,635.5,178.0,1.4,20.0,586.5,564.0,435.38
2016,2,14,12,30,906.0,83.0,1.4,20.0,666.0,606.77,467.02
2016,2,14,12,45,754.0,136.5,1.45,20.0,619.0,545.27,419.04
2016,2,14,13,0,602.0,190.0,1.5,20.0,572.0,488.92,375.47
2016,2,14,13,15,751.0,134.5,1.45,20.0,600.0,483.66,369.86
2016,2,14,13,30,900.0,79.0,1.4,20.0,628.0,470.62,356.33
2016,2,14,13,45,891.5,78.5,1.4,20.0,606.5,428.83,320.94
2016,2,14,14,0,883.0,78.0,1.4,20.0,585.0,385.75,283.84
2016,2,14,14,15,873.0,76.5,1.35,19.5,557.0,340.25,244.47
2016,2,14,14,30,863.0,75.0,1.3,19.0,529.0,294.03,203.87
2016,2,14,14,45,845.0,74.0,1.3,19.0,494.0,241.16,158.0
2016,2,14,15,0,827.0,73.0,1.3,19.0,459.0,193.3,117.32
2016,2,14,15,15,805.0,70.5,1.25,18.5,418.5,144.55,79.57
2016,2,14,15,30,783.0,68.0,1.2,18.0,378.0,97.27,49.81
2016,2,14,15,45,745.5,65.5,1.2,18.0,332.5,51.59,39.88
2016,2,14,16,0,708.0,63.0,1.2,18.0,287.0,46.84,35.8
2016,2,14,16,15,658.5,58.0,1.15,17.5,240.0,44.42,33.71
2016,2,14,16,30,609.0,53.0,1.1,17.0,193.0,38.3,28.26
2016,2,14,16,45,520.0,46.5,1.1,17.0,146.0,34.77,24.87
2016,2,14,17,0,431.0,40.0,1.1,17.0,99.0,31.23,21.24
2016,2,14,17,15,295.0,28.0,1.05,16.5,61.0,22.33,11.87
2016,2,14,17,30,159.0,16.0,1.0,16.0,23.0,12.95,0.0
2016,2,14,17,45,79.5,8.0,1.0,15.5,11.5,7.63,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,227.5,13.5,1.15,13.5,35.5,132.32,0.0
2016,2,15,7,30,455.0,27.0,1.1,14.0,71.0,275.17,205.58
2016,2,15,7,45,552.0,34.0,1.1,14.5,118.5,349.14,277.75
2016,2,15,8,0,649.0,41.0,1.1,15.0,166.0,428.01,344.78
2016,2,15,8,15,704.0,45.5,1.05,15.5,215.0,483.5,390.47
2016,2,15,8,30,759.0,50.0,1.0,16.0,264.0,539.83,434.44
2016,2,15,8,45,795.0,53.0,0.95,17.0,312.0,582.59,465.21
2016,2,15,9,0,831.0,56.0,0.9,18.0,360.0,619.38,490.24
2016,2,15,9,15,855.5,58.5,0.9,18.5,404.0,651.38,511.53
2016,2,15,9,30,880.0,61.0,0.9,19.0,448.0,681.3,530.45
2016,2,15,9,45,897.5,62.5,0.9,19.5,487.0,702.75,543.03
2016,2,15,10,0,915.0,64.0,0.9,20.0,526.0,721.41,553.59
2016,2,15,10,15,927.0,65.5,0.9,20.0,558.5,733.18,560.4
2016,2,15,10,30,939.0,67.0,0.9,20.0,591.0,741.73,565.12
2016,2,15,10,45,947.0,68.0,0.9,20.5,616.5,743.54,564.28
2016,2,15,11,0,955.0,69.0,0.9,21.0,642.0,741.95,561.32
2016,2,15,11,15,960.5,69.5,0.9,21.0,660.0,734.64,555.69
2016,2,15,11,30,966.0,70.0,0.9,21.0,678.0,723.91,547.91
2016,2,15,11,45,968.0,70.5,0.9,21.5,688.0,707.48,534.49
2016,2,15,12,0,970.0,71.0,0.9,22.0,698.0,687.79,518.6
2016,2,15,12,15,970.5,71.5,0.9,22.0,699.5,663.99,500.64
2016,2,15,12,30,971.0,72.0,0.9,22.0,701.0,637.15,480.24
2016,2,15,12,45,964.5,73.5,0.9,22.5,694.0,604.52,454.43
2016,2,15,13,0,958.0,75.0,0.9,23.0,687.0,569.5,426.48
2016,2,15,13,15,953.5,74.5,0.9,22.5,672.0,531.35,397.26
2016,2,15,13,30,949.0,74.0,0.9,22.0,657.0,491.09,365.55
2016,2,15,13,45,940.0,73.5,0.95,22.0,634.5,447.11,329.71
2016,2,15,14,0,931.0,73.0,1.0,22.0,612.0,401.78,291.76
2016,2,15,14,15,920.0,72.0,0.95,21.5,582.0,354.25,251.33
2016,2,15,14,30,909.0,71.0,0.9,21.0,552.0,305.99,209.6
2016,2,15,14,45,891.5,69.5,0.9,21.0,515.5,255.38,165.89
2016,2,15,15,0,874.0,68.0,0.9,21.0,479.0,205.14,123.59
2016,2,15,15,15,852.5,65.5,0.85,20.5,437.5,154.24,84.34
2016,2,15,15,30,831.0,63.0,0.8,20.0,396.0,98.92,48.23
2016,2,15,15,45,797.0,60.5,0.8,19.5,349.5,50.58,38.72
2016,2,15,16,0,763.0,58.0,0.8,19.0,303.0,42.6,31.93
2016,2,15,16,15,716.5,53.5,0.75,18.0,254.5,40.42,30.15
2016,2,15,16,30,670.0,49.0,0.7,17.0,206.0,38.26,28.25
2016,2,15,16,45,595.0,42.5,0.7,16.5,158.0,34.19,24.46
2016,2,15,17,0,520.0,36.0,0.7,16.0,110.0,30.06,20.41
2016,2,15,17,15,384.0,26.0,0.7,15.5,68.5,20.36,10.7
2016,2,15,17,30,248.0,16.0,0.7,15.0,27.0,12.85,0.0
2016,2,15,17,45,124.0,8.0,0.75,15.0,13.5,7.63,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,14.5,0.9,14.5,36.5,132.6,1.74
2016,2,16,7,30,431.0,29.0,0.9,15.0,73.0,273.63,205.97
2016,2,16,7,45,523.5,37.0,0.9,15.5,119.5,339.73,269.6
2016,2,16,8,0,616.0,45.0,0.9,16.0,166.0,416.94,334.59
2016,2,16,8,15,672.0,50.0,0.8,16.5,215.0,473.13,379.91
2016,2,16,8,30,728.0,55.0,0.7,17.0,264.0,530.18,423.37
2016,2,16,8,45,764.0,59.0,0.65,17.5,311.5,573.67,454.94
2016,2,16,9,0,800.0,63.0,0.6,18.0,359.0,616.17,484.38
2016,2,16,9,15,825.0,65.5,0.55,18.5,402.5,648.03,504.91
2016,2,16,9,30,850.0,68.0,0.5,19.0,446.0,677.8,522.75
2016,2,16,9,45,872.5,68.5,0.5,20.0,485.5,696.31,532.05
2016,2,16,10,0,895.0,69.0,0.5,21.0,525.0,717.11,542.91
2016,2,16,10,15,907.0,70.5,0.45,21.5,557.0,728.76,547.64
2016,2,16,10,30,919.0,72.0,0.4,22.0,589.0,737.26,550.36
2016,2,16,10,45,926.5,73.0,0.4,22.5,614.0,738.72,549.28
2016,2,16,11,0,934.0,74.0,0.4,23.0,639.0,736.85,546.2
2016,2,16,11,15,939.0,75.0,0.35,23.0,656.5,729.87,540.16
2016,2,16,11,30,944.0,76.0,0.3,23.0,674.0,719.54,532.11
2016,2,16,11,45,946.0,76.5,0.25,23.5,684.0,703.36,518.52
2016,2,16,12,0,948.0,77.0,0.2,24.0,694.0,683.99,502.71
2016,2,16,12,15,948.5,77.0,0.2,24.0,695.5,660.07,485.34
2016,2,16,12,30,949.0,77.0,0.2,24.0,697.0,633.2,465.67
2016,2,16,12,45,948.5,76.0,0.2,24.5,690.5,601.95,441.76
2016,2,16,13,0,948.0,75.0,0.2,25.0,684.0,568.06,415.57
2016,2,16,13,15,943.5,74.5,0.2,25.0,669.5,530.2,386.78
2016,2,16,13,30,939.0,74.0,0.2,25.0,655.0,490.26,355.72
2016,2,16,13,45,931.5,73.0,0.2,25.0,633.0,446.75,321.21
2016,2,16,14,0,924.0,72.0,0.2,25.0,611.0,401.8,284.66
2016,2,16,14,15,913.5,71.0,0.2,25.0,581.5,354.66,245.58
2016,2,16,14,30,903.0,70.0,0.2,25.0,552.0,306.76,205.19
2016,2,16,14,45,889.0,67.5,0.25,25.0,516.5,256.29,162.92
2016,2,16,15,0,875.0,65.0,0.3,25.0,481.0,205.89,121.5
2016,2,16,15,15,854.0,63.0,0.3,24.5,439.5,155.34,83.18
2016,2,16,15,30,833.0,61.0,0.3,24.0,398.0,105.97,52.09
2016,2,16,15,45,805.5,57.5,0.35,23.5,352.5,50.91,28.88
2016,2,16,16,0,778.0,54.0,0.4,23.0,307.0,39.21,28.45
2016,2,16,16,15,734.0,50.0,0.5,22.5,258.5,37.33,26.89
2016,2,16,16,30,690.0,46.0,0.6,22.0,210.0,35.45,25.22
2016,2,16,16,45,620.0,40.0,0.7,21.5,162.0,31.73,21.82
2016,2,16,17,0,550.0,34.0,0.8,21.0,114.0,27.96,18.19
2016,2,16,17,15,422.0,25.0,0.8,20.5,72.0,21.06,11.19
2016,2,16,17,30,294.0,16.0,0.8,20.0,30.0,13.87,0.0
2016,2,16,17,45,147.0,8.0,0.85,19.5,15.0,7.63,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,1.25,16.0,2.0,1.85,0.0
2016,2,17,7,30,0.0,4.0,1.3,16.0,4.0,3.7,0.0
2016,2,17,7,45,0.0,7.0,1.4,16.0,7.0,6.48,0.0
2016,2,17,8,0,0.0,10.0,1.5,16.0,10.0,9.26,2.2
2016,2,17,8,15,0.0,13.0,1.55,16.0,13.0,12.04,4.63
2016,2,17,8,30,0.0,16.0,1.6,16.0,16.0,14.83,7.04
2016,2,17,8,45,0.0,19.0,1.7,16.5,19.0,17.62,9.39
2016,2,17,9,0,0.0,22.0,1.8,17.0,22.0,20.41,11.72
2016,2,17,9,15,0.0,34.5,1.85,17.0,34.5,32.03,21.52
2016,2,17,9,30,0.0,47.0,1.9,17.0,47.0,43.68,31.26
2016,2,17,9,45,134.5,134.0,1.95,17.0,203.0,237.05,193.6
2016,2,17,10,0,269.0,221.0,2.0,17.0,359.0,437.85,351.97
2016,2,17,10,15,399.0,204.5,2.05,17.0,423.5,519.11,414.49
2016,2,17,10,30,529.0,188.0,2.1,17.0,488.0,590.82,469.22
2016,2,17,10,45,324.5,236.5,2.2,17.5,423.0,482.41,382.42
2016,2,17,11,0,120.0,285.0,2.3,18.0,358.0,375.52,295.97
2016,2,17,11,15,119.0,293.0,2.35,18.0,367.5,377.92,297.88
2016,2,17,11,30,118.0,301.0,2.4,18.0,377.0,379.78,298.88
2016,2,17,11,45,102.5,302.5,2.45,18.0,369.5,359.77,282.95
2016,2,17,12,0,87.0,304.0,2.5,18.0,362.0,346.25,272.08
2016,2,17,12,15,75.0,299.5,2.5,18.0,349.0,329.61,258.87
2016,2,17,12,30,63.0,295.0,2.5,18.0,336.0,313.53,246.14
2016,2,17,12,45,59.5,291.5,2.55,18.0,330.0,303.73,238.47
2016,2,17,13,0,56.0,288.0,2.6,18.0,324.0,294.02,230.87
2016,2,17,13,15,37.5,260.5,2.6,17.5,284.5,256.02,201.49
2016,2,17,13,30,19.0,233.0,2.6,17.0,245.0,221.5,174.71
2016,2,17,13,45,18.0,226.0,2.65,17.0,237.0,212.96,168.12
2016,2,17,14,0,17.0,219.0,2.7,17.0,229.0,204.45,161.51
2016,2,17,14,15,107.0,231.5,2.7,17.0,289.5,234.36,183.61
2016,2,17,14,30,197.0,244.0,2.7,17.0,350.0,259.74,200.59
2016,2,17,14,45,396.5,187.5,2.7,17.0,383.0,239.33,176.04
2016,2,17,15,0,596.0,131.0,2.7,17.0,416.0,205.7,138.96
2016,2,17,15,15,405.0,151.0,2.65,16.5,337.0,163.86,113.12
2016,2,17,15,30,214.0,171.0,2.6,16.0,258.0,150.18,112.42
2016,2,17,15,45,197.5,154.5,2.6,16.0,227.5,122.51,95.16
2016,2,17,16,0,181.0,138.0,2.6,16.0,197.0,106.72,88.65
2016,2,17,16,15,162.5,118.0,2.6,15.5,165.0,92.64,76.5
2016,2,17,16,30,144.0,98.0,2.6,15.0,133.0,78.13,63.69
2016,2,17,16,45,115.5,77.5,2.65,15.0,101.5,62.84,49.81
2016,2,17,17,0,87.0,57.0,2.7,15.0,70.0,47.12,35.34
2016,2,17,17,15,43.5,37.0,2.7,15.0,43.5,31.32,20.12
2016,2,17,17,30,0.0,17.0,2.7,15.0,17.0,15.7,0.0
2016,2,17,17,45,0.0,8.5,2.75,15.0,8.5,8.1,0.0
2016,2,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.0,23.5,1.4,12.0,32.5,77.83,24.77
2016,2,18,7,30,164.0,47.0,1.4,12.0,65.0,159.12,123.12
2016,2,18,7,45,262.0,62.0,1.45,12.0,108.0,239.55,194.86
2016,2,18,8,0,360.0,77.0,1.5,12.0,151.0,318.69,263.16
2016,2,18,8,15,428.0,87.5,1.5,12.0,198.0,379.6,314.9
2016,2,18,8,30,496.0,98.0,1.5,12.0,245.0,443.2,367.13
2016,2,18,8,45,548.0,104.5,1.55,12.5,291.5,496.55,409.04
2016,2,18,9,0,600.0,111.0,1.6,13.0,338.0,548.54,448.68
2016,2,18,9,15,633.5,116.0,1.6,13.0,381.0,585.77,476.47
2016,2,18,9,30,667.0,121.0,1.6,13.0,424.0,621.49,502.61
2016,2,18,9,45,369.0,172.5,1.6,13.5,342.5,467.56,378.95
2016,2,18,10,0,71.0,224.0,1.6,14.0,261.0,281.3,226.43
2016,2,18,10,15,414.5,178.0,1.55,14.0,413.5,503.7,407.5
2016,2,18,10,30,758.0,132.0,1.5,14.0,566.0,702.28,557.15
2016,2,18,10,45,777.5,131.0,1.5,14.5,592.5,709.31,558.28
2016,2,18,11,0,797.0,130.0,1.5,15.0,619.0,713.3,559.18
2016,2,18,11,15,804.5,131.5,1.45,15.0,637.0,706.75,552.97
2016,2,18,11,30,812.0,133.0,1.4,15.0,655.0,699.21,546.06
2016,2,18,11,45,824.0,130.0,1.4,15.0,666.5,687.09,536.4
2016,2,18,12,0,836.0,127.0,1.4,15.0,678.0,671.79,524.35
2016,2,18,12,15,836.5,127.0,1.4,15.0,680.0,649.14,506.66
2016,2,18,12,30,837.0,127.0,1.4,15.0,682.0,623.85,486.82
2016,2,18,12,45,851.5,119.0,1.4,15.0,679.0,596.23,465.08
2016,2,18,13,0,866.0,111.0,1.4,15.0,676.0,565.45,440.43
2016,2,18,13,15,860.5,110.0,1.4,15.0,661.0,528.25,410.22
2016,2,18,13,30,855.0,109.0,1.4,15.0,646.0,489.29,377.95
2016,2,18,13,45,845.5,108.0,1.4,15.0,623.5,447.12,342.41
2016,2,18,14,0,836.0,107.0,1.4,15.0,601.0,403.91,305.17
2016,2,18,14,15,822.5,105.0,1.35,15.0,571.5,357.71,264.72
2016,2,18,14,30,809.0,103.0,1.3,15.0,542.0,311.3,223.53
2016,2,18,14,45,789.5,100.5,1.3,15.0,506.0,263.13,181.12
2016,2,18,15,0,770.0,98.0,1.3,15.0,470.0,211.3,136.62
2016,2,18,15,15,744.5,94.5,1.2,14.5,429.0,163.08,97.95
2016,2,18,15,30,719.0,91.0,1.1,14.0,388.0,116.81,66.27
2016,2,18,15,45,695.5,83.5,1.05,14.0,344.0,69.66,43.79
2016,2,18,16,0,672.0,76.0,1.0,14.0,300.0,51.8,40.8
2016,2,18,16,15,621.0,70.0,0.95,13.5,252.5,49.28,38.66
2016,2,18,16,30,570.0,64.0,0.9,13.0,205.0,46.74,36.36
2016,2,18,16,45,497.5,55.5,0.9,12.5,158.0,41.89,31.84
2016,2,18,17,0,425.0,47.0,0.9,12.0,111.0,36.92,26.96
2016,2,18,17,15,295.5,34.5,0.95,11.5,71.0,27.8,17.8
2016,2,18,17,30,166.0,22.0,1.0,11.0,31.0,17.44,0.0
2016,2,18,17,45,83.0,11.0,1.05,11.0,15.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,18.0,1.2,11.5,38.5,125.48,56.79
2016,2,19,7,30,353.0,36.0,1.2,12.0,77.0,247.64,194.26
2016,2,19,7,45,444.0,45.5,1.3,12.5,122.5,319.0,259.16
2016,2,19,8,0,535.0,55.0,1.4,13.0,168.0,395.35,324.45
2016,2,19,8,15,593.0,61.5,1.4,13.0,215.5,452.37,372.41
2016,2,19,8,30,651.0,68.0,1.4,13.0,263.0,510.71,419.58
2016,2,19,8,45,688.5,73.0,1.45,13.5,309.5,554.65,453.37
2016,2,19,9,0,726.0,78.0,1.5,14.0,356.0,597.89,485.54
2016,2,19,9,15,753.0,81.5,1.45,14.0,399.0,628.19,507.36
2016,2,19,9,30,780.0,85.0,1.4,14.0,442.0,659.81,529.26
2016,2,19,9,45,800.0,87.0,1.4,14.5,480.0,682.53,543.39
2016,2,19,10,0,820.0,89.0,1.4,15.0,518.0,702.66,555.56
2016,2,19,10,15,833.5,91.5,1.35,15.0,550.0,715.86,563.24
2016,2,19,10,30,847.0,94.0,1.3,15.0,582.0,726.03,568.84
2016,2,19,10,45,851.0,97.5,1.3,15.5,606.0,727.32,567.68
2016,2,19,11,0,855.0,101.0,1.3,16.0,630.0,725.42,564.49
2016,2,19,11,15,861.0,102.0,1.3,16.0,647.5,719.07,559.36
2016,2,19,11,30,867.0,103.0,1.3,16.0,665.0,709.54,551.58
2016,2,19,11,45,856.0,109.5,1.3,16.0,671.5,691.14,537.11
2016,2,19,12,0,845.0,116.0,1.3,16.0,678.0,670.08,520.7
2016,2,19,12,15,845.0,116.5,1.25,16.0,679.5,647.49,502.79
2016,2,19,12,30,845.0,117.0,1.2,16.0,681.0,622.26,482.71
2016,2,19,12,45,637.5,190.5,1.2,16.0,613.5,545.31,423.08
2016,2,19,13,0,430.0,264.0,1.2,16.0,546.0,474.67,368.32
2016,2,19,13,15,355.5,275.0,1.15,15.5,505.0,426.69,331.87
2016,2,19,13,30,281.0,286.0,1.1,15.0,464.0,383.97,299.1
2016,2,19,13,45,249.0,280.0,1.1,15.0,434.0,349.37,272.03
2016,2,19,14,0,217.0,274.0,1.1,15.0,404.0,319.28,248.3
2016,2,19,14,15,267.0,252.5,1.05,14.5,404.0,301.45,232.84
2016,2,19,14,30,317.0,231.0,1.0,14.0,404.0,281.37,214.59
2016,2,19,14,45,365.0,205.0,0.95,14.0,392.5,252.58,188.33
2016,2,19,15,0,413.0,179.0,0.9,14.0,381.0,214.59,154.41
2016,2,19,15,15,231.5,174.0,0.85,14.0,285.5,166.64,123.21
2016,2,19,15,30,50.0,169.0,0.8,14.0,190.0,143.47,112.98
2016,2,19,15,45,43.5,150.5,0.75,14.0,167.5,123.77,98.19
2016,2,19,16,0,37.0,132.0,0.7,14.0,145.0,107.84,90.03
2016,2,19,16,15,30.0,112.5,0.65,13.5,122.0,93.1,77.34
2016,2,19,16,30,23.0,93.0,0.6,13.0,99.0,78.01,64.05
2016,2,19,16,45,191.0,73.0,0.55,13.0,104.0,57.37,45.47
2016,2,19,17,0,359.0,53.0,0.5,13.0,109.0,40.58,30.11
2016,2,19,17,15,241.0,38.5,0.5,12.5,70.0,30.0,19.77
2016,2,19,17,30,123.0,24.0,0.5,12.0,31.0,19.02,0.4
2016,2,19,17,45,61.5,12.0,0.55,12.0,15.5,11.44,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,8.0,9.0,8.58,0.0
2016,2,20,7,15,98.5,25.5,0.95,8.0,37.5,90.3,47.51
2016,2,20,7,30,197.0,42.0,0.9,8.0,66.0,176.95,141.12
2016,2,20,7,45,247.5,59.5,0.9,8.5,103.5,230.07,189.79
2016,2,20,8,0,298.0,77.0,0.9,9.0,141.0,285.86,238.39
2016,2,20,8,15,330.5,93.0,0.85,9.5,180.5,331.0,276.35
2016,2,20,8,30,363.0,109.0,0.8,10.0,220.0,376.78,313.28
2016,2,20,8,45,397.0,119.0,0.8,11.0,258.0,416.72,343.97
2016,2,20,9,0,431.0,129.0,0.8,12.0,296.0,456.76,373.65
2016,2,20,9,15,467.0,138.5,0.75,12.5,338.0,497.3,403.09
2016,2,20,9,30,503.0,148.0,0.7,13.0,380.0,537.17,431.12
2016,2,20,9,45,534.5,152.5,0.65,13.5,418.0,567.1,451.11
2016,2,20,10,0,566.0,157.0,0.6,14.0,456.0,595.59,469.64
2016,2,20,10,15,511.0,186.5,0.5,14.0,468.5,586.59,459.31
2016,2,20,10,30,456.0,216.0,0.4,14.0,481.0,574.29,447.12
2016,2,20,10,45,523.5,202.0,0.3,14.5,519.0,603.03,466.26
2016,2,20,11,0,591.0,188.0,0.2,15.0,557.0,629.24,482.58
2016,2,20,11,15,745.5,144.0,0.2,15.5,622.0,686.84,522.91
2016,2,20,11,30,900.0,100.0,0.2,16.0,687.0,730.0,551.93
2016,2,20,11,45,903.0,100.0,0.2,16.5,696.5,714.24,538.32
2016,2,20,12,0,906.0,100.0,0.2,17.0,706.0,695.4,523.38
2016,2,20,12,15,906.0,100.5,0.25,17.0,707.5,672.14,506.86
2016,2,20,12,30,906.0,101.0,0.3,17.0,709.0,646.05,488.07
2016,2,20,12,45,904.0,100.5,0.35,17.0,702.5,615.15,465.5
2016,2,20,13,0,902.0,100.0,0.4,17.0,696.0,581.82,440.59
2016,2,20,13,15,897.0,99.0,0.45,16.5,681.5,544.22,412.65
2016,2,20,13,30,892.0,98.0,0.5,16.0,667.0,504.72,382.3
2016,2,20,13,45,884.0,97.0,0.55,16.0,644.5,459.52,346.0
2016,2,20,14,0,876.0,96.0,0.6,16.0,622.0,415.18,309.14
2016,2,20,14,15,865.0,94.0,0.65,16.0,592.5,367.91,268.97
2016,2,20,14,30,854.0,92.0,0.7,16.0,563.0,320.11,227.45
2016,2,20,14,45,844.0,88.0,0.75,16.0,528.0,270.54,184.02
2016,2,20,15,0,834.0,84.0,0.8,16.0,493.0,220.82,140.92
2016,2,20,15,15,800.0,77.0,0.85,15.5,442.5,165.47,96.72
2016,2,20,15,30,766.0,70.0,0.9,15.0,392.0,112.98,59.84
2016,2,20,15,45,723.5,71.5,0.95,15.0,349.0,70.31,40.92
2016,2,20,16,0,681.0,73.0,1.0,15.0,306.0,49.05,38.18
2016,2,20,16,15,666.0,65.0,1.05,14.0,264.0,44.94,34.72
2016,2,20,16,30,651.0,57.0,1.1,13.0,222.0,40.62,30.92
2016,2,20,16,45,576.5,50.0,1.15,12.0,172.5,36.8,27.41
2016,2,20,17,0,502.0,43.0,1.2,11.0,123.0,32.89,23.61
2016,2,20,17,15,379.5,32.0,1.2,10.5,80.0,25.1,15.9
2016,2,20,17,30,257.0,21.0,1.2,10.0,37.0,16.92,1.8
2016,2,20,17,45,128.5,10.5,1.25,10.0,18.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,8.0,14.0,13.34,0.0
2016,2,21,7,15,218.5,25.0,1.0,8.5,51.5,158.27,96.34
2016,2,21,7,30,437.0,36.0,1.0,9.0,89.0,293.77,235.11
2016,2,21,7,45,526.0,44.0,1.05,10.0,137.5,365.85,299.52
2016,2,21,8,0,615.0,52.0,1.1,11.0,186.0,442.63,364.07
2016,2,21,8,15,669.0,57.5,1.1,11.5,236.5,494.78,407.05
2016,2,21,8,30,723.0,63.0,1.1,12.0,287.0,552.44,452.16
2016,2,21,8,45,762.5,66.5,1.15,12.5,336.0,598.43,486.9
2016,2,21,9,0,802.0,70.0,1.2,13.0,385.0,643.48,519.77
2016,2,21,9,15,827.0,73.0,1.2,13.5,429.5,676.51,541.54
2016,2,21,9,30,852.0,76.0,1.2,14.0,474.0,707.38,561.34
2016,2,21,9,45,871.5,77.5,1.2,14.5,513.5,730.07,574.94
2016,2,21,10,0,891.0,79.0,1.2,15.0,553.0,745.17,583.07
2016,2,21,10,15,903.5,80.5,1.2,15.0,586.0,757.2,590.21
2016,2,21,10,30,916.0,82.0,1.2,15.0,619.0,766.05,595.22
2016,2,21,10,45,925.5,83.0,1.2,15.5,645.5,768.85,595.02
2016,2,21,11,0,935.0,84.0,1.2,16.0,672.0,768.27,592.68
2016,2,21,11,15,940.5,85.0,1.15,16.0,690.0,761.41,586.63
2016,2,21,11,30,946.0,86.0,1.1,16.0,708.0,751.16,578.43
2016,2,21,11,45,949.0,86.5,1.1,16.5,718.0,735.3,565.94
2016,2,21,12,0,952.0,87.0,1.1,17.0,728.0,716.18,550.29
2016,2,21,12,15,952.5,87.0,1.05,17.0,730.0,691.79,531.24
2016,2,21,12,30,953.0,87.0,1.0,17.0,732.0,664.41,509.85
2016,2,21,12,45,952.0,86.5,1.0,17.0,725.5,632.82,485.6
2016,2,21,13,0,951.0,86.0,1.0,17.0,719.0,598.59,458.89
2016,2,21,13,15,946.5,85.5,1.05,17.0,704.0,560.09,428.77
2016,2,21,13,30,942.0,85.0,1.1,17.0,689.0,519.5,396.18
2016,2,21,13,45,932.5,84.5,1.15,17.0,665.5,474.88,359.57
2016,2,21,14,0,923.0,84.0,1.2,17.0,642.0,428.96,320.85
2016,2,21,14,15,912.0,82.5,1.2,16.5,612.0,380.6,279.56
2016,2,21,14,30,901.0,81.0,1.2,16.0,582.0,331.55,236.72
2016,2,21,14,45,882.5,80.0,1.3,16.0,544.5,280.65,191.92
2016,2,21,15,0,864.0,79.0,1.4,16.0,507.0,225.05,143.88
2016,2,21,15,15,842.5,76.5,1.4,15.5,465.0,173.5,101.63
2016,2,21,15,30,821.0,74.0,1.4,15.0,423.0,123.39,65.88
2016,2,21,15,45,788.5,71.0,1.45,14.5,375.5,74.2,41.68
2016,2,21,16,0,756.0,68.0,1.5,14.0,328.0,49.88,39.07
2016,2,21,16,15,710.5,63.0,1.45,13.5,278.5,47.61,37.17
2016,2,21,16,30,665.0,58.0,1.4,13.0,229.0,41.29,31.52
2016,2,21,16,45,595.5,50.5,1.4,12.5,179.0,37.09,27.62
2016,2,21,17,0,526.0,43.0,1.4,12.0,129.0,32.74,23.41
2016,2,21,17,15,404.0,33.0,1.4,11.5,85.0,25.88,16.6
2016,2,21,17,30,282.0,23.0,1.4,11.0,41.0,18.71,4.27
2016,2,21,17,45,141.0,11.5,1.4,11.0,20.5,10.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
