Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,16.2,0.0
2016,2,22,7,15,239.0,26.0,1.0,10.5,56.5,171.85,112.03
2016,2,22,7,30,478.0,35.0,1.0,11.0,96.0,315.6,251.67
2016,2,22,7,45,559.0,42.5,1.0,11.5,144.5,384.36,312.9
2016,2,22,8,0,640.0,50.0,1.0,12.0,193.0,453.04,370.97
2016,2,22,8,15,692.0,55.0,0.95,12.5,243.5,509.03,416.01
2016,2,22,8,30,744.0,60.0,0.9,13.0,294.0,565.59,459.19
2016,2,22,8,45,777.5,64.0,0.9,13.5,342.0,608.79,490.81
2016,2,22,9,0,811.0,68.0,0.9,14.0,390.0,650.8,520.07
2016,2,22,9,15,835.0,70.5,0.9,14.5,434.5,682.79,540.65
2016,2,22,9,30,859.0,73.0,0.9,15.0,479.0,712.58,559.3
2016,2,22,9,45,877.0,75.0,0.95,16.0,518.5,729.94,568.45
2016,2,22,10,0,895.0,77.0,1.0,17.0,558.0,749.66,579.3
2016,2,22,10,15,907.0,79.0,0.95,17.0,591.0,761.97,585.78
2016,2,22,10,30,919.0,81.0,0.9,17.0,624.0,771.07,590.15
2016,2,22,10,45,926.5,82.5,0.9,17.5,649.5,772.98,589.3
2016,2,22,11,0,934.0,84.0,0.9,18.0,675.0,771.51,586.37
2016,2,22,11,15,940.0,84.5,0.9,18.0,693.0,764.47,580.91
2016,2,22,11,30,946.0,85.0,0.9,18.0,711.0,754.04,573.33
2016,2,22,11,45,947.5,86.0,0.95,18.5,721.0,737.66,561.4
2016,2,22,12,0,949.0,87.0,1.0,19.0,731.0,718.07,546.36
2016,2,22,12,15,949.5,87.0,1.0,19.0,732.5,693.7,528.12
2016,2,22,12,30,950.0,87.0,1.0,19.0,734.0,666.36,507.5
2016,2,22,12,45,942.5,89.5,1.05,19.0,726.0,633.93,483.27
2016,2,22,13,0,935.0,92.0,1.1,19.0,718.0,599.2,456.79
2016,2,22,13,15,931.0,91.0,1.1,19.0,703.5,560.9,426.69
2016,2,22,13,30,927.0,90.0,1.1,19.0,689.0,520.53,394.25
2016,2,22,13,45,920.5,88.5,1.1,19.0,666.5,476.74,358.37
2016,2,22,14,0,914.0,87.0,1.1,19.0,644.0,431.47,320.35
2016,2,22,14,15,903.5,85.5,1.1,18.5,614.0,383.54,279.89
2016,2,22,14,30,893.0,84.0,1.1,18.0,584.0,334.9,237.85
2016,2,22,14,45,837.0,84.5,1.1,18.0,530.0,271.58,184.96
2016,2,22,15,0,781.0,85.0,1.1,18.0,476.0,217.07,139.75
2016,2,22,15,15,751.0,83.0,1.05,17.5,433.0,168.87,100.86
2016,2,22,15,30,721.0,81.0,1.0,17.0,390.0,123.09,68.46
2016,2,22,15,45,680.5,81.5,0.95,17.0,347.5,76.5,44.11
2016,2,22,16,0,640.0,82.0,0.9,17.0,305.0,55.5,43.52
2016,2,22,16,15,605.0,74.0,0.85,16.0,260.0,51.6,40.32
2016,2,22,16,30,570.0,66.0,0.8,15.0,215.0,47.53,36.82
2016,2,22,16,45,502.5,58.0,0.8,14.0,169.0,43.22,32.93
2016,2,22,17,0,435.0,50.0,0.8,13.0,123.0,38.8,28.71
2016,2,22,17,15,338.5,37.0,0.85,12.5,82.0,29.39,19.66
2016,2,22,17,30,242.0,24.0,0.9,12.0,41.0,19.49,6.03
2016,2,22,17,45,121.0,12.0,0.95,12.0,20.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,16.2,0.0
2016,2,23,7,15,187.0,29.5,0.35,13.0,54.0,153.24,103.66
2016,2,23,7,30,374.0,42.0,0.3,13.0,91.0,271.34,214.54
2016,2,23,7,45,453.5,51.5,0.3,13.5,136.5,339.09,272.77
2016,2,23,8,0,533.0,61.0,0.3,14.0,182.0,410.77,331.45
2016,2,23,8,15,581.5,68.0,0.3,14.5,229.0,463.62,373.11
2016,2,23,8,30,630.0,75.0,0.3,15.0,276.0,517.22,413.55
2016,2,23,8,45,684.5,72.5,0.35,15.5,321.5,563.44,447.77
2016,2,23,9,0,739.0,70.0,0.4,16.0,367.0,607.26,479.18
2016,2,23,9,15,735.0,81.0,0.4,16.5,403.5,628.37,491.77
2016,2,23,9,30,731.0,92.0,0.4,17.0,440.0,649.17,504.17
2016,2,23,9,45,635.0,132.0,0.4,17.5,452.0,629.94,486.66
2016,2,23,10,0,539.0,172.0,0.4,18.0,464.0,599.74,461.72
2016,2,23,10,15,739.5,128.0,0.4,18.5,553.5,703.93,536.23
2016,2,23,10,30,940.0,84.0,0.4,19.0,643.0,793.89,593.83
2016,2,23,10,45,947.5,85.5,0.4,19.5,669.0,795.66,591.58
2016,2,23,11,0,955.0,87.0,0.4,20.0,695.0,793.97,588.52
2016,2,23,11,15,959.5,87.5,0.35,20.0,713.0,785.57,581.46
2016,2,23,11,30,964.0,88.0,0.3,20.0,731.0,773.73,572.4
2016,2,23,11,45,965.0,89.0,0.3,20.5,740.5,756.59,559.77
2016,2,23,12,0,966.0,90.0,0.3,21.0,750.0,736.2,544.33
2016,2,23,12,15,965.5,90.5,0.25,21.0,751.0,711.17,525.65
2016,2,23,12,30,965.0,91.0,0.2,21.0,752.0,683.16,504.76
2016,2,23,12,45,962.0,90.5,0.2,21.0,744.5,649.86,480.61
2016,2,23,13,0,959.0,90.0,0.2,21.0,737.0,614.02,454.18
2016,2,23,13,15,954.0,89.5,0.15,21.0,721.5,574.76,424.18
2016,2,23,13,30,949.0,89.0,0.1,21.0,706.0,533.43,392.03
2016,2,23,13,45,939.0,88.0,0.1,21.0,682.0,487.61,356.22
2016,2,23,14,0,929.0,87.0,0.1,21.0,658.0,440.55,318.45
2016,2,23,14,15,917.5,85.5,0.15,21.0,627.0,391.51,278.44
2016,2,23,14,30,906.0,84.0,0.2,21.0,596.0,341.82,236.9
2016,2,23,14,45,890.5,82.0,0.25,21.5,558.5,290.3,193.06
2016,2,23,15,0,875.0,80.0,0.3,22.0,521.0,233.77,145.72
2016,2,23,15,15,853.0,77.0,0.35,21.0,477.5,180.92,103.99
2016,2,23,15,30,831.0,74.0,0.4,20.0,434.0,129.54,67.82
2016,2,23,15,45,800.0,70.5,0.5,19.5,386.5,79.16,41.96
2016,2,23,16,0,769.0,67.0,0.6,19.0,339.0,48.7,37.21
2016,2,23,16,15,725.0,62.5,0.7,18.0,288.5,46.83,35.8
2016,2,23,16,30,681.0,58.0,0.8,17.0,238.0,44.98,34.27
2016,2,23,16,45,605.0,52.0,0.95,16.5,187.0,38.02,28.02
2016,2,23,17,0,529.0,46.0,1.1,16.0,136.0,35.06,25.1
2016,2,23,17,15,412.5,35.0,1.1,15.5,91.0,27.39,17.77
2016,2,23,17,30,296.0,24.0,1.1,15.0,46.0,19.35,6.87
2016,2,23,17,45,148.0,12.0,1.15,15.0,23.0,11.44,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,10.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,11.0,19.0,18.11,0.0
2016,2,24,7,15,205.0,29.5,0.85,11.5,57.5,163.11,115.82
2016,2,24,7,30,410.0,40.0,0.8,12.0,96.0,289.95,232.21
2016,2,24,7,45,494.5,48.5,0.8,12.5,144.0,360.63,293.53
2016,2,24,8,0,579.0,57.0,0.8,13.0,192.0,435.64,355.62
2016,2,24,8,15,631.5,63.5,0.7,13.5,241.5,491.81,399.66
2016,2,24,8,30,684.0,70.0,0.6,14.0,291.0,548.93,442.1
2016,2,24,8,45,722.0,73.5,0.55,15.0,339.0,589.64,470.11
2016,2,24,9,0,760.0,77.0,0.5,16.0,387.0,633.38,498.85
2016,2,24,9,15,785.5,80.5,0.45,16.5,430.5,666.93,519.44
2016,2,24,9,30,811.0,84.0,0.4,17.0,474.0,698.43,538.11
2016,2,24,9,45,830.0,86.5,0.35,18.0,513.0,721.65,549.63
2016,2,24,10,0,849.0,89.0,0.3,19.0,552.0,742.15,559.15
2016,2,24,10,15,862.0,90.5,0.3,19.0,585.0,754.12,565.77
2016,2,24,10,30,875.0,92.0,0.3,19.0,618.0,758.45,567.47
2016,2,24,10,45,882.5,94.0,0.35,19.5,643.0,760.88,567.88
2016,2,24,11,0,890.0,96.0,0.4,20.0,668.0,760.06,566.28
2016,2,24,11,15,896.0,97.0,0.4,20.0,686.0,753.8,561.48
2016,2,24,11,30,902.0,98.0,0.4,20.0,704.0,744.27,554.7
2016,2,24,11,45,903.0,99.5,0.4,20.5,713.0,728.53,542.8
2016,2,24,12,0,904.0,101.0,0.4,21.0,722.0,709.72,528.05
2016,2,24,12,15,904.5,101.0,0.4,21.0,724.0,686.13,510.95
2016,2,24,12,30,905.0,101.0,0.4,21.0,726.0,659.7,491.67
2016,2,24,12,45,909.5,97.5,0.45,21.0,721.0,629.56,470.17
2016,2,24,13,0,914.0,94.0,0.5,21.0,716.0,596.63,446.11
2016,2,24,13,15,909.5,93.5,0.5,21.0,701.0,559.12,417.49
2016,2,24,13,30,905.0,93.0,0.5,21.0,686.0,519.62,386.68
2016,2,24,13,45,900.0,91.0,0.5,21.0,664.0,476.74,352.54
2016,2,24,14,0,895.0,89.0,0.5,21.0,642.0,432.31,316.24
2016,2,24,14,15,883.5,87.0,0.5,20.5,612.0,384.27,276.84
2016,2,24,14,30,872.0,85.0,0.5,20.0,582.0,335.65,235.94
2016,2,24,14,45,858.0,82.5,0.55,20.0,545.5,280.74,189.38
2016,2,24,15,0,844.0,80.0,0.6,20.0,509.0,230.51,146.47
2016,2,24,15,15,822.5,77.5,0.55,19.5,467.0,179.62,105.15
2016,2,24,15,30,801.0,75.0,0.5,19.0,425.0,130.19,69.44
2016,2,24,15,45,770.0,71.5,0.5,19.0,378.0,81.26,43.3
2016,2,24,16,0,739.0,68.0,0.5,19.0,331.0,49.24,37.68
2016,2,24,16,15,695.0,63.0,0.55,18.0,282.0,46.99,35.94
2016,2,24,16,30,651.0,58.0,0.6,17.0,233.0,40.73,30.54
2016,2,24,16,45,582.5,51.5,0.7,16.0,183.5,37.38,27.55
2016,2,24,17,0,514.0,45.0,0.8,15.0,134.0,33.96,24.3
2016,2,24,17,15,403.5,34.5,0.8,14.5,90.0,26.74,17.39
2016,2,24,17,30,293.0,24.0,0.8,14.0,46.0,19.18,7.65
2016,2,24,17,45,146.5,12.0,0.85,13.5,23.0,11.44,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,63.5,7.5,0.85,12.5,10.0,7.15,0.0
2016,2,25,7,0,127.0,15.0,0.8,13.0,20.0,90.6,0.0
2016,2,25,7,15,256.0,29.0,0.7,13.5,58.5,189.47,137.48
2016,2,25,7,30,385.0,43.0,0.6,14.0,97.0,281.88,224.25
2016,2,25,7,45,457.5,53.5,0.5,14.5,143.0,347.82,280.47
2016,2,25,8,0,530.0,64.0,0.4,15.0,189.0,417.34,336.55
2016,2,25,8,15,583.0,71.0,0.35,15.5,237.5,473.39,379.9
2016,2,25,8,30,636.0,78.0,0.3,16.0,286.0,530.41,421.94
2016,2,25,8,45,670.5,83.5,0.25,16.5,332.5,573.59,451.92
2016,2,25,9,0,705.0,89.0,0.2,17.0,379.0,615.93,480.22
2016,2,25,9,15,731.0,93.0,0.15,17.5,422.0,649.16,501.06
2016,2,25,9,30,757.0,97.0,0.1,18.0,465.0,680.55,519.7
2016,2,25,9,45,776.5,99.5,0.1,19.0,503.0,700.54,529.74
2016,2,25,10,0,796.0,102.0,0.1,20.0,541.0,721.03,540.12
2016,2,25,10,15,809.5,104.5,0.1,20.0,573.0,734.23,547.57
2016,2,25,10,30,823.0,107.0,0.1,20.0,605.0,744.44,553.2
2016,2,25,10,45,837.5,106.5,0.1,20.5,631.0,749.04,554.18
2016,2,25,11,0,852.0,106.0,0.1,21.0,657.0,750.44,553.23
2016,2,25,11,15,710.5,162.5,0.1,21.0,630.5,696.39,514.76
2016,2,25,11,30,569.0,219.0,0.1,21.0,604.0,635.18,470.72
2016,2,25,11,45,573.5,220.0,0.15,21.5,613.0,624.95,463.42
2016,2,25,12,0,578.0,221.0,0.2,22.0,622.0,612.54,453.92
2016,2,25,12,15,726.0,164.0,0.2,22.0,668.5,637.43,472.3
2016,2,25,12,30,874.0,107.0,0.2,22.0,715.0,649.78,480.97
2016,2,25,12,45,879.0,103.5,0.25,22.5,710.0,620.77,459.08
2016,2,25,13,0,884.0,100.0,0.3,23.0,705.0,589.03,435.34
2016,2,25,13,15,879.5,99.5,0.3,22.5,690.5,552.45,408.62
2016,2,25,13,30,875.0,99.0,0.3,22.0,676.0,513.95,379.71
2016,2,25,13,45,866.5,97.5,0.35,22.0,653.5,471.06,346.48
2016,2,25,14,0,858.0,96.0,0.4,22.0,631.0,423.67,308.93
2016,2,25,14,15,847.0,94.5,0.4,22.0,601.5,377.19,270.59
2016,2,25,14,30,836.0,93.0,0.4,22.0,572.0,330.21,230.95
2016,2,25,14,45,816.0,92.0,0.45,22.5,535.5,281.12,189.22
2016,2,25,15,0,796.0,91.0,0.5,23.0,499.0,232.89,148.45
2016,2,25,15,15,774.0,88.0,0.55,22.0,457.5,183.79,109.45
2016,2,25,15,30,752.0,85.0,0.6,21.0,416.0,136.3,75.41
2016,2,25,15,45,717.0,81.5,0.65,20.5,370.0,84.53,45.96
2016,2,25,16,0,682.0,78.0,0.7,20.0,324.0,51.83,39.75
2016,2,25,16,15,637.0,72.0,0.75,19.0,276.0,49.41,37.9
2016,2,25,16,30,592.0,66.0,0.8,18.0,228.0,46.93,35.85
2016,2,25,16,45,531.5,57.5,0.85,17.0,180.5,42.2,31.67
2016,2,25,17,0,471.0,49.0,0.9,16.0,133.0,37.28,27.12
2016,2,25,17,15,363.5,37.5,0.9,15.5,89.5,29.29,19.56
2016,2,25,17,30,256.0,26.0,0.9,15.0,46.0,20.9,9.49
2016,2,25,17,45,128.0,13.0,0.95,15.0,23.0,12.39,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,13.0,10.5,10.01,0.0
2016,2,26,7,0,0.0,21.0,0.7,13.0,21.0,23.24,0.0
2016,2,26,7,15,151.0,34.5,0.6,13.5,56.5,144.77,106.72
2016,2,26,7,30,302.0,48.0,0.5,14.0,92.0,243.98,194.92
2016,2,26,7,45,360.0,62.5,0.45,14.5,135.0,302.84,245.2
2016,2,26,8,0,418.0,77.0,0.4,15.0,178.0,364.74,295.78
2016,2,26,8,15,459.0,89.0,0.4,15.5,222.5,415.08,335.46
2016,2,26,8,30,500.0,101.0,0.4,16.0,267.0,466.3,374.19
2016,2,26,8,45,541.0,105.5,0.4,16.5,309.5,513.64,408.65
2016,2,26,9,0,582.0,110.0,0.4,17.0,352.0,557.09,439.22
2016,2,26,9,15,654.5,103.0,0.45,17.0,403.0,609.24,477.3
2016,2,26,9,30,727.0,96.0,0.5,17.0,454.0,660.74,513.46
2016,2,26,9,45,755.5,103.0,0.55,17.5,499.5,695.15,535.43
2016,2,26,10,0,784.0,110.0,0.6,18.0,545.0,724.33,553.72
2016,2,26,10,15,798.0,112.5,0.6,18.0,577.5,737.84,561.49
2016,2,26,10,30,812.0,115.0,0.6,18.0,610.0,748.38,567.49
2016,2,26,10,45,820.5,117.0,0.65,18.5,635.0,751.17,568.06
2016,2,26,11,0,829.0,119.0,0.7,19.0,660.0,750.82,566.71
2016,2,26,11,15,835.5,120.5,0.7,19.0,678.0,745.3,562.33
2016,2,26,11,30,842.0,122.0,0.7,19.0,696.0,736.62,555.95
2016,2,26,11,45,627.0,206.0,0.7,19.0,636.5,653.47,493.88
2016,2,26,12,0,412.0,290.0,0.7,19.0,577.0,564.36,427.66
2016,2,26,12,15,392.0,296.5,0.7,19.0,570.5,542.98,412.36
2016,2,26,12,30,372.0,303.0,0.7,19.0,564.0,521.16,395.94
2016,2,26,12,45,383.0,297.0,0.7,19.0,563.0,506.08,384.7
2016,2,26,13,0,394.0,291.0,0.7,19.0,562.0,489.35,371.97
2016,2,26,13,15,405.0,281.0,0.7,19.0,554.5,467.41,355.23
2016,2,26,13,30,416.0,271.0,0.7,19.0,547.0,443.87,336.96
2016,2,26,13,45,399.0,265.0,0.75,19.0,523.0,409.73,310.78
2016,2,26,14,0,382.0,259.0,0.8,19.0,499.0,376.25,284.72
2016,2,26,14,15,305.0,260.0,0.8,18.5,446.0,328.08,248.44
2016,2,26,14,30,228.0,261.0,0.8,18.0,393.0,290.09,220.27
2016,2,26,14,45,315.5,228.0,0.8,18.0,398.0,267.14,198.82
2016,2,26,15,0,403.0,195.0,0.8,18.0,403.0,235.08,168.96
2016,2,26,15,15,426.5,173.0,0.75,17.5,377.0,196.64,136.76
2016,2,26,15,30,450.0,151.0,0.7,17.0,351.0,155.83,104.62
2016,2,26,15,45,349.5,147.5,0.7,17.0,292.5,126.78,90.49
2016,2,26,16,0,249.0,144.0,0.7,17.0,234.0,105.55,86.91
2016,2,26,16,15,412.0,106.5,0.7,16.5,230.5,75.54,61.16
2016,2,26,16,30,575.0,69.0,0.7,16.0,227.0,49.18,38.12
2016,2,26,16,45,513.0,60.0,0.7,15.5,180.0,44.12,33.6
2016,2,26,17,0,451.0,51.0,0.7,15.0,133.0,38.85,28.66
2016,2,26,17,15,343.5,39.5,0.7,14.5,90.0,30.94,21.16
2016,2,26,17,30,236.0,28.0,0.7,14.0,47.0,22.65,11.43
2016,2,26,17,45,118.0,14.0,0.7,13.5,23.5,13.34,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,11.5,13.5,12.87,0.0
2016,2,27,7,0,0.0,27.0,0.6,12.0,27.0,33.6,0.0
2016,2,27,7,15,220.5,35.0,0.6,12.5,68.0,180.21,136.44
2016,2,27,7,30,441.0,43.0,0.6,13.0,109.0,315.66,253.36
2016,2,27,7,45,527.0,49.5,0.6,13.5,158.0,387.07,313.75
2016,2,27,8,0,613.0,56.0,0.6,14.0,207.0,462.69,375.01
2016,2,27,8,15,662.0,61.0,0.55,14.0,256.5,516.4,417.09
2016,2,27,8,30,711.0,66.0,0.5,14.0,306.0,567.67,455.64
2016,2,27,8,45,749.0,69.0,0.5,14.5,354.5,612.72,487.55
2016,2,27,9,0,787.0,72.0,0.5,15.0,403.0,656.81,516.86
2016,2,27,9,15,809.5,74.5,0.5,15.5,446.5,687.75,536.02
2016,2,27,9,30,832.0,77.0,0.5,16.0,490.0,716.49,553.41
2016,2,27,9,45,848.0,79.5,0.5,16.5,528.5,737.92,565.48
2016,2,27,10,0,864.0,82.0,0.5,17.0,567.0,751.51,572.17
2016,2,27,10,15,876.0,84.0,0.5,17.0,599.5,763.76,579.16
2016,2,27,10,30,888.0,86.0,0.5,17.0,632.0,772.89,584.13
2016,2,27,10,45,894.5,88.0,0.55,17.5,657.0,774.62,584.0
2016,2,27,11,0,901.0,90.0,0.6,18.0,682.0,773.04,581.87
2016,2,27,11,15,906.5,91.0,0.6,18.0,699.5,766.35,576.73
2016,2,27,11,30,912.0,92.0,0.6,18.0,717.0,756.35,569.56
2016,2,27,11,45,912.5,93.0,0.6,18.5,726.0,739.54,556.88
2016,2,27,12,0,913.0,94.0,0.6,19.0,735.0,719.67,542.02
2016,2,27,12,15,913.5,94.5,0.6,19.0,736.5,696.31,524.91
2016,2,27,12,30,914.0,95.0,0.6,19.0,738.0,670.06,505.55
2016,2,27,12,45,908.0,96.0,0.65,19.0,730.5,637.64,482.1
2016,2,27,13,0,902.0,97.0,0.7,19.0,723.0,602.97,456.48
2016,2,27,13,15,898.0,96.5,0.7,19.0,708.5,565.9,427.96
2016,2,27,13,30,894.0,96.0,0.7,19.0,694.0,526.83,397.21
2016,2,27,13,45,890.5,93.5,0.75,19.0,672.5,484.38,363.48
2016,2,27,14,0,887.0,91.0,0.8,19.0,651.0,440.28,327.37
2016,2,27,14,15,877.0,89.0,0.8,18.5,621.5,392.83,287.97
2016,2,27,14,30,867.0,87.0,0.8,18.0,592.0,344.69,246.94
2016,2,27,14,45,853.0,85.0,0.85,18.0,556.0,290.11,199.99
2016,2,27,15,0,839.0,83.0,0.9,18.0,520.0,240.24,156.64
2016,2,27,15,15,724.0,99.0,0.85,17.5,454.0,185.35,115.14
2016,2,27,15,30,609.0,115.0,0.8,17.0,388.0,145.44,89.47
2016,2,27,15,45,535.0,115.0,0.8,17.0,336.0,106.71,68.3
2016,2,27,16,0,461.0,115.0,0.8,17.0,284.0,79.56,64.46
2016,2,27,16,15,561.5,87.5,0.8,16.0,264.5,61.4,48.93
2016,2,27,16,30,662.0,60.0,0.8,15.0,245.0,41.84,31.79
2016,2,27,16,45,602.0,53.0,0.8,14.5,195.5,38.16,28.47
2016,2,27,17,0,542.0,46.0,0.8,14.0,146.0,34.35,24.85
2016,2,27,17,15,434.5,36.5,0.85,13.5,100.5,28.09,18.85
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,21.57,11.14
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,53.5,10.5,1.0,10.5,13.5,32.77,0.0
2016,2,28,7,0,107.0,21.0,1.0,11.0,27.0,93.14,7.92
2016,2,28,7,15,210.0,37.5,1.0,11.5,64.5,179.11,137.86
2016,2,28,7,30,313.0,54.0,1.0,12.0,102.0,260.32,211.34
2016,2,28,7,45,380.0,67.0,1.05,12.5,147.5,323.12,265.85
2016,2,28,8,0,447.0,80.0,1.1,13.0,193.0,389.7,321.4
2016,2,28,8,15,519.0,81.0,1.1,13.0,238.5,452.07,372.29
2016,2,28,8,30,591.0,82.0,1.1,13.0,284.0,513.85,421.04
2016,2,28,8,45,601.0,94.0,1.15,13.5,325.0,547.15,445.26
2016,2,28,9,0,611.0,106.0,1.2,14.0,366.0,578.56,467.52
2016,2,28,9,15,399.0,163.5,1.2,14.5,340.5,492.74,396.86
2016,2,28,9,30,187.0,221.0,1.2,15.0,315.0,381.24,305.98
2016,2,28,9,45,204.5,238.0,1.2,15.5,347.5,411.58,329.01
2016,2,28,10,0,222.0,255.0,1.2,16.0,380.0,441.25,350.16
2016,2,28,10,15,220.5,270.5,1.15,16.0,401.0,453.87,358.25
2016,2,28,10,30,219.0,286.0,1.1,16.0,422.0,465.41,365.6
2016,2,28,10,45,150.5,294.5,1.05,16.5,390.0,417.74,326.7
2016,2,28,11,0,82.0,303.0,1.0,17.0,358.0,362.11,282.21
2016,2,28,11,15,132.0,317.5,1.0,17.0,408.0,417.11,324.55
2016,2,28,11,30,182.0,332.0,1.0,17.0,458.0,461.8,357.74
2016,2,28,11,45,297.5,313.5,1.0,17.0,522.5,523.24,404.17
2016,2,28,12,0,413.0,295.0,1.0,17.0,587.0,573.12,440.99
2016,2,28,12,15,320.0,317.5,1.0,17.0,544.0,518.51,398.81
2016,2,28,12,30,227.0,340.0,1.0,17.0,501.0,464.16,357.53
2016,2,28,12,45,258.0,331.0,1.0,17.5,512.5,464.98,357.84
2016,2,28,13,0,289.0,322.0,1.0,18.0,524.0,460.59,353.66
2016,2,28,13,15,558.5,225.0,1.0,17.5,604.5,502.41,386.21
2016,2,28,13,30,828.0,128.0,1.0,17.0,685.0,524.84,401.6
2016,2,28,13,45,581.5,201.5,1.0,17.0,586.5,438.76,335.17
2016,2,28,14,0,335.0,275.0,1.0,17.0,488.0,373.2,285.74
2016,2,28,14,15,318.0,264.5,0.95,17.0,459.0,338.61,258.31
2016,2,28,14,30,301.0,254.0,0.9,17.0,430.0,305.21,231.36
2016,2,28,14,45,300.0,237.0,0.9,17.0,403.5,272.31,204.36
2016,2,28,15,0,299.0,220.0,0.9,17.0,377.0,239.43,177.27
2016,2,28,15,15,418.5,177.5,0.85,16.5,377.5,201.66,141.75
2016,2,28,15,30,538.0,135.0,0.8,16.0,378.0,156.07,101.18
2016,2,28,15,45,331.0,145.0,0.8,16.0,289.5,126.57,90.36
2016,2,28,16,0,124.0,155.0,0.8,16.0,201.0,118.35,98.31
2016,2,28,16,15,109.0,135.5,0.8,15.5,171.5,104.93,87.03
2016,2,28,16,30,94.0,116.0,0.8,15.0,142.0,91.08,75.13
2016,2,28,16,45,78.5,94.0,0.8,15.0,113.0,75.17,60.99
2016,2,28,17,0,63.0,72.0,0.8,15.0,84.0,58.77,46.15
2016,2,28,17,15,37.5,51.0,0.8,14.5,57.5,44.03,32.57
2016,2,28,17,30,12.0,30.0,0.8,14.0,31.0,26.74,15.53
2016,2,28,17,45,6.0,15.0,0.8,14.0,15.5,14.3,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.5,0.85,10.5,17.0,58.78,0.0
2016,2,29,7,0,225.0,21.0,0.9,11.0,34.0,154.11,66.85
2016,2,29,7,15,350.5,32.0,0.85,11.5,76.5,246.84,193.96
2016,2,29,7,30,476.0,43.0,0.8,12.0,119.0,340.98,276.72
2016,2,29,7,45,556.5,49.5,0.8,12.5,169.5,411.38,336.41
2016,2,29,8,0,637.0,56.0,0.8,13.0,220.0,485.7,396.48
2016,2,29,8,15,684.0,61.5,0.75,13.5,270.0,536.74,435.65
2016,2,29,8,30,731.0,67.0,0.7,14.0,320.0,592.11,476.14
2016,2,29,8,45,767.5,69.5,0.7,15.0,369.0,636.41,505.66
2016,2,29,9,0,804.0,72.0,0.7,16.0,418.0,679.64,533.13
2016,2,29,9,15,826.0,74.5,0.65,16.5,462.0,710.72,551.5
2016,2,29,9,30,848.0,77.0,0.6,17.0,506.0,739.54,567.97
2016,2,29,9,45,864.0,79.0,0.55,18.0,545.0,755.36,574.13
2016,2,29,10,0,880.0,81.0,0.5,19.0,584.0,773.83,582.15
2016,2,29,10,15,891.0,83.0,0.5,19.5,616.5,785.44,587.39
2016,2,29,10,30,902.0,85.0,0.5,20.0,649.0,793.85,590.66
2016,2,29,10,45,906.0,88.0,0.5,20.5,673.0,794.67,589.05
2016,2,29,11,0,910.0,91.0,0.5,21.0,697.0,792.13,585.48
2016,2,29,11,15,915.0,91.5,0.45,21.0,714.5,784.34,578.89
2016,2,29,11,30,920.0,92.0,0.4,21.0,732.0,773.24,570.34
2016,2,29,11,45,925.5,91.0,0.4,21.5,742.0,757.66,558.77
2016,2,29,12,0,931.0,90.0,0.4,22.0,752.0,738.84,545.23
2016,2,29,12,15,931.5,90.0,0.35,22.0,753.0,714.44,527.61
2016,2,29,12,30,932.0,90.0,0.3,22.0,754.0,687.12,507.4
2016,2,29,12,45,933.5,87.5,0.3,22.5,748.0,655.19,483.6
2016,2,29,13,0,935.0,85.0,0.3,23.0,742.0,620.56,457.54
2016,2,29,13,15,930.5,84.5,0.35,23.0,727.0,581.99,429.55
2016,2,29,13,30,926.0,84.0,0.4,23.0,712.0,541.38,399.25
2016,2,29,13,45,919.0,83.0,0.45,23.0,689.0,497.32,365.46
2016,2,29,14,0,912.0,82.0,0.5,23.0,666.0,451.81,329.45
2016,2,29,14,15,901.5,81.0,0.5,23.0,635.5,403.78,290.11
2016,2,29,14,30,891.0,80.0,0.5,23.0,605.0,355.05,249.21
2016,2,29,14,45,868.5,80.5,0.5,23.5,566.5,303.85,205.64
2016,2,29,15,0,846.0,81.0,0.5,24.0,528.0,248.13,158.79
2016,2,29,15,15,825.5,78.5,0.5,23.5,486.0,196.6,116.83
2016,2,29,15,30,805.0,76.0,0.5,23.0,444.0,146.44,79.18
2016,2,29,15,45,764.0,75.5,0.5,22.5,395.0,98.32,50.92
2016,2,29,16,0,723.0,75.0,0.5,22.0,346.0,54.33,41.5
2016,2,29,16,15,680.5,70.0,0.55,21.5,297.0,46.99,35.39
2016,2,29,16,30,638.0,65.0,0.6,21.0,248.0,45.24,33.95
2016,2,29,16,45,565.5,59.0,0.7,20.5,198.0,42.56,31.59
2016,2,29,17,0,493.0,53.0,0.8,20.0,148.0,39.88,29.05
2016,2,29,17,15,390.5,42.0,0.8,19.5,103.0,32.54,22.25
2016,2,29,17,30,288.0,31.0,0.8,19.0,58.0,24.84,14.28
2016,2,29,17,45,144.0,15.5,0.8,19.0,29.0,12.27,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,0.8,13.5,19.5,70.84,0.0
2016,3,1,7,0,278.0,21.0,0.7,14.0,39.0,182.14,96.1
2016,3,1,7,15,401.5,31.5,0.65,14.5,83.5,274.07,213.79
2016,3,1,7,30,525.0,42.0,0.6,15.0,128.0,369.06,295.28
2016,3,1,7,45,597.0,48.5,0.55,15.5,179.0,436.45,350.92
2016,3,1,8,0,669.0,55.0,0.5,16.0,230.0,503.48,403.55
2016,3,1,8,15,714.5,60.0,0.5,16.5,281.5,558.03,444.5
2016,3,1,8,30,760.0,65.0,0.5,17.0,333.0,612.78,483.69
2016,3,1,8,45,793.5,68.0,0.55,17.5,382.0,656.36,513.05
2016,3,1,9,0,827.0,71.0,0.6,18.0,431.0,698.69,540.83
2016,3,1,9,15,848.5,73.5,0.6,18.0,476.0,729.86,560.57
2016,3,1,9,30,870.0,76.0,0.6,18.0,521.0,753.2,574.78
2016,3,1,9,45,890.5,76.5,0.65,18.5,561.0,776.45,588.62
2016,3,1,10,0,911.0,77.0,0.7,19.0,601.0,796.92,600.52
2016,3,1,10,15,921.5,78.5,0.7,19.0,634.0,807.76,606.3
2016,3,1,10,30,932.0,80.0,0.7,19.0,667.0,815.29,610.11
2016,3,1,10,45,940.0,81.0,0.75,19.5,692.5,816.94,609.85
2016,3,1,11,0,948.0,82.0,0.8,20.0,718.0,815.13,607.49
2016,3,1,11,15,952.5,82.5,0.8,20.0,735.5,806.66,601.22
2016,3,1,11,30,957.0,83.0,0.8,20.0,753.0,794.75,592.88
2016,3,1,11,45,960.0,83.0,0.8,20.0,763.0,777.84,581.34
2016,3,1,12,0,963.0,83.0,0.8,20.0,773.0,757.63,567.71
2016,3,1,12,15,963.5,83.5,0.8,20.0,774.5,732.99,550.89
2016,3,1,12,30,964.0,84.0,0.8,20.0,776.0,705.31,530.7
2016,3,1,12,45,962.5,83.5,0.8,20.0,769.0,672.51,506.62
2016,3,1,13,0,961.0,83.0,0.8,20.0,762.0,637.07,480.19
2016,3,1,13,15,957.5,82.5,0.8,20.0,747.0,598.04,450.55
2016,3,1,13,30,954.0,82.0,0.8,20.0,732.0,556.83,418.54
2016,3,1,13,45,946.0,81.5,0.8,20.0,708.5,511.54,382.65
2016,3,1,14,0,938.0,81.0,0.8,20.0,685.0,464.82,344.62
2016,3,1,14,15,928.5,79.5,0.8,19.5,654.5,415.46,304.1
2016,3,1,14,30,919.0,78.0,0.8,19.0,624.0,365.27,261.69
2016,3,1,14,45,903.0,77.0,0.8,19.0,586.5,313.12,216.54
2016,3,1,15,0,887.0,76.0,0.8,19.0,549.0,261.21,171.45
2016,3,1,15,15,868.0,74.0,0.8,18.5,506.0,208.48,127.25
2016,3,1,15,30,849.0,72.0,0.8,18.0,463.0,150.75,82.35
2016,3,1,15,45,822.5,69.0,0.8,18.0,415.5,98.98,49.78
2016,3,1,16,0,796.0,66.0,0.8,18.0,368.0,49.67,38.14
2016,3,1,16,15,756.5,61.5,0.75,17.0,317.0,44.69,34.05
2016,3,1,16,30,717.0,57.0,0.7,16.0,266.0,42.76,32.51
2016,3,1,16,45,657.0,51.5,0.7,15.5,214.5,39.88,29.93
2016,3,1,17,0,597.0,46.0,0.7,15.0,163.0,36.98,27.18
2016,3,1,17,15,495.0,37.5,0.75,14.5,115.0,28.43,19.25
2016,3,1,17,30,393.0,29.0,0.8,14.0,67.0,22.86,13.26
2016,3,1,17,45,196.5,14.5,0.85,13.5,33.5,11.27,0.0
2016,3,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,153.5,11.0,0.8,11.5,21.5,78.32,0.0
2016,3,2,7,0,307.0,22.0,0.7,12.0,43.0,200.36,120.87
2016,3,2,7,15,426.0,32.0,0.65,12.5,88.5,289.17,228.38
2016,3,2,7,30,545.0,42.0,0.6,13.0,134.0,382.57,308.61
2016,3,2,7,45,612.0,48.5,0.55,13.5,184.5,443.89,359.78
2016,3,2,8,0,679.0,55.0,0.5,14.0,235.0,512.87,413.93
2016,3,2,8,15,515.0,91.0,0.5,14.5,243.5,470.41,379.55
2016,3,2,8,30,351.0,127.0,0.5,15.0,252.0,408.59,329.85
2016,3,2,8,45,585.5,99.5,0.5,16.0,342.5,553.54,441.5
2016,3,2,9,0,820.0,72.0,0.5,17.0,433.0,698.49,542.58
2016,3,2,9,15,841.0,74.5,0.5,17.5,477.0,729.24,559.47
2016,3,2,9,30,862.0,77.0,0.5,18.0,521.0,752.1,572.23
2016,3,2,9,45,783.0,104.5,0.55,18.5,531.0,735.2,558.69
2016,3,2,10,0,704.0,132.0,0.6,19.0,541.0,710.51,540.43
2016,3,2,10,15,808.5,108.0,0.6,19.0,602.0,761.86,574.75
2016,3,2,10,30,913.0,84.0,0.6,19.0,663.0,808.87,604.58
2016,3,2,10,45,720.5,158.5,0.65,19.0,626.5,741.3,558.03
2016,3,2,11,0,528.0,233.0,0.7,19.0,590.0,657.51,497.12
2016,3,2,11,15,511.5,246.5,0.7,19.0,599.5,648.43,490.52
2016,3,2,11,30,495.0,260.0,0.7,19.0,609.0,637.47,481.76
2016,3,2,11,45,716.0,176.0,0.75,19.5,688.0,703.37,530.63
2016,3,2,12,0,937.0,92.0,0.8,20.0,767.0,752.22,564.85
2016,3,2,12,15,937.0,92.5,0.8,19.5,768.5,727.69,548.05
2016,3,2,12,30,937.0,93.0,0.8,19.0,770.0,700.22,529.0
2016,3,2,12,45,622.5,209.5,0.8,19.0,657.5,585.14,443.33
2016,3,2,13,0,308.0,326.0,0.8,19.0,545.0,479.43,363.84
2016,3,2,13,15,299.0,324.5,0.8,19.0,534.0,456.76,347.51
2016,3,2,13,30,290.0,323.0,0.8,19.0,523.0,433.99,330.16
2016,3,2,13,45,270.5,311.0,0.8,19.0,492.5,397.57,302.65
2016,3,2,14,0,251.0,299.0,0.8,19.0,462.0,362.53,275.96
2016,3,2,14,15,256.5,283.5,0.8,18.5,443.5,335.51,255.2
2016,3,2,14,30,262.0,268.0,0.8,18.0,425.0,307.87,233.38
2016,3,2,14,45,152.0,243.5,0.8,18.0,333.5,245.77,187.41
2016,3,2,15,0,42.0,219.0,0.8,18.0,242.0,195.94,152.01
2016,3,2,15,15,112.5,210.0,0.75,17.5,264.0,189.94,144.91
2016,3,2,15,30,183.0,201.0,0.7,17.0,286.0,181.22,135.51
2016,3,2,15,45,98.5,170.5,0.7,17.0,215.5,140.38,107.51
2016,3,2,16,0,14.0,140.0,0.7,17.0,145.0,121.36,100.36
2016,3,2,16,15,8.5,121.5,0.65,16.5,124.5,105.77,87.34
2016,3,2,16,30,3.0,103.0,0.6,16.0,104.0,90.27,74.12
2016,3,2,16,45,1.5,83.0,0.6,15.5,83.5,73.48,59.47
2016,3,2,17,0,0.0,63.0,0.6,15.0,63.0,56.47,44.31
2016,3,2,17,15,0.0,44.5,0.6,14.5,44.5,40.44,29.75
2016,3,2,17,30,0.0,26.0,0.6,14.0,26.0,24.15,14.51
2016,3,2,17,45,0.0,13.0,0.65,13.5,13.0,12.06,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
