Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,0.5,13.5,8.0,7.63,0.0
2016,3,3,7,0,0.0,16.0,0.4,14.0,16.0,14.84,4.57
2016,3,3,7,15,0.0,32.0,0.3,14.5,32.0,29.95,19.16
2016,3,3,7,30,0.0,48.0,0.2,15.0,48.0,46.38,33.54
2016,3,3,7,45,0.0,66.0,0.15,15.5,66.0,64.76,49.31
2016,3,3,8,0,0.0,84.0,0.1,16.0,84.0,82.8,64.44
2016,3,3,8,15,0.0,102.5,0.1,16.5,102.5,101.19,79.49
2016,3,3,8,30,0.0,121.0,0.1,17.0,121.0,119.39,94.04
2016,3,3,8,45,151.0,149.0,0.1,17.5,216.5,275.32,221.69
2016,3,3,9,0,302.0,177.0,0.1,18.0,312.0,430.47,339.69
2016,3,3,9,15,235.0,205.0,0.1,18.0,316.0,414.38,323.46
2016,3,3,9,30,168.0,233.0,0.1,18.0,320.0,383.36,298.17
2016,3,3,9,45,139.5,250.0,0.15,18.5,326.5,378.17,292.81
2016,3,3,10,0,111.0,267.0,0.2,19.0,333.0,361.24,278.62
2016,3,3,10,15,246.0,266.0,0.2,19.0,421.0,483.12,370.2
2016,3,3,10,30,381.0,265.0,0.2,19.0,509.0,583.3,441.52
2016,3,3,10,45,426.5,261.5,0.25,19.0,544.5,618.23,464.87
2016,3,3,11,0,472.0,258.0,0.3,19.0,580.0,641.97,481.38
2016,3,3,11,15,409.5,286.5,0.35,19.0,570.5,605.82,454.69
2016,3,3,11,30,347.0,315.0,0.4,19.0,561.0,577.44,433.81
2016,3,3,11,45,356.5,312.0,0.5,19.0,567.5,570.22,429.83
2016,3,3,12,0,366.0,309.0,0.6,19.0,574.0,561.52,424.43
2016,3,3,12,15,342.0,321.0,0.65,18.5,569.0,542.75,411.36
2016,3,3,12,30,318.0,333.0,0.7,18.0,564.0,523.73,398.09
2016,3,3,12,45,357.5,318.5,0.75,18.0,576.0,519.89,395.92
2016,3,3,13,0,397.0,304.0,0.8,18.0,588.0,512.89,390.97
2016,3,3,13,15,406.0,290.5,0.75,17.5,576.0,486.61,371.54
2016,3,3,13,30,415.0,277.0,0.7,17.0,564.0,458.22,350.28
2016,3,3,13,45,607.5,197.0,0.7,17.0,601.5,457.49,348.54
2016,3,3,14,0,800.0,117.0,0.7,17.0,639.0,441.25,332.67
2016,3,3,14,15,538.0,192.5,0.65,17.0,536.5,364.57,274.05
2016,3,3,14,30,276.0,268.0,0.6,17.0,434.0,313.39,237.39
2016,3,3,14,45,231.0,255.5,0.55,17.0,389.0,277.45,209.72
2016,3,3,15,0,186.0,243.0,0.5,17.0,344.0,241.5,182.4
2016,3,3,15,15,184.5,223.0,0.45,17.0,316.5,212.31,159.16
2016,3,3,15,30,183.0,203.0,0.4,17.0,289.0,183.4,136.68
2016,3,3,15,45,168.5,182.5,0.35,17.0,255.5,153.58,115.31
2016,3,3,16,0,154.0,162.0,0.3,17.0,222.0,125.53,97.6
2016,3,3,16,15,142.5,141.0,0.3,16.5,190.5,109.03,89.96
2016,3,3,16,30,131.0,120.0,0.3,16.0,159.0,94.33,77.55
2016,3,3,16,45,116.0,98.5,0.3,16.0,128.5,78.82,63.97
2016,3,3,17,0,101.0,77.0,0.3,16.0,98.0,62.82,49.68
2016,3,3,17,15,72.0,56.5,0.35,15.5,69.0,47.01,35.37
2016,3,3,17,30,43.0,36.0,0.4,15.0,40.0,30.75,20.11
2016,3,3,17,45,21.5,18.0,0.5,15.0,20.0,15.91,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,13.5,11.5,10.96,0.0
2016,3,4,7,0,0.0,23.0,0.6,14.0,23.0,21.72,10.09
2016,3,4,7,15,8.0,43.0,0.6,14.0,44.5,48.41,34.63
2016,3,4,7,30,16.0,63.0,0.6,14.0,66.0,80.02,62.13
2016,3,4,7,45,26.0,84.0,0.6,14.5,90.5,109.35,87.33
2016,3,4,8,0,36.0,105.0,0.6,15.0,115.0,138.65,111.99
2016,3,4,8,15,43.0,125.5,0.6,15.5,139.5,165.4,133.87
2016,3,4,8,30,50.0,146.0,0.6,16.0,164.0,192.12,155.18
2016,3,4,8,45,25.0,136.5,0.65,16.5,145.5,159.82,127.75
2016,3,4,9,0,0.0,127.0,0.7,17.0,127.0,122.1,95.89
2016,3,4,9,15,0.0,137.5,0.7,17.0,137.5,131.9,103.71
2016,3,4,9,30,0.0,148.0,0.7,17.0,148.0,141.73,111.33
2016,3,4,9,45,0.0,132.0,0.75,17.5,132.0,124.96,97.31
2016,3,4,10,0,0.0,116.0,0.8,18.0,116.0,108.94,84.03
2016,3,4,10,15,0.0,66.0,0.8,18.0,66.0,61.47,45.24
2016,3,4,10,30,0.0,16.0,0.8,18.0,16.0,14.88,6.74
2016,3,4,10,45,19.0,151.0,0.85,18.0,164.0,161.67,126.84
2016,3,4,11,0,38.0,286.0,0.9,18.0,312.0,311.67,242.82
2016,3,4,11,15,24.0,258.0,0.9,17.5,275.0,263.33,204.8
2016,3,4,11,30,10.0,230.0,0.9,17.0,238.0,224.48,174.82
2016,3,4,11,45,5.0,178.5,0.9,17.0,182.5,171.01,132.9
2016,3,4,12,0,0.0,127.0,0.9,17.0,127.0,118.65,91.23
2016,3,4,12,15,4.5,176.0,0.9,17.0,179.5,167.44,130.36
2016,3,4,12,30,9.0,225.0,0.9,17.0,232.0,215.46,167.95
2016,3,4,12,45,7.5,216.5,0.9,17.0,222.5,205.76,160.15
2016,3,4,13,0,6.0,208.0,0.9,17.0,213.0,196.23,152.76
2016,3,4,13,15,6.0,204.0,0.85,17.0,208.5,191.78,149.35
2016,3,4,13,30,6.0,200.0,0.8,17.0,204.0,187.32,145.93
2016,3,4,13,45,3.0,116.5,0.8,17.0,118.5,109.71,84.29
2016,3,4,14,0,0.0,33.0,0.8,17.0,33.0,30.71,19.92
2016,3,4,14,15,0.0,56.5,0.8,17.0,56.5,52.61,38.19
2016,3,4,14,30,0.0,80.0,0.8,17.0,80.0,74.54,56.34
2016,3,4,14,45,0.0,82.5,0.85,17.0,82.5,76.86,58.34
2016,3,4,15,0,0.0,85.0,0.9,17.0,85.0,79.18,60.4
2016,3,4,15,15,14.5,134.5,0.95,16.5,141.5,124.84,97.61
2016,3,4,15,30,29.0,184.0,1.0,16.0,198.0,157.72,124.09
2016,3,4,15,45,14.5,122.0,1.05,16.0,129.0,110.78,86.69
2016,3,4,16,0,0.0,60.0,1.1,16.0,60.0,55.79,41.67
2016,3,4,16,15,0.0,52.0,1.15,16.0,52.0,48.33,37.39
2016,3,4,16,30,0.0,44.0,1.2,16.0,44.0,40.87,30.81
2016,3,4,16,45,0.0,35.0,1.25,16.0,35.0,32.48,23.32
2016,3,4,17,0,0.0,26.0,1.3,16.0,26.0,24.11,15.74
2016,3,4,17,15,0.0,18.5,1.35,15.5,18.5,17.14,9.39
2016,3,4,17,30,0.0,11.0,1.4,15.0,11.0,10.18,2.94
2016,3,4,17,45,0.0,5.5,1.45,15.0,5.5,5.09,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.5,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,1.2,16.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,4.5,1.2,16.0,4.5,4.17,0.0
2016,3,5,8,30,0.0,5.0,1.2,16.0,5.0,4.63,0.0
2016,3,5,8,45,0.0,66.0,1.25,16.0,66.0,61.4,46.45
2016,3,5,9,0,0.0,127.0,1.3,16.0,127.0,121.98,96.57
2016,3,5,9,15,0.0,129.5,1.3,16.0,129.5,123.59,97.48
2016,3,5,9,30,0.0,132.0,1.3,16.0,132.0,125.43,98.7
2016,3,5,9,45,0.0,132.5,1.35,16.5,132.5,125.41,98.25
2016,3,5,10,0,0.0,133.0,1.4,17.0,133.0,125.54,97.94
2016,3,5,10,15,0.0,152.0,1.5,17.0,152.0,143.84,112.54
2016,3,5,10,30,0.0,171.0,1.6,17.0,171.0,162.05,126.92
2016,3,5,10,45,0.0,114.5,1.75,17.5,114.5,107.17,82.36
2016,3,5,11,0,0.0,58.0,1.9,18.0,58.0,54.04,38.95
2016,3,5,11,15,0.0,105.0,2.05,18.0,105.0,98.08,74.85
2016,3,5,11,30,0.0,152.0,2.2,18.0,152.0,142.5,110.49
2016,3,5,11,45,32.0,243.0,2.35,18.5,267.0,256.44,200.92
2016,3,5,12,0,64.0,334.0,2.5,19.0,382.0,364.27,283.46
2016,3,5,12,15,164.0,342.5,2.6,18.5,463.5,439.87,342.78
2016,3,5,12,30,264.0,351.0,2.7,18.0,545.0,507.16,394.84
2016,3,5,12,45,141.5,308.0,2.8,18.0,412.0,376.25,294.16
2016,3,5,13,0,19.0,265.0,2.9,18.0,279.0,255.88,199.84
2016,3,5,13,15,19.0,259.5,2.9,17.5,273.5,249.12,195.34
2016,3,5,13,30,19.0,254.0,2.9,17.0,268.0,242.33,190.48
2016,3,5,13,45,9.5,189.5,2.95,17.0,196.5,178.76,140.19
2016,3,5,14,0,0.0,125.0,3.0,17.0,125.0,115.91,89.8
2016,3,5,14,15,0.0,92.0,3.0,17.0,92.0,85.78,65.41
2016,3,5,14,30,0.0,59.0,3.0,17.0,59.0,54.93,40.11
2016,3,5,14,45,0.0,38.0,3.05,17.0,38.0,35.34,23.93
2016,3,5,15,0,0.0,17.0,3.1,17.0,17.0,15.79,7.62
2016,3,5,15,15,0.0,13.5,3.1,16.5,13.5,12.53,4.93
2016,3,5,15,30,0.0,10.0,3.1,16.0,10.0,9.28,2.22
2016,3,5,15,45,0.0,8.5,3.15,16.0,8.5,7.88,1.05
2016,3,5,16,0,0.0,7.0,3.2,16.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,3.25,15.5,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,3.3,15.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,3.4,15.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,3.5,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,80.5,18.0,1.3,11.5,25.0,73.55,0.0
2016,3,6,7,0,161.0,36.0,1.3,12.0,50.0,154.27,113.39
2016,3,6,7,15,274.0,51.0,1.3,12.0,94.5,236.64,191.5
2016,3,6,7,30,387.0,66.0,1.3,12.0,139.0,328.13,270.6
2016,3,6,7,45,467.0,75.0,1.3,12.5,189.5,401.45,332.11
2016,3,6,8,0,547.0,84.0,1.3,13.0,240.0,478.42,394.05
2016,3,6,8,15,597.0,90.5,1.35,13.0,290.5,535.17,438.86
2016,3,6,8,30,647.0,97.0,1.4,13.0,341.0,592.46,482.78
2016,3,6,8,45,681.0,102.5,1.45,13.5,389.0,637.08,514.94
2016,3,6,9,0,715.0,108.0,1.5,14.0,437.0,680.66,545.11
2016,3,6,9,15,739.5,112.0,1.5,14.0,481.0,713.83,567.44
2016,3,6,9,30,764.0,116.0,1.5,14.0,525.0,744.98,588.1
2016,3,6,9,45,785.5,117.5,1.5,14.5,564.0,768.57,602.09
2016,3,6,10,0,807.0,119.0,1.5,15.0,603.0,786.54,612.08
2016,3,6,10,15,819.5,121.0,1.5,15.0,635.0,798.47,619.04
2016,3,6,10,30,832.0,123.0,1.5,15.0,667.0,807.31,624.01
2016,3,6,10,45,844.5,123.0,1.5,15.0,693.0,810.82,625.42
2016,3,6,11,0,857.0,123.0,1.5,15.0,719.0,811.07,624.77
2016,3,6,11,15,863.0,124.0,1.5,15.0,736.5,804.01,619.21
2016,3,6,11,30,869.0,125.0,1.5,15.0,754.0,793.69,611.61
2016,3,6,11,45,869.5,126.5,1.5,15.5,762.5,776.6,598.32
2016,3,6,12,0,870.0,128.0,1.5,16.0,771.0,756.51,583.05
2016,3,6,12,15,870.5,128.0,1.5,16.0,772.0,732.05,564.88
2016,3,6,12,30,871.0,128.0,1.5,16.0,773.0,704.84,544.53
2016,3,6,12,45,881.0,121.5,1.5,16.0,768.5,674.78,522.01
2016,3,6,13,0,891.0,115.0,1.5,16.0,764.0,642.12,497.09
2016,3,6,13,15,886.0,114.0,1.55,16.0,748.5,603.57,467.44
2016,3,6,13,30,881.0,113.0,1.6,16.0,733.0,561.35,434.31
2016,3,6,13,45,872.0,112.0,1.65,16.0,709.0,516.69,398.39
2016,3,6,14,0,863.0,111.0,1.7,16.0,685.0,470.92,360.54
2016,3,6,14,15,726.5,147.0,1.75,15.5,615.0,403.56,307.19
2016,3,6,14,30,590.0,183.0,1.8,15.0,545.0,350.04,264.73
2016,3,6,14,45,692.0,144.5,1.85,15.0,545.0,314.07,230.2
2016,3,6,15,0,794.0,106.0,1.9,15.0,545.0,272.63,189.35
2016,3,6,15,15,549.0,150.5,1.9,14.5,443.0,215.48,149.65
2016,3,6,15,30,304.0,195.0,1.9,14.0,341.0,189.73,139.16
2016,3,6,15,45,250.0,180.0,1.9,14.0,292.0,153.94,114.29
2016,3,6,16,0,196.0,165.0,1.9,14.0,243.0,130.63,101.97
2016,3,6,16,15,175.5,146.5,1.85,13.5,209.5,112.88,94.76
2016,3,6,16,30,155.0,128.0,1.8,13.0,176.0,99.83,83.58
2016,3,6,16,45,129.0,106.5,1.75,13.0,141.5,84.43,69.88
2016,3,6,17,0,103.0,85.0,1.7,13.0,107.0,68.57,55.5
2016,3,6,17,15,73.0,63.0,1.7,12.5,76.5,51.88,40.23
2016,3,6,17,30,43.0,41.0,1.7,12.0,46.0,34.69,24.15
2016,3,6,17,45,21.5,20.5,1.7,12.0,23.0,18.04,4.0
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.0,1.15,9.0,9.0,8.34,0.0
2016,3,7,7,0,0.0,18.0,1.1,9.0,18.0,16.69,7.73
2016,3,7,7,15,0.0,33.0,1.1,9.0,33.0,30.65,20.52
2016,3,7,7,30,0.0,48.0,1.1,9.0,48.0,45.33,33.62
2016,3,7,7,45,0.0,64.5,1.15,9.5,64.5,61.95,48.19
2016,3,7,8,0,0.0,81.0,1.2,10.0,81.0,78.36,62.32
2016,3,7,8,15,0.0,98.0,1.25,10.0,98.0,95.16,76.64
2016,3,7,8,30,0.0,115.0,1.3,10.0,115.0,111.84,90.63
2016,3,7,8,45,383.0,102.5,1.4,10.0,281.0,415.24,349.63
2016,3,7,9,0,766.0,90.0,1.5,10.0,447.0,697.42,567.87
2016,3,7,9,15,788.5,93.5,1.5,10.0,491.5,729.82,587.18
2016,3,7,9,30,811.0,97.0,1.5,10.0,536.0,759.98,607.29
2016,3,7,9,45,660.5,152.5,1.55,10.5,526.0,712.12,569.63
2016,3,7,10,0,510.0,208.0,1.6,11.0,516.0,648.56,518.19
2016,3,7,10,15,255.0,124.0,1.6,11.0,278.0,349.8,287.14
2016,3,7,10,30,0.0,40.0,1.6,11.0,40.0,37.23,25.84
2016,3,7,10,45,235.0,154.0,1.6,11.5,318.5,360.19,296.33
2016,3,7,11,0,470.0,268.0,1.6,12.0,597.0,658.14,521.13
2016,3,7,11,15,459.0,280.0,1.6,12.0,607.5,651.38,512.11
2016,3,7,11,30,448.0,292.0,1.6,12.0,618.0,642.83,504.8
2016,3,7,11,45,324.0,328.0,1.65,12.0,565.5,567.12,446.27
2016,3,7,12,0,200.0,364.0,1.7,12.0,513.0,495.8,390.59
2016,3,7,12,15,556.0,235.0,1.75,12.0,649.0,618.63,489.95
2016,3,7,12,30,912.0,106.0,1.8,12.0,785.0,713.06,563.07
2016,3,7,12,45,456.0,75.0,1.9,12.0,414.5,363.84,295.85
2016,3,7,13,0,0.0,44.0,2.0,12.0,44.0,41.0,28.73
2016,3,7,13,15,174.0,179.0,2.05,12.0,302.0,262.52,212.59
2016,3,7,13,30,348.0,314.0,2.1,12.0,560.0,461.55,366.51
2016,3,7,13,45,341.0,304.0,2.15,12.0,539.0,430.17,340.13
2016,3,7,14,0,334.0,294.0,2.2,12.0,518.0,398.88,314.81
2016,3,7,14,15,207.0,286.5,2.2,12.0,423.0,326.95,258.53
2016,3,7,14,30,80.0,279.0,2.2,12.0,328.0,267.88,213.25
2016,3,7,14,45,70.0,258.5,2.25,12.0,299.5,241.37,192.32
2016,3,7,15,0,60.0,238.0,2.3,12.0,271.0,216.09,172.23
2016,3,7,15,15,81.5,224.5,2.25,12.0,266.0,203.0,160.77
2016,3,7,15,30,103.0,211.0,2.2,12.0,261.0,187.46,147.34
2016,3,7,15,45,95.0,192.0,2.2,12.0,234.5,163.4,128.85
2016,3,7,16,0,87.0,173.0,2.2,12.0,208.0,140.26,112.22
2016,3,7,16,15,315.5,132.5,2.15,11.5,234.5,98.19,82.49
2016,3,7,16,30,544.0,92.0,2.1,11.0,261.0,65.94,53.99
2016,3,7,16,45,480.0,82.0,2.1,11.0,211.5,59.67,48.34
2016,3,7,17,0,416.0,72.0,2.1,11.0,162.0,53.61,42.65
2016,3,7,17,15,319.0,58.5,2.05,10.5,116.5,44.47,34.05
2016,3,7,17,30,222.0,45.0,2.0,10.0,71.0,34.96,24.72
2016,3,7,17,45,111.0,22.5,2.0,10.0,35.5,17.6,4.99
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,150.5,17.0,1.1,9.0,31.5,109.67,0.0
2016,3,8,7,0,301.0,34.0,1.1,10.0,63.0,223.26,172.78
2016,3,8,7,15,408.5,44.5,1.1,10.5,110.5,306.03,249.95
2016,3,8,7,30,516.0,55.0,1.1,11.0,158.0,396.34,327.12
2016,3,8,7,45,579.5,62.5,1.1,11.5,209.5,462.05,381.63
2016,3,8,8,0,643.0,70.0,1.1,12.0,261.0,530.25,435.62
2016,3,8,8,15,685.0,75.5,1.05,12.5,311.5,583.12,475.1
2016,3,8,8,30,727.0,81.0,1.0,13.0,362.0,636.08,512.58
2016,3,8,8,45,754.0,85.5,1.0,13.5,410.0,672.96,536.83
2016,3,8,9,0,781.0,90.0,1.0,14.0,458.0,712.15,562.26
2016,3,8,9,15,801.5,93.5,0.95,14.0,501.5,743.3,581.81
2016,3,8,9,30,822.0,97.0,0.9,14.0,545.0,772.11,599.45
2016,3,8,9,45,826.5,103.0,0.9,14.5,581.0,788.42,607.85
2016,3,8,10,0,831.0,109.0,0.9,15.0,617.0,801.62,614.26
2016,3,8,10,15,696.0,161.5,0.9,15.0,601.5,753.22,579.46
2016,3,8,10,30,561.0,214.0,0.9,15.0,586.0,691.66,533.07
2016,3,8,10,45,714.0,165.0,0.9,15.0,656.5,760.7,584.22
2016,3,8,11,0,867.0,116.0,0.9,15.0,727.0,818.33,622.11
2016,3,8,11,15,647.5,209.5,0.95,15.0,672.0,732.34,559.9
2016,3,8,11,30,428.0,303.0,1.0,15.0,617.0,639.95,490.75
2016,3,8,11,45,652.0,210.5,1.05,15.0,695.5,706.01,543.29
2016,3,8,12,0,876.0,118.0,1.1,15.0,774.0,754.77,580.17
2016,3,8,12,15,617.0,226.5,1.05,15.0,688.5,656.78,504.8
2016,3,8,12,30,358.0,335.0,1.0,15.0,603.0,557.9,428.87
2016,3,8,12,45,263.0,348.0,0.95,15.0,544.0,492.78,380.14
2016,3,8,13,0,168.0,361.0,0.9,15.0,485.0,432.13,333.96
2016,3,8,13,15,126.0,346.0,0.95,14.5,438.0,384.45,299.0
2016,3,8,13,30,84.0,331.0,1.0,14.0,391.0,341.57,267.08
2016,3,8,13,45,73.0,315.0,1.05,14.0,366.0,315.77,247.63
2016,3,8,14,0,62.0,299.0,1.1,14.0,341.0,291.06,228.79
2016,3,8,14,15,72.5,290.0,1.15,14.0,337.0,281.56,221.48
2016,3,8,14,30,83.0,281.0,1.2,14.0,333.0,270.88,212.95
2016,3,8,14,45,86.5,265.0,1.3,14.0,316.0,251.56,197.62
2016,3,8,15,0,90.0,249.0,1.4,14.0,299.0,231.89,181.87
2016,3,8,15,15,87.5,229.5,1.35,13.5,275.5,208.2,163.21
2016,3,8,15,30,85.0,210.0,1.3,13.0,252.0,184.9,144.99
2016,3,8,15,45,42.5,162.5,1.3,13.0,183.5,139.59,110.38
2016,3,8,16,0,0.0,115.0,1.3,13.0,115.0,103.11,82.06
2016,3,8,16,15,0.0,99.5,1.2,12.5,99.5,89.57,74.53
2016,3,8,16,30,0.0,84.0,1.1,12.0,84.0,76.15,62.87
2016,3,8,16,45,0.0,68.5,1.05,12.0,68.5,62.59,50.75
2016,3,8,17,0,0.0,53.0,1.0,12.0,53.0,48.9,38.31
2016,3,8,17,15,0.0,38.5,0.95,11.5,38.5,35.77,26.27
2016,3,8,17,30,0.0,24.0,0.9,11.0,24.0,22.27,13.75
2016,3,8,17,45,0.0,12.0,0.85,11.0,12.0,11.12,1.64
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.05,11.5,2.5,2.31,0.0
2016,3,9,7,0,0.0,5.0,1.1,12.0,5.0,4.62,0.0
2016,3,9,7,15,0.0,9.5,1.05,12.0,9.5,8.79,1.82
2016,3,9,7,30,0.0,14.0,1.0,12.0,14.0,12.97,5.54
2016,3,9,7,45,0.0,18.5,1.0,12.5,18.5,17.14,9.2
2016,3,9,8,0,0.0,23.0,1.0,13.0,23.0,21.33,12.82
2016,3,9,8,15,0.0,27.5,0.95,13.0,27.5,25.51,16.42
2016,3,9,8,30,0.0,32.0,0.9,13.0,32.0,29.71,19.98
2016,3,9,8,45,0.0,71.0,0.85,13.5,71.0,66.07,50.8
2016,3,9,9,0,0.0,110.0,0.8,14.0,110.0,104.15,82.31
2016,3,9,9,15,3.0,146.0,0.8,14.5,147.5,142.48,113.39
2016,3,9,9,30,6.0,182.0,0.8,15.0,185.0,180.95,143.9
2016,3,9,9,45,31.0,223.5,0.8,15.5,242.5,252.86,200.86
2016,3,9,10,0,56.0,265.0,0.8,16.0,300.0,315.89,249.04
2016,3,9,10,15,88.0,290.0,0.75,16.0,348.0,365.82,286.75
2016,3,9,10,30,120.0,315.0,0.7,16.0,396.0,424.85,330.34
2016,3,9,10,45,141.5,329.0,0.7,16.5,427.5,452.11,349.17
2016,3,9,11,0,163.0,343.0,0.7,17.0,459.0,478.24,367.18
2016,3,9,11,15,155.5,351.5,0.7,17.0,464.5,474.7,363.62
2016,3,9,11,30,148.0,360.0,0.7,17.0,470.0,470.62,360.0
2016,3,9,11,45,227.0,355.0,0.7,17.5,525.5,517.55,394.59
2016,3,9,12,0,306.0,350.0,0.7,18.0,581.0,565.34,428.33
2016,3,9,12,15,374.0,328.5,0.7,18.0,610.5,579.55,438.71
2016,3,9,12,30,442.0,307.0,0.7,18.0,640.0,592.16,447.95
2016,3,9,12,45,366.5,327.0,0.75,18.5,601.5,540.84,409.32
2016,3,9,13,0,291.0,347.0,0.8,19.0,563.0,495.24,375.14
2016,3,9,13,15,338.5,327.0,0.75,19.0,573.0,488.55,370.29
2016,3,9,13,30,386.0,307.0,0.7,19.0,583.0,477.92,361.74
2016,3,9,13,45,353.0,304.0,0.7,19.0,551.0,438.24,331.76
2016,3,9,14,0,320.0,301.0,0.7,19.0,519.0,400.64,303.28
2016,3,9,14,15,227.5,296.5,0.7,19.0,448.5,344.51,261.39
2016,3,9,14,30,135.0,292.0,0.7,19.0,378.0,293.32,223.69
2016,3,9,14,45,125.5,273.5,0.7,19.0,349.5,264.95,202.05
2016,3,9,15,0,116.0,255.0,0.7,19.0,321.0,237.66,181.01
2016,3,9,15,15,73.5,223.5,0.65,18.5,264.0,201.69,154.74
2016,3,9,15,30,31.0,192.0,0.6,18.0,207.0,165.25,128.3
2016,3,9,15,45,64.0,182.0,0.6,18.0,209.5,155.26,119.7
2016,3,9,16,0,97.0,172.0,0.6,18.0,212.0,141.16,109.33
2016,3,9,16,15,87.0,151.0,0.55,17.5,183.5,121.58,100.35
2016,3,9,16,30,77.0,130.0,0.5,17.0,155.0,105.95,87.31
2016,3,9,16,45,66.5,108.0,0.5,16.5,126.5,89.31,73.06
2016,3,9,17,0,56.0,86.0,0.5,16.0,98.0,72.28,58.11
2016,3,9,17,15,38.0,64.0,0.5,15.5,71.5,54.84,42.47
2016,3,9,17,30,20.0,42.0,0.5,15.0,45.0,36.98,26.14
2016,3,9,17,45,10.0,24.0,0.5,14.5,25.5,21.71,9.28
2016,3,9,18,0,0.0,6.0,0.5,14.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,0.5,14.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,6,45,163.5,17.5,1.1,13.5,35.0,120.82,43.79
2016,3,10,7,0,327.0,35.0,1.1,14.0,70.0,240.83,187.7
2016,3,10,7,15,427.0,45.0,1.1,14.0,117.5,320.8,259.82
2016,3,10,7,30,527.0,55.0,1.1,14.0,165.0,407.67,333.4
2016,3,10,7,45,591.0,61.0,1.1,14.5,216.5,472.69,386.38
2016,3,10,8,0,655.0,67.0,1.1,15.0,268.0,540.2,438.9
2016,3,10,8,15,695.5,72.0,1.1,15.5,318.5,592.04,477.26
2016,3,10,8,30,736.0,77.0,1.1,16.0,369.0,640.65,510.86
2016,3,10,8,45,762.0,81.0,1.15,16.5,416.5,680.38,537.43
2016,3,10,9,0,788.0,85.0,1.2,17.0,464.0,718.52,562.33
2016,3,10,9,15,808.0,88.0,1.2,17.0,507.5,748.91,581.86
2016,3,10,9,30,828.0,91.0,1.2,17.0,551.0,776.95,599.61
2016,3,10,9,45,577.0,179.0,1.25,17.5,510.0,677.12,525.3
2016,3,10,10,0,326.0,267.0,1.3,18.0,469.0,558.87,433.63
2016,3,10,10,15,359.0,273.5,1.3,18.0,506.5,589.39,456.52
2016,3,10,10,30,392.0,280.0,1.3,18.0,544.0,618.54,476.86
2016,3,10,10,45,297.5,312.0,1.3,18.5,516.5,569.85,437.59
2016,3,10,11,0,203.0,344.0,1.3,19.0,489.0,511.69,392.12
2016,3,10,11,15,173.0,353.5,1.25,19.0,479.0,490.97,375.95
2016,3,10,11,30,143.0,363.0,1.2,19.0,469.0,470.21,359.51
2016,3,10,11,45,144.0,365.5,1.2,19.0,474.0,466.17,356.38
2016,3,10,12,0,145.0,368.0,1.2,19.0,479.0,461.54,352.73
2016,3,10,12,15,157.5,371.0,1.15,19.0,491.0,464.87,354.89
2016,3,10,12,30,170.0,374.0,1.1,19.0,503.0,466.88,355.99
2016,3,10,12,45,289.5,346.0,1.1,19.0,563.5,509.76,388.76
2016,3,10,13,0,409.0,318.0,1.1,19.0,624.0,542.22,412.67
2016,3,10,13,15,210.5,277.5,1.05,19.0,435.0,373.0,286.53
2016,3,10,13,30,12.0,237.0,1.0,19.0,246.0,223.98,172.47
2016,3,10,13,45,84.5,281.5,0.95,19.0,339.5,293.71,226.86
2016,3,10,14,0,157.0,326.0,0.9,19.0,433.0,352.71,270.21
2016,3,10,14,15,166.5,310.5,0.85,18.5,419.5,332.09,254.03
2016,3,10,14,30,176.0,295.0,0.8,18.0,406.0,310.53,237.3
2016,3,10,14,45,127.0,272.5,0.75,18.0,350.5,265.2,203.0
2016,3,10,15,0,78.0,250.0,0.7,18.0,295.0,230.62,177.48
2016,3,10,15,15,138.0,233.0,0.65,18.0,304.5,215.71,163.5
2016,3,10,15,30,198.0,216.0,0.6,18.0,314.0,199.97,148.54
2016,3,10,15,45,99.0,160.0,0.6,18.0,209.0,137.33,103.7
2016,3,10,16,0,0.0,104.0,0.6,18.0,104.0,94.42,73.14
2016,3,10,16,15,0.0,90.0,0.6,17.5,90.0,82.04,66.47
2016,3,10,16,30,0.0,76.0,0.6,17.0,76.0,69.74,56.01
2016,3,10,16,45,0.0,62.0,0.6,16.5,62.0,57.33,45.23
2016,3,10,17,0,0.0,48.0,0.6,16.0,48.0,44.61,33.96
2016,3,10,17,15,0.0,35.0,0.65,15.5,35.0,32.5,23.02
2016,3,10,17,30,0.0,22.0,0.7,15.0,22.0,20.4,11.99
2016,3,10,17,45,0.0,12.5,0.75,14.5,12.5,11.58,2.7
2016,3,10,18,0,0.0,3.0,0.8,14.0,3.0,2.86,0.0
2016,3,10,18,15,0.0,1.5,0.85,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,1.95,13.0,5.0,4.62,0.0
2016,3,11,7,0,0.0,10.0,2.0,13.0,10.0,9.26,1.96
2016,3,11,7,15,0.0,16.5,2.05,13.0,16.5,15.29,7.33
2016,3,11,7,30,0.0,23.0,2.1,13.0,23.0,21.32,12.67
2016,3,11,7,45,0.0,30.0,2.2,13.0,30.0,27.83,18.37
2016,3,11,8,0,0.0,37.0,2.3,13.0,37.0,34.35,24.0
2016,3,11,8,15,0.0,43.5,2.35,13.0,43.5,40.4,29.16
2016,3,11,8,30,0.0,50.0,2.4,13.0,50.0,46.47,34.27
2016,3,11,8,45,0.0,39.5,2.5,13.5,39.5,36.7,25.76
2016,3,11,9,0,0.0,29.0,2.6,14.0,29.0,26.94,17.32
2016,3,11,9,15,0.0,20.5,2.6,14.0,20.5,19.04,10.56
2016,3,11,9,30,0.0,12.0,2.6,14.0,12.0,11.15,3.81
2016,3,11,9,45,30.0,142.5,2.65,14.5,161.0,165.29,133.09
2016,3,11,10,0,60.0,273.0,2.7,15.0,310.0,327.92,262.77
2016,3,11,10,15,30.0,210.0,2.75,14.5,228.5,233.48,186.64
2016,3,11,10,30,0.0,147.0,2.8,14.0,147.0,138.5,109.11
2016,3,11,10,45,0.0,155.5,2.9,14.0,155.5,146.47,115.61
2016,3,11,11,0,0.0,164.0,3.0,14.0,164.0,154.38,121.89
2016,3,11,11,15,8.0,213.0,2.85,14.0,219.0,207.44,164.76
2016,3,11,11,30,16.0,262.0,2.7,14.0,274.0,259.95,206.41
2016,3,11,11,45,99.5,319.0,2.6,14.0,395.0,381.86,303.52
2016,3,11,12,0,183.0,376.0,2.5,14.0,516.0,497.51,392.07
2016,3,11,12,15,286.5,356.5,2.45,14.0,575.5,546.57,429.88
2016,3,11,12,30,390.0,337.0,2.4,14.0,635.0,585.09,459.36
2016,3,11,12,45,363.0,339.5,2.35,14.0,614.5,552.35,433.48
2016,3,11,13,0,336.0,342.0,2.3,14.0,594.0,520.25,408.44
2016,3,11,13,15,169.0,258.5,2.35,14.0,385.5,333.92,264.91
2016,3,11,13,30,2.0,175.0,2.4,14.0,177.0,162.89,128.25
2016,3,11,13,45,221.5,224.0,2.5,14.0,376.0,307.67,245.22
2016,3,11,14,0,441.0,273.0,2.6,14.0,575.0,431.19,338.64
2016,3,11,14,15,365.5,278.0,2.55,13.5,521.0,382.62,299.4
2016,3,11,14,30,290.0,283.0,2.5,13.0,467.0,337.57,263.97
2016,3,11,14,45,145.0,191.5,2.45,13.0,283.5,208.35,163.09
2016,3,11,15,0,0.0,100.0,2.4,13.0,100.0,92.87,72.57
2016,3,11,15,15,6.5,139.0,2.35,12.5,142.5,127.78,101.91
2016,3,11,15,30,13.0,178.0,2.3,12.0,185.0,158.97,127.92
2016,3,11,15,45,6.5,156.5,2.3,12.0,160.0,138.6,111.61
2016,3,11,16,0,0.0,135.0,2.3,12.0,135.0,119.14,95.92
2016,3,11,16,15,0.0,117.5,2.25,11.5,117.5,103.88,87.52
2016,3,11,16,30,0.0,100.0,2.2,11.0,100.0,89.05,74.65
2016,3,11,16,45,0.0,81.0,2.2,11.0,81.0,72.88,60.19
2016,3,11,17,0,0.0,62.0,2.2,11.0,62.0,56.49,45.31
2016,3,11,17,15,0.0,45.5,2.2,11.0,45.5,41.93,31.88
2016,3,11,17,30,0.0,29.0,2.2,11.0,29.0,26.93,17.96
2016,3,11,17,45,0.0,16.5,2.2,11.0,16.5,15.3,5.9
2016,3,11,18,0,0.0,4.0,2.2,11.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,0.95,10.5,7.0,6.48,0.0
2016,3,12,7,0,0.0,14.0,1.0,11.0,14.0,12.97,5.17
2016,3,12,7,15,0.0,23.5,1.05,11.0,23.5,21.79,13.03
2016,3,12,7,30,0.0,33.0,1.1,11.0,33.0,30.63,20.88
2016,3,12,7,45,0.0,44.0,1.2,11.5,44.0,40.87,29.79
2016,3,12,8,0,0.0,55.0,1.3,12.0,55.0,51.12,38.57
2016,3,12,8,15,0.0,66.0,1.35,12.0,66.0,61.39,47.29
2016,3,12,8,30,0.0,77.0,1.4,12.0,77.0,71.7,55.94
2016,3,12,8,45,30.5,141.0,1.45,12.5,156.5,168.06,137.32
2016,3,12,9,0,61.0,205.0,1.5,13.0,236.0,263.54,214.79
2016,3,12,9,15,34.5,197.0,1.55,13.0,215.0,230.71,186.63
2016,3,12,9,30,8.0,189.0,1.6,13.0,194.0,189.5,152.07
2016,3,12,9,45,25.5,226.0,1.65,13.5,242.5,240.71,193.34
2016,3,12,10,0,43.0,263.0,1.7,14.0,291.0,303.02,242.11
2016,3,12,10,15,42.0,275.0,1.7,14.0,303.0,312.26,248.46
2016,3,12,10,30,41.0,287.0,1.7,14.0,315.0,321.23,254.88
2016,3,12,10,45,21.0,229.0,1.75,14.0,243.5,235.18,186.59
2016,3,12,11,0,1.0,171.0,1.8,14.0,172.0,161.9,127.49
2016,3,12,11,15,4.0,192.0,1.8,14.0,195.5,184.08,145.46
2016,3,12,11,30,7.0,213.0,1.8,14.0,219.0,205.98,162.85
2016,3,12,11,45,8.5,225.5,1.85,14.0,232.5,218.32,172.55
2016,3,12,12,0,10.0,238.0,1.9,14.0,246.0,230.42,182.08
2016,3,12,12,15,12.0,248.0,1.9,14.0,257.5,240.25,189.8
2016,3,12,12,30,14.0,258.0,1.9,14.0,269.0,249.77,197.28
2016,3,12,12,45,14.0,258.0,1.95,14.0,269.0,248.45,196.26
2016,3,12,13,0,14.0,258.0,2.0,14.0,269.0,247.04,195.24
2016,3,12,13,15,33.0,289.0,2.0,14.0,314.0,283.02,223.84
2016,3,12,13,30,52.0,320.0,2.0,14.0,359.0,316.25,249.78
2016,3,12,13,45,54.5,312.0,2.0,14.5,351.5,305.33,240.73
2016,3,12,14,0,57.0,304.0,2.0,15.0,344.0,294.11,231.6
2016,3,12,14,15,60.0,292.5,1.95,14.5,332.5,279.92,220.89
2016,3,12,14,30,63.0,281.0,1.9,14.0,321.0,265.4,209.78
2016,3,12,14,45,33.0,230.0,1.9,14.0,251.0,209.76,166.22
2016,3,12,15,0,3.0,179.0,1.9,14.0,181.0,162.09,128.95
2016,3,12,15,15,1.5,148.0,1.85,14.0,149.0,134.47,106.81
2016,3,12,15,30,0.0,117.0,1.8,14.0,117.0,107.08,84.56
2016,3,12,15,45,0.0,61.5,1.75,14.0,61.5,57.2,43.01
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.56,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.63,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2016,3,12,16,45,0.0,3.0,1.6,13.0,3.0,2.78,0.0
2016,3,12,17,0,0.0,2.0,1.6,13.0,2.0,1.85,0.0
2016,3,12,17,15,0.0,1.5,1.55,13.0,1.5,1.39,0.0
2016,3,12,17,30,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,3,12,17,45,0.0,0.5,1.5,13.0,0.5,0.46,0.0
2016,3,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,13.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,13.0,3.0,2.86,0.0
2016,3,13,6,45,0.0,12.5,1.35,13.5,12.5,11.58,2.16
2016,3,13,7,0,0.0,22.0,1.4,14.0,22.0,20.41,11.25
2016,3,13,7,15,0.0,35.5,1.4,14.0,35.5,32.97,22.3
2016,3,13,7,30,0.0,49.0,1.4,14.0,49.0,45.55,33.3
2016,3,13,7,45,0.0,64.0,1.45,14.5,64.0,60.33,45.95
2016,3,13,8,0,0.0,79.0,1.5,15.0,79.0,75.13,58.38
2016,3,13,8,15,0.0,93.5,1.5,15.0,93.5,89.31,70.19
2016,3,13,8,30,0.0,108.0,1.5,15.0,108.0,103.42,81.77
2016,3,13,8,45,0.0,115.5,1.55,15.0,115.5,110.2,87.14
2016,3,13,9,0,0.0,123.0,1.6,15.0,123.0,117.08,92.56
2016,3,13,9,15,6.5,162.0,1.6,15.0,166.0,161.4,128.8
2016,3,13,9,30,13.0,201.0,1.6,15.0,209.0,205.93,164.48
2016,3,13,9,45,6.5,145.5,1.6,15.0,149.5,143.28,113.22
2016,3,13,10,0,0.0,90.0,1.6,15.0,90.0,83.91,64.29
2016,3,13,10,15,6.5,163.5,1.6,15.0,168.0,160.22,126.74
2016,3,13,10,30,13.0,237.0,1.6,15.0,246.0,237.62,188.19
2016,3,13,10,45,22.5,266.5,1.65,15.0,283.0,273.55,216.13
2016,3,13,11,0,32.0,296.0,1.7,15.0,320.0,317.31,249.96
2016,3,13,11,15,36.0,308.0,1.7,15.0,335.5,329.66,259.07
2016,3,13,11,30,40.0,320.0,1.7,15.0,351.0,341.52,267.94
2016,3,13,11,45,31.0,306.0,1.7,15.5,330.0,317.53,248.58
2016,3,13,12,0,22.0,292.0,1.7,16.0,309.0,290.32,226.94
2016,3,13,12,15,11.0,223.5,1.7,15.5,232.0,216.66,169.8
2016,3,13,12,30,0.0,155.0,1.7,15.0,155.0,144.56,112.69
2016,3,13,12,45,3.0,180.5,1.75,15.0,183.0,169.91,133.3
2016,3,13,13,0,6.0,206.0,1.8,15.0,211.0,194.7,153.13
2016,3,13,13,15,6.0,206.5,1.75,15.0,211.0,194.39,152.87
2016,3,13,13,30,6.0,207.0,1.7,15.0,211.0,194.02,152.67
2016,3,13,13,45,3.0,180.0,1.65,15.0,182.0,167.44,131.55
2016,3,13,14,0,0.0,153.0,1.6,15.0,153.0,141.29,110.72
2016,3,13,14,15,1.0,167.0,1.55,15.0,168.0,153.8,121.05
2016,3,13,14,30,2.0,181.0,1.5,15.0,183.0,165.77,130.87
2016,3,13,14,45,8.0,193.5,1.5,15.0,199.0,177.3,140.25
2016,3,13,15,0,14.0,206.0,1.5,15.0,215.0,187.43,148.44
