Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,7.0,182.0,1.45,15.0,186.5,163.9,129.94
2016,3,13,15,30,0.0,158.0,1.4,15.0,158.0,141.32,112.22
2016,3,13,15,45,2.5,152.0,1.4,15.0,153.0,135.0,107.32
2016,3,13,16,0,5.0,146.0,1.4,15.0,148.0,128.06,101.9
2016,3,13,16,15,2.5,127.5,1.35,14.5,128.5,111.67,93.17
2016,3,13,16,30,0.0,109.0,1.3,14.0,109.0,96.16,79.95
2016,3,13,16,45,0.0,89.5,1.3,14.0,89.5,79.71,65.5
2016,3,13,17,0,0.0,70.0,1.3,14.0,70.0,63.05,50.61
2016,3,13,17,15,0.0,52.0,1.25,14.0,52.0,47.39,36.37
2016,3,13,17,30,0.0,34.0,1.2,14.0,34.0,31.53,21.82
2016,3,13,17,45,0.0,20.0,1.2,14.0,20.0,18.56,8.93
2016,3,13,18,0,0.0,6.0,1.2,14.0,6.0,5.72,0.0
2016,3,13,18,15,0.0,3.0,1.15,14.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,11.0,10.0,9.53,0.0
2016,3,14,6,45,56.0,28.5,1.25,11.5,36.0,69.91,45.0
2016,3,14,7,0,112.0,47.0,1.3,12.0,62.0,133.55,106.06
2016,3,14,7,15,150.0,68.0,1.3,12.0,97.0,184.2,151.24
2016,3,14,7,30,188.0,89.0,1.3,12.0,132.0,236.58,196.82
2016,3,14,7,45,204.5,111.0,1.35,12.0,168.5,278.06,231.98
2016,3,14,8,0,221.0,133.0,1.4,12.0,205.0,319.56,266.13
2016,3,14,8,15,248.0,149.0,1.4,12.0,242.5,360.85,299.4
2016,3,14,8,30,275.0,165.0,1.4,12.0,280.0,402.84,332.39
2016,3,14,8,45,267.0,188.0,1.45,12.5,310.5,426.89,349.29
2016,3,14,9,0,259.0,211.0,1.5,13.0,341.0,449.16,364.57
2016,3,14,9,15,438.0,183.0,1.5,13.0,425.5,573.21,462.09
2016,3,14,9,30,617.0,155.0,1.5,13.0,510.0,695.44,553.69
2016,3,14,9,45,491.0,211.0,1.5,13.5,505.5,651.2,514.75
2016,3,14,10,0,365.0,267.0,1.5,14.0,501.0,595.83,469.33
2016,3,14,10,15,447.0,252.0,1.5,14.0,552.5,655.2,513.98
2016,3,14,10,30,529.0,237.0,1.5,14.0,604.0,702.68,548.46
2016,3,14,10,45,509.0,255.0,1.5,14.5,618.0,698.1,542.07
2016,3,14,11,0,489.0,273.0,1.5,15.0,632.0,691.26,534.71
2016,3,14,11,15,314.0,322.5,1.5,15.0,555.5,582.45,451.82
2016,3,14,11,30,139.0,372.0,1.5,15.0,479.0,477.71,370.68
2016,3,14,11,45,328.5,327.5,1.5,15.0,582.0,577.9,449.51
2016,3,14,12,0,518.0,283.0,1.5,15.0,685.0,668.71,517.31
2016,3,14,12,15,479.0,299.5,1.5,15.0,672.0,637.52,492.53
2016,3,14,12,30,440.0,316.0,1.5,15.0,659.0,606.36,468.84
2016,3,14,12,45,481.0,295.5,1.55,15.5,666.5,595.03,460.44
2016,3,14,13,0,522.0,275.0,1.6,16.0,674.0,580.08,448.87
2016,3,14,13,15,533.0,264.5,1.6,15.5,664.5,552.57,428.68
2016,3,14,13,30,544.0,254.0,1.6,15.0,655.0,523.16,406.61
2016,3,14,13,45,649.5,211.0,1.6,15.0,674.5,511.55,396.72
2016,3,14,14,0,755.0,168.0,1.6,15.0,694.0,489.47,377.37
2016,3,14,14,15,741.0,165.0,1.6,15.0,663.0,442.39,338.24
2016,3,14,14,30,727.0,162.0,1.6,15.0,632.0,395.47,298.47
2016,3,14,14,45,646.5,168.5,1.65,15.0,568.5,336.2,249.99
2016,3,14,15,0,566.0,175.0,1.7,15.0,505.0,284.39,207.68
2016,3,14,15,15,619.5,144.5,1.7,14.5,481.0,237.32,165.23
2016,3,14,15,30,673.0,114.0,1.7,14.0,457.0,184.89,118.72
2016,3,14,15,45,662.5,104.0,1.75,14.0,414.5,136.82,81.64
2016,3,14,16,0,652.0,94.0,1.8,14.0,372.0,89.78,53.19
2016,3,14,16,15,586.5,100.0,1.7,13.5,326.5,67.08,54.35
2016,3,14,16,30,521.0,106.0,1.6,13.0,281.0,74.63,61.3
2016,3,14,16,45,468.5,94.0,1.55,12.5,231.5,67.72,55.26
2016,3,14,17,0,416.0,82.0,1.5,12.0,182.0,60.47,48.75
2016,3,14,17,15,327.0,68.0,1.45,11.5,135.0,51.24,40.21
2016,3,14,17,30,238.0,54.0,1.4,11.0,88.0,41.62,31.01
2016,3,14,17,45,119.0,35.0,1.4,11.0,52.0,28.57,17.42
2016,3,14,18,0,0.0,16.0,1.4,11.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.5,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.0,8.0,15.0,14.3,0.0
2016,3,15,6,45,163.0,30.0,1.05,9.0,51.5,146.95,105.57
2016,3,15,7,0,326.0,45.0,1.1,10.0,88.0,257.76,209.59
2016,3,15,7,15,416.0,56.0,1.1,10.5,136.5,336.89,278.79
2016,3,15,7,30,506.0,67.0,1.1,11.0,185.0,420.82,349.13
2016,3,15,7,45,572.0,73.0,1.15,11.5,237.5,488.16,403.76
2016,3,15,8,0,638.0,79.0,1.2,12.0,290.0,557.91,458.08
2016,3,15,8,15,677.5,84.0,1.2,12.5,341.0,609.35,495.81
2016,3,15,8,30,717.0,89.0,1.2,13.0,392.0,660.7,531.37
2016,3,15,8,45,750.5,91.5,1.2,13.5,441.0,700.33,557.32
2016,3,15,9,0,784.0,94.0,1.2,14.0,490.0,742.72,584.74
2016,3,15,9,15,804.0,97.0,1.2,14.5,534.0,773.18,603.12
2016,3,15,9,30,824.0,100.0,1.2,15.0,578.0,801.25,619.7
2016,3,15,9,45,841.5,101.0,1.25,15.5,617.0,822.35,631.98
2016,3,15,10,0,859.0,102.0,1.3,16.0,656.0,840.59,642.37
2016,3,15,10,15,869.0,104.0,1.25,16.0,687.5,844.85,643.18
2016,3,15,10,30,879.0,106.0,1.2,16.0,719.0,851.98,646.22
2016,3,15,10,45,888.0,106.0,1.15,16.5,743.5,852.87,643.91
2016,3,15,11,0,897.0,106.0,1.1,17.0,768.0,850.47,639.6
2016,3,15,11,15,901.0,107.0,1.1,17.0,784.5,841.73,633.15
2016,3,15,11,30,905.0,108.0,1.1,17.0,801.0,829.71,624.71
2016,3,15,11,45,908.0,108.0,1.1,17.5,809.5,812.68,611.88
2016,3,15,12,0,911.0,108.0,1.1,18.0,818.0,792.52,597.11
2016,3,15,12,15,911.0,108.0,1.1,18.0,818.5,767.13,580.0
2016,3,15,12,30,911.0,108.0,1.1,18.0,819.0,738.92,560.84
2016,3,15,12,45,912.5,105.5,1.15,18.0,812.0,706.67,538.0
2016,3,15,13,0,914.0,103.0,1.2,18.0,805.0,671.8,512.76
2016,3,15,13,15,910.0,102.0,1.2,18.0,788.5,632.55,483.25
2016,3,15,13,30,906.0,101.0,1.2,18.0,772.0,591.34,451.58
2016,3,15,13,45,900.5,99.0,1.2,18.0,748.5,546.7,416.56
2016,3,15,14,0,895.0,97.0,1.2,18.0,725.0,500.59,379.43
2016,3,15,14,15,885.5,95.5,1.2,17.5,694.0,452.0,339.97
2016,3,15,14,30,876.0,94.0,1.2,17.0,663.0,402.71,298.67
2016,3,15,14,45,864.0,91.5,1.25,17.0,626.0,351.31,254.27
2016,3,15,15,0,852.0,89.0,1.3,17.0,589.0,294.34,204.77
2016,3,15,15,15,834.0,86.5,1.3,16.5,545.5,241.57,158.97
2016,3,15,15,30,816.0,84.0,1.3,16.0,502.0,189.98,115.6
2016,3,15,15,45,792.0,80.5,1.3,16.0,454.5,138.38,76.53
2016,3,15,16,0,768.0,77.0,1.3,16.0,407.0,89.08,48.15
2016,3,15,16,15,733.5,72.5,1.25,15.5,356.5,51.31,40.0
2016,3,15,16,30,699.0,68.0,1.2,15.0,306.0,49.79,38.86
2016,3,15,16,45,649.5,62.0,1.2,14.5,254.0,42.66,32.6
2016,3,15,17,0,600.0,56.0,1.2,14.0,202.0,40.0,30.21
2016,3,15,17,15,518.0,48.0,1.2,13.5,152.0,35.49,25.99
2016,3,15,17,30,436.0,40.0,1.2,13.0,102.0,30.79,21.38
2016,3,15,17,45,298.5,27.5,1.3,12.5,62.0,21.62,11.98
2016,3,15,18,0,161.0,15.0,1.4,12.0,22.0,11.91,0.0
2016,3,15,18,15,80.5,7.5,1.4,11.5,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.05,9.5,9.0,8.58,0.0
2016,3,16,6,30,0.0,18.0,0.9,10.0,18.0,18.99,0.0
2016,3,16,6,45,206.0,29.5,0.8,10.5,58.0,167.5,123.95
2016,3,16,7,0,412.0,41.0,0.7,11.0,98.0,303.26,245.4
2016,3,16,7,15,499.5,50.0,0.7,11.5,148.5,380.99,312.14
2016,3,16,7,30,587.0,59.0,0.7,12.0,199.0,464.27,380.37
2016,3,16,7,45,642.0,65.0,0.7,13.0,252.0,527.03,428.81
2016,3,16,8,0,697.0,71.0,0.7,14.0,305.0,591.54,476.17
2016,3,16,8,15,734.0,75.5,0.75,14.5,357.0,638.86,509.16
2016,3,16,8,30,771.0,80.0,0.8,15.0,409.0,689.72,543.7
2016,3,16,8,45,797.5,83.5,0.85,15.5,458.0,730.43,570.08
2016,3,16,9,0,824.0,87.0,0.9,16.0,507.0,769.44,594.85
2016,3,16,9,15,843.0,89.5,0.85,16.5,551.5,799.21,611.37
2016,3,16,9,30,862.0,92.0,0.8,17.0,596.0,826.46,625.96
2016,3,16,9,45,875.5,94.0,0.8,17.5,634.5,839.69,631.82
2016,3,16,10,0,889.0,96.0,0.8,18.0,673.0,856.22,640.12
2016,3,16,10,15,899.0,98.0,0.8,18.0,705.0,866.67,645.6
2016,3,16,10,30,909.0,100.0,0.8,18.0,737.0,873.83,649.11
2016,3,16,10,45,915.5,101.0,0.85,18.5,762.0,873.62,647.64
2016,3,16,11,0,922.0,102.0,0.9,19.0,787.0,870.03,644.16
2016,3,16,11,15,926.5,103.0,0.9,19.0,803.5,861.4,637.93
2016,3,16,11,30,931.0,104.0,0.9,19.0,820.0,849.39,629.67
2016,3,16,11,45,932.5,104.5,0.9,19.5,828.5,831.21,616.32
2016,3,16,12,0,934.0,105.0,0.9,20.0,837.0,809.87,601.06
2016,3,16,12,15,934.0,104.5,0.9,20.0,837.0,783.39,583.59
2016,3,16,12,30,934.0,104.0,0.9,20.0,837.0,754.04,564.22
2016,3,16,12,45,938.0,101.0,0.9,20.5,830.5,722.24,540.83
2016,3,16,13,0,942.0,98.0,0.9,21.0,824.0,687.6,514.88
2016,3,16,13,15,937.5,97.0,0.9,21.0,807.5,647.02,485.17
2016,3,16,13,30,933.0,96.0,0.9,21.0,791.0,604.45,453.31
2016,3,16,13,45,926.5,95.0,0.9,21.0,767.0,559.04,418.53
2016,3,16,14,0,920.0,94.0,0.9,21.0,743.0,512.18,381.64
2016,3,16,14,15,910.0,92.5,0.9,20.5,711.0,462.19,342.0
2016,3,16,14,30,900.0,91.0,0.9,20.0,679.0,411.51,300.47
2016,3,16,14,45,886.5,89.0,0.9,20.0,640.5,358.84,255.76
2016,3,16,15,0,873.0,87.0,0.9,20.0,602.0,306.29,210.38
2016,3,16,15,15,855.0,84.5,0.85,19.5,558.0,246.72,159.97
2016,3,16,15,30,837.0,82.0,0.8,19.0,514.0,193.95,116.19
2016,3,16,15,45,811.5,79.0,0.8,19.0,465.5,141.39,76.8
2016,3,16,16,0,786.0,76.0,0.8,19.0,417.0,91.28,47.91
2016,3,16,16,15,751.0,71.5,0.8,18.5,365.0,50.4,38.69
2016,3,16,16,30,716.0,67.0,0.8,18.0,313.0,48.84,37.54
2016,3,16,16,45,664.5,61.5,0.8,17.5,260.0,42.16,31.76
2016,3,16,17,0,613.0,56.0,0.8,17.0,207.0,39.88,29.74
2016,3,16,17,15,532.0,48.0,0.8,16.0,156.5,35.36,25.63
2016,3,16,17,30,451.0,40.0,0.8,15.0,106.0,30.65,21.13
2016,3,16,17,45,312.5,28.0,0.8,14.5,64.5,21.95,12.35
2016,3,16,18,0,174.0,16.0,0.8,14.0,23.0,12.75,0.0
2016,3,16,18,15,87.0,8.0,0.8,13.5,11.5,7.63,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.5,1.25,11.0,11.0,45.98,0.0
2016,3,17,6,30,183.0,15.0,1.2,12.0,22.0,120.36,0.0
2016,3,17,6,45,327.5,27.0,1.2,13.0,64.0,229.37,172.7
2016,3,17,7,0,472.0,39.0,1.2,14.0,106.0,335.81,270.12
2016,3,17,7,15,553.5,46.5,1.1,14.5,158.0,410.67,334.19
2016,3,17,7,30,635.0,54.0,1.0,15.0,210.0,490.6,398.79
2016,3,17,7,45,686.0,59.5,0.95,15.5,263.5,548.24,443.41
2016,3,17,8,0,737.0,65.0,0.9,16.0,317.0,611.4,489.13
2016,3,17,8,15,771.5,69.0,0.8,16.5,369.5,661.48,521.98
2016,3,17,8,30,806.0,73.0,0.7,17.0,422.0,710.91,552.92
2016,3,17,8,45,829.5,76.5,0.65,17.5,471.0,750.15,576.26
2016,3,17,9,0,853.0,80.0,0.6,18.0,520.0,787.5,597.71
2016,3,17,9,15,870.5,82.5,0.55,18.5,564.0,810.35,608.91
2016,3,17,9,30,888.0,85.0,0.5,19.0,608.0,836.91,622.58
2016,3,17,9,45,900.0,87.0,0.45,20.0,646.5,855.52,629.59
2016,3,17,10,0,912.0,89.0,0.4,21.0,685.0,871.04,634.63
2016,3,17,10,15,921.0,90.5,0.35,21.5,717.0,880.25,636.9
2016,3,17,10,30,930.0,92.0,0.3,22.0,749.0,886.1,637.23
2016,3,17,10,45,935.5,93.5,0.25,22.5,773.0,885.58,633.76
2016,3,17,11,0,941.0,95.0,0.2,23.0,797.0,881.6,628.42
2016,3,17,11,15,944.5,95.5,0.2,23.0,814.0,871.48,621.54
2016,3,17,11,30,948.0,96.0,0.2,23.0,831.0,857.96,612.75
2016,3,17,11,45,949.5,96.5,0.25,23.0,839.0,839.53,601.86
2016,3,17,12,0,951.0,97.0,0.3,23.0,847.0,817.87,589.03
2016,3,17,12,15,951.0,97.0,0.35,23.0,847.0,791.5,573.2
2016,3,17,12,30,951.0,97.0,0.4,23.0,847.0,762.2,555.42
2016,3,17,12,45,948.0,97.0,0.45,23.5,838.5,728.06,532.36
2016,3,17,13,0,945.0,97.0,0.5,24.0,830.0,691.45,506.52
2016,3,17,13,15,941.0,96.0,0.5,23.5,813.0,651.01,478.71
2016,3,17,13,30,937.0,95.0,0.5,23.0,796.0,608.53,448.62
2016,3,17,13,45,930.0,94.0,0.55,23.0,771.5,562.65,414.85
2016,3,17,14,0,923.0,93.0,0.6,23.0,747.0,515.36,378.88
2016,3,17,14,15,913.0,91.5,0.6,23.0,715.0,465.19,339.2
2016,3,17,14,30,903.0,90.0,0.6,23.0,683.0,414.33,297.78
2016,3,17,14,45,889.5,88.0,0.6,23.0,644.5,361.46,253.81
2016,3,17,15,0,876.0,86.0,0.6,23.0,606.0,308.72,209.12
2016,3,17,15,15,857.5,83.5,0.55,22.5,562.0,254.84,163.87
2016,3,17,15,30,839.0,81.0,0.5,22.0,518.0,195.77,115.85
2016,3,17,15,45,814.0,78.0,0.5,22.0,469.0,143.08,76.69
2016,3,17,16,0,789.0,75.0,0.5,22.0,420.0,92.79,47.54
2016,3,17,16,15,754.0,71.0,0.5,21.0,368.0,49.86,37.78
2016,3,17,16,30,719.0,67.0,0.5,20.0,316.0,48.69,37.09
2016,3,17,16,45,668.0,61.5,0.55,19.5,263.0,46.18,35.0
2016,3,17,17,0,617.0,56.0,0.6,19.0,210.0,39.74,29.37
2016,3,17,17,15,536.5,48.0,0.65,18.0,159.0,35.22,25.3
2016,3,17,17,30,456.0,40.0,0.7,17.0,108.0,30.51,20.85
2016,3,17,17,45,318.5,28.0,0.8,16.5,66.5,21.82,12.28
2016,3,17,18,0,181.0,16.0,0.9,16.0,25.0,12.64,0.0
2016,3,17,18,15,90.5,8.0,0.85,15.5,12.5,7.63,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,0.95,11.5,12.5,44.51,0.0
2016,3,18,6,30,170.0,17.0,0.9,12.0,25.0,119.05,0.0
2016,3,18,6,45,306.5,29.5,0.85,12.5,66.5,222.94,170.62
2016,3,18,7,0,443.0,42.0,0.8,13.0,108.0,325.4,262.63
2016,3,18,7,15,524.0,50.0,0.8,13.0,159.0,399.98,326.78
2016,3,18,7,30,605.0,58.0,0.8,13.0,210.0,479.52,392.1
2016,3,18,7,45,302.5,71.5,0.8,13.5,147.5,306.72,253.78
2016,3,18,8,0,0.0,85.0,0.8,14.0,85.0,80.87,62.89
2016,3,18,8,15,0.0,87.5,0.75,14.5,87.5,82.53,64.48
2016,3,18,8,30,0.0,90.0,0.7,15.0,90.0,84.48,65.79
2016,3,18,8,45,0.0,113.0,0.7,15.5,113.0,107.23,84.26
2016,3,18,9,0,0.0,136.0,0.7,16.0,136.0,129.96,102.34
2016,3,18,9,15,0.0,146.5,0.7,16.5,146.5,139.86,109.77
2016,3,18,9,30,0.0,157.0,0.7,17.0,157.0,149.76,117.16
2016,3,18,9,45,16.5,211.0,0.7,17.5,222.5,217.46,170.69
2016,3,18,10,0,33.0,265.0,0.7,18.0,288.0,296.51,230.93
2016,3,18,10,15,27.0,264.5,0.7,18.0,283.5,288.29,223.51
2016,3,18,10,30,21.0,264.0,0.7,18.0,279.0,271.18,209.96
2016,3,18,10,45,55.0,309.5,0.7,18.5,350.5,353.4,272.2
2016,3,18,11,0,89.0,355.0,0.7,19.0,422.0,424.91,323.95
2016,3,18,11,15,117.5,369.5,0.7,19.0,460.0,466.0,353.27
2016,3,18,11,30,146.0,384.0,0.7,19.0,498.0,496.73,375.11
2016,3,18,11,45,127.0,385.0,0.7,19.0,485.0,475.29,358.7
2016,3,18,12,0,108.0,386.0,0.7,19.0,472.0,449.68,339.83
2016,3,18,12,15,117.5,388.0,0.7,19.0,482.0,455.42,344.16
2016,3,18,12,30,127.0,390.0,0.7,19.0,492.0,455.64,344.26
2016,3,18,12,45,180.5,384.5,0.75,19.5,527.0,477.51,360.44
2016,3,18,13,0,234.0,379.0,0.8,20.0,562.0,495.39,373.16
2016,3,18,13,15,318.0,351.0,0.8,19.5,593.5,506.62,382.42
2016,3,18,13,30,402.0,323.0,0.8,19.0,625.0,511.23,386.32
2016,3,18,13,45,470.0,283.0,0.8,19.0,626.0,488.23,369.06
2016,3,18,14,0,538.0,243.0,0.8,19.0,627.0,460.54,347.53
2016,3,18,14,15,558.0,223.5,0.8,18.5,606.5,423.22,318.42
2016,3,18,14,30,578.0,204.0,0.8,18.0,586.0,383.51,286.44
2016,3,18,14,45,530.5,207.5,0.85,18.0,543.0,338.04,249.92
2016,3,18,15,0,483.0,211.0,0.9,18.0,500.0,296.57,216.45
2016,3,18,15,15,623.0,159.0,0.95,17.5,503.5,256.81,178.25
2016,3,18,15,30,763.0,107.0,1.0,17.0,507.0,201.62,126.65
2016,3,18,15,45,686.0,108.0,1.05,17.0,442.0,149.81,89.15
2016,3,18,16,0,609.0,109.0,1.1,17.0,377.0,106.24,64.44
2016,3,18,16,15,622.5,98.0,1.1,16.5,343.0,64.61,51.45
2016,3,18,16,30,636.0,87.0,1.1,16.0,309.0,59.22,46.99
2016,3,18,16,45,582.0,79.0,1.1,15.5,257.0,55.73,44.05
2016,3,18,17,0,528.0,71.0,1.1,15.0,205.0,52.07,40.81
2016,3,18,17,15,444.5,61.0,1.05,14.0,155.5,46.39,35.65
2016,3,18,17,30,361.0,51.0,1.0,13.0,106.0,39.01,28.71
2016,3,18,17,45,180.5,38.0,1.0,12.5,65.5,29.62,19.22
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,21.97,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.5,2.0,1.91,0.0
2016,3,19,6,30,0.0,4.0,0.4,12.0,4.0,3.7,0.0
2016,3,19,6,45,0.0,11.5,0.35,12.5,11.5,10.65,3.02
2016,3,19,7,0,0.0,19.0,0.3,13.0,19.0,17.61,9.31
2016,3,19,7,15,0.0,28.0,0.3,13.0,28.0,25.97,16.7
2016,3,19,7,30,0.0,37.0,0.3,13.0,37.0,34.35,24.05
2016,3,19,7,45,0.0,46.5,0.35,13.5,46.5,43.2,31.61
2016,3,19,8,0,0.0,56.0,0.4,14.0,56.0,52.06,39.04
2016,3,19,8,15,30.0,118.5,0.4,14.5,132.0,144.47,116.94
2016,3,19,8,30,60.0,181.0,0.4,15.0,208.0,239.26,193.01
2016,3,19,8,45,30.0,166.0,0.45,15.5,179.5,195.55,156.0
2016,3,19,9,0,0.0,151.0,0.5,16.0,151.0,145.3,114.24
2016,3,19,9,15,1.5,166.5,0.5,16.5,167.5,161.43,126.89
2016,3,19,9,30,3.0,182.0,0.5,17.0,184.0,177.53,139.06
2016,3,19,9,45,8.5,206.5,0.5,17.5,212.5,206.09,160.97
2016,3,19,10,0,14.0,231.0,0.5,18.0,241.0,234.51,182.35
2016,3,19,10,15,76.5,287.5,0.5,18.0,342.5,354.69,274.83
2016,3,19,10,30,139.0,344.0,0.5,18.0,444.0,474.67,362.35
2016,3,19,10,45,508.0,225.5,0.5,18.0,607.0,675.89,512.08
2016,3,19,11,0,877.0,107.0,0.5,18.0,770.0,847.52,627.1
2016,3,19,11,15,881.5,107.5,0.5,18.0,786.0,838.72,618.13
2016,3,19,11,30,886.0,108.0,0.5,18.0,802.0,826.71,609.96
2016,3,19,11,45,892.0,106.5,0.55,18.5,811.0,810.71,599.08
2016,3,19,12,0,898.0,105.0,0.6,19.0,820.0,791.56,586.21
2016,3,19,12,15,898.0,105.0,0.6,19.0,820.0,766.33,569.64
2016,3,19,12,30,898.0,105.0,0.6,19.0,820.0,738.34,551.25
2016,3,19,12,45,653.0,220.0,0.6,19.0,737.5,650.03,486.24
2016,3,19,13,0,408.0,335.0,0.6,19.0,655.0,568.11,425.16
2016,3,19,13,15,652.5,216.0,0.6,19.0,715.5,589.42,443.7
2016,3,19,13,30,897.0,97.0,0.6,19.0,776.0,593.39,447.03
2016,3,19,13,45,890.5,96.0,0.65,19.0,752.0,549.34,413.37
2016,3,19,14,0,884.0,95.0,0.7,19.0,728.0,503.94,378.09
2016,3,19,14,15,875.0,93.5,0.7,19.0,698.0,455.89,339.32
2016,3,19,14,30,866.0,92.0,0.7,19.0,668.0,407.13,298.84
2016,3,19,14,45,738.5,129.5,0.7,19.0,601.0,342.63,247.83
2016,3,19,15,0,611.0,167.0,0.7,19.0,534.0,297.57,212.39
2016,3,19,15,15,507.0,182.0,0.7,18.5,472.0,251.29,177.18
2016,3,19,15,30,403.0,197.0,0.7,18.0,410.0,214.37,151.06
2016,3,19,15,45,578.0,138.5,0.75,17.5,412.0,164.02,104.63
2016,3,19,16,0,753.0,80.0,0.8,17.0,414.0,99.01,53.24
2016,3,19,16,15,719.5,75.5,0.85,16.5,363.5,53.02,41.28
2016,3,19,16,30,686.0,71.0,0.9,16.0,313.0,46.79,36.03
2016,3,19,16,45,633.0,66.0,0.95,16.0,261.5,45.13,34.6
2016,3,19,17,0,580.0,61.0,1.0,16.0,210.0,43.46,33.05
2016,3,19,17,15,502.0,52.5,0.95,15.5,160.0,38.71,28.69
2016,3,19,17,30,424.0,44.0,0.9,15.0,110.0,33.76,23.94
2016,3,19,17,45,212.0,36.0,0.9,14.5,69.0,27.95,17.82
2016,3,19,18,0,0.0,28.0,0.9,14.0,28.0,24.29,0.0
2016,3,19,18,15,0.0,14.0,0.9,13.5,14.0,13.34,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,6,15,9.5,10.0,0.75,12.5,10.5,13.68,0.0
2016,3,20,6,30,19.0,20.0,0.7,13.0,21.0,31.02,6.46
2016,3,20,6,45,72.5,38.5,0.7,13.5,49.0,91.7,69.28
2016,3,20,7,0,126.0,57.0,0.7,14.0,77.0,155.29,125.01
2016,3,20,7,15,149.0,78.5,0.7,14.5,111.0,198.93,162.64
2016,3,20,7,30,172.0,100.0,0.7,15.0,145.0,243.19,199.64
2016,3,20,7,45,187.0,121.0,0.75,15.5,179.5,282.04,231.01
2016,3,20,8,0,202.0,142.0,0.8,16.0,214.0,320.96,261.45
2016,3,20,8,15,234.0,161.5,0.8,16.5,257.5,370.51,299.43
2016,3,20,8,30,266.0,181.0,0.8,17.0,301.0,420.78,336.78
2016,3,20,8,45,528.0,135.5,0.85,17.5,405.0,589.49,466.24
2016,3,20,9,0,790.0,90.0,0.9,18.0,509.0,758.95,584.17
2016,3,20,9,15,808.0,92.5,0.9,18.0,552.0,787.41,599.92
2016,3,20,9,30,826.0,95.0,0.9,18.0,595.0,813.42,615.71
2016,3,20,9,45,832.5,100.0,0.95,18.5,630.5,829.93,624.67
2016,3,20,10,0,839.0,105.0,1.0,19.0,666.0,843.35,631.72
2016,3,20,10,15,849.0,107.0,1.0,19.0,697.0,847.19,632.95
2016,3,20,10,30,859.0,109.0,1.0,19.0,728.0,854.18,636.55
2016,3,20,10,45,621.5,219.5,1.05,19.0,675.0,770.99,578.83
2016,3,20,11,0,384.0,330.0,1.1,19.0,622.0,663.4,499.54
2016,3,20,11,15,356.5,346.5,1.1,18.5,622.0,647.73,489.23
2016,3,20,11,30,329.0,363.0,1.1,18.0,622.0,631.0,477.21
2016,3,20,11,45,333.5,365.5,1.15,18.0,631.0,625.08,473.21
2016,3,20,12,0,338.0,368.0,1.2,18.0,640.0,617.74,468.08
2016,3,20,12,15,309.5,375.5,1.2,18.0,624.5,589.31,446.97
2016,3,20,12,30,281.0,383.0,1.2,18.0,609.0,561.19,426.21
2016,3,20,12,45,178.5,376.0,1.2,18.0,519.0,469.58,358.43
2016,3,20,13,0,76.0,369.0,1.2,18.0,429.0,386.66,296.19
2016,3,20,13,15,75.5,361.0,1.2,18.0,419.5,372.92,286.5
2016,3,20,13,30,75.0,353.0,1.2,18.0,410.0,359.14,276.28
2016,3,20,13,45,79.0,343.5,1.2,18.0,402.0,346.38,266.81
2016,3,20,14,0,83.0,334.0,1.2,18.0,394.0,333.18,256.9
2016,3,20,14,15,89.5,321.0,1.2,18.0,383.5,317.74,245.17
2016,3,20,14,30,96.0,308.0,1.2,18.0,373.0,301.62,232.72
2016,3,20,14,45,68.5,278.0,1.2,18.0,323.0,260.62,201.61
2016,3,20,15,0,41.0,248.0,1.2,18.0,273.0,222.9,173.13
2016,3,20,15,15,20.5,158.0,1.15,17.5,170.5,143.43,111.31
2016,3,20,15,30,0.0,68.0,1.1,17.0,68.0,63.29,47.24
2016,3,20,15,45,13.5,119.0,1.1,17.0,125.0,110.0,85.53
2016,3,20,16,0,27.0,170.0,1.1,17.0,182.0,141.71,111.31
2016,3,20,16,15,22.5,150.5,1.05,16.5,160.0,129.56,107.62
2016,3,20,16,30,18.0,131.0,1.0,16.0,138.0,113.4,94.14
2016,3,20,16,45,11.5,111.0,0.95,16.0,115.0,96.75,79.81
2016,3,20,17,0,5.0,91.0,0.9,16.0,92.0,79.93,65.06
2016,3,20,17,15,2.5,70.0,0.9,15.5,70.5,62.2,49.32
2016,3,20,17,30,0.0,49.0,0.9,15.0,49.0,44.24,33.1
2016,3,20,17,45,0.0,31.0,0.9,15.0,31.0,28.45,18.33
2016,3,20,18,0,0.0,13.0,0.9,15.0,13.0,12.05,0.0
2016,3,20,18,15,0.0,6.5,0.9,15.0,6.5,6.2,0.0
2016,3,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,0.9,12.0,9.0,8.58,0.0
2016,3,21,6,30,0.0,18.0,0.9,12.0,18.0,16.71,3.05
2016,3,21,6,45,19.0,39.0,0.9,12.5,42.0,55.34,40.03
2016,3,21,7,0,38.0,60.0,0.9,13.0,66.0,90.9,71.51
2016,3,21,7,15,54.0,82.5,0.95,13.0,95.0,127.02,103.1
2016,3,21,7,30,70.0,105.0,1.0,13.0,124.0,163.38,134.36
2016,3,21,7,45,83.0,126.0,1.05,13.5,153.0,196.12,161.61
2016,3,21,8,0,96.0,147.0,1.1,14.0,182.0,240.35,197.41
2016,3,21,8,15,183.5,165.0,1.15,14.0,244.0,325.83,267.66
2016,3,21,8,30,271.0,183.0,1.2,14.0,306.0,427.87,348.25
2016,3,21,8,45,290.5,202.0,1.25,14.5,346.5,468.22,377.27
2016,3,21,9,0,310.0,221.0,1.3,15.0,387.0,508.07,405.78
2016,3,21,9,15,289.5,245.5,1.3,15.0,410.5,520.4,412.77
2016,3,21,9,30,269.0,270.0,1.3,15.0,434.0,530.49,418.3
2016,3,21,9,45,362.0,263.5,1.35,15.0,498.5,600.33,471.24
2016,3,21,10,0,455.0,257.0,1.4,15.0,563.0,682.14,530.79
2016,3,21,10,15,480.0,259.0,1.45,15.0,595.0,702.45,544.34
2016,3,21,10,30,505.0,261.0,1.5,15.0,627.0,720.79,557.09
2016,3,21,10,45,676.5,196.0,1.55,15.5,703.5,795.91,612.4
2016,3,21,11,0,848.0,131.0,1.6,16.0,780.0,859.35,654.18
2016,3,21,11,15,432.0,202.5,1.6,16.0,533.5,573.8,447.49
2016,3,21,11,30,16.0,274.0,1.6,16.0,287.0,271.71,211.02
2016,3,21,11,45,8.0,175.0,1.65,16.0,181.5,170.32,132.7
2016,3,21,12,0,0.0,76.0,1.7,16.0,76.0,70.95,52.72
2016,3,21,12,15,0.0,76.0,1.7,16.0,76.0,70.95,52.83
2016,3,21,12,30,0.0,76.0,1.7,16.0,76.0,70.95,52.84
2016,3,21,12,45,0.0,74.5,1.7,16.5,74.5,69.54,51.6
2016,3,21,13,0,0.0,73.0,1.7,17.0,73.0,68.13,50.37
2016,3,21,13,15,108.5,223.0,1.7,16.5,306.0,270.81,213.91
2016,3,21,13,30,217.0,373.0,1.7,16.0,539.0,454.62,353.44
2016,3,21,13,45,219.5,359.0,1.7,16.0,522.5,430.05,333.4
2016,3,21,14,0,222.0,345.0,1.7,16.0,506.0,405.09,314.13
2016,3,21,14,15,127.0,306.5,1.65,16.0,398.0,318.34,247.87
2016,3,21,14,30,32.0,268.0,1.6,16.0,290.0,245.96,192.7
2016,3,21,14,45,16.0,219.5,1.6,16.0,231.0,202.68,159.31
2016,3,21,15,0,0.0,171.0,1.6,16.0,172.0,155.14,122.07
2016,3,21,15,15,0.0,133.0,1.6,15.5,133.5,121.79,95.61
2016,3,21,15,30,0.0,95.0,1.6,15.0,95.0,88.21,68.42
2016,3,21,15,45,0.0,113.5,1.6,15.0,113.5,103.84,81.67
2016,3,21,16,0,0.0,132.0,1.6,15.0,132.0,118.01,93.65
2016,3,21,16,15,0.0,71.5,1.5,14.5,71.5,66.53,53.53
2016,3,21,16,30,0.0,11.0,1.4,14.0,11.0,10.2,3.52
2016,3,21,16,45,0.0,9.0,1.35,14.0,9.0,8.34,1.87
2016,3,21,17,0,0.0,7.0,1.3,14.0,7.0,6.48,0.18
2016,3,21,17,15,115.5,36.5,1.3,13.5,55.0,29.8,21.06
2016,3,21,17,30,231.0,66.0,1.3,13.0,103.0,52.19,40.43
2016,3,21,17,45,151.5,45.0,1.3,13.0,65.5,36.29,25.26
2016,3,21,18,0,72.0,24.0,1.3,13.0,28.0,19.86,2.68
2016,3,21,18,15,36.0,12.0,1.3,12.5,14.0,11.44,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.1,9.5,19.0,53.93,0.0
2016,3,22,6,30,189.0,25.0,1.1,10.0,38.0,146.53,83.98
2016,3,22,6,45,321.0,37.5,1.15,10.5,82.0,245.01,196.26
2016,3,22,7,0,453.0,50.0,1.2,11.0,126.0,348.38,286.59
2016,3,22,7,15,530.0,58.0,1.2,11.5,178.0,422.64,349.78
2016,3,22,7,30,607.0,66.0,1.2,12.0,230.0,501.26,413.61
2016,3,22,7,45,661.5,70.5,1.3,12.5,284.0,563.78,462.81
2016,3,22,8,0,716.0,75.0,1.4,13.0,338.0,627.87,510.6
2016,3,22,8,15,750.0,79.5,1.4,13.0,390.0,674.27,543.33
2016,3,22,8,30,784.0,84.0,1.4,13.0,442.0,723.83,577.64
2016,3,22,8,45,812.5,85.5,1.45,13.5,492.0,764.36,604.04
2016,3,22,9,0,841.0,87.0,1.5,14.0,542.0,803.2,628.86
2016,3,22,9,15,858.0,89.5,1.5,14.0,586.0,831.67,646.68
2016,3,22,9,30,875.0,92.0,1.5,14.0,630.0,851.06,658.2
2016,3,22,9,45,892.5,92.0,1.55,14.5,669.5,871.78,670.16
2016,3,22,10,0,910.0,92.0,1.6,15.0,709.0,889.57,680.1
2016,3,22,10,15,919.0,93.5,1.6,15.0,740.5,898.57,684.79
2016,3,22,10,30,928.0,95.0,1.6,15.0,772.0,904.21,687.44
2016,3,22,10,45,738.0,181.0,1.65,15.0,730.5,835.01,639.76
2016,3,22,11,0,548.0,267.0,1.7,15.0,689.0,748.5,575.95
2016,3,22,11,15,526.5,282.0,1.7,15.0,694.0,733.94,565.14
2016,3,22,11,30,505.0,297.0,1.7,15.0,699.0,717.54,552.36
2016,3,22,11,45,731.5,196.5,1.7,15.0,785.5,786.42,605.87
2016,3,22,12,0,958.0,96.0,1.7,15.0,872.0,837.29,640.97
2016,3,22,12,15,958.0,96.0,1.7,15.0,871.5,810.47,621.8
2016,3,22,12,30,958.0,96.0,1.7,15.0,871.0,780.7,601.4
2016,3,22,12,45,952.5,97.0,1.75,15.0,861.0,745.3,577.24
2016,3,22,13,0,947.0,98.0,1.8,15.0,851.0,707.56,549.39
2016,3,22,13,15,942.5,97.5,1.85,15.0,834.0,666.91,518.79
2016,3,22,13,30,938.0,97.0,1.9,15.0,817.0,624.27,485.89
2016,3,22,13,45,931.0,96.0,1.95,15.0,792.0,578.06,449.39
2016,3,22,14,0,924.0,95.0,2.0,15.0,767.0,530.46,410.74
2016,3,22,14,15,677.5,180.5,2.0,15.0,662.0,444.41,342.76
2016,3,22,14,30,431.0,266.0,2.0,15.0,557.0,383.59,295.45
2016,3,22,14,45,427.0,251.5,2.05,15.0,526.0,344.38,262.96
2016,3,22,15,0,423.0,237.0,2.1,15.0,495.0,305.36,229.97
2016,3,22,15,15,631.5,161.0,2.1,14.5,515.5,266.93,190.0
2016,3,22,15,30,840.0,85.0,2.1,14.0,536.0,210.48,133.11
2016,3,22,15,45,815.0,82.5,2.1,14.0,487.0,157.79,90.81
2016,3,22,16,0,790.0,80.0,2.1,14.0,438.0,107.51,57.84
2016,3,22,16,15,756.5,76.0,2.0,13.5,386.0,58.59,46.72
2016,3,22,16,30,723.0,72.0,1.9,13.0,334.0,52.08,41.18
2016,3,22,16,45,675.0,66.5,1.85,13.0,280.5,45.19,35.07
2016,3,22,17,0,627.0,61.0,1.8,13.0,227.0,43.09,33.15
2016,3,22,17,15,550.5,53.5,1.7,12.5,175.5,39.19,29.53
2016,3,22,17,30,474.0,46.0,1.6,12.0,124.0,35.14,25.58
2016,3,22,17,45,345.0,34.5,1.55,11.5,80.0,27.15,17.73
2016,3,22,18,0,216.0,23.0,1.5,11.0,36.0,18.72,3.84
2016,3,22,18,15,108.0,11.5,1.45,11.0,18.0,10.96,0.0
2016,3,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,89.0,12.5,1.0,8.5,19.0,51.86,0.0
2016,3,23,6,30,178.0,25.0,1.0,9.0,38.0,143.03,91.26
2016,3,23,6,45,275.0,40.0,1.0,10.0,79.0,222.49,179.3
2016,3,23,7,0,372.0,55.0,1.0,11.0,120.0,306.64,252.91
2016,3,23,7,15,432.5,67.0,1.0,11.5,167.0,374.95,310.97
2016,3,23,7,30,493.0,79.0,1.0,12.0,214.0,444.31,367.46
2016,3,23,7,45,550.5,82.5,1.0,12.5,263.0,504.56,414.69
2016,3,23,8,0,608.0,86.0,1.0,13.0,312.0,566.47,461.3
2016,3,23,8,15,480.5,130.0,1.0,13.5,324.5,533.0,431.43
2016,3,23,8,30,353.0,174.0,1.0,14.0,337.0,482.36,389.02
2016,3,23,8,45,375.5,190.0,1.05,14.5,380.5,523.79,419.53
2016,3,23,9,0,398.0,206.0,1.1,15.0,424.0,577.52,457.33
2016,3,23,9,15,538.5,178.0,1.05,15.5,497.0,666.74,522.35
2016,3,23,9,30,679.0,150.0,1.0,16.0,570.0,764.46,588.99
2016,3,23,9,45,652.0,173.0,0.95,16.5,596.0,769.67,588.24
2016,3,23,10,0,625.0,196.0,0.9,17.0,622.0,771.09,585.44
2016,3,23,10,15,771.5,149.0,0.85,17.0,699.0,844.73,634.13
2016,3,23,10,30,918.0,102.0,0.8,17.0,776.0,906.34,671.88
2016,3,23,10,45,926.0,102.5,0.8,17.5,801.0,906.52,668.95
2016,3,23,11,0,934.0,103.0,0.8,18.0,826.0,903.26,664.85
2016,3,23,11,15,938.0,103.5,0.8,18.0,842.0,893.18,657.76
2016,3,23,11,30,942.0,104.0,0.8,18.0,858.0,879.73,648.7
2016,3,23,11,45,945.0,103.5,0.8,18.0,866.0,861.14,636.42
2016,3,23,12,0,948.0,103.0,0.8,18.0,874.0,839.33,622.16
2016,3,23,12,15,947.5,103.5,0.8,18.0,873.5,812.72,604.77
2016,3,23,12,30,947.0,104.0,0.8,18.0,873.0,783.21,585.46
2016,3,23,12,45,938.0,107.0,0.85,18.5,862.5,747.43,561.13
2016,3,23,13,0,929.0,110.0,0.9,19.0,852.0,709.53,533.62
2016,3,23,13,15,924.0,109.0,0.95,18.5,834.5,668.6,505.4
2016,3,23,13,30,919.0,108.0,1.0,18.0,817.0,625.77,474.85
2016,3,23,13,45,908.5,108.5,1.05,18.0,791.5,579.64,439.95
2016,3,23,14,0,898.0,109.0,1.1,18.0,766.0,532.43,403.13
2016,3,23,14,15,888.0,107.5,1.1,18.0,733.5,482.93,363.12
2016,3,23,14,30,878.0,106.0,1.1,18.0,701.0,432.8,321.46
2016,3,23,14,45,629.0,176.5,1.1,18.0,591.0,352.57,260.39
2016,3,23,15,0,380.0,247.0,1.1,18.0,481.0,307.27,228.47
2016,3,23,15,15,339.5,235.5,1.1,17.5,433.5,264.81,195.4
2016,3,23,15,30,299.0,224.0,1.1,17.0,386.0,226.43,166.06
2016,3,23,15,45,522.5,158.5,1.1,17.0,410.0,178.99,118.96
2016,3,23,16,0,746.0,93.0,1.1,17.0,434.0,111.53,61.21
2016,3,23,16,15,710.5,88.0,1.1,16.5,382.0,63.75,42.67
2016,3,23,16,30,675.0,83.0,1.1,16.0,330.0,55.18,43.4
2016,3,23,16,45,624.0,76.5,1.1,15.5,277.0,52.78,41.44
2016,3,23,17,0,573.0,70.0,1.1,15.0,224.0,50.29,39.28
2016,3,23,17,15,495.0,61.0,1.1,14.0,173.0,45.45,34.93
2016,3,23,17,30,417.0,52.0,1.1,13.0,122.0,40.42,30.16
