Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,292.0,38.0,1.15,12.5,78.5,30.26,20.41
2016,3,23,18,0,167.0,24.0,1.2,12.0,35.0,18.88,5.15
2016,3,23,18,15,83.5,12.0,1.2,11.5,17.5,11.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,24,6,15,91.5,13.5,1.05,10.5,20.5,54.31,0.0
2016,3,24,6,30,183.0,27.0,1.1,11.0,41.0,150.99,102.5
2016,3,24,6,45,296.0,40.5,1.15,12.0,84.5,235.19,189.24
2016,3,24,7,0,409.0,54.0,1.2,13.0,128.0,331.26,271.83
2016,3,24,7,15,481.5,63.5,1.2,13.0,178.0,403.51,333.25
2016,3,24,7,30,554.0,73.0,1.2,13.0,228.0,479.87,395.54
2016,3,24,7,45,599.0,80.5,1.25,13.5,279.5,538.2,440.82
2016,3,24,8,0,644.0,88.0,1.3,14.0,331.0,597.57,485.21
2016,3,24,8,15,679.0,93.5,1.25,14.5,381.5,647.52,519.3
2016,3,24,8,30,714.0,99.0,1.2,15.0,432.0,697.06,551.96
2016,3,24,8,45,734.0,105.0,1.2,15.5,478.5,734.33,575.42
2016,3,24,9,0,754.0,111.0,1.2,16.0,525.0,769.76,597.24
2016,3,24,9,15,773.0,114.5,1.15,16.5,568.5,795.64,611.44
2016,3,24,9,30,792.0,118.0,1.1,17.0,612.0,823.1,626.6
2016,3,24,9,45,786.5,130.5,1.1,17.5,645.5,836.71,632.89
2016,3,24,10,0,781.0,143.0,1.1,18.0,679.0,846.91,637.12
2016,3,24,10,15,792.5,145.0,1.1,18.0,710.0,857.51,642.96
2016,3,24,10,30,804.0,147.0,1.1,18.0,741.0,865.05,646.86
2016,3,24,10,45,814.5,147.5,1.15,18.5,765.5,867.02,646.75
2016,3,24,11,0,825.0,148.0,1.2,19.0,790.0,865.8,644.72
2016,3,24,11,15,830.5,148.5,1.2,19.0,806.0,857.15,638.43
2016,3,24,11,30,836.0,149.0,1.2,19.0,822.0,845.37,630.27
2016,3,24,11,45,845.5,146.0,1.2,19.0,832.0,830.23,620.0
2016,3,24,12,0,855.0,143.0,1.2,19.0,842.0,811.93,607.74
2016,3,24,12,15,855.5,143.0,1.2,19.0,842.5,786.64,590.83
2016,3,24,12,30,856.0,143.0,1.2,19.0,843.0,758.69,571.87
2016,3,24,12,45,874.0,132.0,1.25,19.0,840.0,728.94,551.55
2016,3,24,13,0,892.0,121.0,1.3,19.0,837.0,697.92,529.73
2016,3,24,13,15,888.0,120.0,1.3,19.0,821.0,658.81,500.82
2016,3,24,13,30,884.0,119.0,1.3,19.0,805.0,617.83,469.93
2016,3,24,13,45,880.0,116.5,1.35,19.0,781.5,573.86,436.41
2016,3,24,14,0,876.0,114.0,1.4,19.0,758.0,528.39,400.7
2016,3,24,14,15,866.0,112.5,1.4,18.5,726.0,475.99,359.24
2016,3,24,14,30,856.0,111.0,1.4,18.0,694.0,426.28,318.38
2016,3,24,14,45,845.5,107.5,1.45,18.0,656.5,374.44,274.24
2016,3,24,15,0,835.0,104.0,1.5,18.0,619.0,322.63,229.14
2016,3,24,15,15,816.5,101.0,1.5,17.5,575.5,269.62,183.27
2016,3,24,15,30,798.0,98.0,1.5,17.0,532.0,217.92,139.19
2016,3,24,15,45,759.0,98.5,1.5,17.0,481.0,168.09,100.12
2016,3,24,16,0,720.0,99.0,1.5,17.0,430.0,116.21,65.51
2016,3,24,16,15,684.5,93.5,1.5,16.5,379.0,69.38,46.25
2016,3,24,16,30,649.0,88.0,1.5,16.0,328.0,58.79,46.57
2016,3,24,16,45,592.0,82.0,1.5,15.5,275.0,56.98,45.15
2016,3,24,17,0,535.0,76.0,1.5,15.0,222.0,55.16,43.59
2016,3,24,17,15,460.5,65.5,1.45,14.5,171.5,49.23,38.21
2016,3,24,17,30,386.0,55.0,1.4,14.0,121.0,43.0,32.32
2016,3,24,17,45,279.5,40.0,1.4,13.5,78.5,30.92,20.96
2016,3,24,18,0,173.0,25.0,1.4,13.0,36.0,19.66,6.6
2016,3,24,18,15,86.5,12.5,1.35,12.5,18.0,11.91,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,1.1,10.5,11.0,10.48,0.0
2016,3,25,6,30,0.0,22.0,1.1,11.0,22.0,20.43,9.71
2016,3,25,6,45,0.5,42.5,1.1,11.5,42.5,43.26,30.69
2016,3,25,7,0,1.0,63.0,1.1,12.0,63.0,65.18,49.96
2016,3,25,7,15,10.0,84.0,1.1,12.5,86.5,92.37,73.59
2016,3,25,7,30,19.0,105.0,1.1,13.0,110.0,119.76,96.97
2016,3,25,7,45,26.0,125.5,1.15,13.5,134.0,154.58,125.96
2016,3,25,8,0,33.0,146.0,1.2,14.0,158.0,181.37,147.69
2016,3,25,8,15,97.5,175.0,1.2,14.0,219.0,262.49,214.96
2016,3,25,8,30,162.0,204.0,1.2,14.0,280.0,358.35,291.45
2016,3,25,8,45,245.0,215.5,1.3,14.5,344.5,451.08,363.34
2016,3,25,9,0,328.0,227.0,1.4,15.0,409.0,533.89,425.73
2016,3,25,9,15,577.5,168.5,1.4,15.5,519.5,698.4,549.29
2016,3,25,9,30,827.0,110.0,1.4,16.0,630.0,846.93,650.25
2016,3,25,9,45,544.5,214.0,1.4,16.5,565.0,720.89,555.94
2016,3,25,10,0,262.0,318.0,1.4,17.0,500.0,575.69,443.87
2016,3,25,10,15,290.5,327.5,1.35,17.0,537.0,606.39,466.67
2016,3,25,10,30,319.0,337.0,1.3,17.0,574.0,635.75,486.68
2016,3,25,10,45,604.5,227.5,1.3,17.5,694.0,774.93,589.47
2016,3,25,11,0,890.0,118.0,1.3,18.0,814.0,887.25,663.85
2016,3,25,11,15,894.0,118.5,1.25,18.0,829.5,877.4,654.61
2016,3,25,11,30,898.0,119.0,1.2,18.0,845.0,864.33,644.89
2016,3,25,11,45,901.0,119.0,1.2,18.5,853.0,846.78,631.87
2016,3,25,12,0,904.0,119.0,1.2,19.0,861.0,826.15,616.94
2016,3,25,12,15,904.0,118.5,1.2,19.0,860.5,799.76,599.4
2016,3,25,12,30,904.0,118.0,1.2,19.0,860.0,770.63,580.04
2016,3,25,12,45,910.5,113.0,1.2,19.0,853.5,739.23,558.69
2016,3,25,13,0,917.0,108.0,1.2,19.0,847.0,704.96,534.02
2016,3,25,13,15,912.5,107.0,1.2,19.0,830.0,664.73,504.47
2016,3,25,13,30,908.0,106.0,1.2,19.0,813.0,622.6,472.88
2016,3,25,13,45,905.0,103.0,1.25,19.0,789.0,577.82,438.91
2016,3,25,14,0,902.0,100.0,1.3,19.0,765.0,531.42,402.61
2016,3,25,14,15,892.5,98.5,1.3,18.5,733.5,481.99,363.3
2016,3,25,14,30,883.0,97.0,1.3,18.0,702.0,431.89,322.14
2016,3,25,14,45,871.5,94.5,1.35,18.0,664.0,379.84,277.85
2016,3,25,15,0,860.0,92.0,1.4,18.0,626.0,327.79,232.53
2016,3,25,15,15,843.5,89.5,1.45,17.5,582.0,268.68,181.79
2016,3,25,15,30,827.0,87.0,1.5,17.0,538.0,216.33,136.88
2016,3,25,15,45,803.0,84.0,1.55,17.0,489.5,163.89,94.73
2016,3,25,16,0,779.0,81.0,1.6,17.0,441.0,113.79,60.88
2016,3,25,16,15,747.0,77.0,1.6,16.5,389.5,65.28,40.77
2016,3,25,16,30,715.0,73.0,1.6,16.0,338.0,52.4,40.93
2016,3,25,16,45,659.0,69.0,1.6,15.5,284.5,46.62,35.97
2016,3,25,17,0,603.0,65.0,1.6,15.0,231.0,45.83,35.33
2016,3,25,17,15,530.0,57.0,1.55,14.5,179.5,41.66,31.53
2016,3,25,17,30,457.0,49.0,1.5,14.0,128.0,37.33,27.37
2016,3,25,17,45,321.5,37.5,1.5,13.5,83.5,29.45,19.78
2016,3,25,18,0,186.0,26.0,1.5,13.0,39.0,20.44,7.97
2016,3,25,18,15,93.0,13.0,1.45,12.5,19.5,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,0.9,11.5,27.0,85.29,0.0
2016,3,26,6,30,316.0,26.0,0.9,12.0,54.0,221.68,163.25
2016,3,26,6,45,426.5,35.5,0.9,12.5,100.5,305.92,246.55
2016,3,26,7,0,537.0,45.0,0.9,13.0,147.0,399.61,326.42
2016,3,26,7,15,600.5,51.0,0.95,13.5,198.5,466.88,382.38
2016,3,26,7,30,664.0,57.0,1.0,14.0,250.0,534.17,435.94
2016,3,26,7,45,707.0,61.5,1.1,14.5,303.0,591.7,479.1
2016,3,26,8,0,750.0,66.0,1.2,15.0,356.0,649.88,520.78
2016,3,26,8,15,779.0,69.5,1.15,15.5,407.0,696.31,551.13
2016,3,26,8,30,808.0,73.0,1.1,16.0,458.0,741.77,579.84
2016,3,26,8,45,828.0,75.5,1.1,16.5,505.5,770.81,596.86
2016,3,26,9,0,848.0,78.0,1.1,17.0,553.0,804.38,616.91
2016,3,26,9,15,863.5,80.5,1.1,17.0,596.0,831.89,633.64
2016,3,26,9,30,879.0,83.0,1.1,17.0,639.0,856.78,648.58
2016,3,26,9,45,888.5,85.5,1.1,17.5,676.0,873.61,656.87
2016,3,26,10,0,898.0,88.0,1.1,18.0,713.0,887.32,663.23
2016,3,26,10,15,906.5,89.0,1.1,18.0,743.5,895.25,667.13
2016,3,26,10,30,915.0,90.0,1.1,18.0,774.0,899.88,669.07
2016,3,26,10,45,916.0,93.5,1.1,18.5,796.5,897.32,665.21
2016,3,26,11,0,917.0,97.0,1.1,19.0,819.0,891.36,659.37
2016,3,26,11,15,921.0,97.5,1.05,19.0,834.5,881.46,651.6
2016,3,26,11,30,925.0,98.0,1.0,19.0,850.0,868.24,641.84
2016,3,26,11,45,925.5,99.0,1.0,19.5,857.0,849.43,628.14
2016,3,26,12,0,926.0,100.0,1.0,20.0,864.0,827.52,612.58
2016,3,26,12,15,925.5,100.0,1.0,20.0,863.5,800.89,595.11
2016,3,26,12,30,925.0,100.0,1.0,20.0,863.0,771.47,575.79
2016,3,26,12,45,919.0,101.5,1.05,20.0,852.5,736.96,553.56
2016,3,26,13,0,913.0,103.0,1.1,20.0,842.0,700.24,527.91
2016,3,26,13,15,908.0,102.0,1.1,20.0,825.0,659.87,498.49
2016,3,26,13,30,903.0,101.0,1.1,20.0,808.0,617.67,467.06
2016,3,26,13,45,893.5,101.0,1.1,20.0,782.5,572.28,432.47
2016,3,26,14,0,884.0,101.0,1.1,20.0,757.0,525.79,396.12
2016,3,26,14,15,874.0,99.5,1.1,19.5,725.0,476.94,357.64
2016,3,26,14,30,864.0,98.0,1.1,19.0,693.0,427.51,317.4
2016,3,26,14,45,842.0,99.5,1.1,19.0,653.0,370.87,270.17
2016,3,26,15,0,820.0,101.0,1.1,19.0,613.0,320.05,226.47
2016,3,26,15,15,693.5,130.5,1.1,18.5,542.0,263.4,181.85
2016,3,26,15,30,567.0,160.0,1.1,18.0,471.0,224.51,153.16
2016,3,26,15,45,642.0,127.0,1.1,18.0,449.5,173.61,108.82
2016,3,26,16,0,717.0,94.0,1.1,18.0,428.0,116.06,64.14
2016,3,26,16,15,656.0,91.5,1.1,17.5,370.5,70.97,45.08
2016,3,26,16,30,595.0,89.0,1.1,17.0,313.0,58.98,46.52
2016,3,26,16,45,527.0,86.5,1.1,16.5,262.0,60.09,47.7
2016,3,26,17,0,459.0,84.0,1.1,16.0,211.0,60.67,48.29
2016,3,26,17,15,394.0,71.5,1.1,15.5,164.0,52.82,41.26
2016,3,26,17,30,329.0,59.0,1.1,15.0,117.0,44.6,33.66
2016,3,26,17,45,226.0,43.0,1.15,14.5,76.5,33.12,22.92
2016,3,26,18,0,123.0,27.0,1.2,14.0,36.0,21.16,9.14
2016,3,26,18,15,61.5,13.5,1.15,13.5,18.0,12.87,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,116.5,16.0,1.0,12.0,26.5,88.11,0.0
2016,3,27,6,30,233.0,32.0,1.0,12.0,53.0,186.01,139.82
2016,3,27,6,45,345.0,43.5,1.05,12.5,99.0,272.19,220.62
2016,3,27,7,0,457.0,55.0,1.1,13.0,145.0,366.52,301.19
2016,3,27,7,15,526.5,63.5,1.05,13.0,196.5,438.28,361.07
2016,3,27,7,30,596.0,72.0,1.0,13.0,248.0,513.84,421.28
2016,3,27,7,45,650.0,76.0,0.95,13.5,302.0,576.0,467.85
2016,3,27,8,0,704.0,80.0,0.9,14.0,356.0,639.65,512.28
2016,3,27,8,15,736.5,84.0,0.9,14.5,407.5,684.29,541.64
2016,3,27,8,30,769.0,88.0,0.9,15.0,459.0,732.1,572.58
2016,3,27,8,45,790.5,92.5,0.9,15.5,507.0,770.37,596.02
2016,3,27,9,0,812.0,97.0,0.9,16.0,555.0,806.71,617.75
2016,3,27,9,15,829.5,99.5,0.9,16.0,598.5,835.09,634.92
2016,3,27,9,30,847.0,102.0,0.9,16.0,642.0,860.9,650.36
2016,3,27,9,45,857.5,105.5,0.95,16.5,679.0,878.98,660.25
2016,3,27,10,0,868.0,109.0,1.0,17.0,716.0,887.37,663.87
2016,3,27,10,15,877.5,110.5,1.05,17.0,747.5,896.3,669.34
2016,3,27,10,30,887.0,112.0,1.1,17.0,779.0,902.01,672.8
2016,3,27,10,45,892.0,114.0,1.2,17.0,802.0,901.02,672.79
2016,3,27,11,0,897.0,116.0,1.3,17.0,825.0,896.71,670.72
2016,3,27,11,15,901.5,117.0,1.35,17.0,841.5,887.64,664.87
2016,3,27,11,30,906.0,118.0,1.4,17.0,858.0,875.29,656.98
2016,3,27,11,45,906.0,119.5,1.45,17.0,865.5,856.54,644.87
2016,3,27,12,0,906.0,121.0,1.5,17.0,873.0,834.78,630.8
2016,3,27,12,15,906.5,121.0,1.5,17.0,873.0,809.07,613.47
2016,3,27,12,30,907.0,121.0,1.5,17.0,873.0,780.58,594.24
2016,3,27,12,45,915.5,115.0,1.55,17.0,867.0,749.49,573.5
2016,3,27,13,0,924.0,109.0,1.6,17.0,861.0,715.41,549.07
2016,3,27,13,15,921.0,108.5,1.6,17.0,845.0,676.2,519.77
2016,3,27,13,30,918.0,108.0,1.6,17.0,829.0,634.95,488.32
2016,3,27,13,45,910.5,108.0,1.65,17.0,804.5,589.85,453.5
2016,3,27,14,0,903.0,108.0,1.7,17.0,780.0,543.44,416.66
2016,3,27,14,15,895.0,106.0,1.7,16.5,749.0,494.04,376.93
2016,3,27,14,30,887.0,104.0,1.7,16.0,718.0,443.85,335.26
2016,3,27,14,45,869.5,104.5,1.75,16.0,678.5,386.75,286.74
2016,3,27,15,0,852.0,105.0,1.8,16.0,639.0,334.92,241.25
2016,3,27,15,15,835.0,102.0,1.8,15.5,595.0,281.23,194.23
2016,3,27,15,30,818.0,99.0,1.8,15.0,551.0,228.7,148.7
2016,3,27,15,45,793.0,96.0,1.85,15.0,502.0,176.48,106.12
2016,3,27,16,0,768.0,93.0,1.9,15.0,453.0,126.78,71.55
2016,3,27,16,15,595.0,107.5,1.85,14.5,367.5,83.59,56.06
2016,3,27,16,30,422.0,122.0,1.8,14.0,282.0,83.79,69.03
2016,3,27,16,45,368.5,113.0,1.8,13.5,237.0,79.62,65.6
2016,3,27,17,0,315.0,104.0,1.8,13.0,192.0,79.45,65.57
2016,3,27,17,15,272.5,85.5,1.7,12.5,150.0,66.49,53.93
2016,3,27,17,30,230.0,67.0,1.6,12.0,108.0,53.04,41.57
2016,3,27,17,45,148.5,48.0,1.55,11.5,71.0,38.67,28.11
2016,3,27,18,0,67.0,29.0,1.5,11.0,34.0,23.86,11.89
2016,3,27,18,15,33.5,14.5,1.5,11.0,17.0,13.82,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,16.5,2.15,9.0,31.0,108.0,0.0
2016,3,28,6,30,297.0,33.0,2.2,9.0,62.0,222.22,172.92
2016,3,28,6,45,417.5,43.0,2.3,9.5,111.0,313.68,259.25
2016,3,28,7,0,538.0,53.0,2.4,10.0,160.0,414.77,347.31
2016,3,28,7,15,605.0,60.0,2.4,10.0,214.0,486.38,408.88
2016,3,28,7,30,672.0,67.0,2.4,10.0,268.0,561.46,470.72
2016,3,28,7,45,720.0,71.0,2.45,10.5,323.5,618.13,514.32
2016,3,28,8,0,768.0,75.0,2.5,11.0,379.0,680.19,559.85
2016,3,28,8,15,797.0,78.5,2.5,11.0,431.5,727.31,593.44
2016,3,28,8,30,826.0,82.0,2.5,11.0,484.0,773.31,625.54
2016,3,28,8,45,848.0,84.5,2.5,11.5,533.0,810.9,649.7
2016,3,28,9,0,870.0,87.0,2.5,12.0,582.0,839.69,667.15
2016,3,28,9,15,885.5,89.5,2.45,12.0,626.0,867.38,684.52
2016,3,28,9,30,901.0,92.0,2.4,12.0,670.0,892.34,699.85
2016,3,28,9,45,911.5,94.0,2.4,12.5,708.0,909.43,708.78
2016,3,28,10,0,922.0,96.0,2.4,13.0,746.0,923.35,715.61
2016,3,28,10,15,930.5,97.5,2.4,13.0,777.0,931.65,719.99
2016,3,28,10,30,939.0,99.0,2.4,13.0,808.0,936.54,722.22
2016,3,28,10,45,943.0,100.5,2.45,13.0,831.5,934.02,720.0
2016,3,28,11,0,947.0,102.0,2.5,13.0,855.0,928.04,715.6
2016,3,28,11,15,950.5,103.0,2.5,13.0,871.0,917.65,707.86
2016,3,28,11,30,954.0,104.0,2.5,13.0,887.0,903.85,697.93
2016,3,28,11,45,953.5,105.0,2.5,13.0,894.0,883.43,683.52
2016,3,28,12,0,953.0,106.0,2.5,13.0,901.0,859.87,667.04
2016,3,28,12,15,953.0,106.0,2.5,13.0,900.0,832.72,648.07
2016,3,28,12,30,953.0,106.0,2.5,13.0,899.0,802.67,627.04
2016,3,28,12,45,931.5,116.0,2.5,13.0,884.5,764.02,599.78
2016,3,28,13,0,910.0,126.0,2.5,13.0,870.0,723.86,569.13
2016,3,28,13,15,905.0,125.0,2.45,13.0,852.0,683.23,537.64
2016,3,28,13,30,900.0,124.0,2.4,13.0,834.0,640.77,504.15
2016,3,28,13,45,894.0,122.0,2.4,13.0,809.0,595.29,467.84
2016,3,28,14,0,888.0,120.0,2.4,13.0,784.0,548.47,429.54
2016,3,28,14,15,877.5,118.0,2.35,13.0,751.0,494.77,384.86
2016,3,28,14,30,867.0,116.0,2.3,13.0,718.0,443.69,340.98
2016,3,28,14,45,854.0,113.0,2.3,13.0,679.0,390.69,294.65
2016,3,28,15,0,841.0,110.0,2.3,13.0,640.0,337.97,247.64
2016,3,28,15,15,821.5,107.0,2.25,12.5,595.0,284.2,199.94
2016,3,28,15,30,802.0,104.0,2.2,12.0,550.0,231.87,154.01
2016,3,28,15,45,777.0,100.0,2.2,12.0,500.5,179.65,110.71
2016,3,28,16,0,752.0,96.0,2.2,12.0,451.0,124.22,70.41
2016,3,28,16,15,717.0,91.0,2.1,11.5,398.5,75.75,46.99
2016,3,28,16,30,682.0,86.0,2.0,11.0,346.0,56.58,45.51
2016,3,28,16,45,635.0,79.5,1.95,11.0,292.5,54.31,43.56
2016,3,28,17,0,588.0,73.0,1.9,11.0,239.0,51.92,41.41
2016,3,28,17,15,513.0,64.0,1.8,10.5,187.0,47.19,37.08
2016,3,28,17,30,438.0,55.0,1.7,10.0,135.0,42.24,32.33
2016,3,28,17,45,323.5,42.0,1.6,10.0,90.5,33.19,23.57
2016,3,28,18,0,209.0,29.0,1.5,10.0,46.0,22.75,11.68
2016,3,28,18,15,104.5,14.5,1.45,9.5,23.0,13.82,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,127.5,18.5,0.8,9.5,31.5,100.22,10.95
2016,3,29,6,30,255.0,37.0,0.8,10.0,63.0,205.84,160.59
2016,3,29,6,45,367.5,48.5,0.85,10.5,110.5,293.36,240.11
2016,3,29,7,0,480.0,60.0,0.9,11.0,158.0,390.06,322.22
2016,3,29,7,15,547.5,68.0,0.85,11.0,210.5,461.55,381.28
2016,3,29,7,30,615.0,76.0,0.8,11.0,263.0,536.46,440.36
2016,3,29,7,45,674.5,78.0,0.8,11.5,319.0,601.13,488.52
2016,3,29,8,0,734.0,80.0,0.8,12.0,375.0,663.68,532.05
2016,3,29,8,15,764.5,84.0,0.75,12.5,427.0,711.69,562.86
2016,3,29,8,30,795.0,88.0,0.7,13.0,479.0,758.73,592.05
2016,3,29,8,45,822.5,89.5,0.65,13.5,528.5,799.0,615.65
2016,3,29,9,0,850.0,91.0,0.6,14.0,578.0,837.48,637.48
2016,3,29,9,15,866.5,93.0,0.55,14.5,622.0,858.22,646.97
2016,3,29,9,30,883.0,95.0,0.5,15.0,666.0,883.19,659.4
2016,3,29,9,45,897.0,96.0,0.5,15.5,704.5,902.0,668.62
2016,3,29,10,0,911.0,97.0,0.5,16.0,743.0,917.76,675.98
2016,3,29,10,15,919.5,98.5,0.5,16.0,774.5,925.99,679.87
2016,3,29,10,30,928.0,100.0,0.5,16.0,806.0,930.86,681.85
2016,3,29,10,45,934.5,101.0,0.5,16.0,830.0,929.99,680.37
2016,3,29,11,0,941.0,102.0,0.5,16.0,854.0,925.67,676.91
2016,3,29,11,15,945.0,102.5,0.5,16.0,869.5,915.23,669.72
2016,3,29,11,30,949.0,103.0,0.5,16.0,885.0,901.4,660.57
2016,3,29,11,45,950.0,103.5,0.55,16.5,892.5,881.76,647.61
2016,3,29,12,0,951.0,104.0,0.6,17.0,900.0,858.96,632.7
2016,3,29,12,15,950.5,104.0,0.6,17.0,899.0,831.47,614.99
2016,3,29,12,30,950.0,104.0,0.6,17.0,898.0,801.11,595.4
2016,3,29,12,45,947.0,104.0,0.65,17.0,888.5,766.26,573.53
2016,3,29,13,0,944.0,104.0,0.7,17.0,879.0,729.0,548.55
2016,3,29,13,15,939.5,103.0,0.7,16.5,861.5,687.63,519.81
2016,3,29,13,30,935.0,102.0,0.7,16.0,844.0,644.32,488.85
2016,3,29,13,45,926.0,102.0,0.75,16.0,817.5,597.68,454.16
2016,3,29,14,0,917.0,102.0,0.8,16.0,791.0,549.85,417.42
2016,3,29,14,15,907.5,100.5,0.8,16.0,758.5,499.56,377.23
2016,3,29,14,30,898.0,99.0,0.8,16.0,726.0,448.6,335.26
2016,3,29,14,45,881.0,98.5,0.85,16.0,686.0,395.37,290.68
2016,3,29,15,0,864.0,98.0,0.9,16.0,646.0,337.01,241.08
2016,3,29,15,15,846.5,95.5,0.9,15.5,601.0,282.96,194.35
2016,3,29,15,30,829.0,93.0,0.9,15.0,556.0,230.1,148.86
2016,3,29,15,45,803.5,90.5,0.9,15.0,506.5,177.54,105.96
2016,3,29,16,0,778.0,88.0,0.9,15.0,457.0,127.52,70.65
2016,3,29,16,15,745.5,83.5,0.9,14.5,404.5,78.42,46.97
2016,3,29,16,30,713.0,79.0,0.9,14.0,352.0,51.26,40.23
2016,3,29,16,45,667.5,73.0,0.95,13.5,298.5,49.13,38.52
2016,3,29,17,0,622.0,67.0,1.0,13.0,245.0,46.87,36.59
2016,3,29,17,15,552.0,59.0,1.0,12.0,193.0,42.77,32.93
2016,3,29,17,30,482.0,51.0,1.0,11.0,141.0,38.49,28.9
2016,3,29,17,45,370.5,39.5,1.05,10.5,95.0,30.72,21.42
2016,3,29,18,0,259.0,28.0,1.1,10.0,49.0,22.52,11.95
2016,3,29,18,15,129.5,14.0,1.1,10.0,24.5,13.34,0.0
2016,3,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,144.5,18.0,0.65,9.5,33.0,108.75,34.06
2016,3,30,6,30,289.0,36.0,0.6,10.0,66.0,223.75,176.19
2016,3,30,6,45,386.5,47.5,0.6,10.5,113.5,304.74,249.14
2016,3,30,7,0,484.0,59.0,0.6,11.0,161.0,393.41,323.86
2016,3,30,7,15,549.5,67.0,0.6,11.0,213.5,463.87,381.7
2016,3,30,7,30,615.0,75.0,0.6,11.0,266.0,537.67,439.66
2016,3,30,7,45,661.5,80.0,0.65,11.5,319.5,596.87,483.63
2016,3,30,8,0,708.0,85.0,0.7,12.0,373.0,657.02,525.86
2016,3,30,8,15,739.0,89.5,0.7,12.5,424.5,704.94,557.24
2016,3,30,8,30,770.0,94.0,0.7,13.0,476.0,748.57,584.81
2016,3,30,8,45,793.0,97.0,0.7,13.5,524.0,786.4,607.72
2016,3,30,9,0,816.0,100.0,0.7,14.0,572.0,822.31,628.95
2016,3,30,9,15,832.5,102.5,0.75,14.5,615.0,849.87,645.11
2016,3,30,9,30,849.0,105.0,0.8,15.0,658.0,874.81,659.55
2016,3,30,9,45,862.5,106.5,0.85,15.5,696.0,893.14,669.61
2016,3,30,10,0,876.0,108.0,0.9,16.0,734.0,901.81,673.43
2016,3,30,10,15,885.0,109.5,0.9,16.0,764.5,910.23,677.7
2016,3,30,10,30,894.0,111.0,0.9,16.0,795.0,915.4,679.97
2016,3,30,10,45,900.5,112.0,0.95,16.0,818.5,914.52,679.38
2016,3,30,11,0,907.0,113.0,1.0,16.0,842.0,910.3,676.8
2016,3,30,11,15,911.0,114.0,1.0,16.0,857.5,900.59,669.92
2016,3,30,11,30,915.0,115.0,1.0,16.0,873.0,887.59,661.06
2016,3,30,11,45,916.0,115.5,1.05,16.5,880.0,868.39,647.84
2016,3,30,12,0,917.0,116.0,1.1,17.0,887.0,846.15,632.69
2016,3,30,12,15,916.5,116.0,1.1,17.0,886.0,819.33,614.96
2016,3,30,12,30,916.0,116.0,1.1,17.0,885.0,789.77,595.38
2016,3,30,12,45,916.5,114.0,1.1,17.0,876.5,756.45,573.18
2016,3,30,13,0,917.0,112.0,1.1,17.0,868.0,720.62,547.74
2016,3,30,13,15,912.5,111.0,1.1,17.0,850.5,680.14,518.17
2016,3,30,13,30,908.0,110.0,1.1,17.0,833.0,637.8,486.59
2016,3,30,13,45,901.0,109.0,1.15,17.0,807.5,592.41,452.35
2016,3,30,14,0,894.0,108.0,1.2,17.0,782.0,545.74,416.06
2016,3,30,14,15,884.0,106.5,1.2,16.5,750.0,496.21,376.89
2016,3,30,14,30,874.0,105.0,1.2,16.0,718.0,446.1,335.94
2016,3,30,14,45,861.0,103.0,1.25,16.0,679.0,394.16,291.92
2016,3,30,15,0,848.0,101.0,1.3,16.0,640.0,336.81,242.68
2016,3,30,15,15,830.0,98.0,1.3,15.5,595.5,283.02,195.93
2016,3,30,15,30,812.0,95.0,1.3,15.0,551.0,230.5,150.49
2016,3,30,15,45,788.0,91.5,1.35,15.0,502.5,178.23,107.43
2016,3,30,16,0,764.0,88.0,1.4,15.0,454.0,128.33,71.58
2016,3,30,16,15,731.5,84.0,1.4,14.5,402.0,80.35,47.79
2016,3,30,16,30,699.0,80.0,1.4,14.0,350.0,51.79,40.68
2016,3,30,16,45,652.0,74.0,1.45,13.5,297.0,49.69,39.01
2016,3,30,17,0,605.0,68.0,1.5,13.0,244.0,47.48,37.12
2016,3,30,17,15,535.0,60.0,1.45,12.5,192.0,43.42,33.44
2016,3,30,17,30,465.0,52.0,1.4,12.0,140.0,39.19,29.41
2016,3,30,17,45,352.5,40.5,1.35,11.5,95.0,31.46,22.02
2016,3,30,18,0,240.0,29.0,1.3,11.0,50.0,23.31,12.87
2016,3,30,18,15,120.0,14.5,1.25,10.5,25.0,13.82,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,0.6,10.0,8.0,7.4,0.0
2016,3,31,6,30,0.0,16.0,0.6,10.0,16.0,14.83,6.69
2016,3,31,6,45,0.0,27.0,0.6,10.5,27.0,25.05,15.84
2016,3,31,7,0,0.0,38.0,0.6,11.0,38.0,35.28,24.9
2016,3,31,7,15,0.0,50.5,0.6,11.5,50.5,46.93,35.04
2016,3,31,7,30,0.0,63.0,0.6,12.0,63.0,58.6,44.99
2016,3,31,7,45,0.0,75.5,0.6,12.5,75.5,70.65,55.07
2016,3,31,8,0,0.0,88.0,0.6,13.0,88.0,82.81,65.05
2016,3,31,8,15,0.0,96.5,0.6,13.5,96.5,90.87,71.43
2016,3,31,8,30,0.0,105.0,0.6,14.0,105.0,98.96,77.74
2016,3,31,8,45,5.0,151.0,0.6,14.5,154.0,149.28,118.69
2016,3,31,9,0,10.0,197.0,0.6,15.0,203.0,200.23,158.87
2016,3,31,9,15,11.5,210.5,0.6,15.0,218.0,214.23,169.27
2016,3,31,9,30,13.0,224.0,0.6,15.0,233.0,228.2,179.78
2016,3,31,9,45,452.5,163.0,0.65,15.5,487.5,593.54,466.62
2016,3,31,10,0,892.0,102.0,0.7,16.0,742.0,912.2,680.95
2016,3,31,10,15,900.5,103.5,0.7,16.0,772.5,920.25,680.08
2016,3,31,10,30,909.0,105.0,0.7,16.0,803.0,925.0,682.04
2016,3,31,10,45,918.0,104.5,0.75,16.5,827.5,924.71,680.68
2016,3,31,11,0,927.0,104.0,0.8,17.0,852.0,921.04,677.32
2016,3,31,11,15,930.5,104.5,0.8,17.0,867.5,910.22,669.82
2016,3,31,11,30,934.0,105.0,0.8,17.0,883.0,896.09,660.39
2016,3,31,11,45,937.5,104.5,0.85,17.5,890.5,877.69,647.99
2016,3,31,12,0,941.0,104.0,0.9,18.0,898.0,856.1,633.57
2016,3,31,12,15,940.5,103.5,0.95,18.0,897.0,828.31,616.23
2016,3,31,12,30,940.0,103.0,1.0,18.0,896.0,797.71,596.94
2016,3,31,12,45,942.0,100.5,1.05,18.0,888.0,764.33,575.59
2016,3,31,13,0,944.0,98.0,1.1,18.0,880.0,728.29,551.42
2016,3,31,13,15,940.0,97.5,1.15,17.5,862.5,687.7,523.39
2016,3,31,13,30,936.0,97.0,1.2,17.0,845.0,645.13,493.03
2016,3,31,13,45,929.5,96.0,1.25,17.0,819.5,598.95,458.1
2016,3,31,14,0,923.0,95.0,1.3,17.0,794.0,551.38,421.03
2016,3,31,14,15,914.5,93.5,1.35,16.5,762.0,501.3,381.55
2016,3,31,14,30,906.0,92.0,1.4,16.0,730.0,450.46,339.99
2016,3,31,14,45,893.5,90.0,1.45,16.0,691.0,397.23,294.63
2016,3,31,15,0,881.0,88.0,1.5,16.0,652.0,344.09,248.19
2016,3,31,15,15,865.5,86.0,1.5,15.5,608.0,290.5,201.17
2016,3,31,15,30,850.0,84.0,1.5,15.0,564.0,237.74,155.1
2016,3,31,15,45,827.0,81.5,1.55,15.0,515.0,177.84,105.48
2016,3,31,16,0,804.0,79.0,1.6,15.0,466.0,126.68,68.27
2016,3,31,16,15,774.5,75.0,1.55,14.5,414.0,76.53,42.61
2016,3,31,16,30,745.0,71.0,1.5,14.0,362.0,49.98,39.07
2016,3,31,16,45,699.0,67.0,1.5,14.0,308.0,48.87,38.2
2016,3,31,17,0,653.0,63.0,1.5,14.0,254.0,43.46,33.38
2016,3,31,17,15,587.0,56.0,1.4,13.5,201.5,40.04,30.3
2016,3,31,17,30,521.0,49.0,1.3,13.0,149.0,36.47,26.9
2016,3,31,17,45,410.5,39.0,1.25,12.5,102.0,30.0,20.69
2016,3,31,18,0,300.0,29.0,1.2,12.0,55.0,23.2,13.03
2016,3,31,18,15,150.0,14.5,1.15,11.5,27.5,13.82,0.0
2016,3,31,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,166.5,19.0,0.9,10.0,38.0,128.55,70.88
2016,4,1,6,30,333.0,38.0,0.9,10.0,76.0,251.86,201.6
2016,4,1,6,45,428.0,48.0,0.9,10.5,124.5,332.47,273.42
2016,4,1,7,0,523.0,58.0,0.9,11.0,173.0,420.26,347.41
2016,4,1,7,15,583.0,65.5,0.9,11.5,226.0,488.34,402.59
2016,4,1,7,30,643.0,73.0,0.9,12.0,279.0,559.33,457.44
2016,4,1,7,45,689.0,77.0,0.9,12.5,332.5,618.05,499.83
2016,4,1,8,0,735.0,81.0,0.9,13.0,386.0,674.0,538.16
2016,4,1,8,15,763.5,84.5,0.9,13.5,437.5,720.02,568.08
2016,4,1,8,30,792.0,88.0,0.9,14.0,489.0,764.94,596.49
2016,4,1,8,45,815.0,90.5,0.9,14.5,537.0,802.68,619.24
2016,4,1,9,0,838.0,93.0,0.9,15.0,585.0,838.47,640.32
2016,4,1,9,15,853.5,95.0,0.9,15.0,628.0,864.92,656.02
2016,4,1,9,30,869.0,97.0,0.9,15.0,671.0,881.88,665.44
2016,4,1,9,45,881.5,98.5,0.9,15.5,708.0,899.72,674.39
2016,4,1,10,0,894.0,100.0,0.9,16.0,745.0,914.53,681.35
2016,4,1,10,15,902.0,101.5,0.85,16.0,775.5,922.14,684.04
2016,4,1,10,30,910.0,103.0,0.8,16.0,806.0,926.45,684.77
2016,4,1,10,45,916.5,103.5,0.8,16.5,829.0,924.99,681.66
2016,4,1,11,0,923.0,104.0,0.8,17.0,852.0,920.17,676.6
2016,4,1,11,15,926.5,104.5,0.75,17.0,867.5,909.36,668.18
2016,4,1,11,30,930.0,105.0,0.7,17.0,883.0,895.25,657.83
2016,4,1,11,45,932.0,105.0,0.7,17.5,890.0,876.16,644.15
2016,4,1,12,0,934.0,105.0,0.7,18.0,897.0,853.94,628.61
2016,4,1,12,15,933.5,105.0,0.7,18.0,896.0,826.75,611.06
2016,4,1,12,30,933.0,105.0,0.7,18.0,895.0,796.77,591.69
2016,4,1,12,45,933.0,103.5,0.7,18.0,886.0,763.09,569.77
2016,4,1,13,0,933.0,102.0,0.7,18.0,877.0,726.88,545.24
2016,4,1,13,15,929.0,101.0,0.7,18.0,859.5,686.18,516.15
2016,4,1,13,30,925.0,100.0,0.7,18.0,842.0,643.55,485.02
2016,4,1,13,45,919.0,99.0,0.7,18.5,817.0,598.05,450.14
2016,4,1,14,0,913.0,98.0,0.7,19.0,792.0,551.16,413.37
2016,4,1,14,15,904.0,96.5,0.7,18.5,760.0,501.26,374.87
2016,4,1,14,30,895.0,95.0,0.7,18.0,728.0,450.68,334.45
2016,4,1,14,45,883.0,93.0,0.75,18.0,689.5,398.13,290.88
2016,4,1,15,0,871.0,91.0,0.8,18.0,651.0,345.63,246.12
2016,4,1,15,15,854.5,88.5,0.8,17.5,606.5,291.86,200.01
2016,4,1,15,30,838.0,86.0,0.8,17.0,562.0,232.55,149.68
2016,4,1,15,45,816.0,83.0,0.85,17.0,513.0,179.54,106.12
2016,4,1,16,0,794.0,80.0,0.9,17.0,464.0,128.63,69.2
2016,4,1,16,15,764.0,76.5,0.95,16.5,412.5,79.37,43.77
2016,4,1,16,30,734.0,73.0,1.0,16.0,361.0,51.41,40.0
2016,4,1,16,45,690.0,68.0,1.05,15.5,307.5,49.54,38.55
2016,4,1,17,0,646.0,63.0,1.1,15.0,254.0,43.3,33.11
2016,4,1,17,15,581.5,56.0,1.1,14.0,202.0,39.89,30.11
2016,4,1,17,30,517.0,49.0,1.1,13.0,150.0,36.32,26.79
2016,4,1,17,45,410.0,39.0,1.15,12.5,103.0,29.85,20.61
2016,4,1,18,0,303.0,29.0,1.2,12.0,56.0,23.05,13.16
2016,4,1,18,15,151.5,14.5,1.2,11.5,28.0,11.45,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,160.5,20.0,0.6,9.5,39.5,124.43,76.95
2016,4,2,6,30,321.0,40.0,0.6,10.0,79.0,248.94,199.86
2016,4,2,6,45,397.0,53.0,0.6,10.5,125.5,321.85,264.26
2016,4,2,7,0,473.0,66.0,0.6,11.0,172.0,400.51,330.21
2016,4,2,7,15,534.0,74.5,0.55,11.5,224.5,469.04,384.91
2016,4,2,7,30,595.0,83.0,0.5,12.0,277.0,540.49,439.05
2016,4,2,7,45,301.5,114.5,0.5,12.5,213.5,376.89,307.9
2016,4,2,8,0,8.0,146.0,0.5,13.0,150.0,150.8,120.45
2016,4,2,8,15,23.5,174.5,0.4,13.5,186.5,192.26,154.94
2016,4,2,8,30,39.0,203.0,0.3,14.0,223.0,246.22,197.04
2016,4,2,8,45,68.5,233.5,0.25,15.0,273.0,303.64,240.53
2016,4,2,9,0,98.0,264.0,0.2,16.0,323.0,361.52,282.73
2016,4,2,9,15,437.5,201.5,0.15,16.5,489.0,623.79,479.43
2016,4,2,9,30,777.0,139.0,0.1,17.0,655.0,861.93,636.6
2016,4,2,9,45,786.0,144.0,0.1,18.0,690.5,874.65,636.94
2016,4,2,10,0,795.0,149.0,0.1,19.0,726.0,888.95,642.2
2016,4,2,10,15,805.0,151.5,0.15,19.0,756.0,898.45,647.66
2016,4,2,10,30,815.0,154.0,0.2,19.0,786.0,904.84,651.46
2016,4,2,10,45,824.0,154.0,0.3,19.5,809.5,904.57,651.08
2016,4,2,11,0,833.0,154.0,0.4,20.0,833.0,901.11,649.04
2016,4,2,11,15,837.0,155.0,0.45,20.0,848.0,891.11,643.26
2016,4,2,11,30,841.0,156.0,0.5,20.0,863.0,878.02,635.69
2016,4,2,11,45,848.0,153.5,0.55,20.5,871.0,860.92,624.45
2016,4,2,12,0,855.0,151.0,0.6,21.0,879.0,840.77,611.34
2016,4,2,12,15,751.5,209.5,0.6,21.0,848.5,791.15,578.14
2016,4,2,12,30,648.0,268.0,0.6,21.0,818.0,740.68,542.37
2016,4,2,12,45,766.0,198.0,0.65,21.0,841.5,734.52,541.59
2016,4,2,13,0,884.0,128.0,0.7,21.0,865.0,719.43,533.58
2016,4,2,13,15,879.0,127.0,0.75,21.0,847.5,679.61,505.84
2016,4,2,13,30,874.0,126.0,0.8,21.0,830.0,638.06,476.37
2016,4,2,13,45,728.5,188.0,0.85,21.0,763.0,567.45,424.42
2016,4,2,14,0,583.0,250.0,0.9,21.0,696.0,510.08,381.51
2016,4,2,14,15,703.0,188.5,0.9,20.5,704.0,481.42,359.8
2016,4,2,14,30,823.0,127.0,0.9,20.0,712.0,445.53,330.22
2016,4,2,14,45,797.0,129.5,0.9,20.0,671.0,394.49,288.18
2016,4,2,15,0,771.0,132.0,0.9,20.0,630.0,340.22,243.05
2016,4,2,15,15,751.5,128.5,0.9,19.5,586.5,288.96,199.95
2016,4,2,15,30,732.0,125.0,0.9,19.0,543.0,239.26,158.15
2016,4,2,15,45,704.5,114.0,0.9,18.5,487.5,184.29,114.08
2016,4,2,16,0,677.0,103.0,0.9,18.0,432.0,132.29,76.24
2016,4,2,16,15,627.5,101.0,0.85,17.5,380.0,89.32,54.05
2016,4,2,16,30,578.0,99.0,0.8,17.0,328.0,65.3,51.96
2016,4,2,16,45,510.5,97.5,0.8,16.5,278.5,67.66,54.31
2016,4,2,17,0,443.0,96.0,0.8,16.0,229.0,68.75,55.41
2016,4,2,17,15,384.5,82.5,0.75,15.5,181.5,60.48,48.11
2016,4,2,17,30,326.0,69.0,0.7,15.0,134.0,51.79,40.19
2016,4,2,17,45,232.5,52.5,0.7,14.5,91.5,40.21,29.47
2016,4,2,18,0,139.0,36.0,0.7,14.0,49.0,29.4,18.43
2016,4,2,18,15,69.5,18.0,0.7,13.5,24.5,15.06,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
