Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,20.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,40.0,10.0,0.6,10.0,11.0,27.51,0.0
2016,4,3,6,15,164.0,27.0,0.6,10.5,46.0,140.71,93.65
2016,4,3,6,30,288.0,44.0,0.6,11.0,81.0,236.18,189.63
2016,4,3,6,45,377.5,56.5,0.6,11.5,128.5,313.69,257.27
2016,4,3,7,0,467.0,69.0,0.6,12.0,176.0,401.99,330.47
2016,4,3,7,15,233.5,64.5,0.6,12.5,118.0,251.97,209.3
2016,4,3,7,30,0.0,60.0,0.6,13.0,60.0,55.79,42.04
2016,4,3,7,45,0.0,71.0,0.6,13.5,71.0,66.06,50.93
2016,4,3,8,0,0.0,82.0,0.6,14.0,82.0,76.57,59.51
2016,4,3,8,15,0.0,94.5,0.55,14.5,94.5,88.72,69.29
2016,4,3,8,30,0.0,107.0,0.5,15.0,107.0,100.85,78.89
2016,4,3,8,45,0.0,128.0,0.5,15.5,128.0,121.46,95.29
2016,4,3,9,0,0.0,149.0,0.5,16.0,149.0,142.04,111.34
2016,4,3,9,15,1.5,167.5,0.5,16.5,168.5,161.34,126.19
2016,4,3,9,30,3.0,186.0,0.5,17.0,188.0,180.58,140.79
2016,4,3,9,45,5.0,197.0,0.55,17.5,201.0,192.69,149.73
2016,4,3,10,0,7.0,208.0,0.6,18.0,214.0,204.76,158.62
2016,4,3,10,15,11.0,236.0,0.6,18.0,245.0,235.37,182.01
2016,4,3,10,30,15.0,264.0,0.6,18.0,276.0,265.73,204.82
2016,4,3,10,45,147.0,327.5,0.6,18.5,447.5,464.33,354.79
2016,4,3,11,0,279.0,391.0,0.6,19.0,619.0,648.62,483.03
2016,4,3,11,15,255.5,403.5,0.6,19.0,615.5,631.26,467.68
2016,4,3,11,30,232.0,416.0,0.6,19.0,612.0,606.74,450.03
2016,4,3,11,45,348.0,379.0,0.65,19.0,675.5,662.64,491.79
2016,4,3,12,0,464.0,342.0,0.7,19.0,739.0,710.94,526.7
2016,4,3,12,15,357.5,380.5,0.7,19.0,686.0,642.44,476.71
2016,4,3,12,30,251.0,419.0,0.7,19.0,633.0,581.52,432.61
2016,4,3,12,45,552.5,285.5,0.75,19.0,750.5,663.32,496.63
2016,4,3,13,0,854.0,152.0,0.8,19.0,868.0,723.31,541.73
2016,4,3,13,15,849.0,151.0,0.85,19.0,850.5,683.47,512.84
2016,4,3,13,30,844.0,150.0,0.9,19.0,833.0,642.05,483.26
2016,4,3,13,45,840.0,146.5,0.95,19.0,808.5,597.57,450.66
2016,4,3,14,0,836.0,143.0,1.0,19.0,784.0,551.82,416.07
2016,4,3,14,15,825.5,140.5,1.0,18.5,751.5,502.83,378.35
2016,4,3,14,30,815.0,138.0,1.0,18.0,719.0,453.56,339.15
2016,4,3,14,45,811.5,130.0,1.05,18.0,682.5,402.11,296.59
2016,4,3,15,0,808.0,122.0,1.1,18.0,646.0,350.15,252.37
2016,4,3,15,15,790.0,118.5,1.1,17.5,601.5,297.84,207.74
2016,4,3,15,30,772.0,115.0,1.1,17.0,557.0,246.91,164.26
2016,4,3,15,45,760.5,106.5,1.15,16.5,510.5,188.82,116.37
2016,4,3,16,0,749.0,98.0,1.2,16.0,464.0,137.26,77.78
2016,4,3,16,15,717.5,93.0,1.2,15.5,412.5,88.75,50.98
2016,4,3,16,30,686.0,88.0,1.2,15.0,361.0,57.04,45.12
2016,4,3,16,45,644.5,81.0,1.3,14.5,308.5,54.46,43.07
2016,4,3,17,0,603.0,74.0,1.4,14.0,256.0,51.71,40.74
2016,4,3,17,15,537.5,66.0,1.3,13.5,204.0,47.89,37.33
2016,4,3,17,30,472.0,58.0,1.2,13.0,152.0,43.9,33.57
2016,4,3,17,45,362.5,46.0,1.2,12.5,105.5,35.93,26.01
2016,4,3,18,0,253.0,34.0,1.2,12.0,59.0,26.51,16.43
2016,4,3,18,15,126.5,17.0,1.15,11.5,29.5,13.39,0.0
2016,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,12.0,14.0,13.34,0.0
2016,4,4,6,15,165.5,28.0,1.2,12.5,50.0,145.0,100.94
2016,4,4,6,30,331.0,42.0,1.2,13.0,86.0,259.29,208.47
2016,4,4,6,45,421.5,53.0,1.25,13.5,135.0,339.58,278.44
2016,4,4,7,0,512.0,64.0,1.3,14.0,184.0,426.61,351.07
2016,4,4,7,15,605.5,61.0,1.25,14.0,237.5,504.1,414.08
2016,4,4,7,30,699.0,58.0,1.2,14.0,291.0,583.33,474.81
2016,4,4,7,45,711.5,66.5,1.2,14.5,338.5,625.55,503.89
2016,4,4,8,0,724.0,75.0,1.2,15.0,386.0,666.3,531.17
2016,4,4,8,15,757.0,86.0,1.2,15.5,446.5,724.72,570.33
2016,4,4,8,30,790.0,97.0,1.2,16.0,507.0,782.12,607.39
2016,4,4,8,45,815.5,99.5,1.2,16.5,556.5,821.98,631.36
2016,4,4,9,0,841.0,102.0,1.2,17.0,606.0,859.94,653.8
2016,4,4,9,15,857.0,104.5,1.2,17.0,650.0,887.36,670.08
2016,4,4,9,30,873.0,107.0,1.2,17.0,694.0,912.06,684.62
2016,4,4,9,45,885.5,109.0,1.25,17.0,732.0,923.07,690.92
2016,4,4,10,0,898.0,111.0,1.3,17.0,770.0,938.2,700.25
2016,4,4,10,15,907.0,112.5,1.3,17.0,801.5,946.41,704.31
2016,4,4,10,30,916.0,114.0,1.3,17.0,833.0,951.3,706.41
2016,4,4,10,45,921.0,116.0,1.35,17.5,856.0,949.73,703.94
2016,4,4,11,0,926.0,118.0,1.4,18.0,879.0,944.75,699.45
2016,4,4,11,15,930.0,118.5,1.4,18.0,895.0,933.97,691.91
2016,4,4,11,30,934.0,119.0,1.4,18.0,911.0,919.88,682.38
2016,4,4,11,45,935.5,119.5,1.4,18.0,918.0,900.43,669.45
2016,4,4,12,0,937.0,120.0,1.4,18.0,925.0,877.86,654.58
2016,4,4,12,15,937.0,120.0,1.4,18.0,924.0,850.64,636.64
2016,4,4,12,30,937.0,120.0,1.4,18.0,923.0,820.61,616.82
2016,4,4,12,45,938.0,118.0,1.4,18.0,914.0,786.78,594.37
2016,4,4,13,0,939.0,116.0,1.4,18.0,905.0,750.38,569.21
2016,4,4,13,15,935.0,115.0,1.4,18.0,887.5,709.2,539.31
2016,4,4,13,30,931.0,114.0,1.4,18.0,870.0,666.09,507.35
2016,4,4,13,45,925.0,112.5,1.4,18.0,844.5,619.67,472.18
2016,4,4,14,0,919.0,111.0,1.4,18.0,819.0,571.87,435.0
2016,4,4,14,15,909.5,109.5,1.4,18.0,786.0,521.26,394.64
2016,4,4,14,30,900.0,108.0,1.4,18.0,753.0,470.01,352.58
2016,4,4,14,45,885.0,106.5,1.45,18.0,712.5,416.31,307.68
2016,4,4,15,0,870.0,105.0,1.5,18.0,672.0,357.43,257.73
2016,4,4,15,15,852.5,102.5,1.55,17.5,626.5,302.88,210.72
2016,4,4,15,30,835.0,100.0,1.6,17.0,581.0,249.54,164.64
2016,4,4,15,45,806.0,98.0,1.65,16.5,530.0,196.29,120.74
2016,4,4,16,0,777.0,96.0,1.7,16.0,479.0,145.99,83.62
2016,4,4,16,15,744.0,91.5,1.7,15.5,425.5,90.72,51.09
2016,4,4,16,30,711.0,87.0,1.7,15.0,372.0,56.22,44.38
2016,4,4,16,45,657.0,82.5,1.7,15.0,316.5,55.51,43.9
2016,4,4,17,0,603.0,78.0,1.7,15.0,261.0,54.84,43.34
2016,4,4,17,15,532.5,69.5,1.6,14.0,208.0,50.73,39.78
2016,4,4,17,30,462.0,61.0,1.5,13.0,155.0,46.44,35.83
2016,4,4,17,45,346.5,49.0,1.4,12.5,107.5,37.42,27.36
2016,4,4,18,0,231.0,37.0,1.3,12.0,60.0,28.87,18.58
2016,4,4,18,15,115.5,18.5,1.2,11.5,30.0,14.58,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,67.0,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,134.0,14.0,0.9,10.0,18.0,74.6,0.0
2016,4,5,6,15,285.5,26.0,0.85,10.5,58.0,205.37,150.22
2016,4,5,6,30,437.0,38.0,0.8,11.0,98.0,314.25,253.93
2016,4,5,6,45,518.0,47.0,0.8,12.0,148.5,391.08,320.09
2016,4,5,7,0,599.0,56.0,0.8,13.0,199.0,473.8,387.39
2016,4,5,7,15,654.0,61.5,0.7,13.5,253.5,539.55,438.11
2016,4,5,7,30,709.0,67.0,0.6,14.0,308.0,604.08,484.32
2016,4,5,7,45,744.5,72.0,0.55,14.5,362.0,659.37,521.31
2016,4,5,8,0,780.0,77.0,0.5,15.0,416.0,714.61,556.73
2016,4,5,8,15,806.5,80.5,0.5,15.5,468.0,760.38,585.04
2016,4,5,8,30,833.0,84.0,0.5,16.0,520.0,804.86,611.81
2016,4,5,8,45,854.0,86.5,0.55,17.0,568.5,841.84,632.73
2016,4,5,9,0,875.0,89.0,0.6,18.0,617.0,869.71,647.37
2016,4,5,9,15,889.0,91.0,0.6,18.5,660.5,895.45,660.85
2016,4,5,9,30,903.0,93.0,0.6,19.0,704.0,918.43,672.48
2016,4,5,9,45,913.0,95.0,0.65,19.5,741.0,934.83,680.95
2016,4,5,10,0,923.0,97.0,0.7,20.0,778.0,948.03,687.57
2016,4,5,10,15,930.5,98.0,0.7,20.5,808.5,954.56,689.07
2016,4,5,10,30,938.0,99.0,0.7,21.0,839.0,957.71,688.68
2016,4,5,10,45,943.0,100.5,0.75,21.5,861.5,955.69,686.27
2016,4,5,11,0,948.0,102.0,0.8,22.0,884.0,950.21,681.88
2016,4,5,11,15,951.0,102.5,0.8,22.0,899.0,938.49,674.06
2016,4,5,11,30,954.0,103.0,0.8,22.0,914.0,923.41,664.33
2016,4,5,11,45,955.5,103.0,0.85,22.5,920.5,903.27,651.17
2016,4,5,12,0,957.0,103.0,0.9,23.0,927.0,879.98,636.08
2016,4,5,12,15,956.0,103.0,0.9,23.0,925.5,851.67,618.16
2016,4,5,12,30,955.0,103.0,0.9,23.0,924.0,820.54,598.42
2016,4,5,12,45,952.0,103.0,0.95,23.0,914.0,785.29,576.59
2016,4,5,13,0,949.0,103.0,1.0,23.0,904.0,747.65,552.66
2016,4,5,13,15,945.0,102.0,1.0,23.0,886.0,706.23,523.55
2016,4,5,13,30,941.0,101.0,1.0,23.0,868.0,662.86,492.4
2016,4,5,13,45,935.5,100.0,1.0,23.0,842.5,616.87,458.57
2016,4,5,14,0,930.0,99.0,1.0,23.0,817.0,569.43,422.71
2016,4,5,14,15,921.0,97.5,0.95,23.0,784.5,518.67,383.03
2016,4,5,14,30,912.0,96.0,0.9,23.0,752.0,467.21,341.71
2016,4,5,14,45,900.0,94.0,0.9,23.0,712.5,413.74,298.04
2016,4,5,15,0,888.0,92.0,0.9,23.0,673.0,360.33,253.25
2016,4,5,15,15,872.5,89.5,0.9,22.5,628.0,305.86,207.41
2016,4,5,15,30,857.0,87.0,0.9,22.0,583.0,252.26,162.13
2016,4,5,15,45,835.0,84.5,0.9,22.0,533.5,191.97,113.12
2016,4,5,16,0,813.0,82.0,0.9,22.0,484.0,140.34,75.16
2016,4,5,16,15,783.5,78.0,0.85,21.0,431.5,89.51,46.98
2016,4,5,16,30,754.0,74.0,0.8,20.0,379.0,51.73,39.55
2016,4,5,16,45,711.0,69.5,0.8,19.5,324.5,50.3,38.55
2016,4,5,17,0,668.0,65.0,0.8,19.0,270.0,44.39,33.5
2016,4,5,17,15,605.0,58.5,0.8,18.0,216.5,41.44,31.0
2016,4,5,17,30,542.0,52.0,0.8,17.0,163.0,38.38,28.22
2016,4,5,17,45,438.5,42.0,0.8,16.5,115.0,32.01,22.26
2016,4,5,18,0,335.0,32.0,0.8,16.0,67.0,25.33,15.46
2016,4,5,18,15,167.5,16.0,0.75,15.5,33.5,12.46,0.0
2016,4,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.5,0.95,14.5,9.5,7.15,0.0
2016,4,6,6,0,109.0,15.0,1.0,15.0,19.0,81.95,0.0
2016,4,6,6,15,253.0,29.0,1.0,15.5,59.0,193.31,142.13
2016,4,6,6,30,397.0,43.0,1.0,16.0,99.0,299.61,238.99
2016,4,6,6,45,482.5,52.0,1.0,17.0,149.5,378.04,305.22
2016,4,6,7,0,568.0,61.0,1.0,18.0,200.0,462.54,372.95
2016,4,6,7,15,624.0,68.0,0.95,18.5,254.0,529.97,424.72
2016,4,6,7,30,680.0,75.0,0.9,19.0,308.0,599.89,475.42
2016,4,6,7,45,716.0,80.5,0.9,19.5,362.0,654.9,512.57
2016,4,6,8,0,752.0,86.0,0.9,20.0,416.0,706.25,545.9
2016,4,6,8,15,779.5,89.5,0.9,20.5,467.5,752.14,574.42
2016,4,6,8,30,807.0,93.0,0.9,21.0,519.0,796.8,601.39
2016,4,6,8,45,825.0,97.0,0.9,22.0,566.5,832.42,620.54
2016,4,6,9,0,843.0,101.0,0.9,23.0,614.0,865.82,637.91
2016,4,6,9,15,857.5,104.0,0.85,23.5,657.0,892.5,651.02
2016,4,6,9,30,872.0,107.0,0.8,24.0,700.0,909.17,657.63
2016,4,6,9,45,879.0,111.0,0.75,24.5,736.0,924.55,663.54
2016,4,6,10,0,886.0,115.0,0.7,25.0,772.0,936.76,667.47
2016,4,6,10,15,893.5,116.5,0.65,25.5,801.5,943.47,668.07
2016,4,6,10,30,901.0,118.0,0.6,26.0,831.0,946.91,666.83
2016,4,6,10,45,901.5,121.5,0.6,26.5,852.0,942.79,662.16
2016,4,6,11,0,902.0,125.0,0.6,27.0,873.0,935.35,655.73
2016,4,6,11,15,711.5,224.0,0.55,27.0,820.5,862.8,609.42
2016,4,6,11,30,521.0,323.0,0.5,27.0,768.0,777.47,550.21
2016,4,6,11,45,541.5,320.0,0.45,27.5,785.5,775.28,547.95
2016,4,6,12,0,562.0,317.0,0.4,28.0,803.0,770.39,542.86
2016,4,6,12,15,557.0,318.0,0.4,28.0,799.5,746.38,527.11
2016,4,6,12,30,552.0,319.0,0.4,28.0,796.0,720.92,510.53
2016,4,6,12,45,472.5,345.0,0.4,28.5,750.0,662.66,470.24
2016,4,6,13,0,393.0,371.0,0.4,29.0,704.0,608.36,432.56
2016,4,6,13,15,418.5,350.0,0.4,28.5,698.5,584.72,418.37
2016,4,6,13,30,444.0,329.0,0.4,28.0,693.0,559.29,402.14
2016,4,6,13,45,392.5,338.5,0.4,28.0,653.0,516.34,371.88
2016,4,6,14,0,341.0,348.0,0.4,28.0,613.0,474.67,342.46
2016,4,6,14,15,359.0,327.0,0.4,28.0,595.5,445.02,321.29
2016,4,6,14,30,377.0,306.0,0.4,28.0,578.0,413.57,298.05
2016,4,6,14,45,483.5,250.0,0.4,28.5,580.0,380.28,271.17
2016,4,6,15,0,590.0,194.0,0.4,29.0,582.0,340.51,237.55
2016,4,6,15,15,561.0,188.0,0.4,29.0,537.0,294.23,201.28
2016,4,6,15,30,532.0,182.0,0.4,29.0,492.0,249.94,166.72
2016,4,6,15,45,468.0,181.0,0.4,29.0,436.5,206.71,135.41
2016,4,6,16,0,404.0,180.0,0.4,29.0,381.0,170.22,111.54
2016,4,6,16,15,430.0,153.5,0.45,28.0,347.0,126.56,83.31
2016,4,6,16,30,456.0,127.0,0.5,27.0,313.0,85.88,66.86
2016,4,6,16,45,409.0,118.0,0.6,26.0,267.0,81.9,64.1
2016,4,6,17,0,362.0,109.0,0.7,25.0,221.0,77.69,60.91
2016,4,6,17,15,318.0,92.0,0.8,24.0,176.5,67.11,52.09
2016,4,6,17,30,274.0,75.0,0.9,23.0,132.0,55.97,42.5
2016,4,6,17,45,205.5,56.5,1.0,22.0,92.5,45.22,32.92
2016,4,6,18,0,137.0,38.0,1.1,21.0,53.0,31.0,19.82
2016,4,6,18,15,68.5,19.0,1.05,20.5,26.5,15.93,0.0
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,14.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,0.8,15.0,13.0,12.06,0.0
2016,4,7,6,15,42.0,33.5,0.8,15.0,39.5,69.3,49.01
2016,4,7,6,30,84.0,54.0,0.8,15.0,66.0,118.78,93.71
2016,4,7,6,45,113.5,76.0,0.8,15.5,100.0,165.16,133.88
2016,4,7,7,0,143.0,98.0,0.8,16.0,134.0,212.87,174.16
2016,4,7,7,15,171.0,117.5,0.85,16.0,170.0,257.61,211.34
2016,4,7,7,30,199.0,137.0,0.9,16.0,206.0,315.86,258.08
2016,4,7,7,45,198.5,161.0,0.95,16.0,239.5,335.84,273.19
2016,4,7,8,0,198.0,185.0,1.0,16.0,273.0,366.73,296.44
2016,4,7,8,15,239.0,203.5,1.0,16.0,322.0,436.53,349.61
2016,4,7,8,30,280.0,222.0,1.0,16.0,371.0,494.71,392.56
2016,4,7,8,45,192.0,249.5,1.0,16.5,356.0,440.42,347.34
2016,4,7,9,0,104.0,277.0,1.0,17.0,341.0,381.72,299.31
2016,4,7,9,15,147.5,299.0,0.95,17.0,396.5,455.81,355.13
2016,4,7,9,30,191.0,321.0,0.9,17.0,452.0,517.0,399.15
2016,4,7,9,45,210.5,337.5,0.9,17.5,489.0,550.05,421.1
2016,4,7,10,0,230.0,354.0,0.9,18.0,526.0,582.28,442.37
2016,4,7,10,15,222.5,370.5,0.9,18.0,542.5,588.82,445.48
2016,4,7,10,30,215.0,387.0,0.9,18.0,559.0,594.19,448.09
2016,4,7,10,45,235.0,396.0,0.9,18.5,588.0,615.43,461.83
2016,4,7,11,0,255.0,405.0,0.9,19.0,617.0,643.97,480.15
2016,4,7,11,15,261.5,411.0,0.85,19.0,632.0,646.23,480.49
2016,4,7,11,30,268.0,417.0,0.8,19.0,647.0,647.12,480.2
2016,4,7,11,45,277.5,411.5,0.8,19.0,651.0,638.03,473.93
2016,4,7,12,0,287.0,406.0,0.8,19.0,655.0,627.74,466.94
2016,4,7,12,15,295.5,410.0,0.8,19.0,666.0,624.25,464.43
2016,4,7,12,30,304.0,414.0,0.8,19.0,677.0,619.22,460.76
2016,4,7,12,45,273.5,416.0,0.85,19.0,650.5,582.59,435.0
2016,4,7,13,0,243.0,418.0,0.9,19.0,624.0,548.07,410.74
2016,4,7,13,15,180.0,409.5,0.9,19.0,561.0,485.21,365.27
2016,4,7,13,30,117.0,401.0,0.9,19.0,498.0,427.1,322.91
2016,4,7,13,45,77.5,363.0,0.9,19.0,426.0,366.58,278.73
2016,4,7,14,0,38.0,325.0,0.9,19.0,354.0,307.42,234.97
2016,4,7,14,15,37.0,310.5,0.9,18.5,338.0,290.11,222.89
2016,4,7,14,30,36.0,296.0,0.9,18.0,322.0,273.04,210.61
2016,4,7,14,45,54.5,294.5,0.9,18.0,332.0,273.63,211.08
2016,4,7,15,0,73.0,293.0,0.9,18.0,342.0,271.8,209.32
2016,4,7,15,15,125.5,278.5,0.9,18.0,355.0,260.21,198.78
2016,4,7,15,30,178.0,264.0,0.9,18.0,368.0,249.46,188.19
2016,4,7,15,45,149.5,240.5,0.9,18.0,323.0,213.78,161.26
2016,4,7,16,0,121.0,217.0,0.9,18.0,278.0,181.5,137.7
2016,4,7,16,15,81.0,188.0,0.85,17.5,227.0,155.89,120.65
2016,4,7,16,30,41.0,159.0,0.8,17.0,176.0,128.52,106.33
2016,4,7,16,45,33.0,138.0,0.8,17.0,150.0,112.96,93.32
2016,4,7,17,0,25.0,117.0,0.8,17.0,124.0,97.02,79.71
2016,4,7,17,15,15.5,95.0,0.75,16.5,99.0,83.04,67.63
2016,4,7,17,30,6.0,73.0,0.7,16.0,74.0,64.56,51.29
2016,4,7,17,45,3.0,51.5,0.7,15.5,52.0,46.26,34.81
2016,4,7,18,0,0.0,30.0,0.7,15.0,30.0,27.67,17.74
2016,4,7,18,15,0.0,15.0,0.65,15.0,15.0,13.92,0.0
2016,4,7,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,0.6,13.5,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,0.5,14.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,14.0,0.5,14.0,14.0,12.97,4.76
2016,4,8,6,30,0.0,23.0,0.5,14.0,23.0,21.33,12.34
2016,4,8,6,45,0.0,34.5,0.5,14.5,34.5,32.03,21.69
2016,4,8,7,0,0.0,46.0,0.5,15.0,46.0,42.74,30.94
2016,4,8,7,15,0.0,59.0,0.5,15.0,59.0,54.86,41.29
2016,4,8,7,30,0.0,72.0,0.5,15.0,72.0,67.21,51.65
2016,4,8,7,45,0.0,91.0,0.5,15.5,91.0,86.07,67.17
2016,4,8,8,0,0.0,110.0,0.5,16.0,110.0,104.9,82.33
2016,4,8,8,15,34.0,168.5,0.45,16.0,187.0,203.2,162.71
2016,4,8,8,30,68.0,227.0,0.4,16.0,264.0,297.65,236.28
2016,4,8,8,45,42.0,223.0,0.4,16.5,246.5,268.24,210.91
2016,4,8,9,0,16.0,219.0,0.4,17.0,229.0,227.7,177.87
2016,4,8,9,15,25.5,248.5,0.4,16.5,265.5,265.53,207.52
2016,4,8,9,30,35.0,278.0,0.4,16.0,302.0,316.06,245.84
2016,4,8,9,45,41.5,301.0,0.4,16.0,331.0,344.32,266.24
2016,4,8,10,0,48.0,324.0,0.4,16.0,360.0,372.11,286.25
2016,4,8,10,15,64.5,350.0,0.4,16.0,400.5,411.67,315.01
2016,4,8,10,30,81.0,376.0,0.4,16.0,441.0,450.41,342.62
2016,4,8,10,45,183.0,388.0,0.45,16.0,540.0,560.68,423.63
2016,4,8,11,0,285.0,400.0,0.5,16.0,639.0,666.22,497.75
2016,4,8,11,15,256.0,413.5,0.5,16.0,631.0,644.44,480.07
2016,4,8,11,30,227.0,427.0,0.5,16.0,623.0,615.72,459.4
2016,4,8,11,45,198.5,433.0,0.5,16.5,605.5,587.65,438.41
2016,4,8,12,0,170.0,439.0,0.5,17.0,588.0,559.98,417.67
2016,4,8,12,15,213.0,433.5,0.5,17.0,619.0,578.8,431.94
2016,4,8,12,30,256.0,428.0,0.5,17.0,650.0,596.11,444.39
2016,4,8,12,45,266.0,415.0,0.55,17.0,644.0,576.8,431.42
2016,4,8,13,0,276.0,402.0,0.6,17.0,638.0,556.52,417.97
2016,4,8,13,15,180.5,397.0,0.6,16.5,550.5,475.22,359.44
2016,4,8,13,30,85.0,392.0,0.6,16.0,463.0,402.99,306.87
2016,4,8,13,45,85.5,379.0,0.65,16.0,448.5,384.77,294.44
2016,4,8,14,0,86.0,366.0,0.7,16.0,434.0,366.52,281.34
2016,4,8,14,15,63.0,335.5,0.7,16.0,384.0,322.96,248.89
2016,4,8,14,30,40.0,305.0,0.7,16.0,334.0,282.12,218.41
2016,4,8,14,45,40.0,288.5,0.7,16.0,316.0,263.73,204.73
2016,4,8,15,0,40.0,272.0,0.7,16.0,298.0,245.47,190.88
2016,4,8,15,15,20.0,211.5,0.65,16.0,224.5,194.46,151.76
2016,4,8,15,30,0.0,151.0,0.6,16.0,151.0,137.21,107.31
2016,4,8,15,45,3.0,159.0,0.6,16.0,160.5,143.34,112.68
2016,4,8,16,0,6.0,167.0,0.6,16.0,170.0,148.26,116.87
2016,4,8,16,15,3.0,89.0,0.55,15.5,90.5,82.57,63.7
2016,4,8,16,30,0.0,11.0,0.5,15.0,11.0,10.2,3.48
2016,4,8,16,45,0.0,9.5,0.5,15.0,9.5,8.8,2.27
2016,4,8,17,0,0.0,8.0,0.5,15.0,8.0,7.41,1.02
2016,4,8,17,15,0.0,6.5,0.45,14.5,6.5,6.02,0.0
2016,4,8,17,30,0.0,5.0,0.4,14.0,5.0,4.63,0.0
2016,4,8,17,45,0.0,3.5,0.4,14.0,3.5,3.24,0.0
2016,4,8,18,0,0.0,2.0,0.4,14.0,2.0,1.85,0.0
2016,4,8,18,15,0.0,1.0,0.4,14.0,1.0,0.92,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,0.4,13.0,0.5,0.46,0.0
2016,4,9,6,30,0.0,1.0,0.4,13.0,1.0,0.92,0.0
2016,4,9,6,45,0.0,2.0,0.4,13.5,2.0,1.85,0.0
2016,4,9,7,0,0.0,3.0,0.4,14.0,3.0,2.78,0.0
2016,4,9,7,15,0.0,4.0,0.4,14.0,4.0,3.7,0.0
2016,4,9,7,30,0.0,5.0,0.4,14.0,5.0,4.63,0.0
2016,4,9,7,45,0.0,9.0,0.45,14.5,9.0,8.34,1.53
2016,4,9,8,0,0.0,13.0,0.5,15.0,13.0,12.06,4.68
2016,4,9,8,15,0.0,52.5,0.5,15.0,52.5,48.82,35.82
2016,4,9,8,30,0.0,92.0,0.5,15.0,92.0,85.85,66.48
2016,4,9,8,45,8.0,155.5,0.5,15.5,160.5,155.88,123.34
2016,4,9,9,0,16.0,219.0,0.5,16.0,229.0,227.61,179.38
2016,4,9,9,15,22.0,244.5,0.5,16.0,259.0,258.15,202.33
2016,4,9,9,30,28.0,270.0,0.5,16.0,289.0,300.87,234.47
2016,4,9,9,45,103.0,317.0,0.5,16.5,394.0,417.76,322.91
2016,4,9,10,0,178.0,364.0,0.5,17.0,499.0,546.41,414.72
2016,4,9,10,15,151.0,378.0,0.5,17.0,495.5,532.2,401.57
2016,4,9,10,30,124.0,392.0,0.5,17.0,492.0,517.22,389.58
2016,4,9,10,45,86.0,381.0,0.5,17.0,451.0,456.06,344.73
2016,4,9,11,0,48.0,370.0,0.5,17.0,410.0,406.54,308.01
2016,4,9,11,15,60.5,389.0,0.5,17.0,441.0,432.71,327.44
2016,4,9,11,30,73.0,408.0,0.5,17.0,472.0,457.78,345.22
2016,4,9,11,45,126.0,424.5,0.5,17.0,535.0,518.72,389.42
2016,4,9,12,0,179.0,441.0,0.5,17.0,598.0,569.57,425.3
2016,4,9,12,15,206.5,437.0,0.5,17.0,618.0,577.33,430.57
2016,4,9,12,30,234.0,433.0,0.5,17.0,638.0,583.0,434.8
2016,4,9,12,45,178.5,428.5,0.5,17.0,584.0,525.38,393.23
2016,4,9,13,0,123.0,424.0,0.5,17.0,530.0,471.21,354.27
2016,4,9,13,15,90.0,398.5,0.5,17.0,475.0,419.4,317.09
2016,4,9,13,30,57.0,373.0,0.5,17.0,420.0,369.8,281.0
2016,4,9,13,45,82.5,375.0,0.5,17.0,441.0,379.96,289.26
2016,4,9,14,0,108.0,377.0,0.5,17.0,462.0,387.34,294.73
2016,4,9,14,15,140.0,363.5,0.5,16.5,469.0,377.24,287.74
2016,4,9,14,30,172.0,350.0,0.5,16.0,476.0,368.59,281.43
2016,4,9,14,45,189.5,329.0,0.55,16.0,461.0,345.52,263.69
2016,4,9,15,0,207.0,308.0,0.6,16.0,446.0,320.81,244.22
2016,4,9,15,15,117.5,267.5,0.6,16.0,345.0,250.96,192.44
2016,4,9,15,30,28.0,227.0,0.6,16.0,244.0,198.04,154.42
2016,4,9,15,45,82.0,223.5,0.6,16.0,267.0,199.19,153.63
2016,4,9,16,0,136.0,220.0,0.6,16.0,290.0,186.24,141.55
2016,4,9,16,15,135.0,196.5,0.6,15.5,259.0,158.0,121.17
2016,4,9,16,30,134.0,173.0,0.6,15.0,228.0,130.51,108.71
2016,4,9,16,45,121.0,150.5,0.6,15.0,195.5,115.5,96.15
2016,4,9,17,0,108.0,128.0,0.6,15.0,163.0,99.95,82.83
2016,4,9,17,15,92.5,105.5,0.55,14.5,131.0,83.87,68.89
2016,4,9,17,30,77.0,83.0,0.5,14.0,99.0,67.28,54.15
2016,4,9,17,45,53.0,61.0,0.5,14.0,70.5,52.39,40.48
2016,4,9,18,0,29.0,39.0,0.5,14.0,42.0,34.44,23.79
2016,4,9,18,15,14.5,19.5,0.5,13.5,21.0,17.91,4.01
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,12.5,6.0,5.72,0.0
2016,4,10,6,0,0.0,12.0,0.7,13.0,12.0,11.12,0.0
2016,4,10,6,15,0.0,28.5,0.7,13.0,28.5,26.57,16.08
2016,4,10,6,30,0.0,45.0,0.7,13.0,45.0,43.74,31.37
2016,4,10,6,45,0.0,66.0,0.75,13.0,66.0,65.84,50.61
2016,4,10,7,0,0.0,87.0,0.8,13.0,87.0,87.37,69.12
2016,4,10,7,15,5.0,107.0,0.8,13.0,109.0,110.79,89.02
2016,4,10,7,30,10.0,127.0,0.8,13.0,131.0,134.34,108.67
2016,4,10,7,45,5.0,116.0,0.8,13.5,118.0,116.11,92.82
2016,4,10,8,0,0.0,105.0,0.8,14.0,105.0,99.58,78.49
2016,4,10,8,15,0.0,106.0,0.8,14.0,106.0,100.0,78.61
2016,4,10,8,30,0.0,107.0,0.8,14.0,107.0,100.62,78.87
2016,4,10,8,45,0.0,95.5,0.85,14.0,95.5,89.16,69.15
2016,4,10,9,0,0.0,84.0,0.9,14.0,84.0,78.29,59.99
2016,4,10,9,15,0.0,89.0,0.9,14.0,89.0,82.99,63.73
2016,4,10,9,30,0.0,94.0,0.9,14.0,94.0,87.69,67.43
2016,4,10,9,45,0.0,94.5,0.95,14.5,94.5,88.21,67.56
2016,4,10,10,0,0.0,95.0,1.0,15.0,95.0,88.72,67.72
2016,4,10,10,15,0.0,107.0,1.0,15.0,107.0,100.15,76.9
2016,4,10,10,30,0.0,119.0,1.0,15.0,119.0,111.55,85.99
2016,4,10,10,45,0.0,105.0,1.05,15.0,105.0,98.27,75.13
2016,4,10,11,0,0.0,91.0,1.1,15.0,91.0,85.07,64.37
2016,4,10,11,15,0.0,99.5,1.1,15.0,99.5,93.08,70.85
2016,4,10,11,30,0.0,108.0,1.1,15.0,108.0,101.06,77.25
2016,4,10,11,45,0.0,120.5,1.15,15.0,120.5,112.76,86.65
2016,4,10,12,0,0.0,133.0,1.2,15.0,133.0,124.4,95.97
2016,4,10,12,15,0.0,122.5,1.2,15.0,122.5,114.49,87.97
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,104.62,80.06
2016,4,10,12,45,2.5,145.5,1.3,15.0,148.0,137.49,106.64
2016,4,10,13,0,5.0,179.0,1.4,15.0,184.0,169.87,132.51
2016,4,10,13,15,2.5,150.5,1.4,15.0,153.0,141.58,109.9
2016,4,10,13,30,0.0,122.0,1.4,15.0,122.0,113.59,87.5
2016,4,10,13,45,2.5,155.0,1.45,15.0,157.0,145.08,113.07
2016,4,10,14,0,5.0,188.0,1.5,15.0,192.0,175.77,137.69
2016,4,10,14,15,3.5,178.0,1.5,14.5,181.0,165.42,129.78
2016,4,10,14,30,2.0,168.0,1.5,14.0,170.0,155.27,122.11
2016,4,10,14,45,1.0,158.5,1.5,14.0,159.5,145.95,114.85
2016,4,10,15,0,0.0,149.0,1.5,14.0,149.0,136.77,107.7
2016,4,10,15,15,0.0,98.5,1.45,14.0,98.5,91.68,71.0
2016,4,10,15,30,0.0,48.0,1.4,14.0,48.0,44.66,32.07
2016,4,10,15,45,0.0,70.0,1.4,14.0,70.0,65.17,49.46
2016,4,10,16,0,0.0,92.0,1.4,14.0,92.0,85.4,66.56
2016,4,10,16,15,0.0,66.5,1.3,13.5,66.5,61.87,47.06
2016,4,10,16,30,0.0,41.0,1.2,13.0,41.0,38.09,28.57
2016,4,10,16,45,0.0,35.0,1.15,13.0,35.0,32.49,23.66
2016,4,10,17,0,0.0,29.0,1.1,13.0,29.0,26.91,18.67
2016,4,10,17,15,0.0,23.0,1.0,13.0,23.0,21.32,13.63
2016,4,10,17,30,0.0,17.0,0.9,13.0,17.0,15.75,8.54
2016,4,10,17,45,0.0,12.0,0.85,13.0,12.0,11.11,4.24
2016,4,10,18,0,0.0,7.0,0.8,13.0,7.0,6.48,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.5,3.5,3.24,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,34.5,11.5,0.65,11.5,14.0,25.94,0.0
2016,4,11,6,0,69.0,23.0,0.6,12.0,28.0,73.03,33.06
2016,4,11,6,15,162.0,42.5,0.55,12.0,66.0,154.31,121.07
2016,4,11,6,30,255.0,62.0,0.5,12.0,104.0,247.71,201.96
2016,4,11,6,45,335.5,75.0,0.5,12.5,152.0,321.64,264.47
2016,4,11,7,0,416.0,88.0,0.5,13.0,200.0,401.89,329.62
2016,4,11,7,15,470.5,98.0,0.5,13.0,250.5,465.76,379.9
2016,4,11,7,30,525.0,108.0,0.5,13.0,301.0,532.55,430.57
2016,4,11,7,45,566.5,115.5,0.5,13.5,352.0,594.42,474.65
2016,4,11,8,0,608.0,123.0,0.5,14.0,403.0,652.24,514.25
2016,4,11,8,15,637.5,129.0,0.5,14.0,452.0,698.7,544.92
2016,4,11,8,30,667.0,135.0,0.5,14.0,501.0,744.36,574.52
2016,4,11,8,45,692.5,138.0,0.55,14.5,547.0,781.97,597.8
2016,4,11,9,0,718.0,141.0,0.6,15.0,593.0,818.0,619.81
2016,4,11,9,15,735.0,144.5,0.6,15.0,634.0,845.08,635.88
2016,4,11,9,30,752.0,148.0,0.6,15.0,675.0,869.81,650.44
2016,4,11,9,45,792.0,136.5,0.6,15.5,716.0,892.31,662.32
2016,4,11,10,0,832.0,125.0,0.6,16.0,757.0,917.01,675.59
2016,4,11,10,15,840.5,126.5,0.6,16.0,786.5,924.05,678.69
2016,4,11,10,30,849.0,128.0,0.6,16.0,816.0,920.97,675.69
2016,4,11,10,45,854.0,130.0,0.65,16.5,837.5,919.33,673.7
2016,4,11,11,0,859.0,132.0,0.7,17.0,859.0,914.54,669.76
2016,4,11,11,15,862.5,132.5,0.7,17.0,873.5,903.78,662.4
2016,4,11,11,30,866.0,133.0,0.7,17.0,888.0,889.96,653.27
2016,4,11,11,45,869.5,132.0,0.75,17.0,894.5,871.72,642.3
2016,4,11,12,0,873.0,131.0,0.8,17.0,901.0,850.58,629.47
2016,4,11,12,15,873.0,131.0,0.8,17.0,899.5,824.74,612.69
2016,4,11,12,30,873.0,131.0,0.8,17.0,898.0,796.34,594.22
2016,4,11,12,45,862.0,135.5,0.8,17.0,885.5,761.43,571.31
2016,4,11,13,0,851.0,140.0,0.8,17.0,873.0,724.83,546.1
2016,4,11,13,15,846.0,139.0,0.8,17.0,855.5,685.76,518.27
2016,4,11,13,30,841.0,138.0,0.8,17.0,838.0,644.51,488.31
2016,4,11,13,45,490.5,258.0,0.8,17.0,663.5,506.3,385.23
2016,4,11,14,0,140.0,378.0,0.8,17.0,489.0,401.15,305.6
2016,4,11,14,15,137.0,364.5,0.8,17.0,469.5,377.38,288.63
2016,4,11,14,30,134.0,351.0,0.8,17.0,450.0,353.88,271.0
2016,4,11,14,45,148.0,332.0,0.8,17.0,436.0,333.01,254.95
2016,4,11,15,0,162.0,313.0,0.8,17.0,422.0,310.83,237.47
2016,4,11,15,15,87.5,259.0,0.8,17.0,317.5,243.9,187.65
2016,4,11,15,30,13.0,205.0,0.8,17.0,213.0,185.14,144.49
2016,4,11,15,45,6.5,181.0,0.8,17.0,185.0,162.1,127.03
2016,4,11,16,0,0.0,157.0,0.8,17.0,157.0,139.96,109.97
2016,4,11,16,15,0.0,145.0,0.75,16.5,145.0,128.61,101.36
2016,4,11,16,30,0.0,133.0,0.7,16.0,133.0,117.19,96.99
2016,4,11,16,45,0.0,114.5,0.7,16.0,114.5,101.56,83.79
2016,4,11,17,0,0.0,96.0,0.7,16.0,96.0,85.84,70.29
2016,4,11,17,15,225.5,79.5,0.65,15.5,130.0,61.95,49.46
2016,4,11,17,30,451.0,63.0,0.6,15.0,164.0,46.88,36.08
2016,4,11,17,45,364.5,51.0,0.55,14.5,118.5,39.14,28.92
2016,4,11,18,0,278.0,39.0,0.5,14.0,73.0,30.09,20.27
2016,4,11,18,15,139.0,19.5,0.55,13.5,36.5,15.15,4.1
2016,4,11,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.0,1.0,11.5,9.0,8.58,0.0
2016,4,12,6,0,0.0,18.0,1.0,12.0,18.0,16.71,4.52
2016,4,12,6,15,11.5,38.5,1.05,12.0,40.5,49.66,35.59
2016,4,12,6,30,23.0,59.0,1.1,12.0,63.0,80.14,62.68
2016,4,12,6,45,39.0,81.5,1.15,12.5,91.0,116.08,94.01
2016,4,12,7,0,55.0,104.0,1.2,13.0,119.0,152.42,125.12
2016,4,12,7,15,67.5,126.0,1.2,13.0,148.5,186.24,153.6
2016,4,12,7,30,80.0,148.0,1.2,13.0,178.0,220.49,181.79
2016,4,12,7,45,217.0,160.0,1.2,13.5,257.5,362.8,298.64
2016,4,12,8,0,354.0,172.0,1.2,14.0,337.0,489.66,397.62
2016,4,12,8,15,341.0,197.5,1.2,14.0,370.5,515.89,414.62
2016,4,12,8,30,328.0,223.0,1.2,14.0,404.0,539.79,430.42
2016,4,12,8,45,532.0,178.0,1.2,14.5,501.5,683.35,538.23
2016,4,12,9,0,736.0,133.0,1.2,15.0,599.0,826.67,636.18
2016,4,12,9,15,752.5,136.5,1.2,15.0,640.0,853.61,651.19
2016,4,12,9,30,769.0,140.0,1.2,15.0,681.0,873.81,663.08
2016,4,12,9,45,785.0,141.0,1.2,15.0,717.5,892.79,674.25
2016,4,12,10,0,801.0,142.0,1.2,15.0,754.0,908.97,683.61
2016,4,12,10,15,810.0,143.5,1.2,15.0,783.0,916.25,687.17
2016,4,12,10,30,819.0,145.0,1.2,15.0,812.0,920.46,688.95
2016,4,12,10,45,829.0,144.5,1.25,15.0,835.0,920.35,688.84
2016,4,12,11,0,839.0,144.0,1.3,15.0,858.0,917.08,686.8
2016,4,12,11,15,843.0,145.0,1.35,15.0,872.0,906.78,680.24
2016,4,12,11,30,847.0,146.0,1.4,15.0,886.0,893.41,671.78
2016,4,12,11,45,847.0,147.5,1.45,15.0,892.0,874.1,659.39
2016,4,12,12,0,847.0,149.0,1.5,15.0,898.0,852.0,645.17
2016,4,12,12,15,847.0,149.0,1.5,15.0,896.5,825.79,627.55
2016,4,12,12,30,847.0,149.0,1.5,15.0,895.0,797.07,608.21
2016,4,12,12,45,809.5,170.0,1.55,15.0,876.5,757.68,581.15
2016,4,12,13,0,772.0,191.0,1.6,15.0,858.0,718.02,552.27
2016,4,12,13,15,766.5,189.5,1.55,15.0,841.0,678.92,523.26
2016,4,12,13,30,761.0,188.0,1.5,15.0,824.0,638.92,493.06
2016,4,12,13,45,761.0,181.0,1.5,15.0,801.0,596.27,460.75
2016,4,12,14,0,761.0,174.0,1.5,15.0,778.0,552.32,426.63
2016,4,12,14,15,750.0,171.5,1.5,15.0,746.5,505.67,389.47
2016,4,12,14,30,739.0,169.0,1.5,15.0,715.0,458.98,351.3
2016,4,12,14,45,730.0,162.5,1.55,15.0,678.5,409.95,310.49
2016,4,12,15,0,721.0,156.0,1.6,15.0,642.0,361.14,268.77
2016,4,12,15,15,557.0,193.5,1.6,15.0,554.5,305.61,225.22
2016,4,12,15,30,393.0,231.0,1.6,15.0,467.0,270.24,199.82
2016,4,12,15,45,500.0,180.5,1.65,15.0,454.5,219.26,153.35
2016,4,12,16,0,607.0,130.0,1.7,15.0,442.0,162.32,102.95
2016,4,12,16,15,524.0,133.0,1.7,14.5,382.5,125.22,81.64
2016,4,12,16,30,441.0,136.0,1.7,14.0,323.0,94.79,78.42
2016,4,12,16,45,384.0,130.0,1.7,14.0,277.0,89.59,74.12
2016,4,12,17,0,327.0,124.0,1.7,14.0,231.0,92.87,77.15
2016,4,12,17,15,282.5,106.5,1.6,13.5,187.0,81.11,66.86
2016,4,12,17,30,238.0,89.0,1.5,13.0,143.0,68.87,55.88
2016,4,12,17,45,175.5,69.0,1.4,12.5,103.0,54.35,42.57
2016,4,12,18,0,113.0,49.0,1.3,12.0,63.0,39.32,28.46
2016,4,12,18,15,56.5,27.5,1.25,12.0,34.5,23.62,10.49
2016,4,12,18,30,0.0,6.0,1.2,12.0,6.0,5.72,0.0
2016,4,12,18,45,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
