Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,14.0,0.9,11.5,16.5,29.0,0.0
2016,4,13,6,0,71.0,28.0,0.9,12.0,33.0,84.41,50.55
2016,4,13,6,15,165.5,47.5,0.9,12.0,73.0,163.98,130.3
2016,4,13,6,30,260.0,67.0,0.9,12.0,113.0,258.35,212.01
2016,4,13,6,45,359.0,77.5,0.95,12.5,163.5,341.3,282.38
2016,4,13,7,0,458.0,88.0,1.0,13.0,214.0,432.11,356.54
2016,4,13,7,15,512.5,97.0,0.95,13.0,266.0,496.69,407.24
2016,4,13,7,30,567.0,106.0,0.9,13.0,318.0,569.47,462.05
2016,4,13,7,45,623.5,107.5,0.9,13.5,373.0,632.82,507.36
2016,4,13,8,0,680.0,109.0,0.9,14.0,428.0,697.34,551.02
2016,4,13,8,15,708.0,114.0,0.9,14.5,478.5,743.31,580.13
2016,4,13,8,30,736.0,119.0,0.9,15.0,529.0,788.27,608.03
2016,4,13,8,45,758.5,122.5,0.9,15.5,576.0,825.31,629.92
2016,4,13,9,0,781.0,126.0,0.9,16.0,623.0,856.2,647.4
2016,4,13,9,15,796.5,129.0,0.85,16.0,665.0,882.61,662.13
2016,4,13,9,30,812.0,132.0,0.8,16.0,707.0,906.42,675.05
2016,4,13,9,45,836.5,128.0,0.8,16.5,746.0,928.06,686.2
2016,4,13,10,0,861.0,124.0,0.8,17.0,785.0,946.87,695.53
2016,4,13,10,15,869.0,125.5,0.8,17.0,814.0,946.11,693.69
2016,4,13,10,30,877.0,127.0,0.8,17.0,843.0,949.72,695.1
2016,4,13,10,45,879.0,130.0,0.8,17.5,864.0,946.11,690.67
2016,4,13,11,0,881.0,133.0,0.8,18.0,885.0,939.27,684.44
2016,4,13,11,15,884.5,133.5,0.8,18.0,899.0,928.12,676.91
2016,4,13,11,30,888.0,134.0,0.8,18.0,913.0,913.86,667.55
2016,4,13,11,45,890.0,134.0,0.85,18.0,919.0,894.78,656.12
2016,4,13,12,0,892.0,134.0,0.9,18.0,925.0,872.78,642.83
2016,4,13,12,15,891.5,134.0,0.9,18.0,923.0,845.95,625.52
2016,4,13,12,30,891.0,134.0,0.9,18.0,921.0,816.53,606.52
2016,4,13,12,45,891.5,131.5,0.95,18.0,912.0,783.16,585.51
2016,4,13,13,0,892.0,129.0,1.0,18.0,903.0,747.44,562.32
2016,4,13,13,15,887.5,128.5,1.0,18.0,885.0,707.93,534.2
2016,4,13,13,30,883.0,128.0,1.0,18.0,867.0,666.68,504.24
2016,4,13,13,45,870.0,130.0,1.05,18.0,840.0,621.06,470.82
2016,4,13,14,0,857.0,132.0,1.1,18.0,813.0,572.02,434.0
2016,4,13,14,15,847.5,130.0,1.1,17.5,781.0,523.0,396.47
2016,4,13,14,30,838.0,128.0,1.1,17.0,749.0,473.57,357.31
2016,4,13,14,45,820.0,127.5,1.15,17.0,709.0,421.93,314.88
2016,4,13,15,0,802.0,127.0,1.2,17.0,669.0,371.18,271.99
2016,4,13,15,15,785.0,124.0,1.2,16.5,625.5,319.78,228.09
2016,4,13,15,30,768.0,121.0,1.2,16.0,582.0,264.2,180.61
2016,4,13,15,45,687.0,126.0,1.2,16.0,513.0,210.0,137.32
2016,4,13,16,0,606.0,131.0,1.2,16.0,444.0,164.52,104.11
2016,4,13,16,15,594.5,118.5,1.2,15.5,399.5,118.83,73.08
2016,4,13,16,30,583.0,106.0,1.2,15.0,355.0,74.67,53.14
2016,4,13,16,45,575.0,97.5,1.2,15.0,315.5,65.46,52.62
2016,4,13,17,0,567.0,89.0,1.2,15.0,276.0,62.19,49.84
2016,4,13,17,15,506.0,80.0,1.15,14.0,224.5,58.08,46.38
2016,4,13,17,30,445.0,71.0,1.1,13.0,173.0,52.54,41.44
2016,4,13,17,45,346.5,58.5,1.05,12.5,125.0,44.22,33.7
2016,4,13,18,0,248.0,46.0,1.0,12.0,77.0,35.56,25.31
2016,4,13,18,15,136.0,28.0,1.0,11.5,43.5,21.97,10.09
2016,4,13,18,30,24.0,10.0,1.0,11.0,10.0,9.53,0.0
2016,4,13,18,45,12.0,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,79.5,14.5,1.15,11.5,20.5,49.15,0.0
2016,4,14,6,0,159.0,29.0,1.2,12.0,41.0,140.77,93.42
2016,4,14,6,15,278.5,43.0,1.25,12.0,84.5,228.47,183.48
2016,4,14,6,30,398.0,57.0,1.3,12.0,128.0,327.49,269.74
2016,4,14,6,45,472.5,67.5,1.4,12.0,180.0,403.63,335.09
2016,4,14,7,0,547.0,78.0,1.5,12.0,232.0,484.6,402.07
2016,4,14,7,15,600.0,85.5,1.5,12.0,286.5,551.25,454.88
2016,4,14,7,30,653.0,93.0,1.5,12.0,341.0,619.94,507.07
2016,4,14,7,45,562.5,122.0,1.55,12.5,358.0,603.97,491.58
2016,4,14,8,0,472.0,151.0,1.6,13.0,375.0,575.4,466.69
2016,4,14,8,15,608.5,127.5,1.6,13.5,448.5,678.52,543.81
2016,4,14,8,30,745.0,104.0,1.6,14.0,522.0,776.16,610.78
2016,4,14,8,45,770.5,117.0,1.65,14.5,581.0,827.17,643.32
2016,4,14,9,0,796.0,130.0,1.7,15.0,640.0,876.11,674.32
2016,4,14,9,15,811.0,133.0,1.7,15.0,681.5,902.24,690.0
2016,4,14,9,30,826.0,136.0,1.7,15.0,723.0,925.71,704.09
2016,4,14,9,45,850.0,131.5,1.7,15.5,762.0,946.45,715.05
2016,4,14,10,0,874.0,127.0,1.7,16.0,801.0,964.31,724.11
2016,4,14,10,15,880.5,128.5,1.7,16.0,829.5,961.94,721.22
2016,4,14,10,30,887.0,130.0,1.7,16.0,858.0,964.04,721.7
2016,4,14,10,45,885.0,135.0,1.75,16.0,877.5,958.62,717.95
2016,4,14,11,0,883.0,140.0,1.8,16.0,897.0,949.94,712.24
2016,4,14,11,15,886.0,141.0,1.8,16.0,910.5,938.67,704.32
2016,4,14,11,30,889.0,142.0,1.8,16.0,924.0,924.28,694.46
2016,4,14,11,45,871.5,153.5,1.8,16.0,924.5,904.46,681.08
2016,4,14,12,0,854.0,165.0,1.8,16.0,925.0,876.69,662.43
2016,4,14,12,15,853.5,164.5,1.85,16.0,922.5,849.15,644.5
2016,4,14,12,30,853.0,164.0,1.9,16.0,920.0,819.14,624.76
2016,4,14,12,45,872.5,149.5,2.0,16.0,915.5,786.83,603.71
2016,4,14,13,0,892.0,135.0,2.1,16.0,911.0,754.52,581.92
2016,4,14,13,15,887.5,134.0,2.1,16.0,893.0,714.5,552.33
2016,4,14,13,30,883.0,133.0,2.1,16.0,875.0,672.76,520.91
2016,4,14,13,45,867.0,136.5,2.15,16.0,847.5,624.7,484.31
2016,4,14,14,0,851.0,140.0,2.2,16.0,820.0,577.52,447.39
2016,4,14,14,15,841.5,138.0,2.2,15.5,787.5,528.71,408.88
2016,4,14,14,30,832.0,136.0,2.2,15.0,755.0,479.53,368.84
2016,4,14,14,45,810.5,137.5,2.2,15.0,714.5,428.46,325.6
2016,4,14,15,0,789.0,139.0,2.2,15.0,674.0,378.67,282.46
2016,4,14,15,15,770.5,135.0,2.2,15.0,629.0,321.19,232.7
2016,4,14,15,30,752.0,131.0,2.2,15.0,584.0,270.14,187.82
2016,4,14,15,45,737.5,123.0,2.2,15.0,537.0,218.37,143.18
2016,4,14,16,0,723.0,115.0,2.2,15.0,490.0,168.08,102.56
2016,4,14,16,15,691.0,109.5,2.15,14.5,438.0,120.13,70.69
2016,4,14,16,30,659.0,104.0,2.1,14.0,386.0,75.88,52.55
2016,4,14,16,45,618.5,96.5,2.1,14.0,333.5,64.62,52.09
2016,4,14,17,0,578.0,89.0,2.1,14.0,281.0,62.02,49.89
2016,4,14,17,15,516.0,80.0,2.0,13.5,228.5,57.9,46.31
2016,4,14,17,30,454.0,71.0,1.9,13.0,176.0,53.56,42.35
2016,4,14,17,45,357.0,59.0,1.85,12.5,128.0,44.55,34.0
2016,4,14,18,0,260.0,47.0,1.8,12.0,80.0,36.31,26.0
2016,4,14,18,15,130.0,29.5,1.75,11.5,46.0,23.14,11.5
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,11.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,45,103.5,14.5,1.2,9.5,22.5,60.17,0.0
2016,4,15,6,0,207.0,29.0,1.2,10.0,45.0,166.16,116.98
2016,4,15,6,15,323.0,42.0,1.2,10.0,90.0,253.52,205.81
2016,4,15,6,30,439.0,55.0,1.2,10.0,135.0,350.92,290.97
2016,4,15,6,45,517.5,63.0,1.3,10.5,188.0,428.41,356.95
2016,4,15,7,0,596.0,71.0,1.4,11.0,241.0,510.94,424.33
2016,4,15,7,15,645.5,77.5,1.45,11.5,295.5,575.64,474.74
2016,4,15,7,30,695.0,84.0,1.5,12.0,350.0,642.14,523.52
2016,4,15,7,45,726.5,90.0,1.55,12.5,403.5,695.36,560.53
2016,4,15,8,0,758.0,96.0,1.6,13.0,457.0,748.33,596.38
2016,4,15,8,15,783.5,100.0,1.6,13.5,509.0,789.31,622.27
2016,4,15,8,30,809.0,104.0,1.6,14.0,561.0,833.1,649.68
2016,4,15,8,45,824.0,109.0,1.6,14.5,607.5,867.13,669.76
2016,4,15,9,0,839.0,114.0,1.6,15.0,654.0,898.78,688.02
2016,4,15,9,15,853.5,116.5,1.55,15.0,696.5,924.53,702.76
2016,4,15,9,30,868.0,119.0,1.5,15.0,739.0,947.52,715.6
2016,4,15,9,45,882.0,119.0,1.45,15.5,776.5,956.63,717.89
2016,4,15,10,0,896.0,119.0,1.4,16.0,814.0,970.59,723.6
2016,4,15,10,15,903.5,120.5,1.35,16.0,843.5,976.92,725.67
2016,4,15,10,30,911.0,122.0,1.3,16.0,873.0,979.97,725.8
2016,4,15,10,45,917.5,122.5,1.3,16.5,895.0,977.71,722.15
2016,4,15,11,0,924.0,123.0,1.3,17.0,917.0,972.11,716.55
2016,4,15,11,15,927.0,123.5,1.35,17.0,931.0,960.01,709.07
2016,4,15,11,30,930.0,124.0,1.4,17.0,945.0,944.68,699.62
2016,4,15,11,45,934.0,122.5,1.45,17.5,952.0,925.11,686.16
2016,4,15,12,0,938.0,121.0,1.5,18.0,959.0,902.44,670.73
2016,4,15,12,15,937.5,120.5,1.5,18.0,956.5,874.06,652.14
2016,4,15,12,30,937.0,120.0,1.5,18.0,954.0,842.97,631.75
2016,4,15,12,45,938.0,117.5,1.55,18.0,944.5,808.61,609.61
2016,4,15,13,0,939.0,115.0,1.6,18.0,935.0,771.76,585.55
2016,4,15,13,15,934.5,114.0,1.65,18.0,916.0,730.18,556.43
2016,4,15,13,30,930.0,113.0,1.7,18.0,897.0,686.76,524.85
2016,4,15,13,45,927.5,109.5,1.75,18.0,872.0,640.72,490.53
2016,4,15,14,0,925.0,106.0,1.8,18.0,847.0,593.08,453.97
2016,4,15,14,15,916.0,104.5,1.8,18.0,813.0,542.51,413.82
2016,4,15,14,30,907.0,103.0,1.8,18.0,779.0,491.3,371.99
2016,4,15,14,45,895.0,100.5,1.8,18.0,739.0,437.66,327.14
2016,4,15,15,0,883.0,98.0,1.8,18.0,699.0,384.12,281.2
2016,4,15,15,15,867.0,95.5,1.75,18.0,653.5,329.76,233.75
2016,4,15,15,30,851.0,93.0,1.7,18.0,608.0,269.85,181.79
2016,4,15,15,45,828.0,90.5,1.65,18.0,558.0,216.13,135.88
2016,4,15,16,0,805.0,88.0,1.6,18.0,508.0,164.68,94.84
2016,4,15,16,15,776.5,84.0,1.55,17.5,455.0,114.09,61.28
2016,4,15,16,30,748.0,80.0,1.5,17.0,402.0,66.77,42.05
2016,4,15,16,45,707.5,75.5,1.45,16.5,348.0,48.73,37.59
2016,4,15,17,0,667.0,71.0,1.4,16.0,294.0,47.69,36.84
2016,4,15,17,15,610.5,64.5,1.3,15.5,240.5,44.96,34.5
2016,4,15,17,30,554.0,58.0,1.2,15.0,187.0,42.09,31.89
2016,4,15,17,45,469.0,48.0,1.2,14.5,138.0,35.96,26.2
2016,4,15,18,0,384.0,38.0,1.2,14.0,89.0,29.49,19.97
2016,4,15,18,15,243.0,25.0,1.2,13.5,52.0,19.75,9.32
2016,4,15,18,30,102.0,12.0,1.2,13.0,15.0,11.44,0.0
2016,4,15,18,45,51.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,0.7,10.5,24.5,69.52,0.0
2016,4,16,6,0,249.0,28.0,0.6,11.0,49.0,187.68,135.99
2016,4,16,6,15,358.0,40.5,0.5,11.5,94.5,272.13,218.91
2016,4,16,6,30,467.0,53.0,0.4,12.0,140.0,366.7,298.73
2016,4,16,6,45,538.0,61.0,0.35,13.0,192.5,440.62,358.23
2016,4,16,7,0,609.0,69.0,0.3,14.0,245.0,519.06,417.87
2016,4,16,7,15,656.0,75.5,0.25,14.5,299.5,582.52,463.76
2016,4,16,7,30,703.0,82.0,0.2,15.0,354.0,647.62,507.55
2016,4,16,7,45,735.5,86.5,0.15,15.5,407.5,700.03,540.52
2016,4,16,8,0,768.0,91.0,0.1,16.0,461.0,748.59,569.85
2016,4,16,8,15,792.5,95.0,0.15,16.5,512.0,793.17,596.93
2016,4,16,8,30,817.0,99.0,0.2,17.0,563.0,836.32,622.65
2016,4,16,8,45,835.0,102.0,0.3,18.0,610.0,870.84,642.13
2016,4,16,9,0,853.0,105.0,0.4,19.0,657.0,903.09,660.19
2016,4,16,9,15,866.5,107.5,0.4,19.5,699.5,928.17,672.77
2016,4,16,9,30,880.0,110.0,0.4,20.0,742.0,942.88,678.87
2016,4,16,9,45,893.0,110.0,0.45,20.5,779.0,959.08,687.22
2016,4,16,10,0,906.0,110.0,0.5,21.0,816.0,972.25,693.76
2016,4,16,10,15,913.5,111.5,0.5,21.0,845.0,978.7,696.5
2016,4,16,10,30,921.0,113.0,0.5,21.0,874.0,981.83,697.43
2016,4,16,10,45,923.0,116.0,0.55,21.5,895.5,978.05,694.09
2016,4,16,11,0,925.0,119.0,0.6,22.0,917.0,970.9,688.9
2016,4,16,11,15,927.5,119.5,0.6,22.0,930.5,958.38,680.79
2016,4,16,11,30,930.0,120.0,0.6,22.0,944.0,942.64,670.86
2016,4,16,11,45,932.5,119.5,0.65,22.5,950.0,922.79,658.23
2016,4,16,12,0,935.0,119.0,0.7,23.0,956.0,899.89,643.76
2016,4,16,12,15,934.5,118.5,0.7,23.0,953.5,871.6,626.18
2016,4,16,12,30,934.0,118.0,0.7,23.0,951.0,840.63,606.9
2016,4,16,12,45,936.5,114.5,0.75,23.0,942.0,806.61,586.38
2016,4,16,13,0,939.0,111.0,0.8,23.0,933.0,770.01,563.93
2016,4,16,13,15,934.5,110.0,0.8,23.0,914.5,728.48,536.0
2016,4,16,13,30,930.0,109.0,0.8,23.0,896.0,685.13,505.58
2016,4,16,13,45,922.5,108.5,0.85,23.0,869.5,638.81,472.83
2016,4,16,14,0,915.0,108.0,0.9,23.0,843.0,591.28,438.14
2016,4,16,14,15,906.5,106.5,0.9,23.0,810.0,541.42,400.23
2016,4,16,14,30,898.0,105.0,0.9,23.0,777.0,490.89,360.63
2016,4,16,14,45,885.0,103.5,0.9,23.0,737.0,438.12,318.2
2016,4,16,15,0,872.0,102.0,0.9,23.0,697.0,385.54,274.73
2016,4,16,15,15,856.5,99.0,0.9,22.5,652.0,325.35,225.18
2016,4,16,15,30,841.0,96.0,0.9,22.0,607.0,271.89,180.04
2016,4,16,15,45,821.5,92.5,0.9,21.5,558.0,218.54,135.67
2016,4,16,16,0,802.0,89.0,0.9,21.0,509.0,167.09,95.37
2016,4,16,16,15,774.5,85.0,0.9,20.5,457.0,116.73,62.11
2016,4,16,16,30,747.0,81.0,0.9,20.0,405.0,69.52,42.37
2016,4,16,16,45,710.5,76.0,0.9,19.5,351.5,48.98,37.32
2016,4,16,17,0,674.0,71.0,0.9,19.0,298.0,47.58,36.28
2016,4,16,17,15,619.5,64.0,0.85,18.0,244.5,44.45,33.69
2016,4,16,17,30,565.0,57.0,0.8,17.0,191.0,41.13,30.79
2016,4,16,17,45,480.0,48.0,0.8,16.5,141.5,35.84,25.9
2016,4,16,18,0,395.0,39.0,0.8,16.0,92.0,30.28,20.53
2016,4,16,18,15,259.5,25.5,0.85,15.5,54.0,20.1,9.83
2016,4,16,18,30,124.0,12.0,0.9,15.0,16.0,11.44,0.0
2016,4,16,18,45,62.0,6.0,0.95,14.5,8.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,14.5,0.9,13.5,26.0,93.13,0.0
2016,4,17,6,0,264.0,29.0,0.8,14.0,52.0,197.02,144.69
2016,4,17,6,15,369.0,40.5,0.75,14.5,97.5,279.32,223.4
2016,4,17,6,30,474.0,52.0,0.7,15.0,143.0,371.19,300.82
2016,4,17,6,45,536.5,61.0,0.65,16.0,194.5,441.33,357.15
2016,4,17,7,0,599.0,70.0,0.6,17.0,246.0,515.37,413.33
2016,4,17,7,15,645.0,76.5,0.6,17.5,299.5,577.84,459.12
2016,4,17,7,30,691.0,83.0,0.6,18.0,353.0,641.88,502.96
2016,4,17,7,45,720.5,89.0,0.6,18.5,405.5,693.5,536.31
2016,4,17,8,0,750.0,95.0,0.6,19.0,458.0,740.76,565.69
2016,4,17,8,15,774.5,98.5,0.6,19.5,509.0,784.29,591.78
2016,4,17,8,30,799.0,102.0,0.6,20.0,560.0,826.43,616.36
2016,4,17,8,45,815.0,106.5,0.6,21.0,606.0,860.52,633.98
2016,4,17,9,0,831.0,111.0,0.6,22.0,652.0,892.32,649.87
2016,4,17,9,15,845.0,113.5,0.6,22.5,694.0,917.48,662.57
2016,4,17,9,30,859.0,116.0,0.6,23.0,736.0,939.9,673.57
2016,4,17,9,45,873.0,116.0,0.6,23.5,772.5,949.01,676.29
2016,4,17,10,0,887.0,116.0,0.6,24.0,809.0,962.94,682.31
2016,4,17,10,15,894.5,117.5,0.6,24.0,838.0,969.27,684.97
2016,4,17,10,30,902.0,119.0,0.6,24.0,867.0,972.34,685.88
2016,4,17,10,45,909.0,119.0,0.6,24.5,889.5,970.1,682.39
2016,4,17,11,0,916.0,119.0,0.6,25.0,912.0,964.55,677.11
2016,4,17,11,15,919.0,119.5,0.6,25.0,926.0,952.58,669.4
2016,4,17,11,30,922.0,120.0,0.6,25.0,940.0,937.41,659.91
2016,4,17,11,45,925.5,119.0,0.6,25.5,946.5,918.09,646.73
2016,4,17,12,0,929.0,118.0,0.6,26.0,953.0,895.71,631.8
2016,4,17,12,15,928.5,117.5,0.6,26.0,950.5,867.6,614.6
2016,4,17,12,30,928.0,117.0,0.6,26.0,948.0,836.82,595.73
2016,4,17,12,45,928.5,115.0,0.65,26.5,938.5,802.88,574.48
2016,4,17,13,0,929.0,113.0,0.7,27.0,929.0,766.51,551.5
2016,4,17,13,15,925.5,112.0,0.7,26.5,911.0,726.02,525.82
2016,4,17,13,30,922.0,111.0,0.7,26.0,893.0,683.66,497.57
2016,4,17,13,45,918.5,108.5,0.75,26.0,868.0,638.3,466.06
2016,4,17,14,0,915.0,106.0,0.8,26.0,843.0,591.44,432.44
2016,4,17,14,15,907.0,104.5,0.8,25.5,810.5,541.87,396.08
2016,4,17,14,30,899.0,103.0,0.8,25.0,778.0,491.58,357.88
2016,4,17,14,45,889.5,100.5,0.85,25.0,739.5,439.37,316.56
2016,4,17,15,0,880.0,98.0,0.9,25.0,701.0,387.03,273.78
2016,4,17,15,15,865.5,95.5,0.85,24.5,656.5,333.29,229.17
2016,4,17,15,30,851.0,93.0,0.8,24.0,612.0,273.84,179.77
2016,4,17,15,45,833.5,89.5,0.8,24.0,563.5,220.36,135.27
2016,4,17,16,0,816.0,86.0,0.8,24.0,515.0,168.54,94.63
2016,4,17,16,15,790.0,82.0,0.75,23.0,463.0,117.53,61.03
2016,4,17,16,30,764.0,78.0,0.7,22.0,411.0,69.5,40.45
2016,4,17,16,45,728.5,73.0,0.7,21.5,357.5,51.63,39.28
2016,4,17,17,0,693.0,68.0,0.7,21.0,304.0,49.84,37.93
2016,4,17,17,15,640.5,62.0,0.7,20.0,250.5,42.79,31.95
2016,4,17,17,30,588.0,56.0,0.7,19.0,197.0,40.21,29.74
2016,4,17,17,45,505.0,47.0,0.75,18.0,146.5,34.87,24.91
2016,4,17,18,0,422.0,38.0,0.8,17.0,96.0,29.26,19.59
2016,4,17,18,15,285.5,25.5,0.8,17.0,57.0,20.0,9.96
2016,4,17,18,30,149.0,13.0,0.8,17.0,18.0,12.39,0.0
2016,4,17,18,45,74.5,6.5,0.85,17.0,9.0,6.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.0,0.45,16.0,28.5,99.65,0.0
2016,4,18,6,0,283.0,30.0,0.5,16.0,57.0,208.5,154.43
2016,4,18,6,15,387.5,41.5,0.45,16.5,103.0,291.84,231.21
2016,4,18,6,30,492.0,53.0,0.4,17.0,149.0,384.58,307.72
2016,4,18,6,45,561.0,60.5,0.35,17.5,202.0,457.96,365.85
2016,4,18,7,0,630.0,68.0,0.3,18.0,255.0,535.66,424.16
2016,4,18,7,15,675.0,74.0,0.3,18.0,309.5,598.01,469.2
2016,4,18,7,30,720.0,80.0,0.3,18.0,364.0,661.81,512.79
2016,4,18,7,45,751.0,84.5,0.3,18.5,417.5,710.03,543.0
2016,4,18,8,0,782.0,89.0,0.3,19.0,471.0,761.85,574.87
2016,4,18,8,15,805.0,92.5,0.35,19.5,522.0,804.94,600.82
2016,4,18,8,30,828.0,96.0,0.4,20.0,573.0,846.51,625.42
2016,4,18,8,45,845.0,99.5,0.45,21.0,620.0,880.94,643.84
2016,4,18,9,0,862.0,103.0,0.5,22.0,667.0,913.04,660.6
2016,4,18,9,15,874.5,105.0,0.5,22.5,708.5,929.13,667.38
2016,4,18,9,30,887.0,107.0,0.5,23.0,750.0,950.07,677.46
2016,4,18,9,45,900.5,106.5,0.55,24.0,787.0,966.23,684.27
2016,4,18,10,0,914.0,106.0,0.6,25.0,824.0,979.37,689.34
2016,4,18,10,15,921.0,107.5,0.6,25.0,852.5,985.36,691.77
2016,4,18,10,30,928.0,109.0,0.6,25.0,881.0,988.01,692.41
2016,4,18,10,45,932.5,109.5,0.6,25.5,902.5,983.91,687.8
2016,4,18,11,0,937.0,110.0,0.6,26.0,924.0,976.46,681.4
2016,4,18,11,15,939.5,110.5,0.6,26.0,937.5,963.87,673.4
2016,4,18,11,30,942.0,111.0,0.6,26.0,951.0,948.03,663.58
2016,4,18,11,45,942.5,111.5,0.6,26.5,956.5,927.27,649.61
2016,4,18,12,0,943.0,112.0,0.6,27.0,962.0,903.51,633.93
2016,4,18,12,15,942.0,112.0,0.6,27.0,959.5,875.15,616.71
2016,4,18,12,30,941.0,112.0,0.6,27.0,957.0,844.11,597.81
2016,4,18,12,45,934.0,114.5,0.6,27.0,945.0,808.3,575.81
2016,4,18,13,0,927.0,117.0,0.6,27.0,933.0,770.42,552.36
2016,4,18,13,15,922.5,116.0,0.6,27.0,914.5,729.3,525.4
2016,4,18,13,30,918.0,115.0,0.6,27.0,896.0,686.4,496.06
2016,4,18,13,45,906.5,116.5,0.65,27.0,868.5,639.89,464.06
2016,4,18,14,0,895.0,118.0,0.7,27.0,841.0,592.53,430.42
2016,4,18,14,15,885.5,116.5,0.7,26.5,808.0,543.05,394.54
2016,4,18,14,30,876.0,115.0,0.7,26.0,775.0,493.03,356.98
2016,4,18,14,45,855.0,117.0,0.75,26.0,733.5,436.0,312.89
2016,4,18,15,0,834.0,119.0,0.8,26.0,692.0,384.55,271.52
2016,4,18,15,15,817.0,116.0,0.8,26.0,647.5,331.53,227.8
2016,4,18,15,30,800.0,113.0,0.8,26.0,603.0,279.76,184.64
2016,4,18,15,45,770.0,112.0,0.8,26.0,553.0,228.67,143.11
2016,4,18,16,0,740.0,111.0,0.8,26.0,503.0,174.57,101.62
2016,4,18,16,15,710.0,106.0,0.8,25.0,451.0,126.14,69.82
2016,4,18,16,30,680.0,101.0,0.8,24.0,399.0,81.17,49.69
2016,4,18,16,45,635.5,95.5,0.8,23.5,345.5,63.14,48.76
2016,4,18,17,0,591.0,90.0,0.8,23.0,292.0,62.12,48.13
2016,4,18,17,15,533.5,81.0,0.8,21.5,239.5,58.03,44.92
2016,4,18,17,30,476.0,72.0,0.8,20.0,187.0,53.7,41.32
2016,4,18,17,45,389.0,60.0,0.8,19.0,138.5,45.08,33.65
2016,4,18,18,0,302.0,48.0,0.8,18.0,90.0,36.87,26.05
2016,4,18,18,15,151.0,32.5,0.75,17.0,53.5,25.38,14.45
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,15.47,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,8.1,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.5,0.7,16.0,28.0,90.68,0.0
2016,4,19,6,0,241.0,33.0,0.7,16.0,56.0,189.66,142.5
2016,4,19,6,15,341.0,45.5,0.6,16.5,101.0,271.78,216.47
2016,4,19,6,30,441.0,58.0,0.5,17.0,146.0,361.34,290.55
2016,4,19,6,45,521.0,64.5,0.45,17.5,199.0,438.86,352.3
2016,4,19,7,0,601.0,71.0,0.4,18.0,252.0,521.45,414.74
2016,4,19,7,15,646.0,77.0,0.35,18.5,305.5,582.83,458.07
2016,4,19,7,30,691.0,83.0,0.3,19.0,359.0,645.68,499.61
2016,4,19,7,45,725.5,87.5,0.3,19.5,412.5,699.39,533.73
2016,4,19,8,0,760.0,92.0,0.3,20.0,466.0,749.46,564.35
2016,4,19,8,15,783.5,95.5,0.3,20.5,516.5,792.39,589.4
2016,4,19,8,30,807.0,99.0,0.3,21.0,567.0,833.88,613.01
2016,4,19,8,45,819.0,104.5,0.3,22.0,612.0,865.74,628.77
2016,4,19,9,0,831.0,110.0,0.3,23.0,657.0,895.12,642.8
2016,4,19,9,15,844.5,113.0,0.35,23.5,698.5,920.36,656.33
2016,4,19,9,30,858.0,116.0,0.4,24.0,740.0,942.84,668.22
2016,4,19,9,45,689.5,198.0,0.45,24.5,715.5,883.01,629.16
2016,4,19,10,0,521.0,280.0,0.5,25.0,691.0,805.86,576.4
2016,4,19,10,15,694.0,208.5,0.55,25.0,776.0,893.44,636.46
2016,4,19,10,30,867.0,137.0,0.6,25.0,861.0,961.79,677.69
2016,4,19,10,45,761.5,203.5,0.65,25.0,851.5,935.23,660.64
2016,4,19,11,0,656.0,270.0,0.7,25.0,842.0,892.18,633.2
2016,4,19,11,15,764.0,209.0,0.75,25.0,885.0,915.31,650.19
2016,4,19,11,30,872.0,148.0,0.8,25.0,928.0,923.56,655.61
2016,4,19,11,45,668.5,257.5,0.85,25.0,858.0,840.61,602.32
2016,4,19,12,0,465.0,367.0,0.9,25.0,788.0,750.46,539.91
2016,4,19,12,15,378.0,401.0,0.9,24.5,743.0,689.62,499.45
2016,4,19,12,30,291.0,435.0,0.9,24.0,698.0,634.97,462.0
2016,4,19,12,45,414.0,385.0,0.9,24.0,753.5,666.23,486.19
2016,4,19,13,0,537.0,335.0,0.9,24.0,809.0,689.1,503.14
2016,4,19,13,15,491.5,339.5,0.9,23.5,766.5,635.8,466.61
2016,4,19,13,30,446.0,344.0,0.9,23.0,724.0,584.94,431.88
2016,4,19,13,45,298.5,370.5,0.95,23.0,622.0,498.28,369.81
2016,4,19,14,0,151.0,397.0,1.0,23.0,520.0,425.33,316.92
2016,4,19,14,15,184.5,378.0,1.0,22.5,522.0,414.76,310.36
2016,4,19,14,30,218.0,359.0,1.0,22.0,524.0,401.08,300.54
2016,4,19,14,45,147.5,334.5,1.0,21.5,443.5,338.3,254.93
2016,4,19,15,0,77.0,310.0,1.0,21.0,363.0,289.78,220.14
2016,4,19,15,15,83.5,291.5,0.95,20.5,345.5,269.68,205.25
2016,4,19,15,30,90.0,273.0,0.9,20.0,328.0,248.96,189.49
2016,4,19,15,45,102.0,252.5,0.85,19.5,310.0,227.27,172.6
2016,4,19,16,0,114.0,232.0,0.8,19.0,292.0,196.87,148.93
2016,4,19,16,15,61.0,191.5,0.75,18.5,223.5,161.87,124.61
2016,4,19,16,30,8.0,151.0,0.7,18.0,155.0,132.06,103.5
2016,4,19,16,45,299.0,121.5,0.65,18.0,225.5,90.2,73.21
2016,4,19,17,0,590.0,92.0,0.6,18.0,296.0,63.58,50.37
2016,4,19,17,15,533.5,83.0,0.6,17.5,243.0,59.57,47.04
2016,4,19,17,30,477.0,74.0,0.6,17.0,190.0,55.31,43.28
2016,4,19,17,45,412.0,60.0,0.6,16.5,143.0,46.1,34.95
2016,4,19,18,0,347.0,46.0,0.6,16.0,96.0,36.32,25.88
2016,4,19,18,15,221.0,30.5,0.6,15.5,57.5,23.75,13.52
2016,4,19,18,30,95.0,15.0,0.6,15.0,19.0,11.8,0.0
2016,4,19,18,45,47.5,7.5,0.65,14.5,9.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,132.5,17.0,0.7,13.5,30.5,98.11,11.27
2016,4,20,6,0,265.0,34.0,0.7,14.0,61.0,205.24,157.21
2016,4,20,6,15,364.0,46.0,0.6,14.5,107.0,286.28,230.04
2016,4,20,6,30,463.0,58.0,0.5,15.0,153.0,375.98,304.47
2016,4,20,6,45,543.5,64.0,0.45,15.5,206.5,454.28,366.93
2016,4,20,7,0,624.0,70.0,0.4,16.0,260.0,537.64,430.02
2016,4,20,7,15,667.5,76.0,0.4,16.5,314.0,598.85,473.51
2016,4,20,7,30,711.0,82.0,0.4,17.0,368.0,661.41,515.58
2016,4,20,7,45,745.5,85.0,0.4,17.5,421.5,710.31,546.49
2016,4,20,8,0,780.0,88.0,0.4,18.0,475.0,763.08,579.23
2016,4,20,8,15,802.5,91.5,0.4,18.5,525.5,805.69,604.15
2016,4,20,8,30,825.0,95.0,0.4,19.0,576.0,846.76,627.63
2016,4,20,8,45,839.5,98.5,0.45,19.5,622.0,878.87,645.86
2016,4,20,9,0,854.0,102.0,0.5,20.0,668.0,908.59,662.54
2016,4,20,9,15,866.5,104.5,0.5,20.5,709.0,925.1,669.73
2016,4,20,9,30,879.0,107.0,0.5,21.0,750.0,946.47,680.21
2016,4,20,9,45,889.5,108.0,0.55,21.5,785.5,961.38,687.66
2016,4,20,10,0,900.0,109.0,0.6,22.0,821.0,973.22,693.4
2016,4,20,10,15,906.5,111.0,0.6,22.0,849.5,979.18,695.88
2016,4,20,10,30,913.0,113.0,0.6,22.0,878.0,981.83,696.54
2016,4,20,10,45,909.0,119.0,0.65,22.5,897.0,975.46,691.6
2016,4,20,11,0,905.0,125.0,0.7,23.0,916.0,965.77,684.86
2016,4,20,11,15,907.5,126.0,0.7,23.0,929.5,953.83,677.15
2016,4,20,11,30,910.0,127.0,0.7,23.0,943.0,938.75,667.62
2016,4,20,11,45,906.5,130.0,0.75,23.0,947.0,917.28,655.18
2016,4,20,12,0,903.0,133.0,0.8,23.0,951.0,893.04,641.01
2016,4,20,12,15,902.0,133.0,0.8,23.0,948.5,865.45,623.79
2016,4,20,12,30,901.0,133.0,0.8,23.0,946.0,835.31,604.93
2016,4,20,12,45,901.0,130.5,0.85,23.0,936.0,801.3,584.22
2016,4,20,13,0,901.0,128.0,0.9,23.0,926.0,764.98,561.77
2016,4,20,13,15,896.0,127.0,0.9,22.5,907.5,724.42,535.17
2016,4,20,13,30,891.0,126.0,0.9,22.0,889.0,682.19,506.42
2016,4,20,13,45,883.5,125.5,0.9,22.0,862.5,637.4,474.11
2016,4,20,14,0,876.0,125.0,0.9,22.0,836.0,591.52,440.13
2016,4,20,14,15,866.0,123.0,0.9,22.0,803.0,542.23,402.77
2016,4,20,14,30,856.0,121.0,0.9,22.0,770.0,488.2,360.95
2016,4,20,14,45,841.0,120.0,0.95,22.0,730.5,436.51,319.8
2016,4,20,15,0,826.0,119.0,1.0,22.0,691.0,385.39,277.79
2016,4,20,15,15,809.0,116.0,0.95,21.5,646.5,332.82,233.94
2016,4,20,15,30,792.0,113.0,0.9,21.0,602.0,281.5,190.54
2016,4,20,15,45,768.5,109.5,0.9,20.5,553.0,230.0,147.77
2016,4,20,16,0,745.0,106.0,0.9,20.0,504.0,175.19,104.38
2016,4,20,16,15,716.0,101.5,0.85,19.5,452.5,126.95,71.08
2016,4,20,16,30,687.0,97.0,0.8,19.0,401.0,82.02,49.28
2016,4,20,16,45,647.0,91.0,0.8,19.0,348.5,59.36,46.4
2016,4,20,17,0,607.0,85.0,0.8,19.0,296.0,57.75,45.14
2016,4,20,17,15,551.5,77.0,0.75,18.0,243.5,54.31,42.35
2016,4,20,17,30,496.0,69.0,0.7,17.0,191.0,50.68,39.23
2016,4,20,17,45,415.5,58.0,0.65,16.5,143.0,44.07,33.19
2016,4,20,18,0,335.0,47.0,0.6,16.0,95.0,35.98,25.62
2016,4,20,18,15,167.5,33.5,0.6,15.5,57.5,26.09,15.63
2016,4,20,18,30,0.0,20.0,0.6,15.0,20.0,17.99,0.0
2016,4,20,18,45,0.0,10.0,0.6,14.5,10.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,5,45,65.5,19.5,0.35,14.0,26.5,63.57,15.82
2016,4,21,6,0,131.0,39.0,0.3,14.0,53.0,131.71,100.53
2016,4,21,6,15,197.5,57.5,0.25,14.5,92.0,195.97,157.36
2016,4,21,6,30,264.0,76.0,0.2,15.0,131.0,276.81,224.57
2016,4,21,6,45,310.0,93.0,0.2,16.0,175.5,336.6,272.45
2016,4,21,7,0,356.0,110.0,0.2,17.0,220.0,399.39,320.61
2016,4,21,7,15,408.5,117.5,0.25,17.0,266.0,457.86,365.46
2016,4,21,7,30,461.0,125.0,0.3,17.0,312.0,519.12,411.04
2016,4,21,7,45,385.0,161.5,0.35,17.0,332.0,515.26,405.12
2016,4,21,8,0,309.0,198.0,0.4,17.0,352.0,491.08,385.02
2016,4,21,8,15,404.5,195.5,0.45,17.0,419.0,588.37,457.0
2016,4,21,8,30,500.0,193.0,0.5,17.0,486.0,676.03,518.83
2016,4,21,8,45,460.0,225.5,0.55,17.5,512.0,684.51,520.43
2016,4,21,9,0,420.0,258.0,0.6,18.0,538.0,688.84,520.26
2016,4,21,9,15,365.0,293.0,0.65,18.0,547.0,666.11,502.45
2016,4,21,9,30,310.0,328.0,0.7,18.0,556.0,653.26,491.48
2016,4,21,9,45,321.0,343.0,0.75,18.5,588.5,677.71,507.19
2016,4,21,10,0,332.0,358.0,0.8,19.0,621.0,700.72,521.35
2016,4,21,10,15,335.0,371.0,0.8,19.0,645.5,712.44,528.08
2016,4,21,10,30,338.0,384.0,0.8,19.0,670.0,722.53,533.87
2016,4,21,10,45,388.0,372.0,0.85,19.0,707.0,749.09,552.99
2016,4,21,11,0,438.0,360.0,0.9,19.0,744.0,781.47,575.49
2016,4,21,11,15,498.5,348.0,0.9,19.0,791.5,812.5,596.49
2016,4,21,11,30,559.0,336.0,0.9,19.0,839.0,839.96,614.91
2016,4,21,11,45,582.5,318.5,0.9,19.0,845.5,825.98,605.75
2016,4,21,12,0,606.0,301.0,0.9,19.0,852.0,808.83,594.99
2016,4,21,12,15,724.5,230.0,0.9,19.0,887.0,818.07,604.1
2016,4,21,12,30,843.0,159.0,0.9,19.0,922.0,817.75,604.78
2016,4,21,12,45,864.0,144.0,0.95,19.5,918.0,786.96,584.13
2016,4,21,13,0,885.0,129.0,1.0,20.0,914.0,756.0,563.63
2016,4,21,13,15,881.0,128.0,1.0,20.0,896.0,716.74,536.33
2016,4,21,13,30,877.0,127.0,1.0,20.0,878.0,675.77,507.05
2016,4,21,13,45,573.5,257.0,1.05,20.0,742.5,563.39,423.83
2016,4,21,14,0,270.0,387.0,1.1,20.0,607.0,478.53,359.91
2016,4,21,14,15,276.5,366.0,1.1,20.0,583.5,446.87,337.1
2016,4,21,14,30,283.0,345.0,1.1,20.0,560.0,414.69,312.94
2016,4,21,14,45,262.0,332.0,1.15,20.0,523.5,377.0,284.53
2016,4,21,15,0,241.0,319.0,1.2,20.0,487.0,348.28,262.53
2016,4,21,15,15,242.0,297.0,1.2,19.5,456.0,315.04,236.83
2016,4,21,15,30,243.0,275.0,1.2,19.0,425.0,274.38,205.06
2016,4,21,15,45,255.0,249.5,1.2,19.0,396.5,240.77,177.73
2016,4,21,16,0,267.0,224.0,1.2,19.0,368.0,206.26,150.07
2016,4,21,16,15,214.0,205.5,1.15,18.5,313.5,177.76,131.52
2016,4,21,16,30,161.0,187.0,1.1,18.0,259.0,147.25,112.71
2016,4,21,16,45,406.5,130.5,1.1,18.0,280.5,88.68,71.93
2016,4,21,17,0,652.0,74.0,1.1,18.0,302.0,49.14,37.75
2016,4,21,17,15,598.0,67.5,1.0,17.5,249.5,46.52,35.59
2016,4,21,17,30,544.0,61.0,0.9,17.0,197.0,43.74,33.14
2016,4,21,17,45,466.0,52.0,0.85,16.5,148.5,38.61,28.43
2016,4,21,18,0,388.0,43.0,0.8,16.0,100.0,33.21,23.27
2016,4,21,18,15,194.0,33.0,0.8,15.5,61.5,25.65,15.45
2016,4,21,18,30,0.0,23.0,0.8,15.0,23.0,20.38,0.0
2016,4,21,18,45,0.0,11.5,0.8,14.5,11.5,10.96,0.0
2016,4,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.62,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,9.26,1.9
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,16.21,8.06
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,23.18,14.19
2016,4,22,6,45,0.0,33.5,1.55,14.5,33.5,31.09,21.03
2016,4,22,7,0,0.0,42.0,1.6,15.0,42.0,39.0,27.77
2016,4,22,7,15,0.0,50.5,1.6,15.0,50.5,46.93,34.46
2016,4,22,7,30,0.0,59.0,1.6,15.0,59.0,54.86,41.08
2016,4,22,7,45,0.0,101.0,1.65,15.0,101.0,95.5,75.0
2016,4,22,8,0,0.0,143.0,1.7,15.0,143.0,138.13,109.9
2016,4,22,8,15,0.0,146.0,1.7,15.0,146.0,140.13,111.07
2016,4,22,8,30,0.0,149.0,1.7,15.0,149.0,142.37,112.53
2016,4,22,8,45,0.0,142.5,1.7,15.0,142.5,135.26,106.41
2016,4,22,9,0,0.0,136.0,1.7,15.0,136.0,128.48,100.63
2016,4,22,9,15,9.0,198.5,1.7,15.0,205.0,198.57,157.17
2016,4,22,9,30,18.0,261.0,1.7,15.0,274.0,269.44,212.76
2016,4,22,9,45,432.0,194.5,1.75,15.5,538.0,634.32,500.49
2016,4,22,10,0,846.0,128.0,1.8,16.0,802.0,953.87,721.15
2016,4,22,10,15,440.0,237.0,1.85,16.0,588.5,682.47,526.16
2016,4,22,10,30,34.0,346.0,1.9,16.0,375.0,375.74,290.05
2016,4,22,10,45,19.0,256.5,1.95,16.5,273.0,261.22,203.26
2016,4,22,11,0,4.0,167.0,2.0,17.0,171.0,160.78,124.14
2016,4,22,11,15,143.5,302.5,2.05,16.5,432.0,430.85,337.53
2016,4,22,11,30,283.0,438.0,2.1,16.0,693.0,688.18,525.82
2016,4,22,11,45,147.0,337.5,2.15,16.0,470.0,455.9,353.27
2016,4,22,12,0,11.0,237.0,2.2,16.0,247.0,231.25,179.47
2016,4,22,12,15,5.5,155.5,2.25,15.5,160.5,149.85,116.13
2016,4,22,12,30,0.0,74.0,2.3,15.0,74.0,69.2,51.23
2016,4,22,12,45,0.0,65.0,2.35,15.0,65.0,60.76,44.43
2016,4,22,13,0,0.0,56.0,2.4,15.0,56.0,52.32,37.55
2016,4,22,13,15,1.5,108.5,2.4,15.0,110.0,102.24,78.37
2016,4,22,13,30,3.0,161.0,2.4,15.0,164.0,151.33,118.01
2016,4,22,13,45,8.5,214.0,2.4,15.0,221.5,202.2,158.68
2016,4,22,14,0,14.0,267.0,2.4,15.0,279.0,251.22,197.39
2016,4,22,14,15,7.0,150.0,2.3,15.0,156.0,142.28,110.88
2016,4,22,14,30,0.0,33.0,2.2,15.0,33.0,30.75,19.95
2016,4,22,14,45,408.0,77.5,2.15,15.0,362.0,228.62,177.96
2016,4,22,15,0,816.0,122.0,2.1,15.0,691.0,387.9,291.79
2016,4,22,15,15,801.0,119.0,2.1,15.0,648.0,336.48,245.6
2016,4,22,15,30,786.0,116.0,2.1,15.0,605.0,286.12,200.91
2016,4,22,15,45,776.0,108.5,2.1,15.0,559.5,234.32,155.43
2016,4,22,16,0,766.0,101.0,2.1,15.0,514.0,183.47,112.78
2016,4,22,16,15,739.0,97.0,2.1,14.5,463.0,129.37,73.13
2016,4,22,16,30,712.0,93.0,2.1,14.0,412.0,83.63,49.25
2016,4,22,16,45,678.0,86.5,2.1,14.0,359.5,55.77,44.18
2016,4,22,17,0,644.0,80.0,2.1,14.0,307.0,53.6,42.38
2016,4,22,17,15,589.0,73.5,1.95,13.5,254.5,51.2,40.36
2016,4,22,17,30,534.0,67.0,1.8,13.0,202.0,48.68,38.11
2016,4,22,17,45,448.0,57.5,1.7,13.0,152.5,43.32,33.05
2016,4,22,18,0,362.0,48.0,1.6,13.0,103.0,37.7,27.53
2016,4,22,18,15,232.5,34.0,1.5,12.5,64.0,26.44,16.48
2016,4,22,18,30,103.0,20.0,1.4,12.0,25.0,15.79,0.0
2016,4,22,18,45,51.5,10.0,1.35,11.5,12.5,9.53,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
