Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,130.5,20.0,1.05,11.0,35.0,105.63,52.41
2016,4,23,6,0,261.0,40.0,1.1,12.0,70.0,211.56,167.18
2016,4,23,6,15,358.0,52.0,1.15,12.0,116.0,290.59,238.16
2016,4,23,6,30,455.0,64.0,1.2,12.0,162.0,381.96,316.25
2016,4,23,6,45,516.0,73.0,1.3,12.5,213.0,451.58,373.93
2016,4,23,7,0,577.0,82.0,1.4,13.0,264.0,524.74,432.16
2016,4,23,7,15,621.5,88.0,1.35,13.0,317.0,585.34,478.42
2016,4,23,7,30,666.0,94.0,1.3,13.0,370.0,647.3,522.9
2016,4,23,7,45,699.5,99.0,1.3,13.5,422.5,700.22,558.62
2016,4,23,8,0,733.0,104.0,1.3,14.0,475.0,753.02,593.25
2016,4,23,8,15,756.5,107.5,1.3,14.5,524.5,790.78,616.38
2016,4,23,8,30,780.0,111.0,1.3,15.0,574.0,831.63,641.36
2016,4,23,8,45,801.5,112.5,1.3,15.5,620.5,866.69,661.88
2016,4,23,9,0,823.0,114.0,1.3,16.0,667.0,899.7,680.79
2016,4,23,9,15,836.0,116.0,1.25,16.0,707.5,923.11,693.63
2016,4,23,9,30,849.0,118.0,1.2,16.0,748.0,943.79,704.72
2016,4,23,9,45,870.5,114.0,1.2,16.5,785.5,955.28,709.32
2016,4,23,10,0,892.0,110.0,1.2,17.0,823.0,971.96,717.5
2016,4,23,10,15,898.5,111.0,1.2,17.0,851.0,976.76,719.34
2016,4,23,10,30,905.0,112.0,1.2,17.0,879.0,978.33,719.4
2016,4,23,10,45,910.5,112.5,1.25,17.5,900.0,975.16,716.11
2016,4,23,11,0,916.0,113.0,1.3,18.0,921.0,968.73,710.89
2016,4,23,11,15,918.5,113.5,1.3,18.0,934.0,956.29,702.46
2016,4,23,11,30,921.0,114.0,1.3,18.0,947.0,940.69,692.17
2016,4,23,11,45,920.5,115.0,1.3,18.0,951.5,919.88,678.59
2016,4,23,12,0,920.0,116.0,1.3,18.0,956.0,896.18,663.21
2016,4,23,12,15,919.0,115.5,1.3,18.0,953.5,867.91,644.85
2016,4,23,12,30,918.0,115.0,1.3,18.0,951.0,837.07,624.76
2016,4,23,12,45,913.5,116.0,1.3,18.0,939.5,802.5,602.09
2016,4,23,13,0,909.0,117.0,1.3,18.0,928.0,765.84,577.86
2016,4,23,13,15,904.5,116.0,1.3,18.0,909.5,725.49,550.06
2016,4,23,13,30,900.0,115.0,1.3,18.0,891.0,683.42,519.55
2016,4,23,13,45,884.0,119.0,1.35,18.0,862.5,637.19,485.58
2016,4,23,14,0,868.0,123.0,1.4,18.0,834.0,590.48,450.32
2016,4,23,14,15,858.5,121.5,1.45,17.5,801.5,542.34,413.8
2016,4,23,14,30,849.0,120.0,1.5,17.0,769.0,493.71,375.58
2016,4,23,14,45,830.5,120.5,1.6,17.0,729.0,437.93,330.29
2016,4,23,15,0,812.0,121.0,1.7,17.0,689.0,387.39,287.64
2016,4,23,15,15,795.0,118.0,1.7,16.5,645.0,335.59,243.3
2016,4,23,15,30,778.0,115.0,1.7,16.0,601.0,285.07,199.39
2016,4,23,15,45,749.5,114.0,1.75,16.0,552.0,229.93,152.32
2016,4,23,16,0,721.0,113.0,1.8,16.0,503.0,182.55,113.45
2016,4,23,16,15,691.5,108.0,1.8,15.5,452.0,135.11,79.12
2016,4,23,16,30,662.0,103.0,1.8,15.0,401.0,91.06,55.5
2016,4,23,16,45,621.5,97.0,1.8,15.0,349.0,63.37,50.69
2016,4,23,17,0,581.0,91.0,1.8,15.0,297.0,61.98,49.62
2016,4,23,17,15,525.5,83.0,1.75,14.5,246.0,58.78,46.93
2016,4,23,17,30,470.0,75.0,1.7,14.0,195.0,55.39,43.92
2016,4,23,17,45,383.5,64.0,1.65,13.5,147.0,47.78,36.95
2016,4,23,18,0,297.0,53.0,1.6,13.0,99.0,40.48,30.0
2016,4,23,18,15,187.5,36.5,1.55,12.5,61.5,28.36,18.24
2016,4,23,18,30,78.0,20.0,1.5,12.0,24.0,16.71,0.0
2016,4,23,18,45,39.0,10.0,1.45,12.0,12.0,9.53,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,24,5,45,40.5,23.5,1.7,12.0,28.0,52.31,26.51
2016,4,24,6,0,81.0,47.0,1.8,12.0,56.0,108.85,84.58
2016,4,24,6,15,139.0,68.5,1.8,12.0,95.0,179.53,146.86
2016,4,24,6,30,197.0,90.0,1.8,12.0,134.0,245.33,204.26
2016,4,24,6,45,241.5,110.0,1.85,12.5,178.0,304.37,254.3
2016,4,24,7,0,286.0,130.0,1.9,13.0,222.0,366.37,305.17
2016,4,24,7,15,357.5,132.5,1.85,13.0,268.0,441.46,365.81
2016,4,24,7,30,429.0,135.0,1.8,13.0,314.0,509.83,419.49
2016,4,24,7,45,523.5,140.5,1.8,13.0,388.0,603.82,491.53
2016,4,24,8,0,618.0,146.0,1.8,13.0,462.0,707.91,568.08
2016,4,24,8,15,647.0,152.0,1.8,13.0,511.5,754.65,599.36
2016,4,24,8,30,676.0,158.0,1.8,13.0,561.0,800.43,629.95
2016,4,24,8,45,724.0,151.0,1.8,13.5,612.5,847.42,659.7
2016,4,24,9,0,772.0,144.0,1.8,14.0,664.0,893.29,688.07
2016,4,24,9,15,787.5,146.5,1.75,14.5,705.5,913.46,697.87
2016,4,24,9,30,803.0,149.0,1.7,15.0,747.0,936.36,709.74
2016,4,24,9,45,836.5,139.5,1.7,15.5,787.5,960.61,723.03
2016,4,24,10,0,870.0,130.0,1.7,16.0,828.0,974.03,729.09
2016,4,24,10,15,877.5,131.5,1.65,16.5,856.5,979.97,729.74
2016,4,24,10,30,885.0,133.0,1.6,17.0,885.0,982.72,728.49
2016,4,24,10,45,892.0,133.0,1.6,17.5,907.0,980.26,724.74
2016,4,24,11,0,899.0,133.0,1.6,18.0,929.0,974.58,719.1
2016,4,24,11,15,902.0,133.5,1.65,18.0,942.0,962.49,711.51
2016,4,24,11,30,905.0,134.0,1.7,18.0,955.0,947.3,702.02
2016,4,24,11,45,902.0,136.5,1.8,18.0,959.0,925.71,688.97
2016,4,24,12,0,899.0,139.0,1.9,18.0,963.0,901.37,674.04
2016,4,24,12,15,898.0,139.0,1.95,18.0,960.5,873.8,656.31
2016,4,24,12,30,897.0,139.0,2.0,18.0,958.0,843.73,636.8
2016,4,24,12,45,886.0,144.0,2.15,18.0,944.5,808.11,614.16
2016,4,24,13,0,875.0,149.0,2.3,18.0,931.0,770.8,589.86
2016,4,24,13,15,660.5,248.5,2.35,17.5,832.5,675.59,518.93
2016,4,24,13,30,446.0,348.0,2.4,17.0,734.0,592.4,455.82
2016,4,24,13,45,380.5,363.0,2.45,17.0,685.5,544.25,419.55
2016,4,24,14,0,315.0,378.0,2.5,17.0,637.0,497.92,384.19
2016,4,24,14,15,422.5,321.0,2.55,16.5,654.0,482.19,373.37
2016,4,24,14,30,530.0,264.0,2.6,16.0,671.0,460.68,356.37
2016,4,24,14,45,628.5,219.0,2.65,16.0,678.0,433.67,332.59
2016,4,24,15,0,727.0,174.0,2.7,16.0,685.0,397.06,299.4
2016,4,24,15,15,632.0,184.5,2.7,15.5,608.5,335.9,249.78
2016,4,24,15,30,537.0,195.0,2.7,15.0,532.0,284.75,208.72
2016,4,24,15,45,564.5,183.5,2.75,14.5,513.0,249.76,177.11
2016,4,24,16,0,592.0,172.0,2.8,14.0,494.0,211.86,144.12
2016,4,24,16,15,559.0,163.5,2.75,13.5,444.0,167.57,111.85
2016,4,24,16,30,526.0,155.0,2.7,13.0,394.0,126.96,88.66
2016,4,24,16,45,488.0,143.0,2.7,13.0,343.0,97.43,81.21
2016,4,24,17,0,450.0,131.0,2.7,13.0,292.0,91.65,76.34
2016,4,24,17,15,392.5,117.5,2.65,12.5,241.0,84.3,70.04
2016,4,24,17,30,335.0,104.0,2.6,12.0,190.0,76.54,63.15
2016,4,24,17,45,274.0,84.5,2.6,12.0,144.0,65.72,53.13
2016,4,24,18,0,213.0,65.0,2.6,12.0,98.0,51.39,39.74
2016,4,24,18,15,126.5,43.0,2.55,11.5,60.5,34.73,23.83
2016,4,24,18,30,40.0,21.0,2.5,11.0,23.0,18.3,0.0
2016,4,24,18,45,20.0,10.5,2.5,11.0,11.5,10.01,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,5.0,1.5,8.5,5.5,0.0,0.0
2016,4,25,5,30,48.0,10.0,1.5,9.0,11.0,30.3,0.0
2016,4,25,5,45,203.5,23.5,1.55,9.5,46.0,152.0,95.32
2016,4,25,6,0,359.0,37.0,1.6,10.0,81.0,262.02,211.16
2016,4,25,6,15,453.0,46.5,1.65,10.0,129.5,343.07,284.48
2016,4,25,6,30,547.0,56.0,1.7,10.0,178.0,431.87,361.21
2016,4,25,6,45,614.0,61.0,1.75,10.5,232.5,504.11,421.25
2016,4,25,7,0,681.0,66.0,1.8,11.0,287.0,580.31,481.61
2016,4,25,7,15,721.0,71.0,1.8,11.5,341.5,636.63,522.59
2016,4,25,7,30,761.0,76.0,1.8,12.0,396.0,697.7,565.7
2016,4,25,7,45,789.5,79.5,1.85,12.5,449.5,748.13,599.92
2016,4,25,8,0,818.0,83.0,1.9,13.0,503.0,797.89,632.88
2016,4,25,8,15,839.5,86.0,1.9,13.0,554.0,840.03,660.43
2016,4,25,8,30,861.0,89.0,1.9,13.0,605.0,873.08,681.27
2016,4,25,8,45,876.0,92.0,1.9,13.5,651.5,905.67,700.39
2016,4,25,9,0,891.0,95.0,1.9,14.0,698.0,935.85,717.63
2016,4,25,9,15,903.5,97.0,1.9,14.0,740.0,959.93,731.96
2016,4,25,9,30,916.0,99.0,1.9,14.0,782.0,981.14,744.44
2016,4,25,9,45,923.5,101.5,1.95,14.5,817.5,995.11,751.42
2016,4,25,10,0,931.0,104.0,2.0,15.0,853.0,1005.84,756.4
2016,4,25,10,15,937.5,105.0,2.0,15.0,882.0,1010.68,758.41
2016,4,25,10,30,944.0,106.0,2.0,15.0,911.0,1012.15,758.4
2016,4,25,10,45,948.5,107.5,2.05,15.5,932.0,1008.85,754.66
2016,4,25,11,0,953.0,109.0,2.1,16.0,953.0,1002.15,748.85
2016,4,25,11,15,955.5,109.5,2.1,16.0,966.5,989.21,739.88
2016,4,25,11,30,958.0,110.0,2.1,16.0,980.0,973.02,728.91
2016,4,25,11,45,957.0,111.0,2.15,16.0,985.0,951.03,714.75
2016,4,25,12,0,956.0,112.0,2.2,16.0,990.0,926.09,698.63
2016,4,25,12,15,955.0,112.0,2.2,16.0,987.0,897.37,679.44
2016,4,25,12,30,954.0,112.0,2.2,16.0,984.0,865.98,658.41
2016,4,25,12,45,940.0,118.5,2.2,16.0,969.5,828.01,632.76
2016,4,25,13,0,926.0,125.0,2.2,16.0,955.0,788.37,605.8
2016,4,25,13,15,921.0,124.0,2.2,16.0,936.0,746.97,576.54
2016,4,25,13,30,916.0,123.0,2.2,16.0,917.0,703.88,544.5
2016,4,25,13,45,910.5,121.0,2.2,16.0,890.5,658.11,509.78
2016,4,25,14,0,905.0,119.0,2.2,16.0,864.0,611.06,473.22
2016,4,25,14,15,896.0,117.5,2.15,16.0,831.0,561.54,433.61
2016,4,25,14,30,887.0,116.0,2.1,16.0,798.0,511.45,392.5
2016,4,25,14,45,875.5,113.5,2.1,16.0,758.5,459.14,348.78
2016,4,25,15,0,864.0,111.0,2.1,16.0,719.0,401.42,299.82
2016,4,25,15,15,848.0,108.5,2.1,15.5,674.0,347.74,253.43
2016,4,25,15,30,832.0,106.0,2.1,15.0,629.0,295.16,207.23
2016,4,25,15,45,812.0,102.5,2.1,15.0,580.0,242.28,160.86
2016,4,25,16,0,792.0,99.0,2.1,15.0,531.0,191.37,118.08
2016,4,25,16,15,764.5,95.0,2.05,14.5,478.5,141.5,81.17
2016,4,25,16,30,737.0,91.0,2.0,14.0,426.0,88.93,50.34
2016,4,25,16,45,699.5,85.5,2.0,14.0,372.5,54.69,43.19
2016,4,25,17,0,662.0,80.0,2.0,14.0,319.0,53.23,42.04
2016,4,25,17,15,609.0,73.5,1.95,13.5,265.5,50.81,40.01
2016,4,25,17,30,556.0,67.0,1.9,13.0,212.0,48.25,37.75
2016,4,25,17,45,472.5,58.0,1.85,12.5,161.5,43.32,33.17
2016,4,25,18,0,389.0,49.0,1.8,12.0,111.0,38.15,28.15
2016,4,25,18,15,265.0,35.5,1.7,11.5,70.5,27.52,17.86
2016,4,25,18,30,141.0,22.0,1.6,11.0,30.0,17.33,1.35
2016,4,25,18,45,70.5,11.0,1.55,10.5,15.0,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,26,5,45,91.0,28.0,0.8,10.5,39.5,93.41,59.97
2016,4,26,6,0,182.0,46.0,0.8,11.0,69.0,179.33,143.37
2016,4,26,6,15,247.0,63.0,0.8,11.0,110.0,244.0,200.9
2016,4,26,6,30,312.0,80.0,0.8,11.0,151.0,314.15,261.17
2016,4,26,6,45,374.5,88.0,0.85,11.5,195.0,376.06,312.75
2016,4,26,7,0,437.0,96.0,0.9,12.0,239.0,442.46,366.0
2016,4,26,7,15,369.5,128.0,0.9,12.5,263.5,446.39,366.16
2016,4,26,7,30,302.0,160.0,0.9,13.0,288.0,429.92,350.64
2016,4,26,7,45,323.5,179.0,0.9,13.5,332.5,476.76,385.38
2016,4,26,8,0,345.0,198.0,0.9,14.0,377.0,523.71,418.68
2016,4,26,8,15,298.5,230.0,0.85,14.5,395.5,527.35,416.97
2016,4,26,8,30,252.0,262.0,0.8,15.0,414.0,526.97,412.66
2016,4,26,8,45,511.0,200.5,0.8,15.5,538.5,707.08,546.6
2016,4,26,9,0,770.0,139.0,0.8,16.0,663.0,883.75,663.93
2016,4,26,9,15,784.0,142.0,0.8,16.0,703.0,908.33,675.96
2016,4,26,9,30,798.0,145.0,0.8,16.0,743.0,930.31,688.52
2016,4,26,9,45,664.0,216.0,0.8,16.5,729.0,887.22,657.58
2016,4,26,10,0,530.0,287.0,0.8,17.0,715.0,828.57,613.75
2016,4,26,10,15,508.5,307.5,0.8,17.0,729.5,824.85,610.34
2016,4,26,10,30,487.0,328.0,0.8,17.0,744.0,818.64,604.65
2016,4,26,10,45,494.5,337.5,0.85,17.5,769.0,826.46,608.81
2016,4,26,11,0,502.0,347.0,0.9,18.0,794.0,831.93,611.27
2016,4,26,11,15,662.0,261.0,0.95,18.0,859.0,882.4,649.31
2016,4,26,11,30,822.0,175.0,1.0,18.0,924.0,921.6,675.64
2016,4,26,11,45,815.0,180.5,1.05,18.0,927.0,899.81,661.6
2016,4,26,12,0,808.0,186.0,1.1,18.0,930.0,875.6,646.75
2016,4,26,12,15,581.0,304.5,1.15,17.5,839.0,774.92,577.43
2016,4,26,12,30,354.0,423.0,1.2,17.0,748.0,677.48,507.07
2016,4,26,12,45,347.5,420.0,1.3,17.0,736.0,651.88,490.8
2016,4,26,13,0,341.0,417.0,1.4,17.0,724.0,625.98,473.23
2016,4,26,13,15,568.5,296.5,1.4,17.0,795.5,657.75,500.43
2016,4,26,13,30,796.0,176.0,1.4,17.0,867.0,672.93,513.91
2016,4,26,13,45,794.5,170.0,1.45,17.0,843.0,629.93,481.96
2016,4,26,14,0,793.0,164.0,1.5,17.0,819.0,585.69,448.73
2016,4,26,14,15,783.0,161.5,1.55,16.5,787.0,538.98,413.38
2016,4,26,14,30,773.0,159.0,1.6,16.0,755.0,492.11,376.69
2016,4,26,14,45,761.0,155.5,1.65,16.0,717.5,439.01,333.5
2016,4,26,15,0,749.0,152.0,1.7,16.0,680.0,390.37,292.5
2016,4,26,15,15,731.5,148.0,1.7,15.5,637.0,340.27,249.93
2016,4,26,15,30,714.0,144.0,1.7,15.0,594.0,291.6,207.9
2016,4,26,15,45,697.5,137.0,1.75,15.0,548.5,242.39,165.31
2016,4,26,16,0,681.0,130.0,1.8,15.0,503.0,194.89,125.65
2016,4,26,16,15,651.0,124.0,1.8,14.5,453.0,148.72,91.5
2016,4,26,16,30,621.0,118.0,1.8,14.0,403.0,106.03,66.96
2016,4,26,16,45,434.5,127.5,1.8,14.0,315.0,85.97,70.79
2016,4,26,17,0,248.0,137.0,1.8,14.0,227.0,100.92,84.15
2016,4,26,17,15,214.5,120.0,1.75,13.5,188.5,89.94,74.71
2016,4,26,17,30,181.0,103.0,1.7,13.0,150.0,78.48,64.62
2016,4,26,17,45,149.5,82.0,1.65,12.5,115.0,63.73,51.31
2016,4,26,18,0,118.0,61.0,1.6,12.0,80.0,50.47,39.03
2016,4,26,18,15,65.5,41.0,1.55,11.5,51.0,34.63,24.04
2016,4,26,18,30,13.0,21.0,1.5,11.0,22.0,19.05,3.59
2016,4,26,18,45,6.5,10.5,1.45,11.0,11.0,10.01,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,6.0,0.8,11.0,6.0,0.0,0.0
2016,4,27,5,30,0.0,12.0,0.8,11.0,12.0,11.44,0.0
2016,4,27,5,45,142.5,27.5,0.85,11.5,46.0,129.25,88.08
2016,4,27,6,0,285.0,43.0,0.9,12.0,80.0,229.75,184.32
2016,4,27,6,15,374.5,54.0,0.9,12.0,126.0,308.68,253.6
2016,4,27,6,30,464.0,65.0,0.9,12.0,172.0,393.72,325.45
2016,4,27,6,45,232.0,66.5,0.9,12.5,120.0,253.51,211.31
2016,4,27,7,0,0.0,68.0,0.9,13.0,68.0,63.42,48.56
2016,4,27,7,15,155.0,114.0,0.9,13.0,180.5,256.42,213.72
2016,4,27,7,30,310.0,160.0,0.9,13.0,293.0,436.58,357.64
2016,4,27,7,45,280.5,188.5,0.95,13.5,320.0,454.15,367.16
2016,4,27,8,0,251.0,217.0,1.0,14.0,347.0,468.43,375.31
2016,4,27,8,15,180.0,243.5,1.05,14.0,342.0,427.59,341.42
2016,4,27,8,30,109.0,270.0,1.1,14.0,337.0,382.19,304.02
2016,4,27,8,45,97.5,289.0,1.2,14.5,352.0,391.72,310.04
2016,4,27,9,0,86.0,308.0,1.3,15.0,367.0,400.39,314.97
2016,4,27,9,15,49.0,273.0,1.4,15.0,307.0,324.64,255.66
2016,4,27,9,30,12.0,238.0,1.5,15.0,247.0,240.28,188.83
2016,4,27,9,45,17.5,271.0,1.6,15.5,285.0,277.81,217.95
2016,4,27,10,0,23.0,304.0,1.7,16.0,323.0,315.11,245.97
2016,4,27,10,15,18.0,281.5,1.8,15.5,297.0,286.68,224.04
2016,4,27,10,30,13.0,259.0,1.9,15.0,271.0,258.87,202.67
2016,4,27,10,45,52.0,345.5,2.0,15.0,392.5,389.23,303.99
2016,4,27,11,0,91.0,432.0,2.1,15.0,514.0,509.51,393.72
2016,4,27,11,15,130.5,447.0,2.15,15.0,565.5,563.24,433.21
2016,4,27,11,30,170.0,462.0,2.2,15.0,617.0,605.84,464.65
2016,4,27,11,45,519.5,311.0,2.25,15.0,789.0,769.15,591.53
2016,4,27,12,0,869.0,160.0,2.3,15.0,961.0,904.38,689.16
2016,4,27,12,15,869.5,159.5,2.35,15.0,959.5,877.28,669.66
2016,4,27,12,30,870.0,159.0,2.4,15.0,958.0,847.7,649.99
2016,4,27,12,45,850.5,169.5,2.45,15.0,943.5,810.48,624.85
2016,4,27,13,0,831.0,180.0,2.5,15.0,929.0,772.15,597.64
2016,4,27,13,15,826.5,179.0,2.5,14.5,911.0,733.26,570.09
2016,4,27,13,30,822.0,178.0,2.5,14.0,893.0,692.94,540.82
2016,4,27,13,45,823.0,171.5,2.5,14.0,870.0,649.94,508.01
2016,4,27,14,0,824.0,165.0,2.5,14.0,847.0,605.43,473.24
2016,4,27,14,15,813.5,163.0,2.5,14.0,814.5,557.46,434.86
2016,4,27,14,30,803.0,161.0,2.5,14.0,782.0,509.33,395.37
2016,4,27,14,45,800.0,153.0,2.55,14.0,745.0,459.31,353.49
2016,4,27,15,0,797.0,145.0,2.6,14.0,708.0,408.83,310.03
2016,4,27,15,15,779.0,141.5,2.55,13.5,663.5,351.66,261.01
2016,4,27,15,30,761.0,138.0,2.5,13.0,619.0,300.8,216.3
2016,4,27,15,45,741.5,132.0,2.5,13.0,571.0,249.31,171.06
2016,4,27,16,0,722.0,126.0,2.5,13.0,523.0,199.82,129.13
2016,4,27,16,15,691.0,121.0,2.45,13.0,471.0,152.12,93.05
2016,4,27,16,30,660.0,116.0,2.4,13.0,419.0,107.99,67.11
2016,4,27,16,45,606.5,112.0,2.4,13.0,364.5,74.4,60.84
2016,4,27,17,0,553.0,108.0,2.4,13.0,310.0,75.28,61.82
2016,4,27,17,15,494.5,98.5,2.3,12.5,257.5,70.05,57.36
2016,4,27,17,30,436.0,89.0,2.2,12.0,205.0,64.89,52.8
2016,4,27,17,45,345.0,77.0,2.15,12.0,155.5,57.45,45.87
2016,4,27,18,0,254.0,65.0,2.1,12.0,106.0,49.69,38.39
2016,4,27,18,15,156.5,45.0,2.05,11.5,67.5,36.33,25.6
2016,4,27,18,30,59.0,25.0,2.0,11.0,29.0,20.67,5.74
2016,4,27,18,45,29.5,12.5,1.95,11.0,14.5,11.91,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,18.0,6.5,1.5,10.0,7.0,6.2,0.0
2016,4,28,5,30,36.0,13.0,1.5,10.0,14.0,28.26,0.0
2016,4,28,5,45,155.5,29.5,1.55,10.5,48.5,139.55,98.91
2016,4,28,6,0,275.0,46.0,1.6,11.0,83.0,229.16,185.6
2016,4,28,6,15,364.0,58.0,1.6,11.0,129.5,305.74,253.77
2016,4,28,6,30,453.0,70.0,1.6,11.0,176.0,393.57,328.91
2016,4,28,6,45,512.5,78.5,1.6,11.5,227.0,462.22,385.37
2016,4,28,7,0,572.0,87.0,1.6,12.0,278.0,534.19,442.12
2016,4,28,7,15,615.0,93.0,1.55,12.5,330.5,593.85,486.69
2016,4,28,7,30,658.0,99.0,1.5,13.0,383.0,654.73,529.43
2016,4,28,7,45,697.5,101.5,1.45,13.5,436.0,709.35,565.99
2016,4,28,8,0,737.0,104.0,1.4,14.0,489.0,764.18,601.53
2016,4,28,8,15,760.0,107.5,1.35,14.5,538.5,801.82,623.91
2016,4,28,8,30,783.0,111.0,1.3,15.0,588.0,842.28,647.89
2016,4,28,8,45,805.5,112.0,1.3,15.5,634.5,877.69,668.56
2016,4,28,9,0,828.0,113.0,1.3,16.0,681.0,911.1,687.65
2016,4,28,9,15,841.0,115.0,1.25,16.5,721.5,934.49,699.1
2016,4,28,9,30,854.0,117.0,1.2,17.0,762.0,947.14,703.54
2016,4,28,9,45,877.0,112.0,1.2,17.5,800.5,967.01,713.69
2016,4,28,10,0,900.0,107.0,1.2,18.0,839.0,984.13,721.96
2016,4,28,10,15,907.0,108.5,1.2,18.0,867.0,989.89,724.4
2016,4,28,10,30,914.0,110.0,1.2,18.0,895.0,992.38,725.05
2016,4,28,10,45,917.0,112.0,1.2,18.5,915.5,988.3,720.32
2016,4,28,11,0,920.0,114.0,1.2,19.0,936.0,980.93,713.74
2016,4,28,11,15,923.0,114.5,1.2,19.0,949.5,968.83,705.65
2016,4,28,11,30,926.0,115.0,1.2,19.0,963.0,953.56,695.7
2016,4,28,11,45,924.0,117.0,1.25,19.0,967.5,932.24,682.75
2016,4,28,12,0,922.0,119.0,1.3,19.0,972.0,908.08,667.99
2016,4,28,12,15,921.5,119.0,1.3,19.0,969.5,880.63,650.32
2016,4,28,12,30,921.0,119.0,1.3,19.0,967.0,850.6,630.93
2016,4,28,12,45,922.0,117.0,1.35,19.0,957.5,817.46,610.01
2016,4,28,13,0,923.0,115.0,1.4,19.0,948.0,781.93,587.26
2016,4,28,13,15,919.5,114.0,1.45,19.0,930.0,741.89,560.86
2016,4,28,13,30,916.0,113.0,1.5,19.0,912.0,700.04,531.1
2016,4,28,13,45,911.0,111.5,1.55,19.0,886.5,655.21,498.39
2016,4,28,14,0,906.0,110.0,1.6,19.0,861.0,609.06,463.74
2016,4,28,14,15,898.0,108.5,1.6,18.5,829.0,560.21,426.59
2016,4,28,14,30,890.0,107.0,1.6,18.0,797.0,510.7,387.67
2016,4,28,14,45,878.0,106.0,1.6,18.0,758.0,459.45,345.48
2016,4,28,15,0,866.0,105.0,1.6,18.0,719.0,408.34,302.24
2016,4,28,15,15,851.5,102.5,1.6,17.5,675.5,355.58,257.29
2016,4,28,15,30,837.0,100.0,1.6,17.0,632.0,297.26,207.26
2016,4,28,15,45,813.5,98.5,1.65,17.0,582.5,245.07,162.02
2016,4,28,16,0,790.0,97.0,1.7,17.0,533.0,195.19,120.29
2016,4,28,16,15,764.0,93.0,1.7,16.5,482.0,145.57,83.05
2016,4,28,16,30,738.0,89.0,1.7,16.0,431.0,98.93,55.8
2016,4,28,16,45,696.0,86.0,1.7,15.5,377.0,54.63,42.84
2016,4,28,17,0,654.0,83.0,1.7,15.0,323.0,55.08,43.5
2016,4,28,17,15,602.5,76.5,1.65,14.5,270.0,52.77,41.6
2016,4,28,17,30,551.0,70.0,1.6,14.0,217.0,50.33,39.46
2016,4,28,17,45,463.5,61.5,1.6,13.5,166.5,45.93,35.41
2016,4,28,18,0,376.0,53.0,1.6,13.0,116.0,41.37,30.97
2016,4,28,18,15,259.0,39.5,1.55,12.5,75.5,30.56,20.66
2016,4,28,18,30,142.0,26.0,1.5,12.0,35.0,20.48,6.7
2016,4,28,18,45,71.0,13.0,1.45,11.5,17.5,12.39,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.43,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2016,4,29,5,45,0.0,11.5,0.9,11.0,11.5,10.65,2.55
2016,4,29,6,0,0.0,20.0,0.9,11.0,20.0,18.54,10.03
2016,4,29,6,15,0.0,31.5,0.9,11.0,31.5,29.23,19.52
2016,4,29,6,30,0.0,43.0,0.9,11.0,43.0,39.94,28.98
2016,4,29,6,45,0.0,56.0,0.9,11.5,56.0,52.06,39.46
2016,4,29,7,0,0.0,69.0,0.9,12.0,69.0,64.35,49.88
2016,4,29,7,15,0.0,78.5,0.9,12.0,78.5,73.45,57.5
2016,4,29,7,30,0.0,88.0,0.9,12.0,88.0,82.57,65.02
2016,4,29,7,45,0.0,108.5,0.95,12.5,108.5,102.84,81.65
2016,4,29,8,0,0.0,129.0,1.0,13.0,129.0,123.1,97.96
2016,4,29,8,15,0.0,130.5,1.0,13.0,130.5,123.97,98.29
2016,4,29,8,30,0.0,132.0,1.0,13.0,132.0,125.01,98.84
2016,4,29,8,45,1.0,152.0,1.0,13.5,153.0,145.46,115.05
2016,4,29,9,0,2.0,172.0,1.0,14.0,174.0,165.88,130.97
2016,4,29,9,15,7.0,207.0,1.0,14.0,213.0,205.06,162.01
2016,4,29,9,30,12.0,242.0,1.0,14.0,252.0,244.26,192.5
2016,4,29,9,45,25.5,291.0,1.0,14.5,312.0,317.46,248.48
2016,4,29,10,0,39.0,340.0,1.0,15.0,372.0,379.84,294.53
2016,4,29,10,15,57.5,372.0,1.0,15.0,421.0,428.25,330.12
2016,4,29,10,30,76.0,404.0,1.0,15.0,470.0,475.72,364.51
2016,4,29,10,45,76.0,414.0,1.0,15.5,481.5,481.86,367.4
2016,4,29,11,0,76.0,424.0,1.0,16.0,493.0,487.53,370.34
2016,4,29,11,15,109.5,443.0,1.05,16.0,543.0,532.54,403.55
2016,4,29,11,30,143.0,462.0,1.1,16.0,593.0,581.88,438.98
2016,4,29,11,45,148.0,460.0,1.15,16.5,596.5,575.84,433.75
2016,4,29,12,0,153.0,458.0,1.2,17.0,600.0,569.12,428.59
2016,4,29,12,15,375.5,392.5,1.2,17.0,739.0,685.7,516.16
2016,4,29,12,30,598.0,327.0,1.2,17.0,878.0,788.56,589.7
2016,4,29,12,45,733.5,235.5,1.3,17.5,904.0,783.78,588.59
2016,4,29,13,0,869.0,144.0,1.4,18.0,930.0,769.3,581.15
2016,4,29,13,15,865.5,143.0,1.4,17.5,912.5,731.03,555.14
2016,4,29,13,30,862.0,142.0,1.4,17.0,895.0,691.09,527.17
2016,4,29,13,45,855.0,141.0,1.45,17.0,870.0,645.89,494.15
2016,4,29,14,0,848.0,140.0,1.5,17.0,845.0,600.5,460.04
2016,4,29,14,15,839.5,138.0,1.5,16.5,813.0,552.7,423.65
2016,4,29,14,30,831.0,136.0,1.5,16.0,781.0,504.48,385.72
2016,4,29,14,45,819.0,133.0,1.55,16.0,743.0,453.72,344.21
2016,4,29,15,0,807.0,130.0,1.6,16.0,705.0,403.31,301.76
2016,4,29,15,15,791.0,127.0,1.6,15.5,661.5,352.18,258.19
2016,4,29,15,30,775.0,124.0,1.6,15.0,618.0,302.25,214.84
2016,4,29,15,45,746.0,123.0,1.65,15.0,568.5,246.78,167.34
2016,4,29,16,0,717.0,122.0,1.7,15.0,519.0,199.45,127.84
2016,4,29,16,15,557.0,142.0,1.7,14.5,432.5,157.98,102.42
2016,4,29,16,30,397.0,162.0,1.7,14.0,346.0,132.39,93.66
2016,4,29,16,45,481.0,132.5,1.7,14.0,329.0,89.26,73.59
2016,4,29,17,0,565.0,103.0,1.7,14.0,312.0,70.66,57.45
2016,4,29,17,15,511.0,94.5,1.7,13.5,260.5,67.47,54.84
2016,4,29,17,30,457.0,86.0,1.7,13.0,209.0,62.47,50.45
2016,4,29,17,45,371.5,74.5,1.7,13.0,160.5,55.37,43.88
2016,4,29,18,0,286.0,63.0,1.7,13.0,112.0,47.94,36.78
2016,4,29,18,15,184.5,45.5,1.7,12.5,73.0,35.27,24.78
2016,4,29,18,30,83.0,28.0,1.7,12.0,34.0,23.04,9.25
2016,4,29,18,45,41.5,14.0,1.7,12.0,17.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,1.4,11.5,10.0,28.98,0.0
2016,4,30,5,30,109.0,15.0,1.4,12.0,20.0,79.74,0.0
2016,4,30,5,45,234.0,29.0,1.45,12.5,57.0,179.37,132.6
2016,4,30,6,0,359.0,43.0,1.5,13.0,94.0,273.35,220.8
2016,4,30,6,15,445.0,53.0,1.45,13.5,142.5,351.73,288.99
2016,4,30,6,30,531.0,63.0,1.4,14.0,191.0,436.92,359.82
2016,4,30,6,45,585.0,70.5,1.35,14.5,243.5,503.73,413.09
2016,4,30,7,0,639.0,78.0,1.3,15.0,296.0,573.44,466.09
2016,4,30,7,15,679.0,83.5,1.3,15.0,350.0,632.63,509.02
2016,4,30,7,30,719.0,89.0,1.3,15.0,404.0,692.78,551.18
2016,4,30,7,45,748.5,93.5,1.3,15.5,456.5,739.77,581.59
2016,4,30,8,0,778.0,98.0,1.3,16.0,509.0,790.44,613.87
2016,4,30,8,15,799.5,101.5,1.3,16.5,559.0,832.08,639.07
2016,4,30,8,30,821.0,105.0,1.3,17.0,609.0,872.11,662.76
2016,4,30,8,45,836.5,108.0,1.3,17.5,654.5,904.2,680.74
2016,4,30,9,0,852.0,111.0,1.3,18.0,700.0,933.94,697.05
2016,4,30,9,15,864.0,113.5,1.3,18.0,740.5,949.2,705.1
2016,4,30,9,30,876.0,116.0,1.3,18.0,781.0,969.76,716.86
2016,4,30,9,45,892.0,113.5,1.3,18.5,817.0,985.81,724.31
2016,4,30,10,0,908.0,111.0,1.3,19.0,853.0,998.95,729.99
2016,4,30,10,15,914.0,112.5,1.3,19.0,881.0,1003.64,731.8
2016,4,30,10,30,920.0,114.0,1.3,19.0,909.0,1005.07,731.78
2016,4,30,10,45,922.5,115.5,1.35,19.5,928.5,999.85,727.18
2016,4,30,11,0,925.0,117.0,1.4,20.0,948.0,991.38,720.7
2016,4,30,11,15,927.5,117.5,1.4,20.0,961.0,978.68,712.24
2016,4,30,11,30,930.0,118.0,1.4,20.0,974.0,962.84,701.92
2016,4,30,11,45,930.5,118.5,1.4,20.5,978.5,942.15,687.28
2016,4,30,12,0,931.0,119.0,1.4,21.0,983.0,918.57,670.9
2016,4,30,12,15,930.0,118.5,1.4,21.0,980.0,890.03,652.64
2016,4,30,12,30,929.0,118.0,1.4,21.0,977.0,858.93,632.7
2016,4,30,12,45,927.5,116.5,1.4,21.0,966.0,824.13,610.22
2016,4,30,13,0,926.0,115.0,1.4,21.0,955.0,787.1,586.12
2016,4,30,13,15,921.5,114.5,1.4,21.0,936.0,746.75,559.44
2016,4,30,13,30,917.0,114.0,1.4,21.0,917.0,704.67,529.42
2016,4,30,13,45,911.5,112.5,1.4,21.0,891.0,659.56,496.57
2016,4,30,14,0,906.0,111.0,1.4,21.0,865.0,613.18,461.96
2016,4,30,14,15,897.0,109.0,1.4,21.0,832.0,563.46,423.96
2016,4,30,14,30,888.0,107.0,1.4,21.0,799.0,513.2,384.45
2016,4,30,14,45,877.5,104.5,1.45,21.0,760.0,461.54,342.92
2016,4,30,15,0,867.0,102.0,1.5,21.0,721.0,409.9,300.11
2016,4,30,15,15,852.0,100.0,1.5,21.0,677.0,357.43,255.53
2016,4,30,15,30,837.0,98.0,1.5,21.0,633.0,299.4,206.09
2016,4,30,15,45,819.0,94.5,1.5,21.0,584.5,246.82,160.95
2016,4,30,16,0,801.0,91.0,1.5,21.0,536.0,195.98,118.61
2016,4,30,16,15,775.5,87.0,1.45,20.5,485.0,145.84,81.0
2016,4,30,16,30,750.0,83.0,1.4,20.0,434.0,98.59,52.8
2016,4,30,16,45,718.0,78.0,1.4,19.5,381.0,54.0,41.57
2016,4,30,17,0,686.0,73.0,1.4,19.0,328.0,47.41,36.07
2016,4,30,17,15,637.5,67.5,1.35,18.0,275.5,45.5,34.61
2016,4,30,17,30,589.0,62.0,1.3,17.0,223.0,43.48,32.95
2016,4,30,17,45,519.0,54.0,1.3,16.5,173.5,39.21,29.09
2016,4,30,18,0,449.0,46.0,1.3,16.0,124.0,34.71,24.84
2016,4,30,18,15,334.0,35.0,1.25,15.5,82.0,27.16,17.64
2016,4,30,18,30,219.0,24.0,1.2,15.0,40.0,19.18,7.32
2016,4,30,18,45,109.5,12.0,1.15,15.0,20.0,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.9,12.5,11.0,34.81,0.0
2016,5,1,5,30,135.0,16.0,0.8,13.0,22.0,96.35,0.0
2016,5,1,5,45,267.0,28.0,0.7,13.5,60.0,195.03,145.47
2016,5,1,6,0,399.0,40.0,0.6,14.0,98.0,292.51,234.06
2016,5,1,6,15,481.5,48.5,0.6,14.5,146.5,368.73,298.99
2016,5,1,6,30,564.0,57.0,0.6,15.0,195.0,451.47,366.18
2016,5,1,6,45,617.5,63.0,0.6,15.5,247.5,517.31,417.32
2016,5,1,7,0,671.0,69.0,0.6,16.0,300.0,586.05,467.72
2016,5,1,7,15,708.0,73.5,0.6,16.5,353.0,639.46,503.92
2016,5,1,7,30,745.0,78.0,0.6,17.0,406.0,697.32,542.04
2016,5,1,7,45,772.5,81.5,0.6,18.0,458.0,746.47,571.68
2016,5,1,8,0,800.0,85.0,0.6,19.0,510.0,794.93,599.95
2016,5,1,8,15,820.0,88.0,0.65,19.5,559.5,835.24,624.02
2016,5,1,8,30,840.0,91.0,0.7,20.0,609.0,866.34,641.79
2016,5,1,8,45,854.5,93.5,0.75,20.5,654.0,897.34,659.45
2016,5,1,9,0,869.0,96.0,0.8,21.0,699.0,926.01,675.48
2016,5,1,9,15,880.5,98.0,0.8,21.0,739.5,948.74,688.01
2016,5,1,9,30,892.0,100.0,0.8,21.0,780.0,968.66,698.86
2016,5,1,9,45,896.5,104.0,0.85,21.5,813.0,981.11,704.79
2016,5,1,10,0,901.0,108.0,0.9,22.0,846.0,990.34,708.91
2016,5,1,10,15,907.5,109.0,0.95,22.0,874.0,995.03,711.71
2016,5,1,10,30,914.0,110.0,1.0,22.0,902.0,996.49,712.69
2016,5,1,10,45,915.5,112.5,1.05,22.5,921.5,991.46,708.42
2016,5,1,11,0,917.0,115.0,1.1,23.0,941.0,983.18,702.3
2016,5,1,11,15,919.5,115.5,1.1,23.0,954.0,970.63,694.13
2016,5,1,11,30,922.0,116.0,1.1,23.0,967.0,954.97,684.14
2016,5,1,11,45,920.0,118.0,1.15,23.0,971.0,933.71,671.55
2016,5,1,12,0,918.0,120.0,1.2,23.0,975.0,909.66,657.2
2016,5,1,12,15,917.5,120.0,1.2,23.0,972.5,882.35,639.98
2016,5,1,12,30,917.0,120.0,1.2,23.0,970.0,852.5,621.09
2016,5,1,12,45,911.5,121.5,1.2,23.0,958.5,817.7,598.9
2016,5,1,13,0,906.0,123.0,1.2,23.0,947.0,780.92,575.28
2016,5,1,13,15,902.5,122.5,1.2,22.5,929.0,741.98,550.72
2016,5,1,13,30,899.0,122.0,1.2,22.0,911.0,701.27,523.02
2016,5,1,13,45,889.0,123.0,1.2,22.0,884.5,656.25,490.52
2016,5,1,14,0,879.0,124.0,1.2,22.0,858.0,610.33,456.57
2016,5,1,14,15,870.5,122.0,1.15,22.0,825.5,562.05,419.72
2016,5,1,14,30,862.0,120.0,1.1,22.0,793.0,513.21,381.47
2016,5,1,14,45,846.5,120.0,1.1,22.0,754.0,457.82,337.76
2016,5,1,15,0,831.0,120.0,1.1,22.0,715.0,407.34,296.43
2016,5,1,15,15,815.5,117.0,1.05,21.5,671.0,355.24,253.24
2016,5,1,15,30,800.0,114.0,1.0,21.0,627.0,304.23,210.14
2016,5,1,15,45,775.5,112.0,1.0,21.0,578.0,253.39,167.18
2016,5,1,16,0,751.0,110.0,1.0,21.0,529.0,199.38,123.07
2016,5,1,16,15,723.0,105.5,0.95,20.5,478.0,150.84,86.82
2016,5,1,16,30,695.0,101.0,0.9,20.0,427.0,105.47,59.38
2016,5,1,16,45,653.5,96.5,0.9,19.5,374.0,63.34,49.63
2016,5,1,17,0,612.0,92.0,0.9,19.0,321.0,61.51,48.36
2016,5,1,17,15,560.0,84.5,0.85,18.5,269.0,58.72,46.11
2016,5,1,17,30,508.0,77.0,0.8,18.0,217.0,55.75,43.58
2016,5,1,17,45,430.0,67.0,0.8,17.5,168.0,50.31,38.7
2016,5,1,18,0,352.0,57.0,0.8,17.0,119.0,43.13,32.08
2016,5,1,18,15,245.0,42.5,0.85,16.5,78.5,32.77,22.39
2016,5,1,18,30,138.0,28.0,0.9,16.0,38.0,21.97,9.8
2016,5,1,18,45,69.0,14.0,0.95,15.5,19.0,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,5,15,31.5,9.0,0.6,12.0,10.5,21.34,0.0
2016,5,2,5,30,63.0,18.0,0.5,12.0,21.0,58.14,0.0
2016,5,2,5,45,169.5,34.5,0.4,12.5,56.5,153.62,115.62
2016,5,2,6,0,276.0,51.0,0.3,13.0,92.0,238.04,191.13
2016,5,2,6,15,357.0,63.5,0.25,13.5,138.0,311.55,253.31
2016,5,2,6,30,438.0,76.0,0.2,14.0,184.0,391.97,318.35
2016,5,2,6,45,219.0,88.0,0.2,14.5,142.0,261.36,213.55
2016,5,2,7,0,0.0,100.0,0.2,15.0,100.0,97.34,76.04
2016,5,2,7,15,1.0,122.0,0.2,15.5,122.5,120.29,95.3
2016,5,2,7,30,2.0,144.0,0.2,16.0,145.0,143.12,113.32
2016,5,2,7,45,8.5,166.0,0.2,16.5,171.0,170.36,134.67
2016,5,2,8,0,15.0,188.0,0.2,17.0,197.0,197.81,155.73
2016,5,2,8,15,34.0,223.5,0.2,17.5,244.5,263.71,206.47
2016,5,2,8,30,53.0,259.0,0.2,18.0,292.0,319.02,247.35
2016,5,2,8,45,129.5,290.5,0.25,18.5,379.0,436.4,334.71
2016,5,2,9,0,206.0,322.0,0.3,19.0,466.0,541.77,409.27
2016,5,2,9,15,503.0,231.0,0.3,19.5,608.5,748.23,555.49
2016,5,2,9,30,800.0,140.0,0.3,20.0,751.0,934.63,672.71
2016,5,2,9,45,823.0,135.0,0.35,21.0,788.0,953.79,678.78
2016,5,2,10,0,846.0,130.0,0.4,22.0,825.0,962.04,680.98
2016,5,2,10,15,853.5,131.5,0.45,22.0,852.5,967.9,684.61
2016,5,2,10,30,861.0,133.0,0.5,22.0,880.0,970.68,686.54
2016,5,2,10,45,864.0,135.0,0.55,22.5,899.5,966.55,683.08
2016,5,2,11,0,867.0,137.0,0.6,23.0,919.0,959.34,677.93
2016,5,2,11,15,869.5,137.5,0.65,23.0,932.0,947.15,671.14
2016,5,2,11,30,872.0,138.0,0.7,23.0,945.0,932.03,662.63
2016,5,2,11,45,626.0,276.5,0.75,23.5,857.5,834.54,598.68
2016,5,2,12,0,380.0,415.0,0.8,24.0,770.0,728.44,523.53
2016,5,2,12,15,272.5,442.0,0.8,23.5,696.5,647.06,468.97
2016,5,2,12,30,165.0,469.0,0.8,23.0,623.0,569.51,415.33
2016,5,2,12,45,148.0,462.0,0.85,23.0,598.5,539.0,395.14
2016,5,2,13,0,131.0,455.0,0.9,23.0,574.0,509.49,374.96
2016,5,2,13,15,126.0,444.5,0.95,23.0,557.5,486.51,359.43
2016,5,2,13,30,121.0,434.0,1.0,23.0,541.0,463.94,343.95
2016,5,2,13,45,76.0,384.0,1.05,23.0,450.5,388.48,289.98
2016,5,2,14,0,31.0,334.0,1.1,23.0,360.0,314.19,236.07
2016,5,2,14,15,33.0,325.5,1.1,22.5,352.5,303.9,229.54
2016,5,2,14,30,35.0,317.0,1.1,22.0,345.0,293.41,222.44
2016,5,2,14,45,31.5,297.0,1.1,22.0,321.0,271.17,206.04
2016,5,2,15,0,28.0,277.0,1.1,22.0,297.0,249.53,190.05
2016,5,2,15,15,19.5,245.0,1.05,21.5,259.0,224.78,171.97
2016,5,2,15,30,11.0,213.0,1.0,21.0,221.0,193.37,148.61
2016,5,2,15,45,5.5,185.5,1.0,20.5,189.5,167.43,129.24
2016,5,2,16,0,0.0,158.0,1.0,20.0,158.0,142.22,110.17
2016,5,2,16,15,1.0,154.0,0.95,19.5,154.5,137.69,107.13
2016,5,2,16,30,2.0,150.0,0.9,19.0,151.0,132.71,103.66
2016,5,2,16,45,6.0,140.0,0.85,18.5,142.5,122.65,100.72
2016,5,2,17,0,10.0,130.0,0.8,18.0,134.0,113.41,93.3
2016,5,2,17,15,5.0,110.0,0.75,17.5,112.0,96.69,79.24
2016,5,2,17,30,0.0,90.0,0.7,17.0,90.0,79.81,64.73
2016,5,2,17,45,0.0,69.5,0.7,16.5,69.5,62.38,49.42
2016,5,2,18,0,0.0,49.0,0.7,16.0,49.0,44.72,33.63
2016,5,2,18,15,0.0,32.5,0.65,15.5,32.5,30.1,20.28
2016,5,2,18,30,0.0,16.0,0.6,15.0,16.0,14.84,5.2
2016,5,2,18,45,0.0,8.0,0.55,14.5,8.0,7.63,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
