Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.5,11.5,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,0.5,12.0,13.0,12.06,0.0
2016,5,3,5,45,11.5,32.5,0.5,12.5,34.5,42.59,28.67
2016,5,3,6,0,23.0,52.0,0.5,13.0,56.0,71.92,55.03
2016,5,3,6,15,41.0,74.5,0.45,13.0,84.0,109.2,87.55
2016,5,3,6,30,59.0,97.0,0.4,13.0,112.0,146.95,119.98
2016,5,3,6,45,77.5,117.5,0.4,13.5,142.0,183.08,150.14
2016,5,3,7,0,96.0,138.0,0.4,14.0,172.0,231.52,189.32
2016,5,3,7,15,65.5,154.0,0.35,14.0,179.0,215.86,175.15
2016,5,3,7,30,35.0,170.0,0.3,14.0,186.0,209.24,168.31
2016,5,3,7,45,25.0,179.0,0.25,14.5,191.0,198.07,158.16
2016,5,3,8,0,15.0,188.0,0.2,15.0,196.0,197.71,156.63
2016,5,3,8,15,113.5,233.0,0.2,15.5,303.0,357.67,282.6
2016,5,3,8,30,212.0,278.0,0.2,16.0,410.0,497.6,385.03
2016,5,3,8,45,186.5,302.0,0.25,17.0,424.5,501.99,383.43
2016,5,3,9,0,161.0,326.0,0.3,18.0,439.0,504.44,382.16
2016,5,3,9,15,91.5,304.0,0.35,18.5,369.0,398.61,303.32
2016,5,3,9,30,22.0,282.0,0.4,19.0,299.0,294.29,224.18
2016,5,3,9,45,29.5,311.5,0.45,19.5,335.5,342.91,260.46
2016,5,3,10,0,37.0,341.0,0.5,20.0,372.0,378.84,285.73
2016,5,3,10,15,116.0,386.0,0.5,20.0,486.5,511.11,381.69
2016,5,3,10,30,195.0,431.0,0.5,20.0,601.0,629.09,462.78
2016,5,3,10,45,495.5,303.5,0.55,20.5,749.0,798.18,582.0
2016,5,3,11,0,796.0,176.0,0.6,21.0,897.0,940.15,673.72
2016,5,3,11,15,646.0,275.0,0.6,20.5,865.0,887.83,637.97
2016,5,3,11,30,496.0,374.0,0.6,20.0,833.0,829.44,597.33
2016,5,3,11,45,441.5,393.0,0.65,20.0,803.5,781.84,566.42
2016,5,3,12,0,387.0,412.0,0.7,20.0,774.0,732.19,533.52
2016,5,3,12,15,397.5,405.5,0.7,20.0,776.5,718.33,524.98
2016,5,3,12,30,408.0,399.0,0.7,20.0,779.0,703.43,515.21
2016,5,3,12,45,434.5,384.5,0.75,20.0,785.0,690.94,508.02
2016,5,3,13,0,461.0,370.0,0.8,20.0,791.0,676.0,498.91
2016,5,3,13,15,436.0,370.5,0.85,19.5,762.5,635.25,471.88
2016,5,3,13,30,411.0,371.0,0.9,19.0,734.0,595.61,445.3
2016,5,3,13,45,435.5,349.0,0.95,19.0,723.0,569.23,427.41
2016,5,3,14,0,460.0,327.0,1.0,19.0,712.0,540.48,407.07
2016,5,3,14,15,411.0,333.5,1.0,19.0,668.0,493.74,372.27
2016,5,3,14,30,362.0,340.0,1.0,19.0,624.0,456.11,343.87
2016,5,3,14,45,543.5,250.0,1.0,19.0,653.0,434.89,326.48
2016,5,3,15,0,725.0,160.0,1.0,19.0,682.0,398.75,294.93
2016,5,3,15,15,707.5,156.0,0.95,18.5,639.5,349.98,254.54
2016,5,3,15,30,690.0,152.0,0.9,18.0,597.0,302.66,214.71
2016,5,3,15,45,611.5,160.5,0.9,17.5,533.0,253.43,175.62
2016,5,3,16,0,533.0,169.0,0.9,17.0,469.0,213.13,145.11
2016,5,3,16,15,504.5,158.5,0.85,16.5,421.5,170.89,113.33
2016,5,3,16,30,476.0,148.0,0.8,16.0,374.0,131.86,88.13
2016,5,3,16,45,410.0,140.0,0.8,16.0,318.0,97.45,79.96
2016,5,3,17,0,344.0,132.0,0.8,16.0,262.0,90.71,74.42
2016,5,3,17,15,292.5,120.5,0.75,15.5,219.5,90.36,74.41
2016,5,3,17,30,241.0,109.0,0.7,15.0,177.0,82.7,67.82
2016,5,3,17,45,202.5,89.0,0.7,15.0,137.5,68.8,55.39
2016,5,3,18,0,164.0,69.0,0.7,15.0,98.0,54.36,42.23
2016,5,3,18,15,106.0,48.5,0.65,14.5,65.0,39.0,28.09
2016,5,3,18,30,48.0,28.0,0.6,14.0,32.0,24.19,12.59
2016,5,3,18,45,24.0,14.0,0.55,14.0,16.0,13.34,0.0
2016,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,0.7,12.0,10.0,9.26,0.0
2016,5,4,5,45,0.0,28.0,0.7,12.5,28.0,26.4,15.74
2016,5,4,6,0,0.0,46.0,0.7,13.0,46.0,45.62,32.83
2016,5,4,6,15,5.0,67.5,0.65,13.0,69.0,71.45,55.35
2016,5,4,6,30,10.0,89.0,0.6,13.0,92.0,97.02,77.43
2016,5,4,6,45,20.5,110.0,0.6,13.0,117.0,125.69,101.85
2016,5,4,7,0,31.0,131.0,0.6,13.0,142.0,164.31,134.01
2016,5,4,7,15,15.5,131.0,0.55,13.0,136.5,140.99,113.83
2016,5,4,7,30,0.0,131.0,0.5,13.0,131.0,127.18,101.57
2016,5,4,7,45,11.5,165.5,0.45,13.5,172.0,172.05,138.12
2016,5,4,8,0,23.0,200.0,0.4,14.0,213.0,217.47,173.81
2016,5,4,8,15,24.0,217.0,0.35,14.5,231.5,235.0,186.32
2016,5,4,8,30,25.0,234.0,0.3,15.0,250.0,252.49,198.74
2016,5,4,8,45,35.5,263.5,0.3,15.5,288.0,305.52,238.57
2016,5,4,9,0,46.0,293.0,0.3,16.0,326.0,345.83,267.61
2016,5,4,9,15,48.5,312.5,0.35,16.0,348.5,367.2,282.77
2016,5,4,9,30,51.0,332.0,0.4,16.0,371.0,388.23,297.77
2016,5,4,9,45,43.5,336.5,0.45,16.5,371.0,383.08,292.68
2016,5,4,10,0,36.0,341.0,0.5,17.0,371.0,377.84,287.84
2016,5,4,10,15,35.0,349.0,0.5,17.0,379.0,382.46,290.78
2016,5,4,10,30,34.0,357.0,0.5,17.0,387.0,386.89,293.54
2016,5,4,10,45,52.0,391.5,0.55,17.5,438.5,436.17,329.06
2016,5,4,11,0,70.0,426.0,0.6,18.0,490.0,484.16,362.59
2016,5,4,11,15,83.5,440.5,0.65,18.0,518.0,506.46,378.31
2016,5,4,11,30,97.0,455.0,0.7,18.0,546.0,527.64,393.44
2016,5,4,11,45,168.5,461.0,0.75,18.5,619.0,595.99,442.21
2016,5,4,12,0,240.0,467.0,0.8,19.0,692.0,653.93,482.3
2016,5,4,12,15,311.5,440.0,0.85,19.0,731.0,678.66,500.74
2016,5,4,12,30,383.0,413.0,0.9,19.0,770.0,696.06,514.4
2016,5,4,12,45,410.5,395.5,0.95,19.5,774.0,682.61,505.15
2016,5,4,13,0,438.0,378.0,1.0,20.0,778.0,666.62,494.32
2016,5,4,13,15,433.0,371.0,1.05,20.0,760.0,634.27,472.29
2016,5,4,13,30,428.0,364.0,1.1,20.0,742.0,601.66,449.83
2016,5,4,13,45,386.5,371.5,1.15,20.0,705.5,562.08,421.39
2016,5,4,14,0,345.0,379.0,1.2,20.0,669.0,522.19,392.47
2016,5,4,14,15,323.0,369.0,1.2,19.5,632.5,481.47,363.33
2016,5,4,14,30,301.0,359.0,1.2,19.0,596.0,442.55,335.0
2016,5,4,14,45,331.5,331.5,1.25,19.0,581.0,414.66,313.7
2016,5,4,15,0,362.0,304.0,1.3,19.0,566.0,383.96,289.3
2016,5,4,15,15,293.0,297.5,1.3,18.5,501.0,333.39,251.27
2016,5,4,15,30,224.0,291.0,1.3,18.0,436.0,297.27,224.68
2016,5,4,15,45,213.0,269.0,1.3,18.0,398.5,262.65,197.49
2016,5,4,16,0,202.0,247.0,1.3,18.0,361.0,229.42,171.6
2016,5,4,16,15,217.5,221.0,1.25,17.5,333.5,198.11,147.01
2016,5,4,16,30,233.0,195.0,1.2,17.0,306.0,157.69,116.75
2016,5,4,16,45,172.5,174.5,1.15,16.5,251.0,134.4,105.06
2016,5,4,17,0,112.0,154.0,1.1,16.0,196.0,117.98,98.01
2016,5,4,17,15,91.5,133.5,1.0,15.5,164.5,103.78,86.07
2016,5,4,17,30,71.0,113.0,0.9,15.0,133.0,93.06,76.88
2016,5,4,17,45,55.5,90.0,0.85,14.5,103.5,75.37,61.27
2016,5,4,18,0,40.0,67.0,0.8,14.0,74.0,57.29,44.99
2016,5,4,18,15,20.0,46.0,0.75,13.5,49.5,40.23,29.33
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,22.99,12.14
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,12.5,4.5,4.29,0.0
2016,5,5,5,30,0.0,9.0,0.6,13.0,9.0,8.33,0.0
2016,5,5,5,45,0.0,22.0,0.6,13.5,22.0,20.41,10.94
2016,5,5,6,0,0.0,35.0,0.6,14.0,35.0,32.51,21.77
2016,5,5,6,15,0.0,51.0,0.6,14.0,51.0,48.29,35.54
2016,5,5,6,30,0.0,67.0,0.6,14.0,67.0,64.31,49.38
2016,5,5,6,45,0.0,85.0,0.6,14.0,85.0,82.39,64.72
2016,5,5,7,0,0.0,103.0,0.6,14.0,103.0,100.29,79.62
2016,5,5,7,15,13.0,135.5,0.6,14.0,141.5,144.02,116.08
2016,5,5,7,30,26.0,168.0,0.6,14.0,180.0,188.46,152.2
2016,5,5,7,45,32.0,190.5,0.65,14.5,207.0,228.22,183.28
2016,5,5,8,0,38.0,213.0,0.7,15.0,234.0,257.15,205.21
2016,5,5,8,15,63.0,245.0,0.7,15.5,283.5,313.85,248.83
2016,5,5,8,30,88.0,277.0,0.7,16.0,333.0,371.11,291.48
2016,5,5,8,45,425.0,208.5,0.7,16.5,504.5,644.28,498.95
2016,5,5,9,0,762.0,140.0,0.7,17.0,676.0,888.78,662.97
2016,5,5,9,15,775.5,143.0,0.7,17.0,715.0,912.66,673.33
2016,5,5,9,30,789.0,146.0,0.7,17.0,754.0,933.99,685.39
2016,5,5,9,45,799.0,148.5,0.7,17.5,787.5,948.69,691.97
2016,5,5,10,0,809.0,151.0,0.7,18.0,821.0,960.53,696.88
2016,5,5,10,15,816.5,153.0,0.7,18.0,848.5,966.44,699.49
2016,5,5,10,30,824.0,155.0,0.7,18.0,876.0,969.31,700.4
2016,5,5,10,45,659.5,258.0,0.75,18.5,843.5,912.41,662.68
2016,5,5,11,0,495.0,361.0,0.8,19.0,811.0,845.53,614.2
2016,5,5,11,15,666.5,261.0,0.8,19.0,876.0,895.06,651.97
2016,5,5,11,30,838.0,161.0,0.8,19.0,941.0,933.04,676.01
2016,5,5,11,45,655.5,274.5,0.8,19.0,886.5,861.46,627.67
2016,5,5,12,0,473.0,388.0,0.8,19.0,832.0,788.18,574.91
2016,5,5,12,15,419.0,406.0,0.8,19.0,798.5,739.37,541.94
2016,5,5,12,30,365.0,424.0,0.8,19.0,765.0,692.02,509.23
2016,5,5,12,45,310.0,437.0,0.8,19.0,724.5,642.68,474.83
2016,5,5,13,0,255.0,450.0,0.8,19.0,684.0,595.92,441.82
2016,5,5,13,15,135.0,368.0,0.8,18.5,492.0,427.62,322.61
2016,5,5,13,30,15.0,286.0,0.8,18.0,300.0,272.65,207.87
2016,5,5,13,45,42.5,337.5,0.85,18.0,374.0,328.7,251.53
2016,5,5,14,0,70.0,389.0,0.9,18.0,448.0,382.82,291.7
2016,5,5,14,15,112.5,384.5,0.9,18.0,475.5,388.88,296.19
2016,5,5,14,30,155.0,380.0,0.9,18.0,503.0,395.63,301.04
2016,5,5,14,45,125.5,356.5,0.9,18.0,453.0,352.31,268.71
2016,5,5,15,0,96.0,333.0,0.9,18.0,403.0,319.33,244.34
2016,5,5,15,15,59.5,287.0,0.9,17.5,330.0,263.57,203.15
2016,5,5,15,30,23.0,241.0,0.9,17.0,257.0,219.9,171.05
2016,5,5,15,45,13.5,207.5,0.95,17.0,216.5,187.46,146.43
2016,5,5,16,0,4.0,174.0,1.0,17.0,176.0,156.22,122.45
2016,5,5,16,15,2.0,95.0,1.0,16.5,96.0,88.35,67.97
2016,5,5,16,30,0.0,16.0,1.0,16.0,16.0,14.85,6.95
2016,5,5,16,45,0.0,40.5,1.0,16.0,40.5,37.62,26.35
2016,5,5,17,0,0.0,65.0,1.0,16.0,65.0,60.46,48.05
2016,5,5,17,15,0.0,54.5,0.95,15.5,54.5,50.66,39.55
2016,5,5,17,30,0.0,44.0,0.9,15.0,44.0,40.87,30.94
2016,5,5,17,45,0.0,34.5,0.85,15.0,34.5,32.02,22.97
2016,5,5,18,0,0.0,25.0,0.8,15.0,25.0,23.18,14.91
2016,5,5,18,15,0.0,17.0,0.75,14.5,17.0,15.75,8.08
2016,5,5,18,30,0.0,9.0,0.7,14.0,9.0,8.33,0.9
2016,5,5,18,45,0.0,4.5,0.7,13.5,4.5,4.29,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,12.0,10.0,9.53,0.0
2016,5,6,5,30,0.0,20.0,0.6,12.0,20.0,19.32,3.33
2016,5,6,5,45,45.0,40.5,0.6,12.5,47.5,79.42,59.36
2016,5,6,6,0,90.0,61.0,0.6,13.0,75.0,130.22,104.29
2016,5,6,6,15,125.0,82.5,0.6,13.0,110.5,179.38,147.05
2016,5,6,6,30,160.0,104.0,0.6,13.0,146.0,230.7,190.69
2016,5,6,6,45,198.0,120.0,0.6,13.5,183.5,290.23,239.31
2016,5,6,7,0,236.0,136.0,0.6,14.0,221.0,341.85,280.14
2016,5,6,7,15,158.5,161.5,0.6,14.0,222.0,307.4,250.38
2016,5,6,7,30,81.0,187.0,0.6,14.0,223.0,266.16,215.16
2016,5,6,7,45,40.5,169.5,0.6,14.5,187.5,210.32,168.87
2016,5,6,8,0,0.0,152.0,0.6,15.0,152.0,146.48,115.53
2016,5,6,8,15,144.0,211.0,0.6,15.0,301.5,358.87,287.59
2016,5,6,8,30,288.0,270.0,0.6,15.0,451.0,571.5,445.34
2016,5,6,8,45,322.0,283.5,0.6,15.0,499.5,620.26,477.04
2016,5,6,9,0,356.0,297.0,0.6,15.0,548.0,668.97,510.03
2016,5,6,9,15,250.0,333.5,0.6,15.0,515.0,609.63,463.56
2016,5,6,9,30,144.0,370.0,0.6,15.0,482.0,532.64,405.4
2016,5,6,9,45,148.0,388.0,0.65,15.5,507.5,552.71,419.41
2016,5,6,10,0,152.0,406.0,0.7,16.0,533.0,571.9,431.66
2016,5,6,10,15,151.5,420.5,0.7,16.0,550.0,582.09,437.81
2016,5,6,10,30,151.0,435.0,0.7,16.0,567.0,591.36,443.45
2016,5,6,10,45,89.5,397.0,0.75,16.5,476.5,477.7,360.85
2016,5,6,11,0,28.0,359.0,0.8,17.0,386.0,377.25,286.38
2016,5,6,11,15,22.0,331.5,0.8,17.0,352.5,334.49,255.28
2016,5,6,11,30,16.0,304.0,0.8,17.0,319.0,301.29,230.51
2016,5,6,11,45,11.5,245.5,0.85,17.0,256.5,240.78,184.93
2016,5,6,12,0,7.0,187.0,0.9,17.0,194.0,181.18,139.23
2016,5,6,12,15,5.0,171.0,0.9,16.5,176.0,164.07,126.29
2016,5,6,12,30,3.0,155.0,0.9,16.0,158.0,147.17,113.23
2016,5,6,12,45,1.5,96.5,0.95,16.0,98.0,91.35,68.82
2016,5,6,13,0,0.0,38.0,1.0,16.0,38.0,35.51,23.57
2016,5,6,13,15,0.0,61.0,1.0,16.0,61.0,57.02,41.24
2016,5,6,13,30,0.0,84.0,1.0,16.0,84.0,78.49,58.71
2016,5,6,13,45,0.0,61.5,1.0,16.0,61.5,57.45,41.62
2016,5,6,14,0,0.0,39.0,1.0,16.0,39.0,36.39,24.44
2016,5,6,14,15,5.5,139.5,0.95,15.5,144.0,132.24,102.63
2016,5,6,14,30,11.0,240.0,0.9,15.0,249.0,223.61,175.0
2016,5,6,14,45,5.5,162.0,0.9,15.0,166.5,151.46,117.92
2016,5,6,15,0,0.0,84.0,0.9,15.0,84.0,78.36,59.26
2016,5,6,15,15,7.0,153.0,0.9,15.0,157.5,142.66,111.77
2016,5,6,15,30,14.0,222.0,0.9,15.0,231.0,201.99,159.03
2016,5,6,15,45,7.0,174.5,0.9,15.0,179.0,158.91,124.95
2016,5,6,16,0,0.0,127.0,0.9,15.0,127.0,116.26,91.12
2016,5,6,16,15,0.0,92.0,0.85,14.5,92.0,85.49,66.28
2016,5,6,16,30,0.0,57.0,0.8,14.0,57.0,53.01,39.44
2016,5,6,16,45,0.0,40.5,0.8,14.0,40.5,37.62,26.56
2016,5,6,17,0,0.0,24.0,0.8,14.0,24.0,22.27,14.38
2016,5,6,17,15,0.0,20.0,0.7,13.5,20.0,18.54,11.12
2016,5,6,17,30,0.0,16.0,0.6,13.0,16.0,14.83,7.79
2016,5,6,17,45,0.0,12.5,0.55,13.0,12.5,11.58,4.82
2016,5,6,18,0,0.0,9.0,0.5,13.0,9.0,8.33,1.82
2016,5,6,18,15,0.0,6.0,0.45,13.0,6.0,5.55,0.0
2016,5,6,18,30,0.0,3.0,0.4,13.0,3.0,2.77,0.0
2016,5,6,18,45,0.0,1.5,0.4,13.0,1.5,1.39,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.5,0.6,11.5,0.5,0.48,0.0
2016,5,7,5,30,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,5,7,5,45,0.0,3.0,0.6,12.5,3.0,2.77,0.0
2016,5,7,6,0,0.0,5.0,0.6,13.0,5.0,4.62,0.0
2016,5,7,6,15,0.0,7.5,0.6,13.0,7.5,6.94,0.33
2016,5,7,6,30,0.0,10.0,0.6,13.0,10.0,9.26,2.38
2016,5,7,6,45,0.0,12.5,0.6,13.0,12.5,11.58,4.4
2016,5,7,7,0,0.0,15.0,0.6,13.0,15.0,13.91,6.4
2016,5,7,7,15,30.0,99.5,0.6,13.0,113.0,123.64,100.61
2016,5,7,7,30,60.0,184.0,0.6,13.0,211.0,245.59,200.08
2016,5,7,7,45,73.5,209.0,0.65,13.5,246.5,284.54,229.62
2016,5,7,8,0,87.0,234.0,0.7,14.0,282.0,323.78,259.3
2016,5,7,8,15,121.5,260.0,0.7,14.5,333.5,396.58,314.25
2016,5,7,8,30,156.0,286.0,0.7,15.0,385.0,456.85,358.03
2016,5,7,8,45,114.0,300.0,0.7,15.5,375.5,433.14,336.88
2016,5,7,9,0,72.0,314.0,0.7,16.0,366.0,393.59,304.89
2016,5,7,9,15,51.0,309.5,0.7,16.0,347.5,366.11,283.35
2016,5,7,9,30,30.0,305.0,0.7,16.0,329.0,338.65,261.64
2016,5,7,9,45,66.0,351.5,0.7,16.5,406.0,420.86,322.92
2016,5,7,10,0,102.0,398.0,0.7,17.0,483.0,502.44,380.83
2016,5,7,10,15,56.0,312.0,0.7,17.0,359.0,364.44,278.59
2016,5,7,10,30,10.0,226.0,0.7,17.0,235.0,223.93,172.01
2016,5,7,10,45,14.5,272.0,0.7,17.5,285.5,272.19,209.09
2016,5,7,11,0,19.0,318.0,0.7,18.0,336.0,320.03,244.06
2016,5,7,11,15,21.0,332.5,0.7,18.0,352.5,334.55,254.34
2016,5,7,11,30,23.0,347.0,0.7,18.0,369.0,348.74,264.58
2016,5,7,11,45,25.5,358.5,0.7,18.5,383.0,365.14,275.91
2016,5,7,12,0,28.0,370.0,0.7,19.0,397.0,374.93,282.36
2016,5,7,12,15,23.0,344.0,0.7,19.0,366.0,340.56,257.11
2016,5,7,12,30,18.0,318.0,0.7,19.0,335.0,310.54,235.15
2016,5,7,12,45,53.5,381.5,0.75,19.0,431.0,394.15,297.74
2016,5,7,13,0,89.0,445.0,0.8,19.0,527.0,472.07,353.86
2016,5,7,13,15,59.0,399.0,0.8,19.0,453.0,403.32,303.48
2016,5,7,13,30,29.0,353.0,0.8,19.0,379.0,337.8,255.76
2016,5,7,13,45,16.5,261.0,0.85,19.0,275.5,249.77,190.66
2016,5,7,14,0,4.0,169.0,0.9,19.0,172.0,158.6,121.06
2016,5,7,14,15,13.5,232.5,0.9,18.5,243.5,219.79,169.4
2016,5,7,14,30,23.0,296.0,0.9,18.0,315.0,277.76,214.0
2016,5,7,14,45,20.5,276.0,0.9,18.0,292.0,256.96,198.1
2016,5,7,15,0,18.0,256.0,0.9,18.0,269.0,236.55,182.83
2016,5,7,15,15,68.0,276.5,0.85,18.0,321.5,258.91,199.38
2016,5,7,15,30,118.0,297.0,0.8,18.0,374.0,273.45,208.86
2016,5,7,15,45,150.5,274.0,0.8,18.0,365.0,253.67,192.12
2016,5,7,16,0,183.0,251.0,0.8,18.0,356.0,230.76,172.83
2016,5,7,16,15,122.5,223.5,0.75,17.5,291.0,190.02,144.01
2016,5,7,16,30,62.0,196.0,0.7,17.0,226.0,163.66,126.89
2016,5,7,16,45,46.0,170.0,0.7,17.0,191.0,138.36,108.58
2016,5,7,17,0,30.0,144.0,0.7,17.0,156.0,117.92,97.39
2016,5,7,17,15,22.5,123.5,0.65,16.5,131.5,107.18,88.58
2016,5,7,17,30,15.0,103.0,0.6,16.0,107.0,90.06,73.92
2016,5,7,17,45,7.5,82.5,0.6,15.5,84.5,72.79,58.81
2016,5,7,18,0,0.0,62.0,0.6,15.0,62.0,55.37,43.23
2016,5,7,18,15,0.0,42.5,0.6,14.5,42.5,38.56,27.93
2016,5,7,18,30,0.0,23.0,0.6,14.0,23.0,21.36,11.61
2016,5,7,18,45,0.0,11.5,0.6,13.5,11.5,10.66,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.6,12.5,15.5,33.96,0.0
2016,5,8,5,30,108.0,24.0,0.5,13.0,31.0,100.63,52.68
2016,5,8,5,45,211.0,39.0,0.45,13.5,68.5,181.07,141.35
2016,5,8,6,0,314.0,54.0,0.4,14.0,106.0,265.06,213.95
2016,5,8,6,15,173.5,75.5,0.4,14.0,106.0,208.17,169.76
2016,5,8,6,30,33.0,97.0,0.4,14.0,106.0,128.61,103.45
2016,5,8,6,45,43.0,118.5,0.4,14.5,133.0,159.57,129.57
2016,5,8,7,0,53.0,140.0,0.4,15.0,160.0,190.89,154.81
2016,5,8,7,15,29.0,145.5,0.4,15.5,156.5,176.77,141.88
2016,5,8,7,30,5.0,151.0,0.4,16.0,153.0,152.47,120.81
2016,5,8,7,45,20.5,182.5,0.4,16.5,193.5,197.7,157.01
2016,5,8,8,0,36.0,214.0,0.4,17.0,234.0,256.22,202.23
2016,5,8,8,15,50.5,243.0,0.4,17.0,273.5,300.19,235.37
2016,5,8,8,30,65.0,272.0,0.4,17.0,313.0,344.29,268.05
2016,5,8,8,45,121.5,302.0,0.45,17.5,385.5,442.37,340.78
2016,5,8,9,0,178.0,332.0,0.5,18.0,458.0,527.6,401.34
2016,5,8,9,15,486.5,234.5,0.5,18.0,606.5,740.26,555.8
2016,5,8,9,30,795.0,137.0,0.5,18.0,755.0,932.92,680.52
2016,5,8,9,45,551.5,261.0,0.55,18.5,698.0,833.05,609.53
2016,5,8,10,0,308.0,385.0,0.6,19.0,641.0,713.65,523.37
2016,5,8,10,15,324.0,384.0,0.65,19.0,662.0,723.0,531.62
2016,5,8,10,30,340.0,383.0,0.7,19.0,683.0,731.1,537.42
2016,5,8,10,45,353.0,397.0,0.75,19.5,714.5,750.23,549.16
2016,5,8,11,0,366.0,411.0,0.8,20.0,746.0,767.36,559.39
2016,5,8,11,15,615.5,273.5,0.85,20.0,845.5,861.97,629.01
2016,5,8,11,30,865.0,136.0,0.9,20.0,945.0,930.35,673.92
2016,5,8,11,45,864.5,137.5,0.95,20.5,949.5,910.88,659.97
2016,5,8,12,0,864.0,139.0,1.0,21.0,954.0,888.79,645.58
2016,5,8,12,15,863.5,138.5,1.0,20.5,951.0,862.4,630.04
2016,5,8,12,30,863.0,138.0,1.0,20.0,948.0,833.69,612.91
2016,5,8,12,45,864.5,135.5,1.05,20.0,938.5,802.56,593.63
2016,5,8,13,0,866.0,133.0,1.1,20.0,929.0,769.25,572.68
2016,5,8,13,15,861.5,132.0,1.1,19.5,911.5,730.86,548.21
2016,5,8,13,30,857.0,131.0,1.1,19.0,894.0,690.94,520.87
2016,5,8,13,45,849.5,130.5,1.1,19.0,869.0,648.16,489.83
2016,5,8,14,0,842.0,130.0,1.1,19.0,844.0,604.41,457.32
2016,5,8,14,15,833.5,128.0,1.1,19.0,812.5,558.09,422.12
2016,5,8,14,30,825.0,126.0,1.1,19.0,781.0,507.22,382.68
2016,5,8,14,45,814.5,123.0,1.1,19.0,744.0,457.83,343.14
2016,5,8,15,0,804.0,120.0,1.1,19.0,707.0,408.63,302.59
2016,5,8,15,15,789.5,117.5,1.05,18.5,664.5,358.89,261.01
2016,5,8,15,30,775.0,115.0,1.0,18.0,622.0,310.15,219.38
2016,5,8,15,45,758.5,110.5,1.0,18.0,576.5,260.51,176.61
2016,5,8,16,0,742.0,106.0,1.0,18.0,531.0,212.48,135.93
2016,5,8,16,15,716.5,101.5,1.0,17.5,481.5,159.57,94.38
2016,5,8,16,30,691.0,97.0,1.0,17.0,432.0,114.72,64.26
2016,5,8,16,45,660.0,91.5,1.0,17.0,381.5,71.99,44.8
2016,5,8,17,0,629.0,86.0,1.0,17.0,331.0,55.89,43.78
2016,5,8,17,15,583.0,79.5,0.95,16.5,280.5,53.67,42.03
2016,5,8,17,30,537.0,73.0,0.9,16.0,230.0,51.29,40.04
2016,5,8,17,45,473.0,64.0,0.9,16.0,182.0,46.57,35.75
2016,5,8,18,0,409.0,55.0,0.9,16.0,134.0,41.57,31.04
2016,5,8,18,15,311.5,43.0,0.85,15.5,93.0,33.42,23.42
2016,5,8,18,30,214.0,31.0,0.8,15.0,52.0,24.12,13.97
2016,5,8,18,45,107.0,15.5,0.8,14.5,26.0,12.17,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,74.0,12.5,0.8,11.0,17.5,42.92,0.0
2016,5,9,5,30,148.0,25.0,0.8,11.0,35.0,121.75,70.43
2016,5,9,5,45,255.5,38.5,0.8,11.5,74.0,203.14,160.95
2016,5,9,6,0,363.0,52.0,0.8,12.0,113.0,292.4,238.87
2016,5,9,6,15,437.0,61.5,0.8,12.0,160.5,364.84,300.98
2016,5,9,6,30,511.0,71.0,0.8,12.0,208.0,442.73,365.17
2016,5,9,6,45,255.5,62.0,0.85,12.5,130.5,267.17,223.12
2016,5,9,7,0,0.0,53.0,0.9,13.0,53.0,49.26,36.48
2016,5,9,7,15,0.0,61.0,0.9,13.5,61.0,56.73,42.92
2016,5,9,7,30,0.0,69.0,0.9,14.0,69.0,64.21,48.99
2016,5,9,7,45,0.0,81.0,0.9,14.5,81.0,75.43,58.09
2016,5,9,8,0,0.0,93.0,0.9,15.0,93.0,86.81,67.19
2016,5,9,8,15,1.0,133.0,0.9,15.0,133.5,127.09,100.03
2016,5,9,8,30,2.0,173.0,0.9,15.0,174.0,167.86,132.55
2016,5,9,8,45,8.0,206.0,0.95,15.5,212.0,206.25,162.56
2016,5,9,9,0,14.0,239.0,1.0,16.0,250.0,244.74,192.08
2016,5,9,9,15,56.5,302.0,1.0,16.0,346.0,363.05,283.53
2016,5,9,9,30,99.0,365.0,1.0,16.0,442.0,470.43,362.83
2016,5,9,9,45,84.5,374.0,1.0,16.5,442.0,463.07,354.65
2016,5,9,10,0,70.0,383.0,1.0,17.0,442.0,455.32,347.25
2016,5,9,10,15,83.0,404.0,1.0,17.5,476.5,486.64,369.1
2016,5,9,10,30,96.0,425.0,1.0,18.0,511.0,517.17,389.77
2016,5,9,10,45,122.5,442.0,1.05,18.5,553.0,565.53,423.43
2016,5,9,11,0,149.0,459.0,1.1,19.0,595.0,601.5,447.89
2016,5,9,11,15,147.5,465.5,1.1,19.0,602.0,599.13,445.45
2016,5,9,11,30,146.0,472.0,1.1,19.0,609.0,596.04,442.94
2016,5,9,11,45,222.5,464.0,1.15,19.5,674.0,648.31,480.61
2016,5,9,12,0,299.0,456.0,1.2,20.0,739.0,699.79,516.37
2016,5,9,12,15,247.0,465.0,1.2,20.0,698.5,649.22,479.85
2016,5,9,12,30,195.0,474.0,1.2,20.0,658.0,600.22,445.09
2016,5,9,12,45,211.0,466.0,1.2,20.0,663.0,593.53,441.23
2016,5,9,13,0,227.0,458.0,1.2,20.0,668.0,585.46,435.96
2016,5,9,13,15,300.0,426.5,1.2,20.0,698.0,593.29,443.02
2016,5,9,13,30,373.0,395.0,1.2,20.0,728.0,597.65,447.04
2016,5,9,13,45,324.0,398.5,1.25,20.0,682.0,548.76,411.73
2016,5,9,14,0,275.0,402.0,1.3,20.0,636.0,503.37,378.95
2016,5,9,14,15,232.5,392.5,1.25,19.5,585.0,460.88,348.24
2016,5,9,14,30,190.0,383.0,1.2,19.0,534.0,416.71,316.1
2016,5,9,14,45,174.5,363.5,1.2,19.0,497.5,380.72,289.41
2016,5,9,15,0,159.0,344.0,1.2,19.0,461.0,346.39,263.65
2016,5,9,15,15,169.5,322.0,1.2,18.5,440.0,320.78,244.26
2016,5,9,15,30,180.0,300.0,1.2,18.0,419.0,294.29,223.66
2016,5,9,15,45,131.0,273.5,1.2,18.0,357.0,249.77,190.37
2016,5,9,16,0,82.0,247.0,1.2,18.0,295.0,218.41,167.86
2016,5,9,16,15,55.0,214.5,1.15,17.5,245.5,183.7,142.27
2016,5,9,16,30,28.0,182.0,1.1,17.0,196.0,152.31,119.21
2016,5,9,16,45,14.0,154.0,1.1,17.0,161.0,134.33,105.89
2016,5,9,17,0,0.0,126.0,1.1,17.0,126.0,110.92,91.5
2016,5,9,17,15,0.0,107.0,1.1,16.5,107.0,94.93,78.06
2016,5,9,17,30,0.0,88.0,1.1,16.0,88.0,78.77,64.16
2016,5,9,17,45,230.5,70.5,1.1,15.5,115.5,51.14,39.84
2016,5,9,18,0,461.0,53.0,1.1,15.0,143.0,39.72,29.55
2016,5,9,18,15,359.5,42.5,1.05,14.5,99.5,32.87,23.08
2016,5,9,18,30,258.0,32.0,1.0,14.0,56.0,25.66,15.47
2016,5,9,18,45,129.0,16.0,1.0,13.5,28.0,12.56,0.0
2016,5,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,0.5,11.0,18.0,38.33,0.0
2016,5,10,5,30,121.0,27.0,0.5,11.0,36.0,113.31,68.99
2016,5,10,5,45,232.0,42.0,0.5,11.5,76.0,196.44,155.67
2016,5,10,6,0,343.0,57.0,0.5,12.0,116.0,286.16,233.19
2016,5,10,6,15,171.5,54.0,0.5,12.0,83.5,176.65,145.86
2016,5,10,6,30,0.0,51.0,0.5,12.0,51.0,47.4,35.14
2016,5,10,6,45,0.0,63.5,0.5,12.5,63.5,59.06,45.3
2016,5,10,7,0,0.0,76.0,0.5,13.0,76.0,71.13,55.36
2016,5,10,7,15,0.0,100.5,0.45,13.5,100.5,95.72,75.7
2016,5,10,7,30,0.0,125.0,0.4,14.0,125.0,120.33,95.58
2016,5,10,7,45,3.0,151.0,0.4,14.5,153.0,148.97,118.42
2016,5,10,8,0,6.0,177.0,0.4,15.0,181.0,177.66,140.82
2016,5,10,8,15,7.5,190.0,0.4,15.5,195.0,191.32,150.84
2016,5,10,8,30,9.0,203.0,0.4,16.0,209.0,205.05,160.87
2016,5,10,8,45,12.0,222.5,0.4,16.5,231.0,226.91,177.15
2016,5,10,9,0,15.0,242.0,0.4,17.0,253.0,248.74,193.12
2016,5,10,9,15,14.0,247.5,0.4,17.5,258.0,252.39,194.9
2016,5,10,9,30,13.0,253.0,0.4,18.0,263.0,256.06,196.84
2016,5,10,9,45,18.5,284.0,0.4,19.0,299.5,291.63,222.55
2016,5,10,10,0,24.0,315.0,0.4,20.0,336.0,326.96,247.28
2016,5,10,10,15,35.5,350.0,0.4,20.5,381.5,383.91,287.75
2016,5,10,10,30,47.0,385.0,0.4,21.0,427.0,428.28,318.19
2016,5,10,10,45,49.0,397.5,0.45,21.5,442.0,439.52,325.09
2016,5,10,11,0,51.0,410.0,0.5,22.0,457.0,450.27,331.96
2016,5,10,11,15,47.5,409.5,0.55,22.0,453.5,442.45,326.36
2016,5,10,11,30,44.0,409.0,0.6,22.0,450.0,434.61,320.94
2016,5,10,11,45,89.5,443.0,0.7,22.5,527.5,503.94,370.64
2016,5,10,12,0,135.0,477.0,0.8,23.0,605.0,573.47,418.62
2016,5,10,12,15,140.0,476.0,0.85,23.0,608.5,567.35,414.2
2016,5,10,12,30,145.0,475.0,0.9,23.0,612.0,560.57,410.07
2016,5,10,12,45,92.5,435.0,0.95,23.5,522.0,473.42,348.34
2016,5,10,13,0,40.0,395.0,1.0,24.0,432.0,391.46,289.53
2016,5,10,13,15,89.0,419.0,1.05,23.5,499.5,442.53,328.43
2016,5,10,13,30,138.0,443.0,1.1,23.0,567.0,484.92,359.75
2016,5,10,13,45,122.0,426.5,1.15,23.0,533.5,450.16,334.83
2016,5,10,14,0,106.0,410.0,1.2,23.0,500.0,422.19,315.08
2016,5,10,14,15,63.5,350.0,1.2,22.5,403.5,341.55,257.07
2016,5,10,14,30,21.0,290.0,1.2,22.0,307.0,271.93,206.23
2016,5,10,14,45,15.5,257.0,1.25,22.0,269.0,238.86,181.91
2016,5,10,15,0,10.0,224.0,1.3,22.0,231.0,206.54,157.7
2016,5,10,15,15,12.5,225.0,1.3,21.5,233.5,206.54,158.37
2016,5,10,15,30,15.0,226.0,1.3,21.0,236.0,205.96,158.48
2016,5,10,15,45,22.5,223.0,1.3,21.0,236.5,202.66,155.98
2016,5,10,16,0,30.0,220.0,1.3,21.0,237.0,189.97,146.08
2016,5,10,16,15,20.5,193.5,1.3,20.5,204.5,172.19,133.2
2016,5,10,16,30,11.0,167.0,1.3,20.0,172.0,147.45,114.67
2016,5,10,16,45,12.0,152.5,1.3,19.5,157.5,133.32,104.12
2016,5,10,17,0,13.0,138.0,1.3,19.0,143.0,120.0,98.57
2016,5,10,17,15,7.0,118.5,1.25,18.5,121.5,103.72,85.02
2016,5,10,17,30,1.0,99.0,1.2,18.0,100.0,87.3,71.05
2016,5,10,17,45,188.0,81.0,1.2,17.5,119.0,63.07,49.95
2016,5,10,18,0,375.0,63.0,1.2,17.0,138.0,47.2,35.83
2016,5,10,18,15,280.0,49.5,1.15,16.0,96.0,37.83,27.23
2016,5,10,18,30,185.0,36.0,1.1,15.0,54.0,28.06,17.53
2016,5,10,18,45,92.5,18.0,1.05,14.5,27.0,14.14,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,15,87.5,13.0,0.7,12.0,19.5,49.37,0.0
2016,5,11,5,30,175.0,26.0,0.7,12.0,39.0,137.77,88.23
2016,5,11,5,45,285.5,38.5,0.7,12.5,79.5,221.31,175.61
2016,5,11,6,0,396.0,51.0,0.7,13.0,120.0,311.26,253.3
2016,5,11,6,15,468.5,60.0,0.65,13.5,168.5,383.7,313.93
2016,5,11,6,30,541.0,69.0,0.6,14.0,217.0,461.47,375.98
2016,5,11,6,45,270.5,67.0,0.6,14.5,141.0,284.93,234.96
2016,5,11,7,0,0.0,65.0,0.6,15.0,65.0,60.46,45.5
2016,5,11,7,15,0.0,82.5,0.55,15.5,82.5,77.16,59.68
2016,5,11,7,30,0.0,100.0,0.5,16.0,100.0,94.39,73.59
2016,5,11,7,45,17.5,158.0,0.45,16.5,168.0,168.42,133.91
2016,5,11,8,0,35.0,216.0,0.4,17.0,236.0,257.36,203.19
2016,5,11,8,15,42.5,241.0,0.4,17.5,267.0,290.47,227.13
2016,5,11,8,30,50.0,266.0,0.4,18.0,298.0,323.51,250.92
2016,5,11,8,45,28.0,234.0,0.4,18.5,252.0,265.31,204.98
2016,5,11,9,0,6.0,202.0,0.4,19.0,206.0,199.47,153.32
2016,5,11,9,15,7.5,214.5,0.4,19.0,220.0,212.81,163.66
2016,5,11,9,30,9.0,227.0,0.4,19.0,234.0,226.11,173.47
2016,5,11,9,45,11.5,248.0,0.45,19.5,257.5,248.77,190.12
2016,5,11,10,0,14.0,269.0,0.5,20.0,281.0,271.28,206.39
2016,5,11,10,15,15.0,279.0,0.55,20.5,292.5,281.27,213.17
2016,5,11,10,30,16.0,289.0,0.6,21.0,304.0,291.14,219.92
2016,5,11,10,45,20.0,316.5,0.65,21.5,335.0,320.81,241.27
2016,5,11,11,0,24.0,344.0,0.7,22.0,366.0,358.53,268.03
2016,5,11,11,15,51.5,397.0,0.75,22.0,445.5,433.87,322.51
2016,5,11,11,30,79.0,450.0,0.8,22.0,525.0,506.91,373.84
2016,5,11,11,45,131.5,464.5,0.85,22.5,589.5,567.53,415.91
2016,5,11,12,0,184.0,479.0,0.9,23.0,654.0,618.39,450.63
2016,5,11,12,15,152.5,475.0,0.95,23.0,620.0,577.22,421.65
2016,5,11,12,30,121.0,471.0,1.0,23.0,586.0,537.53,394.25
2016,5,11,12,45,150.5,468.0,1.05,23.0,609.0,548.42,403.19
2016,5,11,13,0,180.0,465.0,1.1,23.0,632.0,557.02,409.99
2016,5,11,13,15,156.0,454.0,1.15,23.0,596.5,518.18,382.75
2016,5,11,13,30,132.0,443.0,1.2,23.0,561.0,481.17,356.89
2016,5,11,13,45,136.0,426.5,1.25,23.0,545.5,459.26,341.98
2016,5,11,14,0,140.0,410.0,1.3,23.0,530.0,437.17,326.59
2016,5,11,14,15,96.5,379.0,1.3,22.5,460.5,383.26,287.94
2016,5,11,14,30,53.0,348.0,1.3,22.0,391.0,328.65,248.51
2016,5,11,14,45,30.5,280.0,1.3,22.0,304.5,258.3,196.4
2016,5,11,15,0,8.0,212.0,1.3,22.0,218.0,195.51,149.15
2016,5,11,15,15,14.5,226.0,1.25,21.5,236.0,208.14,159.56
2016,5,11,15,30,21.0,240.0,1.2,21.0,254.0,219.28,168.52
2016,5,11,15,45,24.5,229.5,1.15,21.0,244.5,208.49,160.25
2016,5,11,16,0,28.0,219.0,1.1,21.0,235.0,189.08,145.28
2016,5,11,16,15,36.5,206.0,1.05,20.5,225.5,175.9,135.25
2016,5,11,16,30,45.0,193.0,1.0,20.0,216.0,161.68,124.55
2016,5,11,16,45,48.0,173.5,1.0,20.0,195.0,142.02,110.04
2016,5,11,17,0,51.0,154.0,1.0,20.0,174.0,124.79,102.13
2016,5,11,17,15,43.5,132.5,1.0,19.0,148.0,108.8,89.14
2016,5,11,17,30,36.0,111.0,1.0,18.0,122.0,92.45,75.48
2016,5,11,17,45,232.5,83.5,1.0,17.5,132.0,64.96,51.59
2016,5,11,18,0,429.0,56.0,1.0,17.0,142.0,42.05,31.36
2016,5,11,18,15,333.0,44.5,0.95,16.5,99.5,34.4,24.26
2016,5,11,18,30,237.0,33.0,0.9,16.0,57.0,25.62,15.59
2016,5,11,18,45,118.5,16.5,0.85,15.5,28.5,12.91,0.0
2016,5,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,0.9,12.0,19.0,41.98,0.0
2016,5,12,5,30,135.0,28.0,0.9,12.0,38.0,123.15,81.14
2016,5,12,5,45,229.0,43.0,0.95,12.5,76.5,196.46,156.32
2016,5,12,6,0,323.0,58.0,1.0,13.0,115.0,276.89,226.48
2016,5,12,6,15,161.5,52.5,1.0,13.0,81.0,168.67,139.44
2016,5,12,6,30,0.0,47.0,1.0,13.0,47.0,43.67,31.87
2016,5,12,6,45,0.0,58.0,1.05,13.5,58.0,53.92,40.72
2016,5,12,7,0,0.0,69.0,1.1,14.0,69.0,64.2,49.27
2016,5,12,7,15,0.0,80.0,1.1,14.5,80.0,74.62,57.79
2016,5,12,7,30,0.0,91.0,1.1,15.0,91.0,85.28,66.37
2016,5,12,7,45,0.0,125.5,1.1,15.5,125.5,119.75,94.44
2016,5,12,8,0,0.0,160.0,1.1,16.0,160.0,154.49,122.07
2016,5,12,8,15,0.0,160.0,1.05,16.5,160.0,153.49,120.51
2016,5,12,8,30,0.0,160.0,1.0,17.0,160.0,152.77,119.32
2016,5,12,8,45,3.5,183.0,0.95,17.5,185.5,178.58,139.36
2016,5,12,9,0,7.0,206.0,0.9,18.0,211.0,204.43,159.0
2016,5,12,9,15,10.5,232.5,0.85,18.0,241.0,233.78,181.33
2016,5,12,9,30,14.0,259.0,0.8,18.0,271.0,263.04,203.25
2016,5,12,9,45,16.0,274.5,0.75,18.5,288.5,279.62,214.84
2016,5,12,10,0,18.0,290.0,0.7,19.0,306.0,296.07,226.24
2016,5,12,10,15,15.5,277.0,0.7,19.5,291.0,279.79,213.16
2016,5,12,10,30,13.0,264.0,0.7,20.0,276.0,263.8,200.55
2016,5,12,10,45,18.0,303.0,0.7,20.5,320.0,305.74,231.37
2016,5,12,11,0,23.0,342.0,0.7,21.0,364.0,347.18,260.89
2016,5,12,11,15,35.5,380.0,0.75,21.0,414.0,402.09,300.6
2016,5,12,11,30,48.0,418.0,0.8,21.0,464.0,447.17,332.63
2016,5,12,11,45,33.5,373.0,0.85,21.5,405.5,386.42,288.16
2016,5,12,12,0,19.0,328.0,0.9,22.0,347.0,324.07,242.62
2016,5,12,12,15,39.0,381.0,0.9,22.0,418.5,391.17,292.15
2016,5,12,12,30,59.0,434.0,0.9,22.0,490.0,452.14,335.47
2016,5,12,12,45,42.0,394.0,0.95,22.5,433.5,396.91,295.04
2016,5,12,13,0,25.0,354.0,1.0,23.0,377.0,343.69,256.41
2016,5,12,13,15,50.0,387.5,1.0,23.0,433.0,387.45,289.02
2016,5,12,13,30,75.0,421.0,1.0,23.0,489.0,427.91,318.16
2016,5,12,13,45,80.5,412.0,1.05,23.0,482.5,416.81,310.36
2016,5,12,14,0,86.0,403.0,1.1,23.0,476.0,405.18,302.46
2016,5,12,14,15,162.0,391.0,1.1,22.5,522.5,422.96,316.69
2016,5,12,14,30,238.0,379.0,1.1,22.0,569.0,438.72,328.41
2016,5,12,14,45,518.5,255.0,1.1,22.0,644.0,437.54,326.25
2016,5,12,15,0,799.0,131.0,1.1,22.0,719.0,422.04,309.78
2016,5,12,15,15,784.0,128.0,1.1,21.5,676.5,372.05,268.74
2016,5,12,15,30,769.0,125.0,1.1,21.0,634.0,323.14,227.82
2016,5,12,15,45,752.5,120.0,1.1,21.0,588.5,273.5,185.6
2016,5,12,16,0,736.0,115.0,1.1,21.0,543.0,219.82,140.84
2016,5,12,16,15,710.5,110.5,1.1,20.5,493.5,172.37,103.55
2016,5,12,16,30,685.0,106.0,1.1,20.0,444.0,127.8,72.83
2016,5,12,16,45,651.0,100.5,1.15,19.5,392.5,85.2,51.64
2016,5,12,17,0,617.0,95.0,1.2,19.0,341.0,62.15,48.82
2016,5,12,17,15,570.5,88.0,1.2,18.0,290.0,59.85,47.15
2016,5,12,17,30,524.0,81.0,1.2,17.0,239.0,57.37,45.21
2016,5,12,17,45,454.5,72.0,1.25,16.5,190.0,52.92,41.29
2016,5,12,18,0,385.0,63.0,1.3,16.0,141.0,47.07,35.93
2016,5,12,18,15,292.5,50.0,1.25,15.0,99.0,38.11,27.68
2016,5,12,18,30,200.0,37.0,1.2,14.0,57.0,28.77,18.49
2016,5,12,18,45,100.0,18.5,1.2,13.5,28.5,14.49,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
