Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,14.0,1.05,11.5,14.0,12.97,5.23
2016,5,13,6,0,0.0,21.0,1.1,12.0,21.0,19.47,11.02
2016,5,13,6,15,0.0,29.0,1.1,12.0,29.0,26.9,17.6
2016,5,13,6,30,0.0,37.0,1.1,12.0,37.0,34.35,24.12
2016,5,13,6,45,0.0,46.0,1.15,12.5,46.0,42.73,31.29
2016,5,13,7,0,0.0,55.0,1.2,13.0,55.0,51.13,38.33
2016,5,13,7,15,0.0,72.0,1.15,13.5,72.0,67.0,51.6
2016,5,13,7,30,0.0,89.0,1.1,14.0,89.0,83.26,64.94
2016,5,13,7,45,0.0,118.0,1.1,14.5,118.0,112.05,88.44
2016,5,13,8,0,0.0,147.0,1.1,15.0,147.0,140.98,111.57
2016,5,13,8,15,0.0,145.0,1.05,15.0,145.0,138.2,108.85
2016,5,13,8,30,0.0,143.0,1.0,15.0,143.0,135.7,106.49
2016,5,13,8,45,4.5,181.5,1.0,15.5,185.0,177.98,140.09
2016,5,13,9,0,9.0,220.0,1.0,16.0,227.0,220.49,172.99
2016,5,13,9,15,12.5,244.0,0.95,16.5,254.0,247.32,192.99
2016,5,13,9,30,16.0,268.0,0.9,17.0,281.0,274.05,212.63
2016,5,13,9,45,24.0,303.5,0.9,17.5,323.5,316.62,244.16
2016,5,13,10,0,32.0,339.0,0.9,18.0,366.0,371.63,284.12
2016,5,13,10,15,49.0,374.0,0.95,18.0,417.0,422.07,321.0
2016,5,13,10,30,66.0,409.0,1.0,18.0,468.0,471.59,356.68
2016,5,13,10,45,49.0,391.0,1.05,18.5,435.0,432.96,327.17
2016,5,13,11,0,32.0,373.0,1.1,19.0,402.0,395.15,298.76
2016,5,13,11,15,31.5,376.0,1.1,19.0,405.5,394.42,298.25
2016,5,13,11,30,31.0,379.0,1.1,19.0,409.0,393.51,297.41
2016,5,13,11,45,36.5,395.5,1.15,19.5,431.0,410.79,309.6
2016,5,13,12,0,42.0,412.0,1.2,20.0,453.0,427.25,321.0
2016,5,13,12,15,66.0,436.0,1.2,20.0,499.5,465.54,348.99
2016,5,13,12,30,90.0,460.0,1.2,20.0,546.0,501.53,374.82
2016,5,13,12,45,79.0,447.0,1.3,20.0,521.5,474.07,355.25
2016,5,13,13,0,68.0,434.0,1.4,20.0,497.0,447.5,336.6
2016,5,13,13,15,172.5,432.5,1.4,19.5,588.5,512.12,386.34
2016,5,13,13,30,277.0,431.0,1.4,19.0,680.0,565.63,426.36
2016,5,13,13,45,585.5,272.5,1.45,19.0,779.0,605.52,459.69
2016,5,13,14,0,894.0,114.0,1.5,19.0,878.0,628.55,478.57
2016,5,13,14,15,886.5,112.5,1.5,18.5,846.5,581.2,442.61
2016,5,13,14,30,879.0,111.0,1.5,18.0,815.0,533.18,405.6
2016,5,13,14,45,870.0,108.5,1.55,18.0,777.5,483.21,365.41
2016,5,13,15,0,861.0,106.0,1.6,18.0,740.0,433.12,323.86
2016,5,13,15,15,847.5,103.5,1.6,17.5,697.5,381.56,280.51
2016,5,13,15,30,834.0,101.0,1.6,17.0,655.0,324.39,231.86
2016,5,13,15,45,820.0,97.0,1.6,17.0,609.0,272.91,186.67
2016,5,13,16,0,806.0,93.0,1.6,17.0,563.0,222.73,143.11
2016,5,13,16,15,783.5,89.5,1.55,16.5,512.5,173.23,102.9
2016,5,13,16,30,761.0,86.0,1.5,16.0,462.0,126.27,69.53
2016,5,13,16,45,737.0,80.5,1.5,16.0,411.5,80.36,45.66
2016,5,13,17,0,713.0,75.0,1.5,16.0,361.0,52.58,41.01
2016,5,13,17,15,671.0,70.0,1.5,15.5,308.5,46.07,35.45
2016,5,13,17,30,629.0,65.0,1.5,15.0,256.0,44.46,34.14
2016,5,13,17,45,574.5,57.5,1.5,14.5,206.5,40.7,30.79
2016,5,13,18,0,520.0,50.0,1.5,14.0,157.0,36.7,27.07
2016,5,13,18,15,425.0,41.0,1.45,13.5,112.0,31.08,21.73
2016,5,13,18,30,330.0,32.0,1.4,13.0,67.0,25.18,15.67
2016,5,13,18,45,165.0,16.0,1.35,12.5,33.5,12.29,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.0,0.6,12.0,12.0,11.44,0.0
2016,5,14,5,30,0.0,24.0,0.6,12.0,24.0,22.91,11.38
2016,5,14,5,45,15.5,43.5,0.65,12.5,46.5,57.26,42.27
2016,5,14,6,0,31.0,63.0,0.7,13.0,69.0,88.54,69.74
2016,5,14,6,15,43.0,84.0,0.7,13.5,95.0,120.26,97.18
2016,5,14,6,30,55.0,105.0,0.7,14.0,121.0,152.3,124.3
2016,5,14,6,45,63.5,127.0,0.7,14.5,148.5,183.71,150.1
2016,5,14,7,0,72.0,149.0,0.7,15.0,176.0,215.3,175.35
2016,5,14,7,15,206.0,162.0,0.7,15.5,256.0,357.55,290.43
2016,5,14,7,30,340.0,175.0,0.7,16.0,336.0,485.05,387.92
2016,5,14,7,45,564.0,133.0,0.7,16.5,434.5,652.09,511.36
2016,5,14,8,0,788.0,91.0,0.7,17.0,533.0,806.51,614.1
2016,5,14,8,15,807.5,93.5,0.7,17.5,581.5,845.36,634.95
2016,5,14,8,30,827.0,96.0,0.7,18.0,630.0,882.55,655.94
2016,5,14,8,45,573.5,204.0,0.7,18.5,587.0,781.76,585.02
2016,5,14,9,0,320.0,312.0,0.7,19.0,544.0,654.28,490.12
2016,5,14,9,15,601.5,207.5,0.7,19.0,671.0,829.67,616.83
2016,5,14,9,30,883.0,103.0,0.7,19.0,798.0,977.41,708.45
2016,5,14,9,45,750.0,185.0,0.75,19.5,793.0,953.64,689.69
2016,5,14,10,0,617.0,267.0,0.8,20.0,788.0,907.67,658.02
2016,5,14,10,15,755.5,193.0,0.8,20.0,850.5,962.17,693.87
2016,5,14,10,30,894.0,119.0,0.8,20.0,913.0,1000.34,716.15
2016,5,14,10,45,901.0,118.0,0.85,20.5,934.0,997.09,712.57
2016,5,14,11,0,908.0,117.0,0.9,21.0,955.0,990.71,707.77
2016,5,14,11,15,910.5,118.0,0.95,21.0,967.5,978.92,701.07
2016,5,14,11,30,913.0,119.0,1.0,21.0,980.0,964.08,692.57
2016,5,14,11,45,912.0,120.0,1.05,21.5,984.0,943.12,678.94
2016,5,14,12,0,911.0,121.0,1.1,22.0,988.0,919.45,663.65
2016,5,14,12,15,910.0,121.0,1.1,22.0,985.0,892.28,646.59
2016,5,14,12,30,909.0,121.0,1.1,22.0,982.0,862.69,627.96
2016,5,14,12,45,898.5,126.0,1.15,22.0,969.0,827.74,606.44
2016,5,14,13,0,888.0,131.0,1.2,22.0,956.0,791.13,583.6
2016,5,14,13,15,884.0,130.0,1.2,21.5,938.0,752.58,559.67
2016,5,14,13,30,880.0,129.0,1.2,21.0,920.0,712.41,532.77
2016,5,14,13,45,873.5,128.0,1.25,21.0,895.0,669.19,502.26
2016,5,14,14,0,867.0,127.0,1.3,21.0,870.0,624.87,470.1
2016,5,14,14,15,858.5,125.5,1.3,21.0,838.0,578.14,434.91
2016,5,14,14,30,850.0,124.0,1.3,21.0,806.0,530.88,398.34
2016,5,14,14,45,837.5,122.0,1.35,21.0,768.0,476.41,355.78
2016,5,14,15,0,825.0,120.0,1.4,21.0,730.0,426.36,315.14
2016,5,14,15,15,810.5,117.5,1.4,20.5,687.5,375.77,273.37
2016,5,14,15,30,796.0,115.0,1.4,20.0,645.0,326.15,231.37
2016,5,14,15,45,778.5,111.0,1.45,20.0,598.0,275.75,188.1
2016,5,14,16,0,761.0,107.0,1.5,20.0,551.0,227.04,146.68
2016,5,14,16,15,736.0,103.0,1.5,19.5,501.5,179.14,108.42
2016,5,14,16,30,711.0,99.0,1.5,19.0,452.0,128.23,71.91
2016,5,14,16,45,677.0,94.5,1.5,18.5,400.5,84.99,49.49
2016,5,14,17,0,643.0,90.0,1.5,18.0,349.0,58.16,45.53
2016,5,14,17,15,598.0,83.5,1.45,17.5,298.0,56.06,43.92
2016,5,14,17,30,553.0,77.0,1.4,17.0,247.0,53.79,42.07
2016,5,14,17,45,485.5,69.5,1.35,16.5,198.0,50.48,39.15
2016,5,14,18,0,418.0,62.0,1.3,16.0,149.0,47.02,35.92
2016,5,14,18,15,324.0,50.0,1.2,15.5,106.0,38.03,27.62
2016,5,14,18,30,230.0,38.0,1.1,15.0,63.0,29.5,19.25
2016,5,14,18,45,115.0,19.0,1.05,15.0,31.5,14.84,1.04
2016,5,14,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,16.0,1.05,13.0,22.0,43.99,0.0
2016,5,15,5,30,134.0,32.0,1.1,13.0,44.0,130.36,91.65
2016,5,15,5,45,238.5,46.5,1.2,13.5,84.0,206.69,165.06
2016,5,15,6,0,343.0,61.0,1.3,14.0,124.0,293.21,239.85
2016,5,15,6,15,415.0,71.5,1.3,14.0,171.5,363.57,299.97
2016,5,15,6,30,487.0,82.0,1.3,14.0,219.0,443.88,365.83
2016,5,15,6,45,540.5,88.5,1.35,14.5,270.0,508.73,416.78
2016,5,15,7,0,594.0,95.0,1.4,15.0,321.0,576.2,467.88
2016,5,15,7,15,631.0,101.0,1.3,15.5,372.5,632.62,506.96
2016,5,15,7,30,668.0,107.0,1.2,16.0,424.0,689.79,544.69
2016,5,15,7,45,701.0,109.5,1.15,16.5,475.0,739.77,576.39
2016,5,15,8,0,734.0,112.0,1.1,17.0,526.0,789.54,607.01
2016,5,15,8,15,754.5,115.5,1.05,17.5,573.5,824.67,626.78
2016,5,15,8,30,775.0,119.0,1.0,18.0,621.0,862.7,648.21
2016,5,15,8,45,797.0,119.0,1.0,18.5,666.0,896.36,667.07
2016,5,15,9,0,819.0,119.0,1.0,19.0,711.0,928.06,684.45
2016,5,15,9,15,830.5,121.0,1.0,19.0,749.5,949.73,696.53
2016,5,15,9,30,842.0,123.0,1.0,19.0,788.0,960.3,701.66
2016,5,15,9,45,865.5,117.0,1.0,19.5,825.0,979.75,711.37
2016,5,15,10,0,889.0,111.0,1.0,20.0,862.0,996.55,719.27
2016,5,15,10,15,895.0,112.0,1.0,20.0,888.5,1000.74,720.72
2016,5,15,10,30,901.0,113.0,1.0,20.0,915.0,1001.8,720.52
2016,5,15,10,45,905.5,114.0,1.05,20.5,935.0,998.23,717.19
2016,5,15,11,0,910.0,115.0,1.1,21.0,955.0,991.5,712.05
2016,5,15,11,15,912.5,115.5,1.15,21.0,967.5,979.24,704.9
2016,5,15,11,30,915.0,116.0,1.2,21.0,980.0,963.96,695.95
2016,5,15,11,45,915.5,116.5,1.25,21.5,985.0,943.91,682.71
2016,5,15,12,0,916.0,117.0,1.3,22.0,990.0,921.1,667.75
2016,5,15,12,15,915.5,117.0,1.35,21.5,987.0,894.32,652.74
2016,5,15,12,30,915.0,117.0,1.4,21.0,984.0,865.07,635.97
2016,5,15,12,45,918.0,113.5,1.5,21.0,975.5,833.11,616.59
2016,5,15,13,0,921.0,110.0,1.6,21.0,967.0,798.75,595.28
2016,5,15,13,15,918.0,109.0,1.65,21.0,949.5,759.95,570.16
2016,5,15,13,30,915.0,108.0,1.7,21.0,932.0,719.37,542.72
2016,5,15,13,45,909.5,107.0,1.75,21.0,907.0,675.56,511.23
2016,5,15,14,0,904.0,106.0,1.8,21.0,882.0,630.51,477.97
2016,5,15,14,15,897.0,105.0,1.8,20.5,851.0,583.58,442.96
2016,5,15,14,30,890.0,104.0,1.8,20.0,820.0,535.91,406.24
2016,5,15,14,45,881.0,102.0,1.8,20.0,783.0,485.97,365.93
2016,5,15,15,0,872.0,100.0,1.8,20.0,746.0,435.91,324.37
2016,5,15,15,15,859.5,98.0,1.8,19.5,703.5,384.69,281.43
2016,5,15,15,30,847.0,96.0,1.8,19.0,661.0,334.08,237.96
2016,5,15,15,45,830.0,93.5,1.85,19.0,614.0,276.07,188.05
2016,5,15,16,0,813.0,91.0,1.9,19.0,567.0,226.06,144.84
2016,5,15,16,15,790.5,87.5,1.9,18.5,517.0,176.23,104.31
2016,5,15,16,30,768.0,84.0,1.9,18.0,467.0,128.92,70.28
2016,5,15,16,45,733.0,81.5,1.9,17.5,414.0,84.59,47.25
2016,5,15,17,0,698.0,79.0,1.9,17.0,361.0,50.15,38.69
2016,5,15,17,15,655.5,73.5,1.85,16.5,309.5,48.42,37.37
2016,5,15,17,30,613.0,68.0,1.8,16.0,258.0,46.56,35.84
2016,5,15,17,45,545.5,62.0,1.8,15.5,207.0,44.11,33.68
2016,5,15,18,0,478.0,56.0,1.8,15.0,156.0,41.58,31.29
2016,5,15,18,15,383.5,46.0,1.7,14.5,112.0,35.29,25.36
2016,5,15,18,30,289.0,36.0,1.6,14.0,68.0,28.67,18.72
2016,5,15,18,45,144.5,18.0,1.55,14.0,34.0,14.03,1.59
2016,5,15,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,15,75.0,16.0,1.15,13.0,22.5,64.24,0.0
2016,5,16,5,30,150.0,32.0,1.1,13.0,45.0,137.73,98.45
2016,5,16,5,45,245.5,46.5,1.1,13.0,84.5,210.42,168.57
2016,5,16,6,0,341.0,61.0,1.1,13.0,124.0,292.33,239.84
2016,5,16,6,15,170.5,57.5,1.05,13.5,89.0,181.34,149.96
2016,5,16,6,30,0.0,54.0,1.0,14.0,54.0,50.2,37.28
2016,5,16,6,45,0.0,66.5,0.95,14.5,66.5,61.86,47.27
2016,5,16,7,0,0.0,79.0,0.9,15.0,79.0,74.04,57.33
2016,5,16,7,15,0.0,95.0,0.85,15.5,95.0,89.79,70.17
2016,5,16,7,30,0.0,111.0,0.8,16.0,111.0,105.5,82.73
2016,5,16,7,45,0.0,133.0,0.75,16.5,133.0,127.34,100.06
2016,5,16,8,0,0.0,155.0,0.7,17.0,155.0,149.13,116.99
2016,5,16,8,15,6.0,185.0,0.7,17.5,189.0,184.49,144.67
2016,5,16,8,30,12.0,215.0,0.7,18.0,223.0,220.03,171.86
2016,5,16,8,45,16.0,238.0,0.7,18.5,249.5,246.48,191.43
2016,5,16,9,0,20.0,261.0,0.7,19.0,276.0,272.89,210.7
2016,5,16,9,15,38.5,304.0,0.7,19.5,334.5,347.74,266.28
2016,5,16,9,30,57.0,347.0,0.7,20.0,393.0,409.94,310.66
2016,5,16,9,45,165.0,373.0,0.75,20.5,512.0,553.83,415.01
2016,5,16,10,0,273.0,399.0,0.8,21.0,631.0,696.33,512.48
2016,5,16,10,15,581.5,257.0,0.85,21.0,770.0,859.52,628.0
2016,5,16,10,30,890.0,115.0,0.9,21.0,909.0,993.94,712.93
2016,5,16,10,45,894.0,116.0,0.95,21.5,928.5,989.96,707.45
2016,5,16,11,0,898.0,117.0,1.0,22.0,948.0,982.86,702.15
2016,5,16,11,15,900.5,117.5,1.05,22.0,960.0,970.77,695.2
2016,5,16,11,30,903.0,118.0,1.1,22.0,972.0,955.69,686.46
2016,5,16,11,45,903.0,119.0,1.15,22.5,976.5,935.92,673.49
2016,5,16,12,0,903.0,120.0,1.2,23.0,981.0,913.42,658.86
2016,5,16,12,15,902.5,120.0,1.2,23.0,978.5,886.99,642.22
2016,5,16,12,30,902.0,120.0,1.2,23.0,976.0,858.13,624.02
2016,5,16,12,45,900.0,119.5,1.3,23.0,966.0,825.34,604.44
2016,5,16,13,0,898.0,119.0,1.4,23.0,956.0,790.47,583.17
2016,5,16,13,15,895.0,118.0,1.4,23.0,938.5,752.49,558.45
2016,5,16,13,30,892.0,117.0,1.4,23.0,921.0,712.79,531.31
2016,5,16,13,45,890.0,114.0,1.45,23.0,897.5,670.45,501.45
2016,5,16,14,0,888.0,111.0,1.5,23.0,874.0,626.63,469.68
2016,5,16,14,15,880.5,109.5,1.5,22.5,843.0,579.74,435.26
2016,5,16,14,30,873.0,108.0,1.5,22.0,812.0,532.19,399.23
2016,5,16,14,45,866.5,105.0,1.55,22.0,776.0,483.41,360.58
2016,5,16,15,0,860.0,102.0,1.6,22.0,740.0,434.29,320.43
2016,5,16,15,15,847.5,100.0,1.6,21.5,698.0,383.7,278.51
2016,5,16,15,30,835.0,98.0,1.6,21.0,656.0,333.73,236.06
2016,5,16,15,45,816.0,96.0,1.6,21.0,609.0,276.3,187.18
2016,5,16,16,0,797.0,94.0,1.6,21.0,562.0,227.03,145.06
2016,5,16,16,15,774.5,90.5,1.55,20.5,512.5,178.04,105.49
2016,5,16,16,30,752.0,87.0,1.5,20.0,463.0,131.57,72.15
2016,5,16,16,45,714.5,85.0,1.45,19.5,410.5,88.35,49.6
2016,5,16,17,0,677.0,83.0,1.4,19.0,358.0,52.86,40.71
2016,5,16,17,15,634.5,77.5,1.3,18.5,307.0,51.27,39.56
2016,5,16,17,30,592.0,72.0,1.2,18.0,256.0,49.57,38.19
2016,5,16,17,45,527.0,65.0,1.2,17.5,206.0,46.45,35.47
2016,5,16,18,0,462.0,58.0,1.2,17.0,156.0,43.18,32.45
2016,5,16,18,15,369.0,47.5,1.15,16.0,112.0,36.51,26.3
2016,5,16,18,30,276.0,37.0,1.1,15.0,68.0,28.64,18.7
2016,5,16,18,45,138.0,18.5,1.1,14.5,34.0,14.4,2.53
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,113.0,15.0,0.65,12.5,25.0,79.34,0.0
2016,5,17,5,30,226.0,30.0,0.6,13.0,50.0,170.62,124.07
2016,5,17,5,45,333.5,40.5,0.6,13.5,92.0,251.26,200.59
2016,5,17,6,0,441.0,51.0,0.6,14.0,134.0,340.36,276.27
2016,5,17,6,15,509.5,59.0,0.55,14.5,183.0,411.45,334.68
2016,5,17,6,30,578.0,67.0,0.5,15.0,232.0,487.46,394.11
2016,5,17,6,45,305.5,105.0,0.5,16.0,193.5,360.37,291.8
2016,5,17,7,0,33.0,143.0,0.5,17.0,155.0,178.45,142.02
2016,5,17,7,15,37.0,164.0,0.5,17.5,180.0,204.34,163.08
2016,5,17,7,30,41.0,185.0,0.5,18.0,205.0,230.21,182.62
2016,5,17,7,45,424.0,137.5,0.55,19.0,376.0,534.28,421.52
2016,5,17,8,0,807.0,90.0,0.6,20.0,547.0,824.05,618.83
2016,5,17,8,15,611.0,168.5,0.65,20.5,532.0,763.23,571.79
2016,5,17,8,30,415.0,247.0,0.7,21.0,517.0,677.75,507.98
2016,5,17,8,45,324.5,290.0,0.75,22.0,510.0,632.84,473.17
2016,5,17,9,0,234.0,333.0,0.8,23.0,503.0,582.59,433.92
2016,5,17,9,15,248.5,350.5,0.8,23.5,539.5,629.02,464.43
2016,5,17,9,30,263.0,368.0,0.8,24.0,576.0,660.36,483.45
2016,5,17,9,45,235.5,390.0,0.8,24.5,582.5,641.31,467.72
2016,5,17,10,0,208.0,412.0,0.8,25.0,589.0,634.24,460.47
2016,5,17,10,15,257.0,415.5,0.8,25.0,641.0,692.97,500.11
2016,5,17,10,30,306.0,419.0,0.8,25.0,693.0,738.05,529.61
2016,5,17,10,45,315.0,420.5,0.85,25.5,707.5,740.5,529.97
2016,5,17,11,0,324.0,422.0,0.9,26.0,722.0,741.53,529.95
2016,5,17,11,15,393.5,407.0,0.9,26.0,776.5,781.82,557.41
2016,5,17,11,30,463.0,392.0,0.9,26.0,831.0,824.17,585.19
2016,5,17,11,45,700.5,252.0,0.95,26.5,919.5,890.01,632.59
2016,5,17,12,0,938.0,112.0,1.0,27.0,1008.0,937.74,661.22
2016,5,17,12,15,937.0,112.0,1.05,27.0,1004.5,910.1,644.24
2016,5,17,12,30,936.0,112.0,1.1,27.0,1001.0,879.97,626.53
2016,5,17,12,45,645.0,269.5,1.15,27.0,879.0,762.17,548.95
2016,5,17,13,0,354.0,427.0,1.2,27.0,757.0,655.48,472.57
2016,5,17,13,15,438.0,386.5,1.2,27.0,787.0,659.58,477.88
2016,5,17,13,30,522.0,346.0,1.2,27.0,817.0,659.33,478.73
2016,5,17,13,45,541.0,318.5,1.25,27.0,795.0,621.41,453.28
2016,5,17,14,0,560.0,291.0,1.3,27.0,773.0,581.54,426.07
2016,5,17,14,15,728.5,197.5,1.3,26.5,800.5,565.03,416.06
2016,5,17,14,30,897.0,104.0,1.3,26.0,828.0,542.42,399.42
2016,5,17,14,45,886.0,102.5,1.35,26.0,790.0,491.75,360.07
2016,5,17,15,0,875.0,101.0,1.4,26.0,752.0,441.13,319.71
2016,5,17,15,15,862.0,99.0,1.4,25.5,709.0,389.66,277.97
2016,5,17,15,30,849.0,97.0,1.4,25.0,666.0,338.85,235.69
2016,5,17,15,45,832.0,94.0,1.4,25.0,619.0,280.42,186.82
2016,5,17,16,0,815.0,91.0,1.4,25.0,572.0,229.96,144.33
2016,5,17,16,15,792.5,88.0,1.4,24.5,521.5,180.45,104.89
2016,5,17,16,30,770.0,85.0,1.4,24.0,471.0,133.45,71.48
2016,5,17,16,45,741.5,80.5,1.4,23.5,419.5,87.67,46.78
2016,5,17,17,0,713.0,76.0,1.4,23.0,368.0,52.96,40.1
2016,5,17,17,15,672.0,71.0,1.3,22.0,315.5,46.41,34.76
2016,5,17,17,30,631.0,66.0,1.2,21.0,263.0,44.83,33.59
2016,5,17,17,45,571.0,59.5,1.15,20.5,213.0,41.89,31.05
2016,5,17,18,0,511.0,53.0,1.1,20.0,163.0,38.79,28.23
2016,5,17,18,15,421.0,44.0,1.0,19.0,118.0,33.28,23.19
2016,5,17,18,30,331.0,35.0,0.9,18.0,73.0,27.49,17.55
2016,5,17,18,45,193.5,22.0,0.85,17.5,41.5,17.47,4.92
2016,5,17,19,0,56.0,9.0,0.8,17.0,10.0,8.58,0.0
2016,5,17,19,15,28.0,4.5,0.75,16.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,16.0,0.8,13.5,25.0,74.94,0.0
2016,5,18,5,30,196.0,32.0,0.8,14.0,50.0,159.39,116.52
2016,5,18,5,45,297.5,44.5,0.8,14.5,91.0,235.05,187.57
2016,5,18,6,0,399.0,57.0,0.8,15.0,132.0,323.49,262.64
2016,5,18,6,15,467.0,65.5,0.75,15.5,180.5,393.45,320.37
2016,5,18,6,30,535.0,74.0,0.7,16.0,229.0,468.16,379.22
2016,5,18,6,45,272.0,103.0,0.65,17.0,182.0,320.75,260.6
2016,5,18,7,0,9.0,132.0,0.6,18.0,135.0,138.0,108.54
2016,5,18,7,15,20.0,156.5,0.6,18.5,165.5,171.64,136.17
2016,5,18,7,30,31.0,181.0,0.6,19.0,196.0,217.17,171.72
2016,5,18,7,45,42.5,207.0,0.6,20.0,230.0,255.03,200.0
2016,5,18,8,0,54.0,233.0,0.6,21.0,264.0,293.11,227.72
2016,5,18,8,15,50.5,250.5,0.6,21.5,281.5,308.03,237.37
2016,5,18,8,30,47.0,268.0,0.6,22.0,299.0,322.56,246.75
2016,5,18,8,45,72.0,300.5,0.6,22.5,351.0,380.32,288.69
2016,5,18,9,0,97.0,333.0,0.6,23.0,403.0,438.26,329.3
2016,5,18,9,15,185.5,349.5,0.6,23.5,493.0,553.37,410.66
2016,5,18,9,30,274.0,366.0,0.6,24.0,583.0,669.04,488.15
2016,5,18,9,45,215.0,390.5,0.65,25.0,565.5,621.9,451.51
2016,5,18,10,0,156.0,415.0,0.7,26.0,548.0,586.48,424.28
2016,5,18,10,15,137.0,427.0,0.75,26.0,546.5,575.88,416.68
2016,5,18,10,30,118.0,439.0,0.8,26.0,545.0,564.6,408.38
2016,5,18,10,45,122.5,444.5,0.85,26.5,556.5,568.94,410.72
2016,5,18,11,0,127.0,450.0,0.9,27.0,568.0,572.59,412.48
2016,5,18,11,15,103.0,452.0,0.9,27.0,548.5,537.36,387.66
2016,5,18,11,30,79.0,454.0,0.9,27.0,529.0,511.41,369.28
2016,5,18,11,45,86.5,461.0,0.95,27.0,544.0,519.41,375.31
2016,5,18,12,0,94.0,468.0,1.0,27.0,559.0,526.56,380.48
2016,5,18,12,15,92.5,466.0,1.05,27.0,555.0,516.71,373.9
2016,5,18,12,30,91.0,464.0,1.1,27.0,551.0,506.72,367.34
2016,5,18,12,45,89.5,458.0,1.15,27.0,543.0,493.01,358.24
2016,5,18,13,0,88.0,452.0,1.2,27.0,535.0,479.33,349.14
2016,5,18,13,15,92.0,444.5,1.2,27.0,530.0,468.33,341.78
2016,5,18,13,30,96.0,437.0,1.2,27.0,525.0,456.97,334.1
2016,5,18,13,45,88.0,420.5,1.2,27.0,499.0,429.93,315.2
2016,5,18,14,0,80.0,404.0,1.2,27.0,473.0,403.74,296.86
2016,5,18,14,15,97.0,395.0,1.2,26.5,475.5,398.29,294.0
2016,5,18,14,30,114.0,386.0,1.2,26.0,478.0,384.69,284.96
2016,5,18,14,45,137.0,369.0,1.25,26.0,474.5,371.8,275.77
2016,5,18,15,0,160.0,352.0,1.3,26.0,471.0,356.77,264.57
2016,5,18,15,15,124.0,326.0,1.3,25.5,415.5,311.84,232.2
2016,5,18,15,30,88.0,300.0,1.3,25.0,360.0,278.46,208.49
2016,5,18,15,45,87.5,278.5,1.3,24.5,334.5,253.93,190.47
2016,5,18,16,0,87.0,257.0,1.3,24.0,309.0,229.64,172.43
2016,5,18,16,15,85.5,235.0,1.25,23.5,282.0,205.11,154.18
2016,5,18,16,30,84.0,213.0,1.2,23.0,255.0,180.95,136.45
2016,5,18,16,45,379.0,148.5,1.15,22.5,308.0,119.06,81.23
2016,5,18,17,0,674.0,84.0,1.1,22.0,361.0,53.35,40.57
2016,5,18,17,15,632.0,78.5,1.05,21.0,309.5,51.8,39.58
2016,5,18,17,30,590.0,73.0,1.0,20.0,258.0,50.12,38.35
2016,5,18,17,45,529.0,65.5,0.95,19.5,209.0,46.62,35.33
2016,5,18,18,0,468.0,58.0,0.9,19.0,160.0,42.93,31.98
2016,5,18,18,15,379.0,47.5,0.8,18.0,116.0,36.25,25.9
2016,5,18,18,30,290.0,37.0,0.7,17.0,72.0,29.21,19.16
2016,5,18,18,45,167.5,23.0,0.65,16.5,41.0,17.99,5.93
2016,5,18,19,0,45.0,9.0,0.6,16.0,10.0,8.58,0.0
2016,5,18,19,15,22.5,4.5,0.6,15.5,5.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,1.35,12.0,26.0,72.58,0.0
2016,5,19,5,30,168.0,36.0,1.4,12.0,52.0,152.11,112.97
2016,5,19,5,45,273.0,49.5,1.45,12.5,94.0,229.46,185.29
2016,5,19,6,0,378.0,63.0,1.5,13.0,136.0,317.02,261.01
2016,5,19,6,15,448.0,73.0,1.6,13.0,184.5,387.41,321.45
2016,5,19,6,30,518.0,83.0,1.7,13.0,233.0,467.74,387.8
2016,5,19,6,45,568.5,89.5,1.8,13.5,284.5,531.83,438.49
2016,5,19,7,0,619.0,96.0,1.9,14.0,336.0,598.27,489.27
2016,5,19,7,15,653.5,101.5,1.9,14.0,387.0,653.09,528.93
2016,5,19,7,30,688.0,107.0,1.9,14.0,438.0,708.44,567.89
2016,5,19,7,45,719.5,109.0,1.9,14.5,488.5,757.2,600.01
2016,5,19,8,0,751.0,111.0,1.9,15.0,539.0,801.35,628.12
2016,5,19,8,15,770.5,114.5,1.8,15.5,586.0,840.44,651.14
2016,5,19,8,30,790.0,118.0,1.7,16.0,633.0,877.92,672.47
2016,5,19,8,45,811.5,117.5,1.6,16.5,678.0,910.85,690.18
2016,5,19,9,0,833.0,117.0,1.5,17.0,723.0,941.77,706.17
2016,5,19,9,15,846.5,119.5,1.5,17.0,763.5,957.7,714.81
2016,5,19,9,30,860.0,122.0,1.5,17.0,804.0,979.46,727.51
2016,5,19,9,45,865.5,126.5,1.55,17.5,837.5,992.72,734.03
2016,5,19,10,0,871.0,131.0,1.6,18.0,871.0,1002.91,738.74
2016,5,19,10,15,879.5,132.5,1.6,18.0,900.0,1009.84,742.13
2016,5,19,10,30,888.0,134.0,1.6,18.0,929.0,1013.65,743.68
2016,5,19,10,45,903.0,130.0,1.6,18.5,953.5,1015.11,742.47
2016,5,19,11,0,918.0,126.0,1.6,19.0,978.0,1013.38,739.38
2016,5,19,11,15,922.0,126.5,1.6,19.0,992.0,1002.35,731.9
2016,5,19,11,30,926.0,127.0,1.6,19.0,1006.0,988.23,722.65
2016,5,19,11,45,929.0,127.0,1.6,19.0,1012.5,969.71,710.67
2016,5,19,12,0,932.0,127.0,1.6,19.0,1019.0,948.31,696.93
2016,5,19,12,15,931.5,127.0,1.65,19.0,1016.5,921.13,680.08
2016,5,19,12,30,931.0,127.0,1.7,19.0,1014.0,891.47,661.54
2016,5,19,12,45,931.0,125.5,1.75,19.0,1004.0,858.51,640.66
2016,5,19,13,0,931.0,124.0,1.8,19.0,994.0,823.29,618.08
2016,5,19,13,15,927.0,123.0,1.85,18.5,975.5,783.47,593.22
2016,5,19,13,30,923.0,122.0,1.9,18.0,957.0,741.94,565.86
2016,5,19,13,45,919.5,119.5,1.95,18.0,932.0,697.91,533.98
2016,5,19,14,0,916.0,117.0,2.0,18.0,907.0,652.47,500.2
2016,5,19,14,15,695.5,209.5,2.1,17.5,797.0,559.16,429.92
2016,5,19,14,30,475.0,302.0,2.2,17.0,687.0,489.05,376.27
2016,5,19,14,45,478.5,284.0,2.3,17.0,657.0,449.23,345.31
2016,5,19,15,0,482.0,266.0,2.4,17.0,627.0,408.95,312.93
2016,5,19,15,15,664.5,187.0,2.4,16.5,652.5,382.7,288.12
2016,5,19,15,30,847.0,108.0,2.4,16.0,678.0,344.07,250.17
2016,5,19,15,45,822.5,107.5,2.4,16.0,629.5,292.24,204.49
2016,5,19,16,0,798.0,107.0,2.4,16.0,581.0,242.77,161.32
2016,5,19,16,15,777.0,94.0,2.4,15.5,522.0,186.32,114.51
2016,5,19,16,30,756.0,81.0,2.4,15.0,463.0,132.39,73.49
2016,5,19,16,45,555.5,112.5,2.45,14.5,377.0,100.81,63.5
2016,5,19,17,0,355.0,144.0,2.5,14.0,291.0,97.19,80.67
2016,5,19,17,15,314.5,132.5,2.5,13.5,249.5,98.11,81.86
2016,5,19,17,30,274.0,121.0,2.5,13.0,208.0,90.76,75.62
2016,5,19,17,45,236.5,102.5,2.5,13.0,168.0,78.26,64.46
2016,5,19,18,0,199.0,84.0,2.5,13.0,128.0,65.26,52.63
2016,5,19,18,15,150.5,64.5,2.4,12.5,93.0,51.04,39.56
2016,5,19,18,30,102.0,45.0,2.3,12.0,58.0,36.33,25.77
2016,5,19,18,45,51.0,26.5,2.25,12.0,33.0,22.87,9.98
2016,5,19,19,0,0.0,8.0,2.2,12.0,8.0,7.63,0.0
2016,5,19,19,15,0.0,4.0,2.2,12.0,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,28.5,17.5,2.3,11.0,20.0,35.51,0.0
2016,5,20,5,30,57.0,35.0,2.3,11.0,40.0,77.39,55.83
2016,5,20,5,45,105.5,54.5,2.3,11.5,72.0,128.56,102.99
2016,5,20,6,0,154.0,74.0,2.3,12.0,104.0,192.55,159.01
2016,5,20,6,15,184.5,94.0,2.3,12.0,140.5,240.65,201.14
2016,5,20,6,30,215.0,114.0,2.3,12.0,177.0,290.72,243.91
2016,5,20,6,45,253.5,128.0,2.3,12.5,216.5,340.43,285.0
2016,5,20,7,0,292.0,142.0,2.3,13.0,256.0,392.78,327.02
2016,5,20,7,15,340.5,156.0,2.25,13.0,307.0,455.14,376.47
2016,5,20,7,30,389.0,170.0,2.2,13.0,358.0,534.25,437.15
2016,5,20,7,45,251.5,210.0,2.2,13.5,336.5,461.37,374.94
2016,5,20,8,0,114.0,250.0,2.2,14.0,315.0,378.96,305.22
2016,5,20,8,15,153.0,273.0,2.15,14.0,368.5,439.87,352.93
2016,5,20,8,30,192.0,296.0,2.1,14.0,422.0,501.84,399.66
2016,5,20,8,45,234.0,312.0,2.1,14.5,475.5,559.28,441.59
2016,5,20,9,0,276.0,328.0,2.1,15.0,529.0,631.47,493.09
2016,5,20,9,15,242.0,353.5,2.1,15.0,537.0,626.44,486.48
2016,5,20,9,30,208.0,379.0,2.1,15.0,545.0,605.68,469.37
2016,5,20,9,45,549.0,250.0,2.1,15.5,711.5,824.76,634.44
2016,5,20,10,0,890.0,121.0,2.1,16.0,878.0,1011.73,758.82
2016,5,20,10,15,896.0,122.5,2.1,16.0,905.0,1016.36,758.74
2016,5,20,10,30,902.0,124.0,2.1,16.0,932.0,1017.86,758.83
2016,5,20,10,45,907.5,124.0,2.15,16.0,952.5,1014.18,756.3
2016,5,20,11,0,913.0,124.0,2.2,16.0,973.0,1007.35,751.87
2016,5,20,11,15,915.5,124.5,2.2,16.0,985.5,995.04,743.36
2016,5,20,11,30,918.0,125.0,2.2,16.0,998.0,979.72,733.01
2016,5,20,11,45,921.0,124.0,2.2,16.0,1003.5,960.49,720.16
2016,5,20,12,0,924.0,123.0,2.2,16.0,1009.0,938.44,705.51
2016,5,20,12,15,923.5,123.0,2.2,16.0,1006.0,911.57,687.65
2016,5,20,12,30,923.0,123.0,2.2,16.0,1003.0,882.25,668.13
2016,5,20,12,45,921.0,122.5,2.2,16.0,992.5,848.94,645.83
2016,5,20,13,0,919.0,122.0,2.2,16.0,982.0,813.51,621.96
2016,5,20,13,15,915.0,121.0,2.15,16.0,964.0,774.22,594.85
2016,5,20,13,30,911.0,120.0,2.1,16.0,946.0,733.23,565.58
2016,5,20,13,45,908.0,117.5,2.1,16.0,921.5,690.1,533.54
2016,5,20,14,0,905.0,115.0,2.1,16.0,897.0,645.53,499.69
2016,5,20,14,15,897.0,113.5,2.1,16.0,865.5,597.77,462.58
2016,5,20,14,30,889.0,112.0,2.1,16.0,834.0,549.37,423.99
2016,5,20,14,45,876.5,111.0,2.1,16.0,795.5,498.88,382.74
2016,5,20,15,0,864.0,110.0,2.1,16.0,757.0,448.57,340.52
2016,5,20,15,15,850.5,108.0,2.1,15.5,714.0,397.51,297.25
2016,5,20,15,30,837.0,106.0,2.1,15.0,671.0,340.99,248.72
2016,5,20,15,45,813.0,105.5,2.1,15.0,622.5,289.82,203.61
2016,5,20,16,0,789.0,105.0,2.1,15.0,574.0,240.95,160.82
2016,5,20,16,15,765.0,101.5,2.05,14.5,524.0,192.18,120.16
2016,5,20,16,30,741.0,98.0,2.0,14.0,474.0,146.1,85.48
2016,5,20,16,45,702.5,95.0,2.0,14.0,421.0,96.46,55.07
2016,5,20,17,0,664.0,92.0,2.0,14.0,368.0,58.97,46.96
2016,5,20,17,15,620.0,86.0,1.95,13.5,316.0,57.31,45.74
2016,5,20,17,30,576.0,80.0,1.9,13.0,264.0,55.51,44.29
2016,5,20,17,45,504.5,73.5,1.85,13.0,213.5,53.11,42.11
2016,5,20,18,0,433.0,67.0,1.8,13.0,163.0,50.67,39.71
2016,5,20,18,15,341.0,55.5,1.7,12.5,119.0,42.03,31.67
2016,5,20,18,30,249.0,44.0,1.6,12.0,75.0,34.03,23.88
2016,5,20,18,45,135.5,28.0,1.55,12.0,44.0,21.97,9.95
2016,5,20,19,0,22.0,12.0,1.5,12.0,13.0,11.44,0.0
2016,5,20,19,15,11.0,6.0,1.45,12.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,11.0,13.5,12.52,0.0
2016,5,21,5,30,0.0,27.0,0.9,11.0,27.0,25.65,14.87
2016,5,21,5,45,6.5,47.0,0.95,11.5,48.0,51.2,37.64
2016,5,21,6,0,13.0,67.0,1.0,12.0,69.0,76.24,59.62
2016,5,21,6,15,23.0,87.5,1.0,12.0,93.5,111.14,89.9
2016,5,21,6,30,33.0,108.0,1.0,12.0,118.0,140.44,115.01
2016,5,21,6,45,41.5,129.0,1.05,12.5,144.0,169.75,139.38
2016,5,21,7,0,50.0,150.0,1.1,13.0,170.0,199.35,163.42
2016,5,21,7,15,121.0,176.0,1.1,13.5,232.5,296.35,242.92
2016,5,21,7,30,192.0,202.0,1.1,14.0,295.0,385.95,313.41
2016,5,21,7,45,279.5,210.5,1.1,14.5,362.0,485.67,389.54
2016,5,21,8,0,367.0,219.0,1.1,15.0,429.0,576.64,456.39
2016,5,21,8,15,567.5,171.5,1.1,15.0,528.0,729.35,568.85
2016,5,21,8,30,768.0,124.0,1.1,15.0,627.0,865.61,659.96
2016,5,21,8,45,779.0,129.5,1.15,15.5,669.0,895.08,675.79
2016,5,21,9,0,790.0,135.0,1.2,16.0,711.0,922.21,691.39
2016,5,21,9,15,529.5,251.5,1.2,16.0,647.0,806.02,609.06
2016,5,21,9,30,269.0,368.0,1.2,16.0,583.0,666.8,505.06
2016,5,21,9,45,290.5,379.5,1.25,16.5,620.0,697.53,526.99
2016,5,21,10,0,312.0,391.0,1.3,17.0,657.0,727.12,546.15
2016,5,21,10,15,308.5,406.0,1.3,17.0,676.0,734.39,549.74
2016,5,21,10,30,305.0,421.0,1.3,17.0,695.0,740.08,552.57
2016,5,21,10,45,201.5,437.5,1.3,17.0,620.0,638.89,479.32
2016,5,21,11,0,98.0,454.0,1.3,17.0,545.0,540.15,406.92
2016,5,21,11,15,257.0,428.5,1.3,17.0,672.0,675.25,507.41
2016,5,21,11,30,416.0,403.0,1.3,17.0,799.0,792.71,590.0
2016,5,21,11,45,645.5,273.0,1.35,17.0,891.0,862.6,642.88
2016,5,21,12,0,875.0,143.0,1.4,17.0,983.0,914.3,678.34
2016,5,21,12,15,641.0,275.5,1.4,17.0,890.5,817.5,611.01
2016,5,21,12,30,407.0,408.0,1.4,17.0,798.0,720.12,538.76
2016,5,21,12,45,421.0,388.5,1.45,17.0,788.0,694.26,522.7
2016,5,21,13,0,435.0,369.0,1.5,17.0,778.0,667.02,504.63
2016,5,21,13,15,641.5,258.5,1.5,17.0,847.5,697.16,530.37
2016,5,21,13,30,848.0,148.0,1.5,17.0,917.0,714.86,545.62
2016,5,21,13,45,844.0,144.5,1.55,17.0,893.0,672.69,514.71
2016,5,21,14,0,840.0,141.0,1.6,17.0,869.0,627.23,481.23
2016,5,21,14,15,831.5,139.5,1.6,16.5,837.5,581.2,446.85
2016,5,21,14,30,823.0,138.0,1.6,16.0,806.0,534.77,411.07
2016,5,21,14,45,491.0,246.0,1.6,16.0,639.5,426.41,327.7
2016,5,21,15,0,159.0,354.0,1.6,16.0,473.0,359.13,277.2
2016,5,21,15,15,121.5,327.5,1.55,16.0,415.5,313.16,242.41
2016,5,21,15,30,84.0,301.0,1.5,16.0,358.0,278.89,216.59
2016,5,21,15,45,415.5,207.0,1.5,16.0,458.5,264.33,195.02
2016,5,21,16,0,747.0,113.0,1.5,16.0,559.0,240.34,161.13
2016,5,21,16,15,723.5,109.0,1.45,15.5,510.0,187.74,117.67
2016,5,21,16,30,700.0,105.0,1.4,15.0,461.0,143.06,84.04
2016,5,21,16,45,359.0,126.5,1.4,15.0,308.5,105.25,71.94
2016,5,21,17,0,18.0,148.0,1.4,15.0,156.0,128.21,107.18
2016,5,21,17,15,290.5,114.0,1.35,14.5,208.0,85.44,70.27
2016,5,21,17,30,563.0,80.0,1.3,14.0,260.0,55.33,43.93
2016,5,21,17,45,510.5,71.0,1.3,14.0,212.0,50.84,39.93
2016,5,21,18,0,458.0,62.0,1.3,14.0,164.0,46.04,35.47
2016,5,21,18,15,372.5,51.5,1.2,13.5,120.5,39.51,29.36
2016,5,21,18,30,287.0,41.0,1.1,13.0,77.0,31.61,21.75
2016,5,21,18,45,171.5,26.5,1.05,12.5,45.0,20.73,9.5
2016,5,21,19,0,56.0,12.0,1.0,12.0,13.0,11.44,0.0
2016,5,21,19,15,28.0,6.0,1.0,11.5,6.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.0,0.7,11.0,28.5,82.16,2.81
2016,5,22,5,30,207.0,36.0,0.7,11.0,57.0,170.58,129.69
2016,5,22,5,45,302.0,49.0,0.75,11.5,98.5,244.4,197.86
2016,5,22,6,0,397.0,62.0,0.8,12.0,140.0,327.31,269.08
2016,5,22,6,15,463.0,71.0,0.8,12.5,188.5,398.94,328.66
2016,5,22,6,30,529.0,80.0,0.8,13.0,237.0,473.08,387.81
2016,5,22,6,45,572.5,88.0,0.8,13.5,287.5,534.32,434.42
2016,5,22,7,0,616.0,96.0,0.8,14.0,338.0,597.49,480.61
2016,5,22,7,15,650.5,101.5,0.75,14.0,389.0,652.22,518.2
2016,5,22,7,30,685.0,107.0,0.7,14.0,440.0,707.49,554.94
2016,5,22,7,45,715.0,110.0,0.7,14.5,490.0,756.13,585.57
2016,5,22,8,0,745.0,113.0,0.7,15.0,540.0,804.37,615.19
2016,5,22,8,15,764.5,116.5,0.7,15.5,587.0,838.93,634.9
2016,5,22,8,30,784.0,120.0,0.7,16.0,634.0,876.29,656.33
2016,5,22,8,45,801.5,121.5,0.7,16.5,678.0,907.66,673.46
2016,5,22,9,0,819.0,123.0,0.7,17.0,722.0,936.93,689.09
2016,5,22,9,15,830.5,125.0,0.7,17.0,760.0,958.63,701.09
2016,5,22,9,30,842.0,127.0,0.7,17.0,798.0,977.68,711.53
2016,5,22,9,45,868.5,118.5,0.75,17.5,835.5,988.89,716.87
2016,5,22,10,0,895.0,110.0,0.8,18.0,873.0,1006.19,726.23
2016,5,22,10,15,901.0,111.0,0.85,18.0,899.5,1010.52,728.82
2016,5,22,10,30,907.0,112.0,0.9,18.0,926.0,1011.73,729.76
2016,5,22,10,45,911.0,113.0,0.95,18.0,945.5,1007.82,727.66
2016,5,22,11,0,915.0,114.0,1.0,18.0,965.0,1000.76,723.73
2016,5,22,11,15,917.0,114.5,1.05,18.0,977.5,988.19,716.43
2016,5,22,11,30,919.0,115.0,1.1,18.0,990.0,972.61,707.32
2016,5,22,11,45,919.0,115.5,1.15,18.0,994.0,952.29,695.22
2016,5,22,12,0,919.0,116.0,1.2,18.0,998.0,929.24,681.37
2016,5,22,12,15,918.0,116.0,1.2,18.0,995.0,902.27,664.15
2016,5,22,12,30,917.0,116.0,1.2,18.0,992.0,872.88,645.35
2016,5,22,12,45,910.5,118.0,1.3,18.0,980.5,838.59,624.55
2016,5,22,13,0,904.0,120.0,1.4,18.0,969.0,802.45,602.16
2016,5,22,13,15,900.0,119.5,1.45,18.0,951.0,764.27,577.45
2016,5,22,13,30,896.0,119.0,1.5,18.0,933.0,724.44,550.57
2016,5,22,13,45,890.0,117.5,1.55,18.0,908.0,680.95,519.37
2016,5,22,14,0,884.0,116.0,1.6,18.0,883.0,636.32,486.49
2016,5,22,14,15,876.0,114.5,1.6,17.5,851.5,589.6,451.68
2016,5,22,14,30,868.0,113.0,1.6,17.0,820.0,542.28,415.3
2016,5,22,14,45,598.0,219.5,1.65,17.0,696.5,453.58,346.73
2016,5,22,15,0,328.0,326.0,1.7,17.0,573.0,400.92,306.52
2016,5,22,15,15,574.0,215.5,1.7,16.5,617.0,376.86,284.14
2016,5,22,15,30,820.0,105.0,1.7,16.0,661.0,338.02,245.8
2016,5,22,15,45,800.0,103.0,1.7,16.0,614.5,287.59,201.51
2016,5,22,16,0,780.0,101.0,1.7,16.0,568.0,239.05,159.09
2016,5,22,16,15,757.5,97.5,1.7,15.5,519.0,190.98,119.0
2016,5,22,16,30,735.0,94.0,1.7,15.0,470.0,145.43,84.42
2016,5,22,16,45,702.5,90.0,1.7,15.0,418.5,96.01,53.26
2016,5,22,17,0,670.0,86.0,1.7,15.0,367.0,55.58,43.77
2016,5,22,17,15,629.5,80.5,1.7,14.5,316.0,52.86,41.61
2016,5,22,17,30,589.0,75.0,1.7,14.0,265.0,51.25,40.32
2016,5,22,17,45,534.0,67.5,1.7,14.0,216.5,47.82,37.24
2016,5,22,18,0,479.0,60.0,1.7,14.0,168.0,44.19,33.83
2016,5,22,18,15,395.0,50.0,1.6,13.5,123.5,38.04,28.07
2016,5,22,18,30,311.0,40.0,1.5,13.0,79.0,31.55,21.74
2016,5,22,18,45,193.5,26.0,1.45,12.5,47.0,20.3,9.55
2016,5,22,19,0,76.0,12.0,1.4,12.0,15.0,11.44,0.0
2016,5,22,19,15,38.0,6.0,1.35,11.5,7.5,5.72,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
