Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,85.0,18.5,0.95,12.0,27.0,75.21,8.15
2016,5,23,5,30,170.0,37.0,1.0,12.0,54.0,154.02,117.02
2016,5,23,5,45,262.0,51.0,1.05,12.5,94.5,226.0,182.81
2016,5,23,6,0,354.0,65.0,1.1,13.0,135.0,306.68,252.28
2016,5,23,6,15,417.5,75.0,1.1,13.0,181.5,372.22,307.97
2016,5,23,6,30,481.0,85.0,1.1,13.0,228.0,447.13,369.02
2016,5,23,6,45,397.0,113.0,1.1,13.5,246.0,436.02,358.32
2016,5,23,7,0,313.0,141.0,1.1,14.0,264.0,407.46,333.82
2016,5,23,7,15,486.0,125.0,1.1,14.0,346.5,545.76,442.97
2016,5,23,7,30,659.0,109.0,1.1,14.0,429.0,689.16,547.84
2016,5,23,7,45,692.0,111.0,1.1,14.5,479.0,738.34,578.62
2016,5,23,8,0,725.0,113.0,1.1,15.0,529.0,787.35,609.56
2016,5,23,8,15,744.5,116.5,1.1,15.0,575.5,821.42,630.69
2016,5,23,8,30,764.0,120.0,1.1,15.0,622.0,858.34,653.69
2016,5,23,8,45,783.0,121.0,1.1,15.5,665.5,890.19,671.74
2016,5,23,9,0,802.0,122.0,1.1,16.0,709.0,920.03,688.3
2016,5,23,9,15,627.5,212.5,1.1,16.0,687.0,864.23,649.37
2016,5,23,9,30,453.0,303.0,1.1,16.0,665.0,788.99,592.93
2016,5,23,9,45,357.5,354.0,1.1,16.5,647.5,736.22,552.9
2016,5,23,10,0,262.0,405.0,1.1,17.0,630.0,693.09,518.68
2016,5,23,10,15,567.5,263.5,1.1,17.0,768.5,855.43,638.1
2016,5,23,10,30,873.0,122.0,1.1,17.0,907.0,989.3,724.46
2016,5,23,10,45,877.0,123.0,1.1,17.0,926.0,985.5,719.45
2016,5,23,11,0,881.0,124.0,1.1,17.0,945.0,978.67,714.59
2016,5,23,11,15,883.5,125.0,1.05,17.0,957.5,967.4,706.15
2016,5,23,11,30,886.0,126.0,1.0,17.0,970.0,953.2,695.99
2016,5,23,11,45,888.0,125.5,1.0,17.0,975.0,934.29,683.85
2016,5,23,12,0,890.0,125.0,1.0,17.0,980.0,912.71,670.08
2016,5,23,12,15,889.5,125.0,1.0,17.0,978.0,886.85,653.56
2016,5,23,12,30,889.0,125.0,1.0,17.0,976.0,858.64,635.52
2016,5,23,12,45,526.5,298.5,1.0,17.0,801.5,699.74,524.06
2016,5,23,13,0,164.0,472.0,1.0,17.0,627.0,554.32,414.82
2016,5,23,13,15,491.5,316.0,1.0,17.0,766.0,641.67,485.46
2016,5,23,13,30,819.0,160.0,1.0,17.0,905.0,707.36,535.69
2016,5,23,13,45,820.5,153.5,1.05,17.5,883.0,666.39,504.79
2016,5,23,14,0,822.0,147.0,1.1,18.0,861.0,623.93,473.3
2016,5,23,14,15,813.5,145.0,1.1,17.5,830.0,578.33,439.88
2016,5,23,14,30,805.0,143.0,1.1,17.0,799.0,532.37,405.14
2016,5,23,14,45,800.0,137.0,1.15,17.0,764.0,484.51,367.47
2016,5,23,15,0,795.0,131.0,1.2,17.0,729.0,436.38,328.35
2016,5,23,15,15,781.0,128.0,1.2,17.0,688.0,387.31,287.26
2016,5,23,15,30,767.0,125.0,1.2,17.0,647.0,339.19,246.03
2016,5,23,15,45,754.5,119.0,1.25,17.0,602.5,290.15,203.64
2016,5,23,16,0,742.0,113.0,1.3,17.0,558.0,242.28,162.25
2016,5,23,16,15,719.0,109.0,1.3,16.5,509.5,190.08,119.29
2016,5,23,16,30,696.0,105.0,1.3,16.0,461.0,145.68,85.66
2016,5,23,16,45,671.5,98.0,1.3,16.0,412.0,101.66,58.15
2016,5,23,17,0,647.0,91.0,1.3,16.0,363.0,60.62,47.99
2016,5,23,17,15,606.0,85.0,1.3,15.5,312.5,56.12,44.31
2016,5,23,17,30,565.0,79.0,1.3,15.0,262.0,54.27,42.84
2016,5,23,17,45,512.5,70.0,1.3,15.0,214.0,49.74,38.8
2016,5,23,18,0,460.0,61.0,1.3,15.0,166.0,44.9,34.34
2016,5,23,18,15,377.0,51.0,1.25,14.5,122.5,38.79,28.64
2016,5,23,18,30,294.0,41.0,1.2,14.0,79.0,31.52,21.67
2016,5,23,18,45,179.0,27.0,1.2,13.5,47.0,21.07,10.4
2016,5,23,19,0,64.0,13.0,1.2,13.0,15.0,12.39,0.0
2016,5,23,19,15,32.0,6.5,1.2,12.5,7.5,6.2,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.5,17.5,1.05,12.0,29.5,87.17,16.27
2016,5,24,5,30,231.0,35.0,1.1,12.0,59.0,180.51,138.32
2016,5,24,5,45,327.5,46.0,1.15,12.5,100.5,256.4,207.8
2016,5,24,6,0,424.0,57.0,1.2,13.0,142.0,340.3,279.95
2016,5,24,6,15,488.5,65.5,1.2,13.0,190.0,409.29,338.3
2016,5,24,6,30,553.0,74.0,1.2,13.0,238.0,482.77,398.04
2016,5,24,6,45,598.5,80.0,1.2,13.5,289.0,543.84,445.05
2016,5,24,7,0,644.0,86.0,1.2,14.0,340.0,606.98,491.14
2016,5,24,7,15,677.0,91.0,1.2,14.0,391.0,660.82,529.04
2016,5,24,7,30,710.0,96.0,1.2,14.0,442.0,715.12,566.29
2016,5,24,7,45,734.5,100.0,1.2,14.5,491.5,757.28,592.89
2016,5,24,8,0,759.0,104.0,1.2,15.0,541.0,802.73,621.29
2016,5,24,8,15,778.0,107.0,1.15,15.0,588.0,840.99,644.59
2016,5,24,8,30,797.0,110.0,1.1,15.0,635.0,877.64,666.45
2016,5,24,8,45,551.0,216.0,1.1,15.5,590.5,778.18,594.01
2016,5,24,9,0,305.0,322.0,1.1,16.0,546.0,652.92,498.27
2016,5,24,9,15,238.5,352.5,1.1,16.0,533.5,622.35,474.72
2016,5,24,9,30,172.0,383.0,1.1,16.0,521.0,575.2,438.46
2016,5,24,9,45,517.5,254.5,1.1,16.5,692.5,800.02,604.64
2016,5,24,10,0,863.0,126.0,1.1,17.0,864.0,992.69,729.14
2016,5,24,10,15,646.5,246.5,1.1,17.0,809.0,916.49,675.99
2016,5,24,10,30,430.0,367.0,1.1,17.0,754.0,817.17,603.84
2016,5,24,10,45,456.5,372.0,1.1,17.5,790.5,839.4,618.53
2016,5,24,11,0,483.0,377.0,1.1,18.0,827.0,859.21,630.0
2016,5,24,11,15,363.5,424.5,1.1,18.0,766.5,773.15,569.03
2016,5,24,11,30,244.0,472.0,1.1,18.0,706.0,695.62,513.69
2016,5,24,11,45,571.5,300.5,1.15,18.0,849.5,822.54,610.63
2016,5,24,12,0,899.0,129.0,1.2,18.0,993.0,925.21,680.41
2016,5,24,12,15,898.0,129.0,1.2,18.0,990.5,898.66,661.8
2016,5,24,12,30,897.0,129.0,1.2,18.0,988.0,869.79,643.3
2016,5,24,12,45,899.5,125.5,1.2,18.0,979.0,838.4,623.08
2016,5,24,13,0,902.0,122.0,1.2,18.0,970.0,804.73,601.24
2016,5,24,13,15,898.0,121.0,1.2,18.0,952.5,766.28,576.01
2016,5,24,13,30,894.0,120.0,1.2,18.0,935.0,726.19,548.84
2016,5,24,13,45,890.5,117.5,1.25,18.0,910.5,683.66,518.76
2016,5,24,14,0,887.0,115.0,1.3,18.0,886.0,639.79,486.85
2016,5,24,14,15,879.5,113.5,1.3,18.0,855.0,593.32,451.72
2016,5,24,14,30,872.0,112.0,1.3,18.0,824.0,546.21,415.13
2016,5,24,14,45,864.0,109.0,1.3,18.0,787.5,497.17,376.07
2016,5,24,15,0,856.0,106.0,1.3,18.0,751.0,447.93,335.7
2016,5,24,15,15,843.0,103.5,1.3,18.0,709.0,397.25,293.18
2016,5,24,15,30,830.0,101.0,1.3,18.0,667.0,347.25,250.23
2016,5,24,15,45,816.0,97.5,1.35,18.0,621.5,290.49,201.63
2016,5,24,16,0,802.0,94.0,1.4,18.0,576.0,241.25,158.84
2016,5,24,16,15,780.0,90.5,1.4,17.5,526.5,192.16,118.03
2016,5,24,16,30,758.0,87.0,1.4,17.0,477.0,145.51,82.45
2016,5,24,16,45,732.0,82.5,1.4,17.0,426.5,100.41,54.45
2016,5,24,17,0,706.0,78.0,1.4,17.0,376.0,58.45,45.9
2016,5,24,17,15,667.0,73.0,1.4,16.5,325.0,47.21,36.27
2016,5,24,17,30,628.0,68.0,1.4,16.0,274.0,45.68,35.07
2016,5,24,17,45,574.5,61.5,1.45,15.5,224.5,42.8,32.57
2016,5,24,18,0,521.0,55.0,1.5,15.0,175.0,39.75,29.79
2016,5,24,18,15,438.5,46.5,1.45,14.5,130.0,34.74,25.09
2016,5,24,18,30,356.0,38.0,1.4,14.0,85.0,29.48,19.94
2016,5,24,18,45,228.5,26.0,1.4,13.5,51.0,20.55,10.27
2016,5,24,19,0,101.0,14.0,1.4,13.0,17.0,13.34,0.0
2016,5,24,19,15,50.5,7.0,1.35,12.5,8.5,6.67,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.5,1.0,12.0,9.5,8.8,0.0
2016,5,25,5,30,0.0,19.0,1.0,12.0,19.0,17.62,8.63
2016,5,25,5,45,0.0,33.0,1.05,12.5,33.0,30.65,20.26
2016,5,25,6,0,0.0,47.0,1.1,13.0,47.0,44.01,31.98
2016,5,25,6,15,0.0,62.5,1.1,13.0,62.5,59.55,45.49
2016,5,25,6,30,0.0,78.0,1.1,13.0,78.0,74.92,58.67
2016,5,25,6,45,0.0,94.5,1.1,13.5,94.5,91.26,72.3
2016,5,25,7,0,0.0,111.0,1.1,14.0,111.0,107.5,85.56
2016,5,25,7,15,5.0,138.5,1.1,14.5,141.0,139.48,111.75
2016,5,25,7,30,10.0,166.0,1.1,15.0,171.0,171.65,137.5
2016,5,25,7,45,13.5,185.0,1.1,15.5,192.5,193.41,154.32
2016,5,25,8,0,17.0,204.0,1.1,16.0,214.0,215.26,170.97
2016,5,25,8,15,36.0,240.5,1.1,16.0,263.5,283.1,224.27
2016,5,25,8,30,55.0,277.0,1.1,16.0,313.0,339.84,267.53
2016,5,25,8,45,41.5,278.5,1.1,16.5,307.0,326.67,255.45
2016,5,25,9,0,28.0,280.0,1.1,17.0,301.0,313.36,243.78
2016,5,25,9,15,37.5,310.0,1.1,17.0,339.0,353.07,273.62
2016,5,25,9,30,47.0,340.0,1.1,17.0,377.0,392.44,302.44
2016,5,25,9,45,69.0,372.0,1.15,17.5,429.5,445.78,341.16
2016,5,25,10,0,91.0,404.0,1.2,18.0,482.0,498.51,378.55
2016,5,25,10,15,130.5,425.0,1.2,18.0,541.0,567.89,428.11
2016,5,25,10,30,170.0,446.0,1.2,18.0,600.0,623.47,466.96
2016,5,25,10,45,181.5,456.0,1.3,18.5,623.5,638.86,476.77
2016,5,25,11,0,193.0,466.0,1.4,19.0,647.0,653.1,486.13
2016,5,25,11,15,554.5,288.5,1.4,19.0,816.0,828.56,616.63
2016,5,25,11,30,916.0,111.0,1.4,19.0,985.0,968.17,708.8
2016,5,25,11,45,918.0,110.5,1.45,19.0,990.5,948.97,695.17
2016,5,25,12,0,920.0,110.0,1.5,19.0,996.0,927.0,681.75
2016,5,25,12,15,919.5,110.0,1.5,19.0,993.5,900.66,664.78
2016,5,25,12,30,919.0,110.0,1.5,19.0,991.0,871.88,646.2
2016,5,25,12,45,910.0,114.0,1.5,19.0,979.0,837.54,623.86
2016,5,25,13,0,901.0,118.0,1.5,19.0,967.0,801.45,600.25
2016,5,25,13,15,897.5,117.5,1.55,19.0,949.5,763.94,575.97
2016,5,25,13,30,894.0,117.0,1.6,19.0,932.0,724.73,549.73
2016,5,25,13,45,891.0,114.0,1.65,19.0,908.0,682.18,519.27
2016,5,25,14,0,888.0,111.0,1.7,19.0,884.0,638.25,486.99
2016,5,25,14,15,880.5,110.0,1.7,19.0,853.0,592.24,451.93
2016,5,25,14,30,873.0,109.0,1.7,19.0,822.0,545.57,415.42
2016,5,25,14,45,864.5,106.0,1.75,19.0,785.5,496.32,376.19
2016,5,25,15,0,856.0,103.0,1.8,19.0,749.0,446.92,335.65
2016,5,25,15,15,843.5,101.0,1.8,18.5,707.5,396.89,293.94
2016,5,25,15,30,831.0,99.0,1.8,18.0,666.0,347.48,251.63
2016,5,25,15,45,815.0,96.0,1.8,18.0,620.5,290.55,202.53
2016,5,25,16,0,799.0,93.0,1.8,18.0,575.0,241.36,159.55
2016,5,25,16,15,778.0,90.0,1.8,17.5,526.0,193.0,119.05
2016,5,25,16,30,757.0,87.0,1.8,17.0,477.0,146.96,83.63
2016,5,25,16,45,730.0,82.5,1.85,17.0,427.0,101.85,55.23
2016,5,25,17,0,703.0,78.0,1.9,17.0,377.0,59.96,47.22
2016,5,25,17,15,664.5,73.5,1.9,16.5,326.0,47.48,36.49
2016,5,25,17,30,626.0,69.0,1.9,16.0,275.0,46.35,35.65
2016,5,25,17,45,568.5,63.0,1.9,15.5,225.5,43.9,33.54
2016,5,25,18,0,511.0,57.0,1.9,15.0,176.0,41.32,31.18
2016,5,25,18,15,428.5,48.5,1.8,14.5,131.5,36.39,26.55
2016,5,25,18,30,346.0,40.0,1.7,14.0,87.0,31.21,21.47
2016,5,25,18,45,213.0,27.5,1.65,13.5,53.0,21.43,11.19
2016,5,25,19,0,80.0,15.0,1.6,13.0,19.0,11.82,0.0
2016,5,25,19,15,40.0,7.5,1.6,13.0,9.5,7.15,0.0
2016,5,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,15.0,1.1,12.0,15.0,13.92,0.0
2016,5,26,5,30,0.0,30.0,1.1,12.0,30.0,29.0,17.89
2016,5,26,5,45,7.0,50.0,1.1,12.5,51.5,54.66,40.53
2016,5,26,6,0,14.0,70.0,1.1,13.0,73.0,79.94,62.62
2016,5,26,6,15,24.5,91.0,1.05,13.0,97.5,116.03,93.74
2016,5,26,6,30,35.0,112.0,1.0,13.0,122.0,146.37,119.56
2016,5,26,6,45,44.0,132.5,1.0,13.5,148.0,175.42,143.52
2016,5,26,7,0,53.0,153.0,1.0,14.0,174.0,204.86,167.22
2016,5,26,7,15,58.5,175.5,1.0,14.5,202.0,234.38,190.3
2016,5,26,7,30,64.0,198.0,1.0,15.0,230.0,263.88,212.85
2016,5,26,7,45,33.0,184.0,1.0,15.5,201.0,219.51,175.47
2016,5,26,8,0,2.0,170.0,1.0,16.0,172.0,166.15,130.97
2016,5,26,8,15,7.0,194.5,0.95,16.5,199.5,194.98,153.63
2016,5,26,8,30,12.0,219.0,0.9,17.0,227.0,223.92,175.64
2016,5,26,8,45,14.5,237.0,0.9,17.5,247.5,243.8,190.23
2016,5,26,9,0,17.0,255.0,0.9,18.0,268.0,263.64,204.63
2016,5,26,9,15,20.0,275.0,0.9,18.0,290.5,285.94,221.16
2016,5,26,9,30,23.0,295.0,0.9,18.0,313.0,308.12,237.44
2016,5,26,9,45,29.5,323.5,0.9,18.5,348.5,355.11,271.63
2016,5,26,10,0,36.0,352.0,0.9,19.0,384.0,389.14,295.51
2016,5,26,10,15,37.0,364.5,0.9,19.5,398.0,400.47,302.53
2016,5,26,10,30,38.0,377.0,0.9,20.0,412.0,411.46,309.44
2016,5,26,10,45,59.0,411.0,0.95,20.5,466.5,463.45,346.52
2016,5,26,11,0,80.0,445.0,1.0,21.0,521.0,514.09,381.62
2016,5,26,11,15,118.0,463.0,1.0,21.0,576.0,571.07,421.59
2016,5,26,11,30,156.0,481.0,1.0,21.0,631.0,616.82,453.19
2016,5,26,11,45,164.0,476.0,1.05,21.5,634.0,610.56,448.13
2016,5,26,12,0,172.0,471.0,1.1,22.0,637.0,603.54,443.06
2016,5,26,12,15,204.5,474.0,1.1,22.0,670.5,624.29,457.97
2016,5,26,12,30,237.0,477.0,1.1,22.0,704.0,642.56,470.78
2016,5,26,12,45,249.0,461.0,1.15,22.0,697.5,623.81,458.62
2016,5,26,13,0,261.0,445.0,1.2,22.0,691.0,604.0,445.9
2016,5,26,13,15,310.5,427.0,1.2,22.0,714.5,609.05,450.49
2016,5,26,13,30,360.0,409.0,1.2,22.0,738.0,610.27,451.93
2016,5,26,13,45,370.5,389.0,1.25,22.0,719.5,580.27,431.35
2016,5,26,14,0,381.0,369.0,1.3,22.0,701.0,549.26,409.86
2016,5,26,14,15,323.0,375.5,1.3,21.5,650.0,500.09,374.63
2016,5,26,14,30,265.0,382.0,1.3,21.0,599.0,455.47,342.45
2016,5,26,14,45,543.0,253.5,1.35,21.0,672.5,461.14,346.66
2016,5,26,15,0,821.0,125.0,1.4,21.0,746.0,446.34,331.88
2016,5,26,15,15,807.5,122.5,1.4,20.5,704.5,396.69,291.13
2016,5,26,15,30,794.0,120.0,1.4,20.0,663.0,347.9,250.2
2016,5,26,15,45,776.0,117.0,1.45,20.0,617.5,298.55,207.95
2016,5,26,16,0,758.0,114.0,1.5,20.0,572.0,250.91,167.13
2016,5,26,16,15,735.0,110.0,1.5,19.5,523.0,197.89,123.69
2016,5,26,16,30,712.0,106.0,1.5,19.0,474.0,152.67,89.27
2016,5,26,16,45,682.5,101.0,1.55,18.5,424.0,108.97,61.82
2016,5,26,17,0,653.0,96.0,1.6,18.0,374.0,68.76,46.6
2016,5,26,17,15,611.5,89.5,1.6,17.5,323.0,59.27,46.68
2016,5,26,17,30,570.0,83.0,1.6,17.0,272.0,57.17,45.03
2016,5,26,17,45,510.5,75.5,1.6,16.5,223.0,54.03,42.34
2016,5,26,18,0,451.0,68.0,1.6,16.0,174.0,50.71,39.34
2016,5,26,18,15,367.0,57.0,1.55,15.5,129.5,42.9,32.17
2016,5,26,18,30,283.0,46.0,1.5,15.0,85.0,35.36,24.99
2016,5,26,18,45,166.5,31.0,1.5,14.5,51.5,24.19,13.52
2016,5,26,19,0,50.0,16.0,1.5,14.0,18.0,13.46,0.0
2016,5,26,19,15,25.0,8.0,1.45,13.5,9.0,7.63,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,8.0,0.8,12.0,8.0,7.41,0.0
2016,5,27,5,30,0.0,16.0,0.8,12.0,16.0,14.83,6.44
2016,5,27,5,45,0.0,28.0,0.85,12.5,28.0,25.98,16.37
2016,5,27,6,0,0.0,40.0,0.9,13.0,40.0,37.15,26.18
2016,5,27,6,15,0.0,53.5,0.85,13.5,53.5,49.74,37.07
2016,5,27,6,30,0.0,67.0,0.8,14.0,67.0,62.95,48.3
2016,5,27,6,45,0.0,81.5,0.8,14.5,81.5,77.22,60.2
2016,5,27,7,0,0.0,96.0,0.8,15.0,96.0,91.42,71.81
2016,5,27,7,15,0.0,121.0,0.75,15.5,121.0,116.64,92.27
2016,5,27,7,30,0.0,146.0,0.7,16.0,146.0,141.81,112.22
2016,5,27,7,45,4.0,166.5,0.65,16.5,169.0,165.45,130.7
2016,5,27,8,0,8.0,187.0,0.6,17.0,192.0,189.22,148.91
2016,5,27,8,15,41.0,237.5,0.55,17.5,264.5,284.09,222.9
2016,5,27,8,30,74.0,288.0,0.5,18.0,337.0,369.9,286.53
2016,5,27,8,45,176.0,308.5,0.5,19.0,435.5,501.14,382.46
2016,5,27,9,0,278.0,329.0,0.5,20.0,534.0,635.25,474.52
2016,5,27,9,15,564.5,227.0,0.45,20.5,670.5,819.68,601.31
2016,5,27,9,30,851.0,125.0,0.4,21.0,807.0,977.94,696.52
2016,5,27,9,45,865.0,123.5,0.4,22.0,841.0,993.22,699.41
2016,5,27,10,0,879.0,122.0,0.4,23.0,875.0,1005.73,703.01
2016,5,27,10,15,885.5,123.0,0.4,23.5,901.5,1010.51,703.42
2016,5,27,10,30,892.0,124.0,0.4,24.0,928.0,1012.23,702.24
2016,5,27,10,45,898.5,123.5,0.45,24.5,948.5,1009.32,699.63
2016,5,27,11,0,905.0,123.0,0.5,25.0,969.0,1003.32,695.36
2016,5,27,11,15,907.5,123.5,0.55,25.0,981.5,991.39,689.02
2016,5,27,11,30,910.0,124.0,0.6,25.0,994.0,976.49,681.0
2016,5,27,11,45,911.5,123.5,0.65,25.5,999.0,956.83,668.84
2016,5,27,12,0,913.0,123.0,0.7,26.0,1004.0,934.47,655.08
2016,5,27,12,15,912.5,123.0,0.75,26.0,1001.0,908.22,640.17
2016,5,27,12,30,912.0,123.0,0.8,26.0,998.0,879.57,623.66
2016,5,27,12,45,908.0,123.5,0.9,26.0,987.5,846.25,604.83
2016,5,27,13,0,904.0,124.0,1.0,26.0,977.0,810.99,584.39
2016,5,27,13,15,900.0,123.5,1.05,26.0,959.0,773.04,561.14
2016,5,27,13,30,896.0,123.0,1.1,26.0,941.0,733.44,535.97
2016,5,27,13,45,888.0,123.0,1.15,26.0,915.5,690.15,506.44
2016,5,27,14,0,880.0,123.0,1.2,26.0,890.0,645.85,475.4
2016,5,27,14,15,871.5,121.5,1.2,25.5,858.5,599.21,442.32
2016,5,27,14,30,863.0,120.0,1.2,25.0,827.0,552.02,407.76
2016,5,27,14,45,851.0,118.5,1.25,25.0,790.0,502.83,370.16
2016,5,27,15,0,839.0,117.0,1.3,25.0,753.0,453.8,331.49
2016,5,27,15,15,825.5,114.5,1.3,24.5,711.0,398.19,287.36
2016,5,27,15,30,812.0,112.0,1.3,24.0,669.0,348.55,246.43
2016,5,27,15,45,795.0,108.5,1.35,24.0,623.0,298.18,203.96
2016,5,27,16,0,778.0,105.0,1.4,24.0,577.0,249.39,162.72
2016,5,27,16,15,755.5,101.5,1.35,23.5,528.0,201.45,123.68
2016,5,27,16,30,733.0,98.0,1.3,23.0,479.0,156.02,89.47
2016,5,27,16,45,704.5,93.0,1.3,22.5,428.5,105.93,57.16
2016,5,27,17,0,676.0,88.0,1.3,22.0,378.0,64.6,41.22
2016,5,27,17,15,636.0,82.5,1.25,21.0,327.0,53.87,41.33
2016,5,27,17,30,596.0,77.0,1.2,20.0,276.0,52.31,40.24
2016,5,27,17,45,541.5,70.0,1.15,19.5,226.5,49.35,37.74
2016,5,27,18,0,487.0,63.0,1.1,19.0,177.0,46.22,34.94
2016,5,27,18,15,406.0,53.0,1.0,18.0,132.5,40.16,29.48
2016,5,27,18,30,325.0,43.0,0.9,17.0,88.0,33.77,23.47
2016,5,27,18,45,208.5,29.5,0.85,16.5,54.0,22.97,12.63
2016,5,27,19,0,92.0,16.0,0.8,16.0,20.0,12.6,0.0
2016,5,27,19,15,46.0,8.0,0.75,15.5,10.0,7.63,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,102.5,19.5,0.5,13.5,30.5,85.93,31.28
2016,5,28,5,30,205.0,39.0,0.4,14.0,61.0,173.66,132.92
2016,5,28,5,45,301.5,51.0,0.35,14.5,103.0,247.34,197.93
2016,5,28,6,0,398.0,63.0,0.3,15.0,145.0,330.19,266.94
2016,5,28,6,15,462.5,72.0,0.25,15.5,192.5,401.52,324.1
2016,5,28,6,30,527.0,81.0,0.2,16.0,240.0,474.76,380.19
2016,5,28,6,45,577.5,86.5,0.2,17.0,291.0,537.97,425.91
2016,5,28,7,0,628.0,92.0,0.2,18.0,342.0,603.58,470.99
2016,5,28,7,15,661.5,97.0,0.2,18.5,393.0,657.32,505.81
2016,5,28,7,30,695.0,102.0,0.2,19.0,444.0,711.55,539.95
2016,5,28,7,45,722.0,105.5,0.25,20.0,493.5,758.59,567.87
2016,5,28,8,0,749.0,109.0,0.3,21.0,543.0,801.1,592.19
2016,5,28,8,15,768.0,112.5,0.3,21.5,590.0,839.72,613.79
2016,5,28,8,30,787.0,116.0,0.3,22.0,637.0,876.76,634.02
2016,5,28,8,45,802.0,119.0,0.35,23.0,680.0,907.63,649.82
2016,5,28,9,0,817.0,122.0,0.4,24.0,723.0,936.32,664.18
2016,5,28,9,15,829.0,124.0,0.45,24.5,761.5,958.59,675.81
2016,5,28,9,30,841.0,126.0,0.5,25.0,800.0,969.6,680.7
2016,5,28,9,45,848.5,128.5,0.55,25.5,832.5,982.68,687.12
2016,5,28,10,0,856.0,131.0,0.6,26.0,865.0,992.87,691.84
2016,5,28,10,15,862.5,132.5,0.65,26.0,891.5,998.07,695.04
2016,5,28,10,30,869.0,134.0,0.7,26.0,918.0,1000.27,696.61
2016,5,28,10,45,871.5,136.5,0.8,26.5,937.5,996.49,694.41
2016,5,28,11,0,874.0,139.0,0.9,27.0,957.0,989.68,690.47
2016,5,28,11,15,876.5,139.5,0.95,27.0,969.0,977.96,683.97
2016,5,28,11,30,879.0,140.0,1.0,27.0,981.0,963.36,675.81
2016,5,28,11,45,878.0,141.5,1.05,27.0,985.5,943.69,664.56
2016,5,28,12,0,877.0,143.0,1.1,27.0,990.0,921.47,651.74
2016,5,28,12,15,876.5,143.0,1.1,27.0,987.0,895.92,636.03
2016,5,28,12,30,876.0,143.0,1.1,27.0,984.0,868.1,618.89
2016,5,28,12,45,870.0,144.5,1.15,27.0,973.0,834.99,598.98
2016,5,28,13,0,864.0,146.0,1.2,27.0,962.0,800.15,577.77
2016,5,28,13,15,859.5,145.0,1.2,26.5,944.5,762.71,555.13
2016,5,28,13,30,855.0,144.0,1.2,26.0,927.0,723.77,530.02
2016,5,28,13,45,846.5,144.0,1.3,26.0,901.5,681.67,501.6
2016,5,28,14,0,838.0,144.0,1.4,26.0,876.0,636.82,470.42
2016,5,28,14,15,829.5,142.0,1.4,25.5,845.5,590.75,437.62
2016,5,28,14,30,821.0,140.0,1.4,25.0,815.0,544.28,403.48
2016,5,28,14,45,808.5,138.5,1.4,25.0,778.0,496.13,366.31
2016,5,28,15,0,796.0,137.0,1.4,25.0,741.0,448.36,328.41
2016,5,28,15,15,781.5,134.0,1.35,24.5,699.5,399.18,288.95
2016,5,28,15,30,767.0,131.0,1.3,24.0,658.0,350.99,249.29
2016,5,28,15,45,749.5,127.0,1.3,24.0,612.5,302.35,208.44
2016,5,28,16,0,732.0,123.0,1.3,24.0,567.0,249.66,164.57
2016,5,28,16,15,708.0,118.5,1.25,23.5,518.5,202.63,126.53
2016,5,28,16,30,684.0,114.0,1.2,23.0,470.0,158.26,93.14
2016,5,28,16,45,654.5,108.0,1.2,22.5,420.5,115.18,65.91
2016,5,28,17,0,625.0,102.0,1.2,22.0,371.0,75.58,49.78
2016,5,28,17,15,583.0,95.5,1.1,21.0,320.5,63.65,49.76
2016,5,28,17,30,541.0,89.0,1.0,20.0,270.0,61.78,48.46
2016,5,28,17,45,486.5,80.0,0.95,19.5,221.5,57.58,44.91
2016,5,28,18,0,432.0,71.0,0.9,19.0,173.0,52.25,40.21
2016,5,28,18,15,351.5,59.0,0.8,18.0,129.5,44.32,33.11
2016,5,28,18,30,271.0,47.0,0.7,17.0,86.0,36.04,25.45
2016,5,28,18,45,168.0,31.5,0.65,16.5,52.5,24.52,14.05
2016,5,28,19,0,65.0,16.0,0.6,16.0,19.0,13.49,0.0
2016,5,28,19,15,32.5,8.0,0.55,15.5,9.5,7.63,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.5,19.0,0.65,12.5,31.5,89.7,35.68
2016,5,29,5,30,225.0,38.0,0.6,13.0,63.0,181.88,140.36
2016,5,29,5,45,320.5,49.5,0.55,13.5,105.0,255.44,205.78
2016,5,29,6,0,416.0,61.0,0.5,14.0,147.0,341.24,277.64
2016,5,29,6,15,208.0,46.5,0.45,14.5,89.5,202.35,166.55
2016,5,29,6,30,0.0,32.0,0.4,15.0,32.0,29.69,19.68
2016,5,29,6,45,0.0,39.0,0.4,15.5,39.0,36.21,25.37
2016,5,29,7,0,0.0,46.0,0.4,16.0,46.0,42.74,30.77
2016,5,29,7,15,0.0,53.5,0.4,16.5,53.5,49.74,36.47
2016,5,29,7,30,0.0,61.0,0.4,17.0,61.0,56.75,42.09
2016,5,29,7,45,0.0,85.5,0.45,18.0,85.5,79.65,60.61
2016,5,29,8,0,0.0,110.0,0.5,19.0,110.0,103.43,79.38
2016,5,29,8,15,0.0,128.5,0.55,19.5,128.5,121.48,93.38
2016,5,29,8,30,0.0,147.0,0.6,20.0,147.0,139.53,107.19
2016,5,29,8,45,3.0,174.5,0.65,20.5,177.0,169.35,130.15
2016,5,29,9,0,6.0,202.0,0.7,21.0,207.0,199.24,152.74
2016,5,29,9,15,10.5,233.5,0.7,21.0,242.0,234.6,179.45
2016,5,29,9,30,15.0,265.0,0.7,21.0,277.0,269.91,205.69
2016,5,29,9,45,20.0,295.0,0.75,21.5,312.0,304.05,230.4
2016,5,29,10,0,25.0,325.0,0.8,22.0,347.0,349.99,263.33
2016,5,29,10,15,32.5,353.5,0.85,22.0,383.0,384.65,288.17
2016,5,29,10,30,40.0,382.0,0.9,22.0,419.0,418.64,312.36
2016,5,29,10,45,37.5,385.0,0.95,22.5,420.0,416.13,309.51
2016,5,29,11,0,35.0,388.0,1.0,23.0,421.0,413.49,306.91
2016,5,29,11,15,37.0,398.0,1.0,23.0,433.5,421.95,312.77
2016,5,29,11,30,39.0,408.0,1.0,23.0,446.0,429.94,318.24
2016,5,29,11,45,39.0,410.0,1.05,23.0,448.0,427.89,316.81
2016,5,29,12,0,39.0,412.0,1.1,23.0,450.0,425.62,315.34
2016,5,29,12,15,60.5,437.5,1.1,23.0,496.0,463.77,342.9
2016,5,29,12,30,82.0,463.0,1.1,23.0,542.0,499.79,368.34
2016,5,29,12,45,123.5,469.0,1.15,23.0,586.5,531.65,391.62
2016,5,29,13,0,165.0,475.0,1.2,23.0,631.0,559.24,411.7
2016,5,29,13,15,244.5,450.0,1.2,23.0,676.5,581.57,428.76
2016,5,29,13,30,324.0,425.0,1.2,23.0,722.0,600.29,442.84
2016,5,29,13,45,336.0,410.5,1.2,23.5,711.0,577.25,425.84
2016,5,29,14,0,348.0,396.0,1.2,24.0,700.0,553.03,408.14
2016,5,29,14,15,591.5,266.0,1.2,23.5,761.5,557.97,414.9
2016,5,29,14,30,835.0,136.0,1.2,23.0,823.0,549.4,409.48
2016,5,29,14,45,824.0,134.0,1.2,23.0,786.5,500.94,371.68
2016,5,29,15,0,813.0,132.0,1.2,23.0,750.0,452.69,333.29
2016,5,29,15,15,627.5,193.0,1.15,22.5,654.5,385.61,282.58
2016,5,29,15,30,442.0,254.0,1.1,22.0,559.0,340.15,249.28
2016,5,29,15,45,408.5,244.5,1.1,22.0,511.0,297.83,215.98
2016,5,29,16,0,375.0,235.0,1.1,22.0,463.0,266.02,190.93
2016,5,29,16,15,540.0,173.0,1.1,21.5,471.5,218.69,146.86
2016,5,29,16,30,705.0,111.0,1.1,21.0,480.0,159.86,94.11
2016,5,29,16,45,676.5,105.5,1.1,21.0,429.5,116.14,65.95
2016,5,29,17,0,648.0,100.0,1.1,21.0,379.0,75.8,48.99
2016,5,29,17,15,607.0,93.5,1.05,20.0,328.5,62.03,48.56
2016,5,29,17,30,566.0,87.0,1.0,19.0,278.0,60.07,47.18
2016,5,29,17,45,512.0,78.5,0.95,18.5,229.0,56.22,43.91
2016,5,29,18,0,458.0,70.0,0.9,18.0,180.0,52.12,40.28
2016,5,29,18,15,375.0,59.0,0.85,17.0,135.0,44.31,33.26
2016,5,29,18,30,292.0,48.0,0.8,16.0,90.0,36.82,26.27
2016,5,29,18,45,182.5,33.0,0.75,15.5,55.5,25.72,15.24
2016,5,29,19,0,73.0,18.0,0.7,15.0,21.0,15.09,0.0
2016,5,29,19,15,36.5,9.0,0.7,14.5,10.5,8.58,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.65,11.5,32.5,95.66,40.98
2016,5,30,5,30,251.0,38.0,0.6,12.0,65.0,194.59,151.12
2016,5,30,5,45,349.5,48.5,0.6,13.0,108.5,272.04,219.59
2016,5,30,6,0,448.0,59.0,0.6,14.0,152.0,357.89,291.29
2016,5,30,6,15,224.0,66.0,0.55,14.5,112.5,239.77,196.82
2016,5,30,6,30,0.0,73.0,0.5,15.0,73.0,69.29,53.04
2016,5,30,6,45,0.0,88.0,0.5,15.5,88.0,84.06,65.66
2016,5,30,7,0,0.0,103.0,0.5,16.0,103.0,98.76,77.54
2016,5,30,7,15,11.0,141.0,0.5,16.5,146.5,146.72,116.74
2016,5,30,7,30,22.0,179.0,0.5,17.0,190.0,195.56,155.41
2016,5,30,7,45,24.0,198.0,0.5,18.0,211.5,216.29,170.41
2016,5,30,8,0,26.0,217.0,0.5,19.0,233.0,237.0,185.21
2016,5,30,8,15,72.0,258.5,0.5,19.5,305.5,336.05,260.94
2016,5,30,8,30,118.0,300.0,0.5,20.0,378.0,438.39,335.26
2016,5,30,8,45,99.5,316.0,0.55,20.5,385.0,423.48,321.75
2016,5,30,9,0,81.0,332.0,0.6,21.0,392.0,421.67,318.75
2016,5,30,9,15,78.5,349.0,0.6,21.5,409.5,435.63,327.28
2016,5,30,9,30,76.0,366.0,0.6,22.0,427.0,449.12,335.28
2016,5,30,9,45,117.0,393.0,0.65,22.5,491.5,529.03,391.34
2016,5,30,10,0,158.0,420.0,0.7,23.0,556.0,594.66,435.62
2016,5,30,10,15,198.0,430.0,0.75,23.5,606.0,640.28,465.86
2016,5,30,10,30,238.0,440.0,0.8,24.0,656.0,684.81,495.08
2016,5,30,10,45,332.0,414.5,0.85,24.5,722.5,754.1,541.86
2016,5,30,11,0,426.0,389.0,0.9,25.0,789.0,817.95,583.78
2016,5,30,11,15,277.5,434.0,0.9,25.0,696.0,702.28,503.63
2016,5,30,11,30,129.0,479.0,0.9,25.0,603.0,590.22,425.41
2016,5,30,11,45,142.5,483.5,0.95,25.5,621.5,598.74,431.98
2016,5,30,12,0,156.0,488.0,1.0,26.0,640.0,606.02,436.53
2016,5,30,12,15,135.5,483.5,1.0,26.0,615.0,574.16,414.39
2016,5,30,12,30,115.0,479.0,1.0,26.0,590.0,543.19,393.08
2016,5,30,12,45,135.5,477.0,1.05,26.0,606.5,548.65,397.94
2016,5,30,13,0,156.0,475.0,1.1,26.0,623.0,552.53,401.35
2016,5,30,13,15,161.0,461.5,1.1,26.0,612.0,533.4,388.4
2016,5,30,13,30,166.0,448.0,1.1,26.0,601.0,513.95,375.32
2016,5,30,13,45,228.5,429.0,1.15,26.0,633.0,527.34,386.07
2016,5,30,14,0,291.0,410.0,1.2,26.0,665.0,530.05,388.77
2016,5,30,14,15,287.0,395.0,1.2,26.0,639.5,497.49,365.59
2016,5,30,14,30,283.0,380.0,1.2,26.0,614.0,465.25,342.53
2016,5,30,14,45,279.0,362.5,1.2,26.0,584.0,431.41,317.96
2016,5,30,15,0,275.0,345.0,1.2,26.0,554.0,398.01,293.28
2016,5,30,15,15,249.0,328.5,1.2,25.5,510.0,357.54,263.83
2016,5,30,15,30,223.0,312.0,1.2,25.0,466.0,327.43,241.75
2016,5,30,15,45,216.0,290.0,1.2,25.0,431.0,293.77,216.05
2016,5,30,16,0,209.0,268.0,1.2,25.0,396.0,261.05,190.97
2016,5,30,16,15,181.0,246.0,1.15,24.5,350.5,225.65,165.11
2016,5,30,16,30,153.0,224.0,1.1,24.0,305.0,193.4,142.17
2016,5,30,16,45,101.0,196.0,1.1,23.5,247.5,166.18,124.66
2016,5,30,17,0,49.0,168.0,1.1,23.0,190.0,137.09,105.17
2016,5,30,17,15,43.0,147.5,1.05,22.0,164.5,120.1,97.47
2016,5,30,17,30,37.0,127.0,1.0,21.0,139.0,104.7,84.98
2016,5,30,17,45,267.5,96.0,0.95,20.5,162.0,73.71,58.6
2016,5,30,18,0,498.0,65.0,0.9,20.0,185.0,47.64,36.03
2016,5,30,18,15,416.5,55.5,0.8,19.0,139.5,42.1,31.08
2016,5,30,18,30,335.0,46.0,0.7,18.0,94.0,36.27,25.6
2016,5,30,18,45,219.0,32.5,0.6,17.0,59.0,25.3,14.94
2016,5,30,19,0,103.0,19.0,0.5,16.0,24.0,14.99,0.0
2016,5,30,19,15,51.5,9.5,0.5,15.5,12.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,143.5,18.0,0.55,13.5,34.0,102.01,45.77
2016,5,31,5,30,287.0,36.0,0.5,14.0,68.0,210.73,162.65
2016,5,31,5,45,382.0,46.0,0.45,14.5,111.5,286.96,229.8
2016,5,31,6,0,477.0,56.0,0.4,15.0,155.0,371.54,299.96
2016,5,31,6,15,539.0,63.0,0.4,15.5,204.0,439.49,354.66
2016,5,31,6,30,601.0,70.0,0.4,16.0,253.0,511.62,410.12
2016,5,31,6,45,304.0,102.5,0.4,16.5,195.5,357.92,288.66
2016,5,31,7,0,7.0,135.0,0.4,17.0,138.0,139.02,109.21
2016,5,31,7,15,16.0,158.5,0.4,18.0,166.0,169.97,134.59
2016,5,31,7,30,25.0,182.0,0.4,19.0,194.0,201.3,158.55
2016,5,31,7,45,39.0,210.0,0.45,20.0,231.5,254.76,199.21
2016,5,31,8,0,53.0,238.0,0.5,21.0,269.0,297.37,230.37
2016,5,31,8,15,61.5,262.5,0.5,21.5,301.5,331.2,254.4
2016,5,31,8,30,70.0,287.0,0.5,22.0,334.0,364.96,277.98
2016,5,31,8,45,95.0,315.0,0.55,22.5,383.0,418.1,315.92
2016,5,31,9,0,120.0,343.0,0.6,23.0,432.0,485.54,362.81
2016,5,31,9,15,144.5,364.5,0.65,23.5,477.0,530.89,393.31
2016,5,31,9,30,169.0,386.0,0.7,24.0,522.0,575.91,423.24
2016,5,31,9,45,170.5,403.0,0.75,25.0,545.0,592.71,432.13
2016,5,31,10,0,172.0,420.0,0.8,26.0,568.0,608.6,440.62
2016,5,31,10,15,162.0,434.0,0.85,26.0,577.0,608.95,440.11
2016,5,31,10,30,152.0,448.0,0.9,26.0,586.0,608.44,439.23
2016,5,31,10,45,160.0,459.0,0.95,26.5,607.0,621.66,447.34
2016,5,31,11,0,168.0,470.0,1.0,27.0,628.0,633.83,454.6
2016,5,31,11,15,160.5,476.5,1.0,27.0,629.5,625.59,448.39
2016,5,31,11,30,153.0,483.0,1.0,27.0,631.0,616.76,442.04
2016,5,31,11,45,202.5,480.5,1.05,27.5,676.5,651.11,465.68
2016,5,31,12,0,252.0,478.0,1.1,28.0,722.0,685.71,488.67
2016,5,31,12,15,221.5,482.0,1.1,28.0,696.0,647.66,462.37
2016,5,31,12,30,191.0,486.0,1.1,28.0,670.0,613.54,439.16
2016,5,31,12,45,168.5,480.5,1.1,28.5,641.5,578.65,414.73
2016,5,31,13,0,146.0,475.0,1.1,29.0,613.0,545.03,391.06
2016,5,31,13,15,145.0,465.5,1.1,29.0,601.0,525.29,377.99
2016,5,31,13,30,144.0,456.0,1.1,29.0,589.0,505.6,364.75
2016,5,31,13,45,159.0,443.5,1.15,29.0,586.5,494.0,357.52
2016,5,31,14,0,174.0,431.0,1.2,29.0,584.0,481.15,349.16
2016,5,31,14,15,165.0,415.0,1.2,29.0,555.5,450.46,327.74
2016,5,31,14,30,156.0,399.0,1.2,29.0,527.0,420.66,306.85
2016,5,31,14,45,187.0,377.5,1.2,29.0,525.0,406.62,296.93
2016,5,31,15,0,218.0,356.0,1.2,29.0,523.0,389.78,284.4
2016,5,31,15,15,183.5,337.0,1.2,28.5,472.0,347.1,254.02
2016,5,31,15,30,149.0,318.0,1.2,28.0,421.0,307.97,226.21
2016,5,31,15,45,98.5,283.5,1.2,28.0,350.0,264.56,195.22
2016,5,31,16,0,48.0,249.0,1.2,28.0,279.0,219.15,163.0
2016,5,31,16,15,35.5,220.5,1.15,27.5,241.5,190.34,142.3
2016,5,31,16,30,23.0,192.0,1.1,27.0,204.0,170.73,128.53
2016,5,31,16,45,11.5,163.5,1.1,26.5,169.5,144.35,109.28
2016,5,31,17,0,0.0,135.0,1.1,26.0,135.0,119.35,90.61
2016,5,31,17,15,0.0,117.0,1.05,25.0,117.0,103.87,82.76
2016,5,31,17,30,0.0,99.0,1.0,24.0,99.0,88.58,70.37
2016,5,31,17,45,265.5,80.0,0.95,23.0,144.5,56.75,43.5
2016,5,31,18,0,531.0,61.0,0.9,22.0,190.0,44.16,32.74
2016,5,31,18,15,450.5,52.5,0.8,21.0,144.0,39.35,28.45
2016,5,31,18,30,370.0,44.0,0.7,20.0,98.0,34.3,23.72
2016,5,31,18,45,247.5,31.5,0.65,19.0,61.5,25.08,14.72
2016,5,31,19,0,125.0,19.0,0.6,18.0,25.0,14.97,0.0
2016,5,31,19,15,62.5,9.5,0.65,17.5,12.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,13.5,4.5,0.9,12.5,4.5,0.0,0.0
2016,6,1,5,0,27.0,9.0,0.9,13.0,9.0,19.32,0.0
2016,6,1,5,15,153.0,23.5,0.9,13.5,39.0,115.96,54.72
2016,6,1,5,30,279.0,38.0,0.9,14.0,69.0,208.25,161.3
2016,6,1,5,45,373.0,48.5,0.95,14.5,113.0,284.92,229.52
2016,6,1,6,0,467.0,59.0,1.0,15.0,157.0,369.24,300.76
2016,6,1,6,15,233.5,61.0,0.95,15.5,110.0,238.88,196.52
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,58.66,44.02
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,71.38,54.83
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,84.05,65.11
2016,6,1,7,15,0.0,102.0,0.8,17.5,102.0,96.7,75.19
2016,6,1,7,30,0.0,115.0,0.8,18.0,115.0,109.31,85.06
2016,6,1,7,45,0.0,128.0,0.85,19.0,128.0,121.91,94.6
2016,6,1,8,0,0.0,141.0,0.9,20.0,141.0,134.47,103.94
2016,6,1,8,15,2.5,164.5,0.9,20.5,166.0,159.93,123.63
2016,6,1,8,30,5.0,188.0,0.9,21.0,191.0,185.44,142.99
2016,6,1,8,45,8.5,211.5,0.9,21.5,217.5,211.89,162.8
2016,6,1,9,0,12.0,235.0,0.9,22.0,244.0,238.34,182.28
2016,6,1,9,15,17.5,265.5,0.9,22.5,279.5,273.79,208.29
2016,6,1,9,30,23.0,296.0,0.9,23.0,315.0,309.13,233.69
2016,6,1,9,45,36.0,334.5,0.9,24.0,365.5,373.21,279.2
2016,6,1,10,0,49.0,373.0,0.9,25.0,416.0,424.22,313.92
2016,6,1,10,15,43.5,376.0,0.9,25.0,415.0,418.98,309.19
2016,6,1,10,30,38.0,379.0,0.9,25.0,414.0,413.67,304.88
2016,6,1,10,45,38.5,388.5,0.95,25.5,425.0,420.76,309.22
2016,6,1,11,0,39.0,398.0,1.0,26.0,436.0,427.51,313.24
2016,6,1,11,15,44.0,412.5,1.0,26.0,455.5,443.13,324.03
2016,6,1,11,30,49.0,427.0,1.0,26.0,475.0,458.06,334.25
2016,6,1,11,45,154.5,452.0,1.05,26.5,601.5,579.94,420.36
2016,6,1,12,0,260.0,477.0,1.1,27.0,728.0,692.21,495.8
2016,6,1,12,15,162.5,463.5,1.1,27.0,620.5,579.51,417.32
2016,6,1,12,30,65.0,450.0,1.1,27.0,513.0,473.92,343.47
2016,6,1,12,45,65.5,443.0,1.15,27.0,506.0,462.07,336.35
2016,6,1,13,0,66.0,436.0,1.2,27.0,499.0,450.21,328.49
2016,6,1,13,15,58.5,422.0,1.2,26.5,477.5,426.28,312.38
2016,6,1,13,30,51.0,408.0,1.2,26.0,456.0,403.12,296.75
2016,6,1,13,45,55.5,401.5,1.2,26.0,452.0,395.06,291.41
2016,6,1,14,0,60.0,395.0,1.2,26.0,448.0,386.58,285.64
2016,6,1,14,15,59.0,380.0,1.15,26.0,430.5,367.49,272.02
2016,6,1,14,30,58.0,365.0,1.1,26.0,413.0,348.63,258.55
2016,6,1,14,45,60.0,350.0,1.1,26.0,398.0,331.4,246.33
2016,6,1,15,0,62.0,335.0,1.1,26.0,383.0,314.06,233.88
2016,6,1,15,15,168.0,320.0,1.05,25.5,439.0,328.92,244.08
2016,6,1,15,30,274.0,305.0,1.0,25.0,495.0,332.36,244.14
2016,6,1,15,45,150.0,266.5,0.95,25.0,370.0,259.33,191.73
2016,6,1,16,0,26.0,228.0,0.9,25.0,245.0,206.86,156.07
2016,6,1,16,15,29.0,214.0,0.85,24.5,231.0,184.68,139.69
2016,6,1,16,30,32.0,200.0,0.8,24.0,217.0,170.14,129.01
2016,6,1,16,45,27.5,181.0,0.8,23.5,194.5,151.27,115.32
2016,6,1,17,0,23.0,162.0,0.8,23.0,172.0,140.25,107.88
2016,6,1,17,15,19.0,141.5,0.75,22.0,149.5,122.33,99.2
2016,6,1,17,30,15.0,121.0,0.7,21.0,127.0,105.38,85.47
2016,6,1,17,45,9.0,101.5,0.65,20.5,105.0,89.03,71.73
2016,6,1,18,0,3.0,82.0,0.6,20.0,83.0,72.54,57.55
2016,6,1,18,15,1.5,62.0,0.6,19.0,62.5,55.54,42.71
2016,6,1,18,30,0.0,42.0,0.6,18.0,42.0,38.33,27.42
2016,6,1,18,45,0.0,26.5,0.65,17.5,26.5,24.57,14.52
2016,6,1,19,0,0.0,11.0,0.7,17.0,11.0,10.19,0.0
2016,6,1,19,15,0.0,5.5,0.7,16.5,5.5,5.24,0.0
2016,6,1,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
