Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,13.5,4.5,0.75,11.5,4.5,0.0,0.0
2016,6,2,5,0,27.0,9.0,0.7,12.0,9.0,19.33,0.0
2016,6,2,5,15,150.0,24.0,0.65,12.5,39.5,115.62,56.54
2016,6,2,5,30,273.0,39.0,0.6,13.0,70.0,206.76,160.59
2016,6,2,5,45,368.5,49.5,0.55,13.5,113.5,283.63,228.42
2016,6,2,6,0,464.0,60.0,0.5,14.0,157.0,368.69,299.36
2016,6,2,6,15,232.0,59.0,0.45,14.5,107.5,235.16,193.06
2016,6,2,6,30,0.0,58.0,0.4,15.0,58.0,53.93,40.12
2016,6,2,6,45,0.0,70.0,0.4,15.5,70.0,65.18,49.85
2016,6,2,7,0,0.0,82.0,0.4,16.0,82.0,76.86,59.36
2016,6,2,7,15,0.0,105.0,0.35,16.5,105.0,99.78,77.96
2016,6,2,7,30,0.0,128.0,0.3,17.0,128.0,122.73,96.12
2016,6,2,7,45,8.0,165.5,0.3,18.0,170.0,167.66,131.55
2016,6,2,8,0,16.0,203.0,0.3,19.0,212.0,213.12,166.18
2016,6,2,8,15,26.0,233.0,0.3,20.0,249.5,252.62,195.34
2016,6,2,8,30,36.0,263.0,0.3,21.0,287.0,306.17,234.16
2016,6,2,8,45,148.5,298.5,0.35,22.0,407.0,463.97,350.52
2016,6,2,9,0,261.0,334.0,0.4,23.0,527.0,624.96,460.83
2016,6,2,9,15,184.0,356.5,0.45,23.5,496.5,560.47,411.65
2016,6,2,9,30,107.0,379.0,0.5,24.0,466.0,493.81,362.91
2016,6,2,9,45,499.5,252.5,0.55,24.5,679.5,782.21,568.06
2016,6,2,10,0,892.0,126.0,0.6,25.0,893.0,1025.12,717.09
2016,6,2,10,15,622.0,267.0,0.65,25.5,810.5,916.11,644.57
2016,6,2,10,30,352.0,408.0,0.7,26.0,728.0,775.35,548.5
2016,6,2,10,45,360.0,410.0,0.75,26.5,743.0,777.57,550.96
2016,6,2,11,0,368.0,412.0,0.8,27.0,758.0,778.24,550.69
2016,6,2,11,15,642.5,272.0,0.8,27.0,885.0,900.06,635.04
2016,6,2,11,30,917.0,132.0,0.8,27.0,1012.0,994.43,691.93
2016,6,2,11,45,917.0,133.0,0.85,27.5,1016.5,974.81,678.16
2016,6,2,12,0,917.0,134.0,0.9,28.0,1021.0,952.49,664.38
2016,6,2,12,15,685.0,268.5,0.9,28.0,930.5,856.74,604.16
2016,6,2,12,30,453.0,403.0,0.9,28.0,840.0,759.84,537.2
2016,6,2,12,45,470.0,384.5,0.9,28.5,834.0,736.33,522.51
2016,6,2,13,0,487.0,366.0,0.9,29.0,828.0,711.16,505.74
2016,6,2,13,15,339.5,407.5,0.9,29.0,727.0,616.56,440.67
2016,6,2,13,30,192.0,449.0,0.9,29.0,626.0,533.84,382.88
2016,6,2,13,45,189.0,440.0,0.95,29.0,610.0,511.46,368.62
2016,6,2,14,0,186.0,431.0,1.0,29.0,594.0,489.18,353.69
2016,6,2,14,15,179.0,415.0,1.0,28.5,567.5,459.12,333.59
2016,6,2,14,30,172.0,399.0,1.0,28.0,541.0,429.74,313.68
2016,6,2,14,45,203.5,376.5,1.0,28.0,538.0,414.52,302.92
2016,6,2,15,0,235.0,354.0,1.0,28.0,535.0,396.46,289.51
2016,6,2,15,15,187.0,336.5,1.0,27.5,475.5,348.86,255.71
2016,6,2,15,30,139.0,319.0,1.0,27.0,416.0,306.12,225.52
2016,6,2,15,45,137.5,297.5,1.0,27.0,388.0,278.53,204.99
2016,6,2,16,0,136.0,276.0,1.0,27.0,360.0,251.33,184.5
2016,6,2,16,15,90.5,242.5,1.0,26.5,296.5,216.09,160.03
2016,6,2,16,30,45.0,209.0,1.0,26.0,233.0,178.25,133.74
2016,6,2,16,45,24.5,176.0,1.0,25.5,189.0,155.07,117.56
2016,6,2,17,0,4.0,143.0,1.0,25.0,145.0,125.73,95.9
2016,6,2,17,15,2.0,125.0,0.95,24.0,126.0,110.09,88.27
2016,6,2,17,30,0.0,107.0,0.9,23.0,107.0,94.88,75.97
2016,6,2,17,45,270.5,84.5,0.85,22.0,151.0,59.96,46.44
2016,6,2,18,0,541.0,62.0,0.8,21.0,195.0,44.84,33.48
2016,6,2,18,15,462.0,53.5,0.75,20.0,148.5,40.06,29.23
2016,6,2,18,30,383.0,45.0,0.7,19.0,102.0,35.04,24.52
2016,6,2,18,45,265.0,32.5,0.65,18.0,65.0,25.86,15.64
2016,6,2,19,0,147.0,20.0,0.6,17.0,28.0,15.76,0.0
2016,6,2,19,15,73.5,10.0,0.55,16.5,14.0,9.53,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,15.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,15.0,10.0,28.1,0.0
2016,6,3,5,15,183.5,22.5,0.1,15.5,41.0,130.17,64.86
2016,6,3,5,30,318.0,36.0,0.1,16.0,72.0,226.21,172.89
2016,6,3,5,45,409.0,45.5,0.1,16.5,116.0,301.17,237.92
2016,6,3,6,0,500.0,55.0,0.1,17.0,160.0,384.05,305.68
2016,6,3,6,15,560.5,62.0,0.1,17.5,210.0,452.01,359.29
2016,6,3,6,30,621.0,69.0,0.1,18.0,260.0,524.04,413.48
2016,6,3,6,45,661.5,68.0,0.1,18.5,304.5,575.18,449.8
2016,6,3,7,0,702.0,67.0,0.1,19.0,349.0,625.2,482.89
2016,6,3,7,15,693.0,81.0,0.1,20.0,391.5,659.45,502.86
2016,6,3,7,30,684.0,95.0,0.1,21.0,434.0,694.72,523.03
2016,6,3,7,45,554.5,151.5,0.1,22.0,445.0,664.78,498.25
2016,6,3,8,0,425.0,208.0,0.1,23.0,456.0,630.44,468.68
2016,6,3,8,15,448.0,219.5,0.15,24.0,500.0,672.84,495.38
2016,6,3,8,30,471.0,231.0,0.2,25.0,544.0,714.72,520.12
2016,6,3,8,45,671.5,167.5,0.25,26.0,646.0,845.84,604.22
2016,6,3,9,0,872.0,104.0,0.3,27.0,748.0,961.76,670.69
2016,6,3,9,15,881.5,105.5,0.3,28.0,786.0,982.12,676.97
2016,6,3,9,30,891.0,107.0,0.3,29.0,824.0,999.75,683.12
2016,6,3,9,45,906.0,104.0,0.35,30.0,859.0,1015.08,689.06
2016,6,3,10,0,921.0,101.0,0.4,31.0,894.0,1027.58,693.46
2016,6,3,10,15,926.0,102.5,0.45,31.0,920.5,1031.97,696.09
2016,6,3,10,30,931.0,104.0,0.5,31.0,947.0,1033.19,697.14
2016,6,3,10,45,933.5,105.0,0.55,31.5,966.0,1028.22,693.36
2016,6,3,11,0,936.0,106.0,0.6,32.0,985.0,1020.09,687.93
2016,6,3,11,15,938.0,106.5,0.65,32.0,997.5,1007.85,681.61
2016,6,3,11,30,940.0,107.0,0.7,32.0,1010.0,992.57,673.6
2016,6,3,11,45,939.0,108.5,0.75,32.5,1014.5,972.53,661.46
2016,6,3,12,0,938.0,110.0,0.8,33.0,1019.0,949.72,647.73
2016,6,3,12,15,937.5,110.0,0.85,32.5,1016.5,923.36,634.43
2016,6,3,12,30,937.0,110.0,0.9,32.0,1014.0,894.52,619.47
2016,6,3,12,45,924.0,116.5,0.95,32.0,1000.5,859.01,598.94
2016,6,3,13,0,911.0,123.0,1.0,32.0,987.0,821.92,577.22
2016,6,3,13,15,907.0,122.0,1.0,32.0,969.0,783.65,553.81
2016,6,3,13,30,903.0,121.0,1.0,32.0,951.0,743.73,529.04
2016,6,3,13,45,717.5,222.0,1.05,32.0,871.0,666.91,475.51
2016,6,3,14,0,532.0,323.0,1.1,32.0,791.0,604.83,431.31
2016,6,3,14,15,703.5,219.5,1.1,31.5,815.5,587.4,422.09
2016,6,3,14,30,875.0,116.0,1.1,31.0,840.0,563.43,406.09
2016,6,3,14,45,864.0,114.5,1.1,31.0,803.0,514.44,369.34
2016,6,3,15,0,853.0,113.0,1.1,31.0,766.0,465.49,331.75
2016,6,3,15,15,840.0,110.5,1.1,30.5,724.0,415.22,292.8
2016,6,3,15,30,827.0,108.0,1.1,30.0,682.0,359.57,248.89
2016,6,3,15,45,808.0,106.0,1.1,30.0,636.0,309.22,207.58
2016,6,3,16,0,789.0,104.0,1.1,30.0,590.0,260.62,167.45
2016,6,3,16,15,582.5,149.0,1.05,29.5,492.0,211.54,135.38
2016,6,3,16,30,376.0,194.0,1.0,29.0,394.0,195.29,131.46
2016,6,3,16,45,229.0,185.5,1.0,28.5,304.0,155.18,108.78
2016,6,3,17,0,82.0,177.0,1.0,28.0,214.0,144.81,108.24
2016,6,3,17,15,74.0,156.0,0.95,27.0,186.0,125.89,100.19
2016,6,3,17,30,66.0,135.0,0.9,26.0,158.0,110.27,87.85
2016,6,3,17,45,281.0,100.0,0.85,25.5,173.5,76.5,59.73
2016,6,3,18,0,496.0,65.0,0.8,25.0,189.0,47.21,34.9
2016,6,3,18,15,419.0,55.5,0.75,23.5,143.5,41.67,30.15
2016,6,3,18,30,342.0,46.0,0.7,22.0,98.0,35.82,24.86
2016,6,3,18,45,230.5,33.0,0.65,21.0,62.5,25.58,15.25
2016,6,3,19,0,119.0,20.0,0.6,20.0,27.0,15.72,0.0
2016,6,3,19,15,59.5,10.0,0.6,19.5,13.5,9.53,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.55,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.6,18.0,4.0,3.81,0.0
2016,6,4,5,15,0.0,16.5,0.55,18.0,16.5,15.31,2.86
2016,6,4,5,30,0.0,29.0,0.5,18.0,29.0,27.04,16.14
2016,6,4,5,45,0.0,48.0,0.5,18.5,48.0,47.48,33.7
2016,6,4,6,0,0.0,67.0,0.5,19.0,67.0,67.21,50.45
2016,6,4,6,15,5.0,86.5,0.5,19.0,88.0,90.2,69.86
2016,6,4,6,30,10.0,106.0,0.5,19.0,109.0,113.28,89.03
2016,6,4,6,45,15.5,125.5,0.55,19.5,131.5,136.89,108.09
2016,6,4,7,0,21.0,145.0,0.6,20.0,154.0,160.74,126.94
2016,6,4,7,15,65.5,176.5,0.6,20.0,208.5,240.62,191.01
2016,6,4,7,30,110.0,208.0,0.6,20.0,263.0,326.11,256.94
2016,6,4,7,45,176.5,228.0,0.6,20.5,326.5,406.09,316.81
2016,6,4,8,0,243.0,248.0,0.6,21.0,390.0,503.37,386.8
2016,6,4,8,15,225.0,273.5,0.6,21.0,413.5,505.36,385.58
2016,6,4,8,30,207.0,299.0,0.6,21.0,437.0,519.49,393.76
2016,6,4,8,45,125.0,302.5,0.6,21.5,387.5,446.35,337.43
2016,6,4,9,0,43.0,306.0,0.6,22.0,338.0,356.24,268.72
2016,6,4,9,15,29.5,288.5,0.6,22.0,311.0,321.93,243.28
2016,6,4,9,30,16.0,271.0,0.6,22.0,284.0,276.94,209.34
2016,6,4,9,45,45.5,334.5,0.65,22.5,373.5,382.64,287.3
2016,6,4,10,0,75.0,398.0,0.7,23.0,463.0,476.59,353.06
2016,6,4,10,15,143.5,421.5,0.7,23.0,550.5,577.81,423.67
2016,6,4,10,30,212.0,445.0,0.7,23.0,638.0,664.97,482.54
2016,6,4,10,45,130.0,429.5,0.75,23.5,549.0,562.58,409.63
2016,6,4,11,0,48.0,414.0,0.8,24.0,460.0,452.45,331.33
2016,6,4,11,15,158.0,441.5,0.85,24.5,593.5,589.14,429.13
2016,6,4,11,30,268.0,469.0,0.9,25.0,727.0,717.8,515.16
2016,6,4,11,45,171.5,465.5,0.95,26.0,631.0,609.02,437.84
2016,6,4,12,0,75.0,462.0,1.0,27.0,535.0,505.87,364.91
2016,6,4,12,15,97.0,471.5,1.0,27.0,566.0,527.98,381.38
2016,6,4,12,30,119.0,481.0,1.0,27.0,597.0,549.24,396.11
2016,6,4,12,45,183.0,474.0,1.0,27.5,649.5,585.56,421.27
2016,6,4,13,0,247.0,467.0,1.0,28.0,702.0,615.44,441.46
2016,6,4,13,15,153.5,443.0,1.0,28.0,588.0,513.15,370.42
2016,6,4,13,30,60.0,419.0,1.0,28.0,474.0,419.32,304.54
2016,6,4,13,45,63.0,410.5,1.05,28.5,467.0,408.07,297.14
2016,6,4,14,0,66.0,402.0,1.1,29.0,460.0,396.58,288.94
2016,6,4,14,15,85.5,397.5,1.1,29.0,470.0,397.56,290.07
2016,6,4,14,30,105.0,393.0,1.1,29.0,480.0,396.54,289.53
2016,6,4,14,45,101.5,374.0,1.1,29.0,455.0,370.91,271.36
2016,6,4,15,0,98.0,355.0,1.1,29.0,430.0,345.76,253.5
2016,6,4,15,15,102.0,335.5,1.1,28.5,410.0,323.58,238.0
2016,6,4,15,30,106.0,316.0,1.1,28.0,390.0,301.12,221.97
2016,6,4,15,45,103.5,293.5,1.1,28.0,362.0,274.36,202.23
2016,6,4,16,0,101.0,271.0,1.1,28.0,334.0,248.08,182.72
2016,6,4,16,15,120.0,249.5,1.05,27.0,318.0,219.2,160.96
2016,6,4,16,30,139.0,228.0,1.0,26.0,302.0,196.33,143.68
2016,6,4,16,45,114.5,203.5,1.0,25.5,260.5,166.37,122.96
2016,6,4,17,0,90.0,179.0,1.0,25.0,219.0,146.62,110.74
2016,6,4,17,15,82.5,157.5,0.95,24.0,190.5,126.93,102.28
2016,6,4,17,30,75.0,136.0,0.9,23.0,162.0,111.01,89.56
2016,6,4,17,45,290.5,100.0,0.85,22.5,176.5,76.52,60.51
2016,6,4,18,0,506.0,64.0,0.8,22.0,191.0,46.28,34.57
2016,6,4,18,15,431.5,55.0,0.7,21.0,145.5,41.14,30.06
2016,6,4,18,30,357.0,46.0,0.6,20.0,100.0,35.73,25.05
2016,6,4,18,45,247.5,33.0,0.55,19.0,64.0,25.57,15.48
2016,6,4,19,0,138.0,20.0,0.5,18.0,28.0,15.7,0.15
2016,6,4,19,15,69.0,10.0,0.45,17.5,14.0,9.53,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,4.5,0.65,13.0,5.0,0.0,0.0
2016,6,5,5,0,61.0,9.0,0.6,13.0,10.0,32.89,0.0
2016,6,5,5,15,188.0,22.0,0.55,13.5,41.0,132.04,69.09
2016,6,5,5,30,315.0,35.0,0.5,14.0,72.0,223.73,173.4
2016,6,5,5,45,404.0,45.0,0.45,14.5,115.5,297.93,238.7
2016,6,5,6,0,493.0,55.0,0.4,15.0,159.0,379.99,306.69
2016,6,5,6,15,246.5,53.5,0.4,15.5,105.5,236.51,193.54
2016,6,5,6,30,0.0,52.0,0.4,16.0,52.0,48.33,35.25
2016,6,5,6,45,0.0,62.5,0.4,17.0,62.5,58.12,43.63
2016,6,5,7,0,0.0,73.0,0.4,18.0,73.0,67.93,51.49
2016,6,5,7,15,0.0,92.5,0.4,18.5,92.5,86.97,66.88
2016,6,5,7,30,0.0,112.0,0.4,19.0,112.0,106.22,82.12
2016,6,5,7,45,1.0,140.0,0.45,19.5,140.5,135.04,104.81
2016,6,5,8,0,2.0,168.0,0.5,20.0,169.0,163.93,127.07
2016,6,5,8,15,1.5,166.5,0.5,20.5,167.5,161.05,124.02
2016,6,5,8,30,1.0,165.0,0.5,21.0,166.0,158.43,121.37
2016,6,5,8,45,3.5,181.5,0.55,22.0,184.5,176.81,134.98
2016,6,5,9,0,6.0,198.0,0.6,23.0,203.0,195.21,148.29
2016,6,5,9,15,24.5,267.5,0.6,23.5,287.5,294.5,222.7
2016,6,5,9,30,43.0,337.0,0.6,24.0,372.0,385.29,287.5
2016,6,5,9,45,94.0,378.5,0.65,24.5,458.5,477.67,352.81
2016,6,5,10,0,145.0,420.0,0.7,25.0,545.0,582.17,423.91
2016,6,5,10,15,118.5,427.0,0.75,25.0,531.5,558.87,406.01
2016,6,5,10,30,92.0,434.0,0.8,25.0,518.0,523.98,381.51
2016,6,5,10,45,131.5,452.5,0.85,25.5,575.0,587.62,425.36
2016,6,5,11,0,171.0,471.0,0.9,26.0,632.0,638.41,458.93
2016,6,5,11,15,177.5,471.0,0.95,26.0,640.0,637.15,457.92
2016,6,5,11,30,184.0,471.0,1.0,26.0,648.0,635.02,456.9
2016,6,5,11,45,558.0,292.0,1.05,26.0,832.5,807.82,582.06
2016,6,5,12,0,932.0,113.0,1.1,26.0,1017.0,948.45,672.78
2016,6,5,12,15,932.0,113.0,1.1,26.0,1015.0,922.73,654.91
2016,6,5,12,30,932.0,113.0,1.1,26.0,1013.0,894.53,637.6
2016,6,5,12,45,698.0,252.5,1.15,26.5,923.0,803.27,577.61
2016,6,5,13,0,464.0,392.0,1.2,27.0,833.0,717.42,515.55
2016,6,5,13,15,484.0,366.5,1.2,26.5,819.0,687.46,497.92
2016,6,5,13,30,504.0,341.0,1.2,26.0,805.0,655.66,478.03
2016,6,5,13,45,391.5,378.5,1.2,26.0,733.5,590.56,431.54
2016,6,5,14,0,279.0,416.0,1.2,26.0,662.0,530.17,388.2
2016,6,5,14,15,271.0,402.0,1.2,26.0,634.5,496.65,364.89
2016,6,5,14,30,263.0,388.0,1.2,26.0,607.0,463.81,341.49
2016,6,5,14,45,196.0,375.0,1.2,26.0,534.0,410.86,303.33
2016,6,5,15,0,129.0,362.0,1.2,26.0,461.0,357.69,265.11
2016,6,5,15,15,111.5,338.0,1.2,25.5,420.0,321.99,239.77
2016,6,5,15,30,94.0,314.0,1.2,25.0,379.0,295.87,221.18
2016,6,5,15,45,62.5,275.5,1.2,25.0,318.0,249.74,187.46
2016,6,5,16,0,31.0,237.0,1.2,25.0,257.0,207.28,156.53
2016,6,5,16,15,24.5,213.0,1.15,24.5,228.0,191.55,145.42
2016,6,5,16,30,18.0,189.0,1.1,24.0,199.0,168.33,128.35
2016,6,5,16,45,9.0,158.5,1.1,23.5,163.5,140.73,107.78
2016,6,5,17,0,0.0,128.0,1.1,23.0,128.0,114.2,87.56
2016,6,5,17,15,0.0,111.5,1.05,22.5,111.5,99.78,80.12
2016,6,5,17,30,0.0,95.0,1.0,22.0,95.0,85.61,68.41
2016,6,5,17,45,0.0,79.0,0.95,21.5,79.0,71.72,56.69
2016,6,5,18,0,0.0,63.0,0.9,21.0,63.0,57.7,44.62
2016,6,5,18,15,201.0,53.5,0.8,20.0,85.0,39.43,28.7
2016,6,5,18,30,402.0,44.0,0.7,19.0,107.0,33.85,23.56
2016,6,5,18,45,289.5,32.5,0.65,18.0,69.0,25.61,15.66
2016,6,5,19,0,177.0,21.0,0.6,17.0,31.0,16.88,1.48
2016,6,5,19,15,88.5,10.5,0.6,16.5,15.5,10.01,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,0.8,12.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,0.8,13.0,11.0,30.9,0.0
2016,6,6,5,15,182.0,22.0,0.8,13.5,41.0,129.5,68.64
2016,6,6,5,30,308.0,35.0,0.8,14.0,71.0,220.26,171.25
2016,6,6,5,45,397.5,44.5,0.85,14.5,114.0,293.82,236.69
2016,6,6,6,0,487.0,54.0,0.9,15.0,157.0,375.26,305.45
2016,6,6,6,15,243.5,64.5,0.85,15.5,116.0,249.87,205.25
2016,6,6,6,30,0.0,75.0,0.8,16.0,75.0,71.35,54.61
2016,6,6,6,45,0.0,90.0,0.8,16.5,90.0,86.11,67.11
2016,6,6,7,0,0.0,105.0,0.8,17.0,105.0,100.8,78.95
2016,6,6,7,15,0.0,126.0,0.75,17.5,126.0,121.8,95.7
2016,6,6,7,30,0.0,147.0,0.7,18.0,147.0,142.69,112.0
2016,6,6,7,45,4.5,168.5,0.7,18.5,171.5,167.83,131.6
2016,6,6,8,0,9.0,190.0,0.7,19.0,196.0,193.12,150.93
2016,6,6,8,15,8.0,193.5,0.7,19.5,199.0,194.71,151.26
2016,6,6,8,30,7.0,197.0,0.7,20.0,202.0,196.47,151.86
2016,6,6,8,45,12.5,227.0,0.75,21.0,236.5,231.52,178.08
2016,6,6,9,0,18.0,257.0,0.8,22.0,271.0,266.6,203.59
2016,6,6,9,15,15.0,253.0,0.8,22.0,265.0,258.66,196.87
2016,6,6,9,30,12.0,249.0,0.8,22.0,259.0,250.9,190.58
2016,6,6,9,45,50.0,327.5,0.85,22.5,370.5,379.7,286.41
2016,6,6,10,0,88.0,406.0,0.9,23.0,482.0,498.07,369.78
2016,6,6,10,15,127.0,427.5,0.95,23.5,541.0,567.89,417.26
2016,6,6,10,30,166.0,449.0,1.0,24.0,600.0,623.88,454.78
2016,6,6,10,45,133.0,454.0,1.05,24.5,576.5,590.72,429.8
2016,6,6,11,0,100.0,459.0,1.1,25.0,553.0,548.42,399.4
2016,6,6,11,15,139.5,472.0,1.1,25.0,605.0,601.88,436.95
2016,6,6,11,30,179.0,485.0,1.1,25.0,657.0,644.11,465.64
2016,6,6,11,45,293.0,450.5,1.1,25.0,734.0,711.55,513.26
2016,6,6,12,0,407.0,416.0,1.1,25.0,811.0,770.74,554.15
2016,6,6,12,15,409.5,414.0,1.1,25.0,810.5,753.45,542.07
2016,6,6,12,30,412.0,412.0,1.1,25.0,810.0,735.0,530.02
2016,6,6,12,45,276.5,444.0,1.15,25.0,710.0,634.44,460.42
2016,6,6,13,0,141.0,476.0,1.2,25.0,610.0,543.34,396.12
2016,6,6,13,15,133.5,466.0,1.2,25.0,591.5,518.56,379.66
2016,6,6,13,30,126.0,456.0,1.2,25.0,573.0,494.36,362.94
2016,6,6,13,45,214.5,433.0,1.2,25.0,625.5,523.79,385.32
2016,6,6,14,0,303.0,410.0,1.2,25.0,678.0,540.58,397.85
2016,6,6,14,15,247.5,405.0,1.2,24.5,619.0,485.9,359.18
2016,6,6,14,30,192.0,400.0,1.2,24.0,560.0,442.45,328.54
2016,6,6,14,45,146.5,378.5,1.2,24.0,497.5,389.92,290.67
2016,6,6,15,0,101.0,357.0,1.2,24.0,435.0,349.07,261.14
2016,6,6,15,15,124.5,339.5,1.15,23.5,430.0,328.41,246.19
2016,6,6,15,30,148.0,322.0,1.1,23.0,425.0,312.65,234.19
2016,6,6,15,45,106.5,292.0,1.1,23.0,363.5,274.66,206.38
2016,6,6,16,0,65.0,262.0,1.1,23.0,302.0,233.69,176.65
2016,6,6,16,15,84.0,244.5,1.1,22.5,292.5,217.36,164.01
2016,6,6,16,30,103.0,227.0,1.1,22.0,283.0,199.15,149.79
2016,6,6,16,45,57.0,189.5,1.1,21.5,220.0,160.38,122.33
2016,6,6,17,0,11.0,152.0,1.1,21.0,157.0,133.11,103.23
2016,6,6,17,15,6.5,133.5,1.1,20.5,136.5,116.69,95.12
2016,6,6,17,30,2.0,115.0,1.1,20.0,116.0,101.16,82.29
2016,6,6,17,45,253.5,89.5,1.1,19.5,154.0,68.99,54.78
2016,6,6,18,0,505.0,64.0,1.1,19.0,192.0,46.09,34.88
2016,6,6,18,15,430.5,55.0,1.1,18.0,147.0,40.96,30.31
2016,6,6,18,30,356.0,46.0,1.1,17.0,102.0,35.54,25.25
2016,6,6,18,45,250.0,33.5,1.1,16.5,66.0,25.91,16.08
2016,6,6,19,0,144.0,21.0,1.1,16.0,30.0,16.48,2.06
2016,6,6,19,15,72.0,10.5,1.1,15.5,15.0,10.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,4.5,0.7,13.5,5.0,0.0,0.0
2016,6,7,5,0,44.0,9.0,0.7,14.0,10.0,26.12,0.0
2016,6,7,5,15,159.0,23.0,0.7,14.0,39.5,118.41,62.9
2016,6,7,5,30,274.0,37.0,0.7,14.0,69.0,203.86,158.41
2016,6,7,5,45,365.5,46.5,0.7,14.5,111.0,278.83,224.47
2016,6,7,6,0,457.0,56.0,0.7,15.0,153.0,360.06,292.68
2016,6,7,6,15,516.5,63.0,0.65,15.5,200.5,425.54,345.75
2016,6,7,6,30,576.0,70.0,0.6,16.0,248.0,495.07,399.46
2016,6,7,6,45,295.0,105.0,0.6,16.5,197.0,354.59,287.16
2016,6,7,7,0,14.0,140.0,0.6,17.0,146.0,149.75,118.39
2016,6,7,7,15,11.5,153.0,0.6,17.5,158.0,160.17,126.96
2016,6,7,7,30,9.0,166.0,0.6,18.0,170.0,170.5,134.43
2016,6,7,7,45,9.5,179.5,0.6,19.0,184.5,183.81,143.97
2016,6,7,8,0,10.0,193.0,0.6,20.0,199.0,197.17,153.34
2016,6,7,8,15,14.5,214.5,0.6,20.5,224.0,222.57,172.32
2016,6,7,8,30,19.0,236.0,0.6,21.0,249.0,248.02,190.97
2016,6,7,8,45,42.0,280.0,0.65,21.5,311.0,328.65,251.31
2016,6,7,9,0,65.0,324.0,0.7,22.0,373.0,397.39,300.78
2016,6,7,9,15,68.0,344.0,0.7,22.5,397.5,419.97,315.24
2016,6,7,9,30,71.0,364.0,0.7,23.0,422.0,442.15,329.61
2016,6,7,9,45,78.0,384.0,0.75,23.5,449.5,467.83,346.74
2016,6,7,10,0,85.0,404.0,0.8,24.0,477.0,493.0,363.32
2016,6,7,10,15,159.0,423.0,0.85,24.0,565.5,594.99,435.31
2016,6,7,10,30,233.0,442.0,0.9,24.0,654.0,682.97,495.25
2016,6,7,10,45,227.0,454.0,0.95,24.5,664.0,683.13,493.13
2016,6,7,11,0,221.0,466.0,1.0,25.0,674.0,682.24,491.34
2016,6,7,11,15,264.0,462.0,1.0,25.0,713.5,718.76,516.16
2016,6,7,11,30,307.0,458.0,1.0,25.0,753.0,744.53,533.43
2016,6,7,11,45,324.5,444.0,1.05,25.0,757.5,734.63,527.66
2016,6,7,12,0,342.0,430.0,1.1,25.0,762.0,723.33,521.31
2016,6,7,12,15,316.0,448.5,1.1,24.5,755.0,702.7,507.7
2016,6,7,12,30,290.0,467.0,1.1,24.0,748.0,682.0,494.07
2016,6,7,12,45,354.0,433.5,1.15,24.0,772.5,688.48,500.74
2016,6,7,13,0,418.0,400.0,1.2,24.0,797.0,689.42,503.23
2016,6,7,13,15,425.5,389.0,1.2,24.0,787.0,664.23,486.22
2016,6,7,13,30,433.0,378.0,1.2,24.0,777.0,638.01,468.5
2016,6,7,13,45,310.5,405.5,1.2,24.0,688.0,560.28,412.78
2016,6,7,14,0,188.0,433.0,1.2,24.0,599.0,493.6,364.54
2016,6,7,14,15,193.0,416.5,1.2,23.5,582.0,469.99,349.0
2016,6,7,14,30,198.0,400.0,1.2,23.0,565.0,445.97,332.5
2016,6,7,14,45,176.5,382.0,1.2,23.0,524.5,407.49,304.54
2016,6,7,15,0,155.0,364.0,1.2,23.0,484.0,371.14,278.01
2016,6,7,15,15,151.0,343.0,1.2,22.5,454.5,341.58,256.61
2016,6,7,15,30,147.0,322.0,1.2,22.0,425.0,312.62,235.27
2016,6,7,15,45,94.0,284.5,1.2,22.0,349.0,265.83,201.01
2016,6,7,16,0,41.0,247.0,1.2,22.0,273.0,217.29,165.71
2016,6,7,16,15,41.0,228.0,1.2,21.5,252.5,197.9,151.41
2016,6,7,16,30,41.0,209.0,1.2,21.0,232.0,178.66,137.05
2016,6,7,16,45,119.0,194.5,1.2,20.5,250.0,161.84,121.68
2016,6,7,17,0,197.0,180.0,1.2,20.0,268.0,144.6,108.88
2016,6,7,17,15,182.0,160.0,1.2,19.5,233.5,122.32,100.29
2016,6,7,17,30,167.0,140.0,1.2,19.0,199.0,108.6,89.02
2016,6,7,17,45,321.0,106.0,1.2,18.5,196.0,75.78,60.9
2016,6,7,18,0,475.0,72.0,1.2,18.0,193.0,52.88,40.98
2016,6,7,18,15,398.5,62.0,1.15,17.0,148.0,46.25,35.08
2016,6,7,18,30,322.0,52.0,1.1,16.0,103.0,39.64,28.94
2016,6,7,18,45,214.5,38.0,1.05,15.5,66.5,29.47,19.2
2016,6,7,19,0,107.0,24.0,1.0,15.0,30.0,18.89,3.95
2016,6,7,19,15,53.5,12.0,1.0,14.5,15.0,11.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,68.0,11.0,1.1,13.0,12.0,37.59,0.0
2016,6,8,5,15,197.0,23.5,1.1,13.5,43.0,137.96,74.75
2016,6,8,5,30,326.0,36.0,1.1,14.0,74.0,230.12,179.35
2016,6,8,5,45,417.0,44.5,1.15,14.5,117.5,304.24,245.63
2016,6,8,6,0,508.0,53.0,1.2,15.0,161.0,386.19,315.15
2016,6,8,6,15,369.5,84.0,1.2,15.0,174.0,354.78,291.42
2016,6,8,6,30,231.0,115.0,1.2,15.0,187.0,302.33,248.87
2016,6,8,6,45,250.0,133.5,1.2,15.5,223.5,345.14,283.27
2016,6,8,7,0,269.0,152.0,1.2,16.0,260.0,388.7,316.61
2016,6,8,7,15,137.0,155.5,1.2,16.5,210.5,283.04,229.45
2016,6,8,7,30,5.0,159.0,1.2,17.0,161.0,159.64,126.09
2016,6,8,7,45,26.5,197.5,1.25,17.5,212.5,229.32,182.26
2016,6,8,8,0,48.0,236.0,1.3,18.0,264.0,290.5,229.6
2016,6,8,8,15,88.0,269.0,1.3,18.0,325.5,362.55,285.17
2016,6,8,8,30,128.0,302.0,1.3,18.0,387.0,449.92,350.45
2016,6,8,8,45,116.0,321.0,1.3,18.5,402.0,458.94,354.35
2016,6,8,9,0,104.0,340.0,1.3,19.0,417.0,452.77,347.85
2016,6,8,9,15,120.5,362.5,1.3,19.0,456.0,505.54,385.75
2016,6,8,9,30,137.0,385.0,1.3,19.0,495.0,543.71,412.3
2016,6,8,9,45,175.0,401.0,1.3,19.5,548.0,595.46,448.16
2016,6,8,10,0,213.0,417.0,1.3,20.0,601.0,646.67,482.74
2016,6,8,10,15,242.0,425.5,1.35,20.0,640.5,691.79,513.56
2016,6,8,10,30,271.0,434.0,1.4,20.0,680.0,723.19,535.02
2016,6,8,10,45,324.5,423.0,1.45,20.0,723.5,757.17,559.24
2016,6,8,11,0,378.0,412.0,1.5,20.0,767.0,789.33,582.02
2016,6,8,11,15,639.5,269.0,1.55,20.0,879.5,896.58,661.19
2016,6,8,11,30,901.0,126.0,1.6,20.0,992.0,976.79,713.45
2016,6,8,11,45,899.5,128.0,1.65,20.5,996.5,957.42,699.11
2016,6,8,12,0,898.0,130.0,1.7,21.0,1001.0,935.42,684.31
2016,6,8,12,15,897.5,130.0,1.7,21.0,999.0,910.04,668.01
2016,6,8,12,30,897.0,130.0,1.7,21.0,997.0,882.32,650.18
2016,6,8,12,45,869.5,145.5,1.75,21.0,979.5,843.94,625.74
2016,6,8,13,0,842.0,161.0,1.8,21.0,962.0,807.28,602.28
2016,6,8,13,15,837.5,160.0,1.8,20.5,945.0,770.01,578.77
2016,6,8,13,30,833.0,159.0,1.8,20.0,928.0,731.32,552.75
2016,6,8,13,45,829.5,156.0,1.85,20.0,905.0,690.32,523.65
2016,6,8,14,0,826.0,153.0,1.9,20.0,882.0,648.16,492.99
2016,6,8,14,15,817.5,151.5,1.85,20.0,852.5,603.39,459.04
2016,6,8,14,30,809.0,150.0,1.8,20.0,823.0,558.22,424.04
2016,6,8,14,45,799.0,147.0,1.8,20.0,787.5,510.85,386.8
2016,6,8,15,0,789.0,144.0,1.8,20.0,752.0,463.63,348.67
2016,6,8,15,15,775.0,141.0,1.8,19.5,711.5,415.18,309.27
2016,6,8,15,30,761.0,138.0,1.8,19.0,671.0,367.66,269.56
2016,6,8,15,45,746.5,133.0,1.8,19.0,627.0,314.05,224.01
2016,6,8,16,0,732.0,128.0,1.8,19.0,583.0,266.8,183.14
2016,6,8,16,15,560.5,161.0,1.75,18.5,493.0,221.66,151.17
2016,6,8,16,30,389.0,194.0,1.7,18.0,403.0,192.84,135.14
2016,6,8,16,45,495.5,148.0,1.7,18.0,386.5,146.05,95.57
2016,6,8,17,0,602.0,102.0,1.7,18.0,370.0,87.21,53.58
2016,6,8,17,15,542.0,103.5,1.65,17.5,322.5,68.59,54.75
2016,6,8,17,30,482.0,105.0,1.6,17.0,275.0,73.19,59.04
2016,6,8,17,45,447.0,92.0,1.6,16.5,230.0,65.65,52.58
2016,6,8,18,0,412.0,79.0,1.6,16.0,185.0,57.67,45.56
2016,6,8,18,15,346.0,66.5,1.55,15.5,142.0,49.59,38.24
2016,6,8,18,30,280.0,54.0,1.5,15.0,99.0,41.12,30.37
2016,6,8,18,45,194.0,39.0,1.45,15.0,65.0,30.22,19.93
2016,6,8,19,0,108.0,24.0,1.4,15.0,31.0,18.87,4.55
2016,6,8,19,15,54.0,12.0,1.3,14.5,15.5,11.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,9,5,0,36.0,11.0,1.5,14.0,11.0,24.83,0.0
2016,6,9,5,15,146.5,25.5,1.5,14.0,40.5,117.01,62.96
2016,6,9,5,30,257.0,40.0,1.5,14.0,70.0,199.9,155.92
2016,6,9,5,45,350.0,50.5,1.55,14.0,112.5,272.45,221.19
2016,6,9,6,0,443.0,61.0,1.6,14.0,155.0,357.42,294.2
2016,6,9,6,15,221.5,60.5,1.55,14.0,107.5,230.4,191.51
2016,6,9,6,30,0.0,60.0,1.5,14.0,60.0,55.8,42.02
2016,6,9,6,45,0.0,72.0,1.5,14.5,72.0,67.21,51.76
2016,6,9,7,0,0.0,84.0,1.5,15.0,84.0,78.88,61.33
2016,6,9,7,15,0.0,98.5,1.45,15.5,98.5,93.07,72.84
2016,6,9,7,30,0.0,113.0,1.4,16.0,113.0,107.24,84.13
2016,6,9,7,45,1.5,142.0,1.4,16.5,143.0,137.52,108.46
2016,6,9,8,0,3.0,171.0,1.4,17.0,173.0,167.92,132.38
2016,6,9,8,15,7.5,195.0,1.3,17.0,200.0,195.82,154.24
2016,6,9,8,30,12.0,219.0,1.2,17.0,227.0,223.8,175.84
2016,6,9,8,45,29.0,263.5,1.2,17.5,285.0,298.06,233.02
2016,6,9,9,0,46.0,308.0,1.2,18.0,343.0,361.37,280.03
2016,6,9,9,15,127.0,345.5,1.2,18.5,447.0,493.03,378.14
2016,6,9,9,30,208.0,383.0,1.2,19.0,551.0,611.37,461.97
2016,6,9,9,45,209.5,400.0,1.2,19.5,575.0,628.59,471.01
2016,6,9,10,0,211.0,417.0,1.2,20.0,599.0,644.76,480.24
2016,6,9,10,15,554.5,266.0,1.2,20.0,764.0,849.71,628.67
2016,6,9,10,30,898.0,115.0,1.2,20.0,929.0,1013.95,733.45
2016,6,9,10,45,906.0,113.5,1.2,20.5,950.0,1012.15,727.97
2016,6,9,11,0,914.0,112.0,1.2,21.0,971.0,1007.27,723.0
2016,6,9,11,15,916.5,112.0,1.2,21.0,984.0,995.49,715.24
2016,6,9,11,30,919.0,112.0,1.2,21.0,997.0,980.75,705.8
2016,6,9,11,45,921.5,111.5,1.3,21.5,1002.5,962.63,694.64
2016,6,9,12,0,924.0,111.0,1.4,22.0,1008.0,941.74,681.65
2016,6,9,12,15,923.5,111.0,1.45,22.0,1006.0,916.0,666.07
2016,6,9,12,30,923.0,111.0,1.5,22.0,1004.0,887.85,648.86
2016,6,9,12,45,920.5,111.0,1.55,22.0,994.5,855.76,628.93
2016,6,9,13,0,918.0,111.0,1.6,22.0,985.0,821.59,607.45
2016,6,9,13,15,914.5,110.5,1.65,21.5,968.0,784.28,584.75
2016,6,9,13,30,911.0,110.0,1.7,21.0,951.0,745.24,560.48
2016,6,9,13,45,905.5,109.5,1.75,21.0,927.0,703.28,531.34
2016,6,9,14,0,900.0,109.0,1.8,21.0,903.0,660.06,500.0
2016,6,9,14,15,893.0,107.5,1.8,20.5,873.5,614.06,466.42
2016,6,9,14,30,886.0,106.0,1.8,20.0,844.0,567.31,431.25
2016,6,9,14,45,876.5,104.5,1.85,20.0,808.0,518.8,393.08
2016,6,9,15,0,867.0,103.0,1.9,20.0,772.0,470.16,353.66
2016,6,9,15,15,855.5,101.0,1.9,19.5,731.0,420.42,312.76
2016,6,9,15,30,844.0,99.0,1.9,19.0,690.0,371.15,271.07
2016,6,9,15,45,827.5,97.0,1.95,19.0,645.0,321.08,227.67
2016,6,9,16,0,811.0,95.0,2.0,19.0,600.0,265.65,179.88
2016,6,9,16,15,791.5,92.0,2.0,18.5,552.0,216.97,138.39
2016,6,9,16,30,772.0,89.0,2.0,18.0,504.0,170.42,100.72
2016,6,9,16,45,654.5,104.5,2.0,17.5,432.0,126.29,73.32
2016,6,9,17,0,537.0,120.0,2.0,17.0,360.0,99.7,65.29
2016,6,9,17,15,502.5,112.0,1.95,16.5,314.5,75.98,61.43
2016,6,9,17,30,468.0,104.0,1.9,16.0,269.0,72.36,58.55
2016,6,9,17,45,507.0,83.0,1.9,16.0,235.5,58.83,46.67
2016,6,9,18,0,546.0,62.0,1.9,16.0,202.0,44.27,33.73
2016,6,9,18,15,473.5,54.0,1.8,15.5,156.5,39.92,29.74
2016,6,9,18,30,401.0,46.0,1.7,15.0,111.0,35.35,25.35
2016,6,9,18,45,289.5,35.0,1.65,14.5,73.0,27.65,17.85
2016,6,9,19,0,178.0,24.0,1.6,14.0,35.0,18.89,5.14
2016,6,9,19,15,89.0,12.0,1.55,13.5,17.5,11.44,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,1.1,13.0,12.0,11.44,0.0
2016,6,10,5,15,171.5,23.0,1.15,13.5,43.0,123.96,67.3
2016,6,10,5,30,343.0,34.0,1.2,14.0,74.0,236.17,184.31
2016,6,10,5,45,433.0,42.0,1.3,14.5,118.0,309.64,250.26
2016,6,10,6,0,523.0,50.0,1.4,15.0,162.0,390.97,319.63
2016,6,10,6,15,579.5,56.0,1.4,15.5,210.5,455.91,373.34
2016,6,10,6,30,636.0,62.0,1.4,16.0,259.0,524.67,427.68
2016,6,10,6,45,546.5,91.0,1.45,16.5,282.0,521.68,423.51
2016,6,10,7,0,457.0,120.0,1.5,17.0,305.0,503.6,407.47
2016,6,10,7,15,463.0,138.0,1.5,17.0,347.0,544.74,437.86
2016,6,10,7,30,469.0,156.0,1.5,17.0,389.0,584.81,466.19
2016,6,10,7,45,325.5,205.5,1.5,17.5,375.0,519.23,411.61
2016,6,10,8,0,182.0,255.0,1.5,18.0,361.0,444.06,349.79
2016,6,10,8,15,374.5,224.5,1.5,18.5,466.5,612.17,477.71
2016,6,10,8,30,567.0,194.0,1.5,19.0,572.0,767.43,588.26
2016,6,10,8,45,574.5,209.0,1.5,19.5,613.5,799.84,606.18
2016,6,10,9,0,582.0,224.0,1.5,20.0,655.0,830.24,623.75
2016,6,10,9,15,540.0,256.0,1.5,20.0,672.0,824.67,616.99
2016,6,10,9,30,498.0,288.0,1.5,20.0,689.0,820.09,611.28
2016,6,10,9,45,703.5,191.5,1.5,20.5,784.0,924.86,682.57
2016,6,10,10,0,909.0,95.0,1.5,21.0,879.0,1010.83,734.36
2016,6,10,10,15,914.5,96.0,1.55,21.0,905.0,1015.59,736.12
2016,6,10,10,30,920.0,97.0,1.6,21.0,931.0,1017.24,737.05
2016,6,10,10,45,922.5,98.5,1.65,21.5,950.5,1013.3,733.18
2016,6,10,11,0,925.0,100.0,1.7,22.0,970.0,1006.23,727.49
2016,6,10,11,15,927.5,100.5,1.7,22.0,982.5,995.05,720.03
2016,6,10,11,30,930.0,101.0,1.7,22.0,995.0,980.86,710.78
2016,6,10,11,45,929.5,102.0,1.75,22.0,1000.5,961.42,698.92
2016,6,10,12,0,929.0,103.0,1.8,22.0,1006.0,939.26,685.34
2016,6,10,12,15,929.0,103.0,1.85,22.0,1004.0,914.0,669.71
2016,6,10,12,30,929.0,103.0,1.9,22.0,1002.0,886.27,652.4
2016,6,10,12,45,909.0,115.0,1.95,22.0,987.5,850.62,629.71
2016,6,10,13,0,889.0,127.0,2.0,22.0,973.0,813.67,605.97
2016,6,10,13,15,886.0,126.0,2.0,21.5,957.0,777.23,583.05
2016,6,10,13,30,883.0,125.0,2.0,21.0,941.0,739.1,558.66
2016,6,10,13,45,877.5,124.5,2.0,21.0,918.0,698.18,529.12
2016,6,10,14,0,872.0,124.0,2.0,21.0,895.0,656.05,498.05
2016,6,10,14,15,865.0,122.5,2.0,20.5,865.5,611.19,465.18
2016,6,10,14,30,858.0,121.0,2.0,20.0,836.0,565.63,430.8
2016,6,10,14,45,848.0,120.0,2.05,20.0,801.0,518.5,393.59
2016,6,10,15,0,838.0,119.0,2.1,20.0,766.0,471.3,355.25
2016,6,10,15,15,826.0,116.5,2.1,19.5,725.5,416.83,310.97
2016,6,10,15,30,814.0,114.0,2.1,19.0,685.0,367.96,269.7
2016,6,10,15,45,797.0,111.5,2.1,19.0,640.5,318.46,226.77
2016,6,10,16,0,780.0,109.0,2.1,19.0,596.0,270.49,184.91
2016,6,10,16,15,759.5,105.5,2.05,18.5,548.0,222.77,144.37
2016,6,10,16,30,739.0,102.0,2.0,18.0,500.0,177.3,107.68
2016,6,10,16,45,711.5,98.0,2.0,17.5,450.0,127.44,71.83
2016,6,10,17,0,684.0,94.0,2.0,17.0,400.0,86.19,50.19
2016,6,10,17,15,646.5,88.5,1.95,16.5,349.5,57.18,44.96
2016,6,10,17,30,609.0,83.0,1.9,16.0,299.0,55.79,43.96
2016,6,10,17,45,556.5,76.0,1.9,16.0,249.5,53.01,41.55
2016,6,10,18,0,504.0,69.0,1.9,16.0,200.0,50.05,38.86
2016,6,10,18,15,430.0,60.0,1.8,15.5,154.5,45.09,34.31
2016,6,10,18,30,356.0,51.0,1.7,15.0,109.0,38.79,28.37
2016,6,10,18,45,250.0,38.0,1.65,14.5,72.0,29.41,19.39
2016,6,10,19,0,144.0,25.0,1.6,14.0,35.0,19.66,6.07
2016,6,10,19,15,72.0,12.5,1.55,13.5,17.5,11.91,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.9,12.0,11.0,10.48,0.0
2016,6,11,5,15,115.0,26.5,0.8,12.5,40.0,104.53,56.28
2016,6,11,5,30,230.0,42.0,0.7,13.0,69.0,189.41,147.64
2016,6,11,5,45,324.5,53.5,0.65,13.5,112.0,262.75,212.23
2016,6,11,6,0,419.0,65.0,0.6,14.0,155.0,344.96,281.21
2016,6,11,6,15,482.0,74.0,0.55,14.5,203.0,416.29,338.81
2016,6,11,6,30,545.0,83.0,0.5,15.0,251.0,489.4,395.21
2016,6,11,6,45,596.0,88.0,0.45,16.0,302.5,553.17,441.2
2016,6,11,7,0,647.0,93.0,0.4,17.0,354.0,619.33,486.2
2016,6,11,7,15,680.0,98.0,0.35,17.5,405.5,673.44,520.71
2016,6,11,7,30,713.0,103.0,0.3,18.0,457.0,728.0,554.36
2016,6,11,7,45,741.0,106.0,0.25,19.0,507.5,775.98,581.3
2016,6,11,8,0,769.0,109.0,0.2,20.0,558.0,819.53,604.47
2016,6,11,8,15,787.5,112.0,0.2,20.5,605.0,857.86,625.65
2016,6,11,8,30,806.0,115.0,0.2,21.0,652.0,894.57,645.48
2016,6,11,8,45,823.0,117.0,0.2,22.0,696.0,926.87,660.99
2016,6,11,9,0,840.0,119.0,0.2,23.0,740.0,957.05,674.97
2016,6,11,9,15,851.0,121.0,0.3,23.5,778.5,970.47,681.97
2016,6,11,9,30,862.0,123.0,0.4,24.0,817.0,989.87,693.14
2016,6,11,9,45,870.0,125.0,0.5,24.5,850.0,1003.56,700.89
2016,6,11,10,0,878.0,127.0,0.6,25.0,883.0,1014.36,707.08
2016,6,11,10,15,716.0,228.5,0.65,25.5,858.0,972.14,680.22
2016,6,11,10,30,554.0,330.0,0.7,26.0,833.0,906.66,635.75
2016,6,11,10,45,725.5,230.5,0.75,26.5,904.0,968.21,677.43
2016,6,11,11,0,897.0,131.0,0.8,27.0,975.0,1010.3,701.16
2016,6,11,11,15,899.5,131.5,0.85,27.0,987.5,999.0,694.35
2016,6,11,11,30,902.0,132.0,0.9,27.0,1000.0,984.78,686.58
2016,6,11,11,45,900.5,133.5,1.0,27.0,1004.5,964.94,676.32
2016,6,11,12,0,899.0,135.0,1.1,27.0,1009.0,942.5,664.37
2016,6,11,12,15,898.0,135.0,1.1,26.5,1006.0,916.71,649.87
2016,6,11,12,30,897.0,135.0,1.1,26.0,1003.0,888.63,633.87
2016,6,11,12,45,897.0,132.5,1.1,26.0,994.0,856.98,614.29
2016,6,11,13,0,897.0,130.0,1.1,26.0,985.0,823.23,593.26
2016,6,11,13,15,719.0,239.0,1.15,25.5,917.0,753.07,547.25
2016,6,11,13,30,541.0,348.0,1.2,25.0,849.0,691.13,503.46
2016,6,11,13,45,703.5,240.0,1.25,25.0,873.5,679.08,499.2
2016,6,11,14,0,866.0,132.0,1.3,25.0,898.0,659.78,488.21
2016,6,11,14,15,857.5,130.5,1.35,24.5,867.5,614.28,456.21
2016,6,11,14,30,849.0,129.0,1.4,24.0,837.0,568.22,422.93
2016,6,11,14,45,754.0,168.5,1.45,24.0,777.0,509.58,378.49
2016,6,11,15,0,659.0,208.0,1.5,24.0,717.0,456.97,338.07
2016,6,11,15,15,725.5,165.5,1.45,23.5,698.5,413.67,303.29
2016,6,11,15,30,792.0,123.0,1.4,23.0,680.0,368.74,265.24
2016,6,11,15,45,772.0,121.0,1.4,22.5,634.0,319.86,224.49
2016,6,11,16,0,752.0,119.0,1.4,22.0,588.0,272.85,184.89
2016,6,11,16,15,597.5,150.5,1.35,21.5,504.5,222.56,148.51
2016,6,11,16,30,443.0,182.0,1.3,21.0,421.0,193.32,131.38
2016,6,11,16,45,415.0,167.5,1.3,20.5,374.0,155.08,104.52
2016,6,11,17,0,387.0,153.0,1.3,20.0,327.0,120.04,83.9
2016,6,11,17,15,480.5,121.0,1.25,19.5,310.0,82.08,65.87
2016,6,11,17,30,574.0,89.0,1.2,19.0,293.0,60.38,47.39
2016,6,11,17,45,523.0,81.0,1.15,18.5,244.5,57.0,44.61
2016,6,11,18,0,472.0,73.0,1.1,18.0,196.0,53.39,41.46
2016,6,11,18,15,401.0,62.5,1.05,17.5,151.5,46.49,35.26
2016,6,11,18,30,330.0,52.0,1.0,17.0,107.0,39.51,28.77
2016,6,11,18,45,233.5,38.5,0.95,16.5,70.5,29.77,19.56
