Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,137.0,25.0,0.9,16.0,34.0,19.64,6.39
2016,6,11,19,15,68.5,12.5,0.9,15.5,17.0,11.91,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,12,5,0,22.0,10.0,0.9,13.0,10.0,18.28,0.0
2016,6,12,5,15,120.5,26.0,0.95,13.5,39.0,106.1,56.83
2016,6,12,5,30,219.0,42.0,1.0,14.0,68.0,183.92,142.94
2016,6,12,5,45,307.5,54.5,1.05,14.5,109.5,254.88,205.82
2016,6,12,6,0,396.0,67.0,1.1,15.0,151.0,334.08,273.08
2016,6,12,6,15,198.0,73.0,1.1,15.5,115.0,219.49,180.63
2016,6,12,6,30,0.0,79.0,1.1,16.0,79.0,75.7,58.36
2016,6,12,6,45,0.0,95.5,1.1,16.5,95.5,92.05,72.08
2016,6,12,7,0,0.0,112.0,1.1,17.0,112.0,108.3,85.18
2016,6,12,7,15,5.5,139.5,1.1,17.5,142.5,140.65,111.37
2016,6,12,7,30,11.0,167.0,1.1,18.0,173.0,173.23,137.17
2016,6,12,7,45,5.5,163.0,1.1,18.5,166.0,162.87,127.85
2016,6,12,8,0,0.0,159.0,1.1,19.0,159.0,152.87,119.02
2016,6,12,8,15,0.0,159.0,1.05,19.5,159.0,152.07,117.79
2016,6,12,8,30,0.0,159.0,1.0,20.0,159.0,151.49,116.74
2016,6,12,8,45,2.5,175.5,1.0,20.5,177.5,169.86,130.73
2016,6,12,9,0,5.0,192.0,1.0,21.0,196.0,188.27,144.5
2016,6,12,9,15,6.5,204.5,1.0,21.0,210.0,201.71,154.56
2016,6,12,9,30,8.0,217.0,1.0,21.0,224.0,215.12,164.55
2016,6,12,9,45,28.5,295.0,1.05,21.5,320.0,324.25,246.81
2016,6,12,10,0,49.0,373.0,1.1,22.0,416.0,424.52,319.01
2016,6,12,10,15,50.5,387.5,1.1,22.0,433.0,438.28,327.7
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,451.62,336.7
2016,6,12,10,45,49.0,406.5,1.15,22.5,452.5,449.85,334.45
2016,6,12,11,0,46.0,411.0,1.2,23.0,455.0,447.91,332.23
2016,6,12,11,15,65.0,437.0,1.2,23.0,499.5,488.26,361.04
2016,6,12,11,30,84.0,463.0,1.2,23.0,544.0,527.15,388.16
2016,6,12,11,45,113.0,476.0,1.3,23.5,585.5,566.31,415.36
2016,6,12,12,0,142.0,489.0,1.4,24.0,627.0,596.65,436.26
2016,6,12,12,15,161.5,488.5,1.4,24.0,645.5,603.86,441.38
2016,6,12,12,30,181.0,488.0,1.4,24.0,664.0,609.58,445.65
2016,6,12,12,45,187.5,475.5,1.45,24.0,656.0,592.36,434.35
2016,6,12,13,0,194.0,463.0,1.5,24.0,648.0,574.69,422.81
2016,6,12,13,15,543.0,292.5,1.5,23.5,798.0,670.96,498.75
2016,6,12,13,30,892.0,122.0,1.5,23.0,948.0,744.42,554.98
2016,6,12,13,45,887.0,120.5,1.5,23.0,924.5,702.72,524.67
2016,6,12,14,0,882.0,119.0,1.5,23.0,901.0,659.77,493.74
2016,6,12,14,15,875.0,117.5,1.5,23.0,871.0,614.57,460.44
2016,6,12,14,30,868.0,116.0,1.5,23.0,841.0,568.65,425.74
2016,6,12,14,45,859.5,114.0,1.5,23.0,805.5,521.06,388.85
2016,6,12,15,0,851.0,112.0,1.5,23.0,770.0,473.26,350.76
2016,6,12,15,15,607.0,199.0,1.45,22.5,656.0,394.95,291.9
2016,6,12,15,30,363.0,286.0,1.4,22.0,542.0,353.9,262.56
2016,6,12,15,45,362.0,266.0,1.35,22.0,507.0,316.65,232.71
2016,6,12,16,0,361.0,246.0,1.3,22.0,472.0,279.71,202.82
2016,6,12,16,15,353.0,228.0,1.25,21.5,434.0,243.21,174.01
2016,6,12,16,30,345.0,210.0,1.2,21.0,396.0,207.78,146.76
2016,6,12,16,45,523.5,148.5,1.2,21.0,399.5,151.81,97.28
2016,6,12,17,0,702.0,87.0,1.2,21.0,403.0,83.6,45.92
2016,6,12,17,15,666.5,82.0,1.15,20.5,352.5,52.31,39.99
2016,6,12,17,30,631.0,77.0,1.1,20.0,302.0,51.07,39.13
2016,6,12,17,45,580.0,71.0,1.05,19.5,252.5,48.87,37.34
2016,6,12,18,0,529.0,65.0,1.0,19.0,203.0,46.54,35.32
2016,6,12,18,15,458.0,56.5,0.9,18.0,157.5,41.87,31.17
2016,6,12,18,30,387.0,48.0,0.8,17.0,112.0,36.95,26.58
2016,6,12,18,45,278.5,36.0,0.75,16.5,74.0,28.38,18.44
2016,6,12,19,0,170.0,24.0,0.7,16.0,36.0,18.82,6.24
2016,6,12,19,15,85.0,12.0,0.7,15.5,18.0,11.44,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,21.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,43.0,10.0,1.0,13.0,11.0,26.62,0.0
2016,6,13,5,15,152.5,24.5,1.0,13.0,40.0,117.8,63.48
2016,6,13,5,30,262.0,39.0,1.0,13.0,69.0,200.53,156.62
2016,6,13,5,45,354.5,49.0,1.0,13.5,111.5,275.04,222.81
2016,6,13,6,0,447.0,59.0,1.0,14.0,154.0,356.98,292.28
2016,6,13,6,15,223.5,54.5,0.9,14.5,102.0,223.04,184.36
2016,6,13,6,30,0.0,50.0,0.8,15.0,50.0,46.46,33.91
2016,6,13,6,45,0.0,60.0,0.7,15.5,60.0,55.79,41.93
2016,6,13,7,0,0.0,70.0,0.6,16.0,70.0,65.13,49.57
2016,6,13,7,15,0.0,86.5,0.6,16.5,86.5,80.92,62.44
2016,6,13,7,30,0.0,103.0,0.6,17.0,103.0,97.1,75.38
2016,6,13,7,45,0.0,113.5,0.6,17.5,113.5,107.22,83.18
2016,6,13,8,0,0.0,124.0,0.6,18.0,124.0,117.33,90.88
2016,6,13,8,15,3.5,161.0,0.65,18.5,163.0,157.26,122.43
2016,6,13,8,30,7.0,198.0,0.7,19.0,202.0,197.51,153.45
2016,6,13,8,45,8.0,208.0,0.8,19.5,213.5,207.86,160.75
2016,6,13,9,0,9.0,218.0,0.9,20.0,225.0,218.23,168.17
2016,6,13,9,15,14.5,252.0,0.95,20.0,264.0,257.2,197.82
2016,6,13,9,30,20.0,286.0,1.0,20.0,303.0,296.1,226.88
2016,6,13,9,45,17.0,277.5,1.1,20.5,292.5,283.62,216.57
2016,6,13,10,0,14.0,269.0,1.2,21.0,282.0,271.37,206.75
2016,6,13,10,15,47.0,348.0,1.2,21.0,391.0,393.72,298.27
2016,6,13,10,30,80.0,427.0,1.2,21.0,500.0,505.29,377.88
2016,6,13,10,45,136.0,448.0,1.3,21.0,574.5,588.21,436.94
2016,6,13,11,0,192.0,469.0,1.4,21.0,649.0,657.85,486.0
2016,6,13,11,15,177.5,476.5,1.45,21.0,645.0,643.73,475.17
2016,6,13,11,30,163.0,484.0,1.5,21.0,641.0,629.12,464.79
2016,6,13,11,45,237.0,473.0,1.55,21.0,703.0,678.31,501.06
2016,6,13,12,0,311.0,462.0,1.6,21.0,765.0,727.18,535.95
2016,6,13,12,15,271.0,471.5,1.65,20.5,735.5,686.19,507.68
2016,6,13,12,30,231.0,481.0,1.7,20.0,706.0,645.88,480.32
2016,6,13,12,45,574.5,298.0,1.8,20.0,848.5,747.22,561.07
2016,6,13,13,0,918.0,115.0,1.9,20.0,991.0,827.87,620.37
2016,6,13,13,15,915.0,114.5,1.9,19.5,974.0,791.06,596.02
2016,6,13,13,30,912.0,114.0,1.9,19.0,957.0,752.48,571.31
2016,6,13,13,45,908.0,112.0,1.9,19.0,934.0,710.31,541.42
2016,6,13,14,0,904.0,110.0,1.9,19.0,911.0,666.78,509.31
2016,6,13,14,15,896.5,109.0,1.9,19.0,881.0,620.85,474.63
2016,6,13,14,30,889.0,108.0,1.9,19.0,851.0,574.19,438.52
2016,6,13,14,45,883.0,105.0,1.9,19.0,815.5,526.1,400.37
2016,6,13,15,0,877.0,102.0,1.9,19.0,780.0,477.57,360.78
2016,6,13,15,15,864.5,100.0,1.9,18.5,739.0,427.02,319.21
2016,6,13,15,30,852.0,98.0,1.9,18.0,698.0,377.02,276.91
2016,6,13,15,45,834.0,96.5,1.95,18.0,652.0,326.54,233.08
2016,6,13,16,0,816.0,95.0,2.0,18.0,606.0,270.82,184.92
2016,6,13,16,15,795.5,92.0,2.0,17.5,557.5,221.67,142.82
2016,6,13,16,30,775.0,89.0,2.0,17.0,509.0,174.73,104.44
2016,6,13,16,45,748.0,85.5,2.0,17.0,458.5,129.16,71.48
2016,6,13,17,0,721.0,82.0,2.0,17.0,408.0,86.76,48.54
2016,6,13,17,15,686.5,77.5,1.95,16.5,357.5,49.08,37.83
2016,6,13,17,30,652.0,73.0,1.9,16.0,307.0,48.05,37.12
2016,6,13,17,45,608.0,66.5,1.9,15.5,258.0,45.33,34.83
2016,6,13,18,0,564.0,60.0,1.9,15.0,209.0,42.41,32.25
2016,6,13,18,15,494.5,53.0,1.85,14.5,162.5,38.84,28.94
2016,6,13,18,30,425.0,46.0,1.8,14.0,116.0,35.11,25.31
2016,6,13,18,45,311.5,35.5,1.75,14.0,77.5,27.88,18.23
2016,6,13,19,0,198.0,25.0,1.7,14.0,39.0,19.64,7.15
2016,6,13,19,15,99.0,12.5,1.65,13.5,19.5,11.91,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.5,1.3,12.0,5.5,0.0,0.0
2016,6,14,5,0,0.0,11.0,1.3,12.0,11.0,10.48,0.0
2016,6,14,5,15,131.0,25.0,1.35,12.5,40.5,108.96,58.15
2016,6,14,5,30,262.0,39.0,1.4,13.0,70.0,200.44,156.79
2016,6,14,5,45,356.0,49.0,1.45,13.5,112.5,275.69,223.99
2016,6,14,6,0,450.0,59.0,1.5,14.0,155.0,358.54,294.84
2016,6,14,6,15,510.0,66.5,1.5,14.0,202.5,424.72,350.64
2016,6,14,6,30,570.0,74.0,1.5,14.0,250.0,494.95,407.61
2016,6,14,6,45,620.5,77.5,1.5,14.5,301.0,557.15,455.53
2016,6,14,7,0,671.0,81.0,1.5,15.0,352.0,621.78,502.3
2016,6,14,7,15,701.5,85.5,1.5,15.5,402.5,674.11,538.04
2016,6,14,7,30,732.0,90.0,1.5,16.0,453.0,723.32,570.54
2016,6,14,7,45,760.5,91.5,1.5,16.5,503.0,770.83,600.97
2016,6,14,8,0,789.0,93.0,1.5,17.0,553.0,817.79,630.29
2016,6,14,8,15,806.5,95.5,1.5,17.0,599.5,855.2,653.65
2016,6,14,8,30,824.0,98.0,1.5,17.0,646.0,890.96,675.72
2016,6,14,8,45,840.5,99.0,1.5,17.5,689.5,914.25,687.94
2016,6,14,9,0,857.0,100.0,1.5,18.0,733.0,943.36,704.08
2016,6,14,9,15,867.0,101.5,1.5,18.0,771.0,964.42,716.08
2016,6,14,9,30,877.0,103.0,1.5,18.0,809.0,982.86,726.5
2016,6,14,9,45,890.0,101.5,1.55,18.5,843.5,998.22,734.38
2016,6,14,10,0,903.0,100.0,1.6,19.0,878.0,1010.8,740.56
2016,6,14,10,15,908.5,101.0,1.6,19.0,904.5,1015.65,742.56
2016,6,14,10,30,914.0,102.0,1.6,19.0,931.0,1017.41,742.8
2016,6,14,10,45,919.0,102.0,1.65,19.5,951.5,1014.52,739.58
2016,6,14,11,0,924.0,102.0,1.7,20.0,972.0,1008.52,734.53
2016,6,14,11,15,926.5,102.5,1.7,20.0,985.0,997.51,727.1
2016,6,14,11,30,929.0,103.0,1.7,20.0,998.0,983.48,717.89
2016,6,14,11,45,930.0,103.5,1.75,20.0,1003.5,965.12,706.64
2016,6,14,12,0,931.0,104.0,1.8,20.0,1009.0,943.98,693.62
2016,6,14,12,15,930.5,104.0,1.85,20.0,1007.5,918.39,677.67
2016,6,14,12,30,930.0,104.0,1.9,20.0,1006.0,890.36,660.05
2016,6,14,12,45,927.0,104.5,1.95,20.0,996.0,858.39,639.68
2016,6,14,13,0,924.0,105.0,2.0,20.0,986.0,824.34,617.76
2016,6,14,13,15,921.0,104.5,2.05,19.5,970.0,787.45,594.81
2016,6,14,13,30,918.0,104.0,2.1,19.0,954.0,748.77,570.26
2016,6,14,13,45,913.5,103.0,2.15,19.0,930.5,707.0,541.1
2016,6,14,14,0,909.0,102.0,2.2,19.0,907.0,663.88,509.3
2016,6,14,14,15,902.5,100.5,2.2,18.5,877.5,617.98,475.29
2016,6,14,14,30,896.0,99.0,2.2,18.0,848.0,571.27,439.64
2016,6,14,14,45,888.5,97.0,2.25,18.0,813.0,523.03,401.12
2016,6,14,15,0,881.0,95.0,2.3,18.0,778.0,474.47,361.2
2016,6,14,15,15,870.0,93.0,2.3,17.5,737.0,424.39,319.51
2016,6,14,15,30,859.0,91.0,2.3,17.0,696.0,374.71,276.96
2016,6,14,15,45,845.5,88.5,2.35,17.0,651.5,324.49,232.75
2016,6,14,16,0,832.0,86.0,2.4,17.0,607.0,275.31,189.08
2016,6,14,16,15,813.0,83.5,2.4,16.5,559.0,219.26,141.0
2016,6,14,16,30,794.0,81.0,2.4,16.0,511.0,172.05,101.94
2016,6,14,16,45,737.0,82.0,2.4,16.0,451.0,126.2,69.68
2016,6,14,17,0,680.0,83.0,2.4,16.0,391.0,81.41,44.98
2016,6,14,17,15,678.0,75.0,2.4,15.5,350.5,47.23,36.35
2016,6,14,17,30,676.0,67.0,2.4,15.0,310.0,48.07,37.29
2016,6,14,17,45,622.0,63.0,2.4,14.5,259.5,42.6,32.54
2016,6,14,18,0,568.0,59.0,2.4,14.0,209.0,41.55,31.62
2016,6,14,18,15,498.5,52.0,2.3,13.5,163.0,37.93,28.26
2016,6,14,18,30,429.0,45.0,2.2,13.0,117.0,34.15,24.58
2016,6,14,18,45,305.5,35.5,2.15,13.0,78.0,27.81,18.28
2016,6,14,19,0,182.0,26.0,2.1,13.0,39.0,20.43,8.0
2016,6,14,19,15,91.0,13.0,2.05,12.5,19.5,12.39,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,31.0,11.0,1.3,12.0,12.0,22.78,0.0
2016,6,15,5,15,145.0,25.5,1.35,12.0,41.0,115.85,61.68
2016,6,15,5,30,259.0,40.0,1.4,12.0,70.0,200.39,157.21
2016,6,15,5,45,362.5,48.5,1.45,12.5,113.0,278.48,227.05
2016,6,15,6,0,466.0,57.0,1.5,13.0,156.0,365.37,301.48
2016,6,15,6,15,526.0,64.0,1.5,13.5,204.0,431.52,356.78
2016,6,15,6,30,586.0,71.0,1.5,14.0,252.0,501.72,413.04
2016,6,15,6,45,635.0,74.5,1.55,14.5,303.0,563.4,460.76
2016,6,15,7,0,684.0,78.0,1.6,15.0,354.0,627.41,507.15
2016,6,15,7,15,714.0,82.0,1.6,15.0,404.0,675.85,541.07
2016,6,15,7,30,744.0,86.0,1.6,15.0,454.0,728.12,577.03
2016,6,15,7,45,768.5,88.5,1.6,15.5,503.5,773.79,606.28
2016,6,15,8,0,793.0,91.0,1.6,16.0,553.0,818.68,634.35
2016,6,15,8,15,810.0,93.5,1.6,16.0,599.5,855.78,657.69
2016,6,15,8,30,827.0,96.0,1.6,16.0,646.0,883.4,674.38
2016,6,15,8,45,842.5,97.0,1.65,16.5,689.0,913.73,692.24
2016,6,15,9,0,858.0,98.0,1.7,17.0,732.0,941.97,708.54
2016,6,15,9,15,868.0,100.0,1.75,17.0,770.0,963.67,721.8
2016,6,15,9,30,878.0,102.0,1.8,17.0,808.0,982.74,733.44
2016,6,15,9,45,890.5,100.5,1.85,17.5,842.0,997.66,741.07
2016,6,15,10,0,903.0,99.0,1.9,18.0,876.0,1009.8,746.98
2016,6,15,10,15,908.5,100.0,1.9,18.0,902.5,1014.71,749.07
2016,6,15,10,30,914.0,101.0,1.9,18.0,929.0,1016.53,749.36
2016,6,15,10,45,920.5,100.0,1.95,18.0,950.0,1014.15,747.75
2016,6,15,11,0,927.0,99.0,2.0,18.0,971.0,1008.66,744.28
2016,6,15,11,15,929.5,99.5,2.0,18.0,984.5,997.71,736.75
2016,6,15,11,30,932.0,100.0,2.0,18.0,998.0,983.73,727.4
2016,6,15,11,45,935.0,99.5,2.0,18.5,1004.5,966.3,714.54
2016,6,15,12,0,938.0,99.0,2.0,19.0,1011.0,946.02,699.94
2016,6,15,12,15,938.0,99.0,2.0,19.0,1010.0,920.81,683.49
2016,6,15,12,30,938.0,99.0,2.0,19.0,1009.0,893.1,665.4
2016,6,15,12,45,930.0,103.5,2.0,19.0,998.0,860.51,644.0
2016,6,15,13,0,922.0,108.0,2.0,19.0,987.0,826.03,621.24
2016,6,15,13,15,919.5,107.5,2.0,19.0,971.5,789.6,596.99
2016,6,15,13,30,917.0,107.0,2.0,19.0,956.0,751.34,571.28
2016,6,15,13,45,915.0,104.5,2.0,19.0,934.0,710.01,542.2
2016,6,15,14,0,913.0,102.0,2.0,19.0,912.0,667.13,510.48
2016,6,15,14,15,907.0,100.5,1.95,18.5,882.5,621.38,476.49
2016,6,15,14,30,901.0,99.0,1.9,18.0,853.0,574.76,440.88
2016,6,15,14,45,894.5,97.0,1.9,18.0,818.0,526.8,402.63
2016,6,15,15,0,888.0,95.0,1.9,18.0,783.0,478.42,362.95
2016,6,15,15,15,877.0,93.0,1.85,18.0,742.5,428.0,320.54
2016,6,15,15,30,866.0,91.0,1.8,18.0,702.0,377.98,277.44
2016,6,15,15,45,853.5,88.0,1.8,18.0,657.5,327.31,233.22
2016,6,15,16,0,841.0,85.0,1.8,18.0,613.0,277.59,189.41
2016,6,15,16,15,822.5,82.5,1.75,17.5,565.0,228.2,146.92
2016,6,15,16,30,804.0,80.0,1.7,17.0,517.0,173.55,102.12
2016,6,15,16,45,781.0,76.5,1.7,17.0,467.0,126.87,67.95
2016,6,15,17,0,758.0,73.0,1.7,17.0,417.0,82.93,43.66
2016,6,15,17,15,725.5,69.0,1.65,16.5,366.0,47.63,36.55
2016,6,15,17,30,693.0,65.0,1.6,16.0,315.0,46.44,35.7
2016,6,15,17,45,650.0,60.0,1.55,15.5,265.0,44.31,33.93
2016,6,15,18,0,607.0,55.0,1.5,15.0,215.0,38.39,28.68
2016,6,15,18,15,539.5,48.5,1.4,14.5,168.0,35.02,25.59
2016,6,15,18,30,472.0,42.0,1.3,14.0,121.0,31.5,22.18
2016,6,15,18,45,370.5,32.5,1.2,13.5,82.0,25.06,15.93
2016,6,15,19,0,269.0,23.0,1.1,13.0,43.0,18.27,6.8
2016,6,15,19,15,134.5,11.5,1.05,12.5,21.5,10.96,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,12.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,13.0,12.0,36.07,0.0
2016,6,16,5,15,194.0,22.0,0.35,13.5,42.0,134.11,70.65
2016,6,16,5,30,321.0,34.0,0.3,14.0,72.0,224.54,173.52
2016,6,16,5,45,412.5,42.0,0.25,15.0,114.5,297.62,237.18
2016,6,16,6,0,504.0,50.0,0.2,16.0,157.0,378.72,303.43
2016,6,16,6,15,560.5,56.0,0.15,16.5,204.5,442.75,354.19
2016,6,16,6,30,617.0,62.0,0.1,17.0,252.0,510.65,405.44
2016,6,16,6,45,658.5,66.0,0.1,17.5,302.0,565.53,444.7
2016,6,16,7,0,700.0,70.0,0.1,18.0,352.0,625.78,485.29
2016,6,16,7,15,728.5,74.0,0.15,18.5,402.0,677.2,518.66
2016,6,16,7,30,757.0,78.0,0.2,19.0,452.0,728.71,551.28
2016,6,16,7,45,779.0,80.5,0.25,19.5,501.0,772.65,578.02
2016,6,16,8,0,801.0,83.0,0.3,20.0,550.0,815.68,603.77
2016,6,16,8,15,817.5,85.5,0.35,20.0,596.0,845.16,621.47
2016,6,16,8,30,834.0,88.0,0.4,20.0,642.0,880.33,642.98
2016,6,16,8,45,847.0,90.0,0.5,20.5,684.5,909.74,660.38
2016,6,16,9,0,860.0,92.0,0.6,21.0,727.0,936.93,676.42
2016,6,16,9,15,870.0,93.5,0.65,21.0,765.0,958.23,689.03
2016,6,16,9,30,880.0,95.0,0.7,21.0,803.0,976.9,700.14
2016,6,16,9,45,893.5,92.5,0.75,21.5,837.0,991.86,707.7
2016,6,16,10,0,907.0,90.0,0.8,22.0,871.0,1004.06,713.67
2016,6,16,10,15,912.5,91.0,0.85,22.0,897.5,1009.17,716.77
2016,6,16,10,30,918.0,92.0,0.9,22.0,924.0,1011.18,718.18
2016,6,16,10,45,922.0,92.5,1.0,22.0,944.0,1008.06,717.56
2016,6,16,11,0,926.0,93.0,1.1,22.0,964.0,1001.82,715.08
2016,6,16,11,15,928.0,93.5,1.15,22.0,976.5,990.55,708.6
2016,6,16,11,30,930.0,94.0,1.2,22.0,989.0,976.28,700.34
2016,6,16,11,45,931.0,94.0,1.3,22.0,995.0,957.66,690.18
2016,6,16,12,0,932.0,94.0,1.4,22.0,1001.0,936.26,678.16
2016,6,16,12,15,932.0,94.0,1.4,22.0,999.0,911.32,662.38
2016,6,16,12,30,932.0,94.0,1.4,22.0,997.0,883.89,644.99
2016,6,16,12,45,931.0,93.0,1.45,22.0,988.5,852.33,625.47
2016,6,16,13,0,930.0,92.0,1.5,22.0,980.0,818.57,604.34
2016,6,16,13,15,927.0,91.5,1.5,22.0,964.0,781.67,580.35
2016,6,16,13,30,924.0,91.0,1.5,22.0,948.0,742.95,554.95
2016,6,16,13,45,921.0,89.5,1.5,22.0,925.5,701.69,527.06
2016,6,16,14,0,918.0,88.0,1.5,22.0,903.0,658.94,496.07
2016,6,16,14,15,912.0,87.0,1.5,22.0,874.0,613.53,462.39
2016,6,16,14,30,906.0,86.0,1.5,22.0,845.0,567.24,427.15
2016,6,16,14,45,899.0,84.5,1.5,22.0,810.0,519.34,389.74
2016,6,16,15,0,892.0,83.0,1.5,22.0,775.0,471.04,350.92
2016,6,16,15,15,882.0,81.0,1.45,21.5,735.0,420.94,310.1
2016,6,16,15,30,872.0,79.0,1.4,21.0,695.0,371.14,268.35
2016,6,16,15,45,860.0,77.0,1.4,21.0,651.5,321.24,225.29
2016,6,16,16,0,848.0,75.0,1.4,21.0,608.0,272.22,182.56
2016,6,16,16,15,830.5,72.5,1.4,20.5,560.5,222.78,140.5
2016,6,16,16,30,813.0,70.0,1.4,20.0,513.0,175.13,101.72
2016,6,16,16,45,791.5,67.0,1.4,20.0,463.5,128.66,68.01
2016,6,16,17,0,770.0,64.0,1.4,20.0,414.0,77.39,37.9
2016,6,16,17,15,739.0,61.0,1.3,19.5,363.5,41.53,30.77
2016,6,16,17,30,708.0,58.0,1.2,19.0,313.0,40.85,30.36
2016,6,16,17,45,666.0,53.5,1.2,19.0,264.0,38.89,28.68
2016,6,16,18,0,624.0,49.0,1.2,19.0,215.0,36.83,26.83
2016,6,16,18,15,560.5,43.5,1.05,18.0,168.5,33.77,24.1
2016,6,16,18,30,497.0,38.0,0.9,17.0,122.0,28.06,18.89
2016,6,16,18,45,394.0,30.0,0.8,16.5,83.0,22.81,13.82
2016,6,16,19,0,291.0,22.0,0.7,16.0,44.0,17.31,6.2
2016,6,16,19,15,145.5,11.0,0.65,15.5,22.0,10.48,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,49.0,5.0,0.5,14.5,6.0,0.0,0.0
2016,6,17,5,0,98.0,10.0,0.5,15.0,12.0,48.3,0.0
2016,6,17,5,15,227.0,20.5,0.45,15.0,42.0,146.65,75.99
2016,6,17,5,30,356.0,31.0,0.4,15.0,72.0,237.91,183.17
2016,6,17,5,45,439.5,38.5,0.4,15.5,114.0,307.37,244.87
2016,6,17,6,0,523.0,46.0,0.4,16.0,156.0,384.27,308.94
2016,6,17,6,15,576.5,51.0,0.4,16.5,203.0,445.79,358.57
2016,6,17,6,30,630.0,56.0,0.4,17.0,250.0,508.07,406.61
2016,6,17,6,45,428.5,105.5,0.45,17.5,248.5,448.86,358.75
2016,6,17,7,0,227.0,155.0,0.5,18.0,247.0,360.54,287.76
2016,6,17,7,15,495.0,112.5,0.5,18.5,347.0,544.66,430.76
2016,6,17,7,30,763.0,70.0,0.5,19.0,447.0,723.27,554.05
2016,6,17,7,45,785.0,72.0,0.55,20.0,495.5,759.82,573.35
2016,6,17,8,0,807.0,74.0,0.6,21.0,544.0,802.4,598.2
2016,6,17,8,15,823.0,76.0,0.65,21.0,589.5,838.48,620.52
2016,6,17,8,30,839.0,78.0,0.7,21.0,635.0,872.9,641.65
2016,6,17,8,45,852.0,79.5,0.75,21.5,677.5,902.01,658.0
2016,6,17,9,0,865.0,81.0,0.8,22.0,720.0,928.91,672.9
2016,6,17,9,15,875.0,82.5,0.85,22.5,757.5,950.49,684.41
2016,6,17,9,30,885.0,84.0,0.9,23.0,795.0,969.43,694.33
2016,6,17,9,45,886.0,88.5,0.95,23.5,825.5,980.01,699.11
2016,6,17,10,0,887.0,93.0,1.0,24.0,856.0,987.5,702.17
2016,6,17,10,15,543.5,269.0,1.05,24.0,741.5,842.84,608.17
2016,6,17,10,30,200.0,445.0,1.1,24.0,627.0,654.41,474.63
2016,6,17,10,45,129.0,436.0,1.2,24.0,554.5,569.4,416.99
2016,6,17,11,0,58.0,427.0,1.3,24.0,482.0,476.0,350.68
2016,6,17,11,15,77.0,448.0,1.3,24.0,522.0,511.1,376.22
2016,6,17,11,30,96.0,469.0,1.3,24.0,562.0,544.82,399.61
2016,6,17,11,45,98.0,473.0,1.35,24.5,568.5,544.71,398.62
2016,6,17,12,0,100.0,477.0,1.4,25.0,575.0,544.05,397.54
2016,6,17,12,15,111.5,480.0,1.45,24.5,589.0,550.25,403.1
2016,6,17,12,30,123.0,483.0,1.5,24.0,603.0,556.55,408.68
2016,6,17,12,45,95.0,463.5,1.55,24.0,556.0,506.61,373.43
2016,6,17,13,0,67.0,444.0,1.6,24.0,509.0,459.92,340.4
2016,6,17,13,15,108.5,452.0,1.6,24.0,554.0,489.72,362.89
2016,6,17,13,30,150.0,460.0,1.6,24.0,599.0,516.96,382.73
2016,6,17,13,45,125.5,443.0,1.6,24.0,557.0,475.07,352.58
2016,6,17,14,0,101.0,426.0,1.6,24.0,515.0,440.42,327.8
2016,6,17,14,15,106.5,406.5,1.55,23.5,498.0,419.31,313.5
2016,6,17,14,30,112.0,387.0,1.5,23.0,481.0,391.77,294.24
2016,6,17,14,45,142.5,372.0,1.5,23.0,486.5,385.49,289.86
2016,6,17,15,0,173.0,357.0,1.5,23.0,492.0,376.37,282.85
2016,6,17,15,15,167.0,341.5,1.45,22.5,466.0,349.37,262.91
2016,6,17,15,30,161.0,326.0,1.4,22.0,440.0,322.99,243.27
2016,6,17,15,45,138.5,302.5,1.4,22.0,396.0,286.57,215.92
2016,6,17,16,0,116.0,279.0,1.4,22.0,352.0,252.71,190.56
2016,6,17,16,15,183.0,252.0,1.4,21.5,357.0,236.72,175.98
2016,6,17,16,30,250.0,225.0,1.4,21.0,362.0,206.4,149.85
2016,6,17,16,45,248.0,202.0,1.4,20.5,326.5,173.78,125.7
2016,6,17,17,0,246.0,179.0,1.4,20.0,291.0,141.82,104.2
2016,6,17,17,15,440.0,124.5,1.35,19.5,295.5,84.07,67.54
2016,6,17,17,30,634.0,70.0,1.3,19.0,300.0,45.58,34.46
2016,6,17,17,45,589.5,64.5,1.3,18.5,252.0,43.54,32.82
2016,6,17,18,0,545.0,59.0,1.3,18.0,204.0,41.36,30.93
2016,6,17,18,15,478.5,51.5,1.3,17.5,159.0,37.33,27.28
2016,6,17,18,30,412.0,44.0,1.3,17.0,114.0,33.09,23.27
2016,6,17,18,45,312.0,34.0,1.3,16.5,77.0,26.29,16.77
2016,6,17,19,0,212.0,24.0,1.3,16.0,40.0,19.09,7.58
2016,6,17,19,15,106.0,12.0,1.3,15.5,20.0,11.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.5,5.0,0.85,12.5,6.0,0.0,0.0
2016,6,18,5,0,91.0,10.0,0.9,13.0,12.0,45.48,0.0
2016,6,18,5,15,222.0,20.5,0.95,13.5,42.0,144.14,73.94
2016,6,18,5,30,353.0,31.0,1.0,14.0,72.0,236.25,183.41
2016,6,18,5,45,439.0,38.5,1.05,14.5,114.5,306.87,247.28
2016,6,18,6,0,525.0,46.0,1.1,15.0,157.0,385.15,313.97
2016,6,18,6,15,580.5,51.5,1.05,15.5,205.0,448.68,366.17
2016,6,18,6,30,636.0,57.0,1.0,16.0,253.0,512.98,416.62
2016,6,18,6,45,370.5,109.0,1.0,16.5,228.0,411.99,334.51
2016,6,18,7,0,105.0,161.0,1.0,17.0,203.0,264.79,213.38
2016,6,18,7,15,256.5,164.5,0.95,17.5,286.5,400.12,322.46
2016,6,18,7,30,408.0,168.0,0.9,18.0,370.0,548.1,433.39
2016,6,18,7,45,611.5,123.0,0.9,18.5,461.0,685.41,531.98
2016,6,18,8,0,815.0,78.0,0.9,19.0,552.0,814.04,616.43
2016,6,18,8,15,832.0,80.5,0.9,19.5,599.0,851.79,636.99
2016,6,18,8,30,849.0,83.0,0.9,20.0,646.0,887.89,657.28
2016,6,18,8,45,862.0,85.0,0.9,20.5,689.5,917.73,673.23
2016,6,18,9,0,875.0,87.0,0.9,21.0,733.0,945.32,687.64
2016,6,18,9,15,664.0,194.5,0.9,21.5,700.0,883.78,645.07
2016,6,18,9,30,453.0,302.0,0.9,22.0,667.0,791.03,577.99
2016,6,18,9,45,496.5,303.5,0.95,22.5,718.5,835.28,607.56
2016,6,18,10,0,540.0,305.0,1.0,23.0,770.0,878.07,634.07
2016,6,18,10,15,477.5,339.0,1.0,23.5,759.5,847.15,609.71
2016,6,18,10,30,415.0,373.0,1.0,24.0,749.0,813.48,584.55
2016,6,18,10,45,460.5,372.0,1.0,24.5,798.0,849.42,607.27
2016,6,18,11,0,506.0,371.0,1.0,25.0,847.0,882.82,627.19
2016,6,18,11,15,490.5,383.5,1.0,25.0,850.5,867.67,616.19
2016,6,18,11,30,475.0,396.0,1.0,25.0,854.0,850.77,604.73
2016,6,18,11,45,466.5,401.5,1.05,25.5,853.0,832.24,592.1
2016,6,18,12,0,458.0,407.0,1.1,26.0,852.0,812.32,578.57
2016,6,18,12,15,464.0,405.0,1.15,26.0,856.0,797.2,569.6
2016,6,18,12,30,470.0,403.0,1.2,26.0,860.0,780.58,559.49
2016,6,18,12,45,704.5,249.5,1.25,26.0,926.5,812.83,587.68
2016,6,18,13,0,939.0,96.0,1.3,26.0,993.0,830.34,600.85
2016,6,18,13,15,936.0,95.5,1.35,26.0,977.0,793.14,577.29
2016,6,18,13,30,933.0,95.0,1.4,26.0,961.0,754.11,552.79
2016,6,18,13,45,927.0,95.5,1.45,26.0,937.5,712.22,525.45
2016,6,18,14,0,921.0,96.0,1.5,26.0,914.0,669.05,495.13
2016,6,18,14,15,915.5,94.5,1.5,25.5,885.0,623.35,462.8
2016,6,18,14,30,910.0,93.0,1.5,25.0,856.0,576.73,428.77
2016,6,18,14,45,900.5,92.5,1.5,25.0,820.5,528.21,391.45
2016,6,18,15,0,891.0,92.0,1.5,25.0,785.0,479.51,352.91
2016,6,18,15,15,881.0,90.5,1.5,24.5,745.0,429.8,313.17
2016,6,18,15,30,871.0,89.0,1.5,24.0,705.0,380.38,272.41
2016,6,18,15,45,856.0,87.5,1.5,24.0,660.5,329.93,229.58
2016,6,18,16,0,841.0,86.0,1.5,24.0,616.0,280.63,187.29
2016,6,18,16,15,823.0,83.0,1.45,23.5,568.0,230.91,145.57
2016,6,18,16,30,805.0,80.0,1.4,23.0,520.0,175.89,101.42
2016,6,18,16,45,780.5,77.5,1.4,23.0,469.5,129.73,68.26
2016,6,18,17,0,756.0,75.0,1.4,23.0,419.0,86.45,44.6
2016,6,18,17,15,724.0,71.0,1.4,22.5,368.5,49.07,36.85
2016,6,18,17,30,692.0,67.0,1.4,22.0,318.0,47.96,36.1
2016,6,18,17,45,648.5,61.5,1.4,21.5,268.0,41.38,30.51
2016,6,18,18,0,605.0,56.0,1.4,21.0,218.0,39.07,28.53
2016,6,18,18,15,538.5,49.5,1.3,20.0,171.0,35.74,25.6
2016,6,18,18,30,472.0,43.0,1.2,19.0,124.0,32.26,22.35
2016,6,18,18,45,370.0,33.5,1.2,18.5,84.0,25.86,16.26
2016,6,18,19,0,268.0,24.0,1.2,18.0,44.0,19.1,7.64
2016,6,18,19,15,134.0,12.0,1.15,17.5,22.0,11.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,94.0,10.0,0.6,14.0,12.0,46.61,0.0
2016,6,19,5,15,231.0,21.0,0.6,14.5,43.5,148.38,74.22
2016,6,19,5,30,368.0,32.0,0.6,15.0,75.0,244.6,188.32
2016,6,19,5,45,454.0,40.0,0.65,16.0,118.5,316.6,252.24
2016,6,19,6,0,540.0,48.0,0.7,17.0,162.0,396.2,318.36
2016,6,19,6,15,595.5,54.0,0.7,17.5,210.5,461.08,370.75
2016,6,19,6,30,651.0,60.0,0.7,18.0,259.0,526.27,421.08
2016,6,19,6,45,690.0,64.5,0.7,19.0,310.0,585.0,462.57
2016,6,19,7,0,729.0,69.0,0.7,20.0,361.0,645.19,502.5
2016,6,19,7,15,757.0,72.5,0.7,20.5,412.0,696.66,535.63
2016,6,19,7,30,785.0,76.0,0.7,21.0,463.0,748.15,567.76
2016,6,19,7,45,806.0,79.0,0.7,22.0,512.5,792.79,593.21
2016,6,19,8,0,827.0,82.0,0.7,23.0,562.0,829.11,612.51
2016,6,19,8,15,843.5,84.0,0.7,23.5,609.0,866.09,633.07
2016,6,19,8,30,860.0,86.0,0.7,24.0,656.0,901.37,652.16
2016,6,19,8,45,873.0,88.0,0.7,24.5,699.5,931.42,667.69
2016,6,19,9,0,886.0,90.0,0.7,25.0,743.0,959.18,681.69
2016,6,19,9,15,895.5,91.5,0.7,25.5,781.5,980.49,691.63
2016,6,19,9,30,905.0,93.0,0.7,26.0,820.0,999.08,699.98
2016,6,19,9,45,918.5,90.5,0.7,26.5,854.5,1014.36,706.37
2016,6,19,10,0,932.0,88.0,0.7,27.0,889.0,1026.8,711.16
2016,6,19,10,15,937.5,89.0,0.75,27.0,916.5,1032.08,714.32
2016,6,19,10,30,943.0,90.0,0.8,27.0,944.0,1034.19,715.79
2016,6,19,10,45,945.5,91.5,0.85,27.5,964.0,1030.64,712.63
2016,6,19,11,0,948.0,93.0,0.9,28.0,984.0,1023.89,707.73
2016,6,19,11,15,950.5,93.0,0.95,28.0,997.5,1012.46,701.53
2016,6,19,11,30,953.0,93.0,1.0,28.0,1011.0,997.94,693.56
2016,6,19,11,45,950.0,96.0,1.05,28.5,1015.5,978.22,681.13
2016,6,19,12,0,947.0,99.0,1.1,29.0,1020.0,955.72,667.06
2016,6,19,12,15,947.0,99.0,1.15,29.0,1019.0,930.45,652.58
2016,6,19,12,30,947.0,99.0,1.2,29.0,1018.0,902.64,636.44
2016,6,19,12,45,939.5,102.5,1.3,29.0,1007.0,869.41,617.41
2016,6,19,13,0,932.0,106.0,1.4,29.0,996.0,834.27,596.85
2016,6,19,13,15,929.0,105.5,1.45,29.0,980.0,797.25,574.19
2016,6,19,13,30,926.0,105.0,1.5,29.0,964.0,758.41,550.03
2016,6,19,13,45,705.5,223.5,1.55,29.0,868.5,670.92,488.27
2016,6,19,14,0,485.0,342.0,1.6,29.0,773.0,599.79,436.11
2016,6,19,14,15,696.0,220.5,1.6,28.5,816.0,595.35,436.47
2016,6,19,14,30,907.0,99.0,1.6,28.0,859.0,580.78,427.26
2016,6,19,14,45,899.5,97.0,1.65,28.0,824.0,532.11,390.25
2016,6,19,15,0,892.0,95.0,1.7,28.0,789.0,483.09,352.06
2016,6,19,15,15,881.0,93.0,1.7,27.5,748.5,432.5,312.07
2016,6,19,15,30,870.0,91.0,1.7,27.0,708.0,382.3,271.17
2016,6,19,15,45,854.5,89.5,1.75,27.0,662.5,331.72,228.73
2016,6,19,16,0,839.0,88.0,1.8,27.0,617.0,282.35,186.85
2016,6,19,16,15,820.5,85.0,1.8,26.5,569.0,225.61,140.16
2016,6,19,16,30,802.0,82.0,1.8,26.0,521.0,177.63,101.85
2016,6,19,16,45,775.0,80.0,1.8,25.5,470.0,131.73,69.35
2016,6,19,17,0,748.0,78.0,1.8,25.0,419.0,88.98,46.27
2016,6,19,17,15,715.0,73.5,1.75,24.0,368.0,50.98,38.23
2016,6,19,17,30,682.0,69.0,1.7,23.0,317.0,49.54,37.3
2016,6,19,17,45,635.5,64.0,1.7,22.5,267.0,43.22,31.96
2016,6,19,18,0,589.0,59.0,1.7,22.0,217.0,41.4,30.42
2016,6,19,18,15,522.0,52.0,1.65,21.0,170.0,37.77,27.23
2016,6,19,18,30,455.0,45.0,1.6,20.0,123.0,33.97,23.71
2016,6,19,18,45,351.0,35.0,1.55,19.5,83.5,27.18,17.3
2016,6,19,19,0,247.0,25.0,1.5,19.0,44.0,20.01,8.34
2016,6,19,19,15,123.5,12.5,1.45,18.5,22.0,11.91,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,13.0,12.0,46.55,0.0
2016,6,20,5,15,236.0,21.5,1.15,13.5,44.0,150.78,74.03
2016,6,20,5,30,378.0,33.0,1.1,14.0,76.0,250.42,194.02
2016,6,20,5,45,471.5,40.0,1.1,15.0,121.0,325.67,261.45
2016,6,20,6,0,565.0,47.0,1.1,16.0,166.0,409.05,331.24
2016,6,20,6,15,620.5,52.5,1.05,16.5,215.5,470.68,381.69
2016,6,20,6,30,676.0,58.0,1.0,17.0,265.0,540.12,435.49
2016,6,20,6,45,717.0,61.5,1.0,18.0,317.0,599.98,478.0
2016,6,20,7,0,758.0,65.0,1.0,19.0,369.0,661.4,519.17
2016,6,20,7,15,785.0,68.0,1.0,19.5,420.0,712.49,552.33
2016,6,20,7,30,812.0,71.0,1.0,20.0,471.0,763.49,584.45
2016,6,20,7,45,833.0,73.0,1.05,20.5,521.0,800.76,607.0
2016,6,20,8,0,854.0,75.0,1.1,21.0,571.0,843.88,633.24
2016,6,20,8,15,868.5,77.5,1.1,21.5,617.5,880.49,653.88
2016,6,20,8,30,883.0,80.0,1.1,22.0,664.0,915.22,673.03
2016,6,20,8,45,895.0,81.0,1.15,22.5,707.0,943.74,688.76
2016,6,20,9,0,907.0,82.0,1.2,23.0,750.0,969.9,702.97
2016,6,20,9,15,915.5,83.5,1.2,23.5,788.5,990.69,712.91
2016,6,20,9,30,924.0,85.0,1.2,24.0,827.0,1008.67,721.15
2016,6,20,9,45,911.5,97.0,1.25,24.5,854.0,1014.55,722.83
2016,6,20,10,0,899.0,109.0,1.3,25.0,881.0,1016.73,722.49
2016,6,20,10,15,904.0,110.0,1.35,25.5,907.5,1021.2,723.71
2016,6,20,10,30,909.0,111.0,1.4,26.0,934.0,1022.6,723.11
2016,6,20,10,45,913.0,111.5,1.45,26.5,954.0,1019.38,719.81
2016,6,20,11,0,917.0,112.0,1.5,27.0,974.0,1013.08,714.76
2016,6,20,11,15,919.5,112.5,1.5,27.0,987.5,1002.25,707.7
2016,6,20,11,30,922.0,113.0,1.5,27.0,1001.0,988.42,698.92
2016,6,20,11,45,925.5,111.5,1.55,27.5,1007.5,970.69,687.17
2016,6,20,12,0,929.0,110.0,1.6,28.0,1014.0,950.15,673.73
2016,6,20,12,15,606.0,289.5,1.65,28.0,879.0,814.76,585.44
2016,6,20,12,30,283.0,469.0,1.7,28.0,744.0,681.25,489.6
2016,6,20,12,45,372.0,431.0,1.75,28.0,789.0,705.02,509.15
2016,6,20,13,0,461.0,393.0,1.8,28.0,834.0,722.08,522.59
2016,6,20,13,15,697.0,247.5,1.8,27.5,900.5,748.65,546.81
2016,6,20,13,30,933.0,102.0,1.8,27.0,967.0,761.32,559.41
2016,6,20,13,45,637.5,251.0,1.85,27.0,835.5,648.94,478.1
2016,6,20,14,0,342.0,400.0,1.9,27.0,704.0,561.82,412.75
2016,6,20,14,15,626.5,249.5,1.9,27.0,784.0,579.16,428.86
2016,6,20,14,30,911.0,99.0,1.9,27.0,864.0,583.56,432.55
2016,6,20,14,45,903.0,98.0,1.9,27.0,828.5,535.29,395.1
2016,6,20,15,0,895.0,97.0,1.9,27.0,793.0,486.69,356.72
2016,6,20,15,15,884.0,95.0,1.9,26.5,752.5,435.95,316.35
2016,6,20,15,30,873.0,93.0,1.9,26.0,712.0,385.58,275.07
2016,6,20,15,45,859.5,90.5,1.9,25.5,667.0,334.63,232.44
2016,6,20,16,0,846.0,88.0,1.9,25.0,622.0,284.71,190.07
2016,6,20,16,15,827.5,85.5,1.85,24.5,573.5,227.99,142.94
2016,6,20,16,30,809.0,83.0,1.8,24.0,525.0,180.03,104.27
2016,6,20,16,45,784.5,79.5,1.8,23.5,474.5,132.83,70.35
2016,6,20,17,0,760.0,76.0,1.8,23.0,424.0,88.52,45.75
2016,6,20,17,15,727.0,72.0,1.75,22.5,372.5,49.81,37.47
2016,6,20,17,30,694.0,68.0,1.7,22.0,321.0,48.72,36.75
2016,6,20,17,45,647.0,63.5,1.65,21.5,270.5,42.84,31.78
2016,6,20,18,0,600.0,59.0,1.6,21.0,220.0,41.4,30.55
2016,6,20,18,15,533.0,52.0,1.5,20.0,172.5,37.77,27.36
2016,6,20,18,30,466.0,45.0,1.4,19.0,125.0,33.96,23.82
2016,6,20,18,45,360.5,35.0,1.3,18.0,85.0,27.16,17.43
2016,6,20,19,0,255.0,25.0,1.2,17.0,45.0,19.98,8.55
2016,6,20,19,15,127.5,12.5,1.2,16.5,22.5,11.91,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,0.6,14.0,12.0,44.51,0.0
2016,6,21,5,15,226.0,21.0,0.6,14.5,42.5,145.38,68.68
2016,6,21,5,30,363.0,32.0,0.6,15.0,73.0,241.68,185.63
2016,6,21,5,45,456.5,39.5,0.6,16.0,117.5,316.7,251.98
2016,6,21,6,0,550.0,47.0,0.6,17.0,162.0,400.0,320.67
2016,6,21,6,15,606.5,52.5,0.6,17.5,211.0,465.21,373.15
2016,6,21,6,30,663.0,58.0,0.6,18.0,260.0,531.05,423.81
2016,6,21,6,45,706.0,61.5,0.65,18.5,312.0,591.79,467.86
2016,6,21,7,0,749.0,65.0,0.7,19.0,364.0,654.29,510.87
2016,6,21,7,15,776.5,68.0,0.75,19.5,415.0,705.46,544.42
2016,6,21,7,30,804.0,71.0,0.8,20.0,466.0,756.59,577.11
2016,6,21,7,45,825.5,73.5,0.85,21.0,516.0,794.68,599.01
2016,6,21,8,0,847.0,76.0,0.9,22.0,566.0,838.65,624.47
2016,6,21,8,15,862.0,78.0,0.9,22.5,613.0,874.94,644.66
2016,6,21,8,30,877.0,80.0,0.9,23.0,660.0,909.42,663.43
2016,6,21,8,45,888.5,81.5,0.95,23.5,703.0,937.96,679.09
2016,6,21,9,0,900.0,83.0,1.0,24.0,746.0,964.15,693.24
2016,6,21,9,15,908.5,84.5,1.0,24.5,784.0,984.87,703.02
2016,6,21,9,30,917.0,86.0,1.0,25.0,822.0,1002.8,711.14
2016,6,21,9,45,916.5,91.0,1.05,26.0,852.5,1012.81,714.0
2016,6,21,10,0,916.0,96.0,1.1,27.0,883.0,1019.58,715.08
2016,6,21,10,15,921.0,97.0,1.15,27.0,909.5,1024.31,717.86
2016,6,21,10,30,926.0,98.0,1.2,27.0,936.0,1025.92,718.87
2016,6,21,10,45,927.5,99.5,1.25,27.5,955.0,1021.44,714.9
2016,6,21,11,0,929.0,101.0,1.3,28.0,974.0,1013.83,709.2
2016,6,21,11,15,931.0,101.5,1.3,28.0,987.0,1002.6,701.99
2016,6,21,11,30,933.0,102.0,1.3,28.0,1000.0,988.35,693.06
2016,6,21,11,45,932.0,103.0,1.35,28.5,1005.0,968.85,680.43
2016,6,21,12,0,931.0,104.0,1.4,29.0,1010.0,946.61,666.17
2016,6,21,12,15,930.5,104.0,1.4,29.0,1008.5,921.29,650.63
2016,6,21,12,30,930.0,104.0,1.4,29.0,1007.0,893.51,633.55
2016,6,21,12,45,926.5,105.0,1.45,29.5,997.5,861.82,613.32
2016,6,21,13,0,923.0,106.0,1.5,30.0,988.0,828.06,591.68
2016,6,21,13,15,920.5,105.5,1.55,30.0,972.0,791.79,569.41
2016,6,21,13,30,918.0,105.0,1.6,30.0,956.0,753.69,545.67
2016,6,21,13,45,913.5,104.0,1.65,30.0,933.5,712.09,518.54
2016,6,21,14,0,909.0,103.0,1.7,30.0,911.0,669.13,488.71
2016,6,21,14,15,903.0,102.0,1.7,29.5,882.0,624.08,457.21
2016,6,21,14,30,897.0,101.0,1.7,29.0,853.0,578.15,424.1
2016,6,21,14,45,888.5,99.5,1.75,28.5,818.5,529.86,388.45
