Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,880.0,98.0,1.8,28.0,784.0,481.32,351.34
2016,6,21,15,15,869.5,96.0,1.8,27.5,744.0,431.5,311.89
2016,6,21,15,30,859.0,94.0,1.8,27.0,704.0,382.02,271.51
2016,6,21,15,45,845.5,92.0,1.8,27.0,660.0,332.16,229.5
2016,6,21,16,0,832.0,90.0,1.8,27.0,616.0,283.3,187.92
2016,6,21,16,15,814.5,87.0,1.8,26.0,568.5,227.1,141.91
2016,6,21,16,30,797.0,84.0,1.8,25.0,521.0,179.53,103.97
2016,6,21,16,45,775.0,80.5,1.8,24.5,471.5,133.15,70.63
2016,6,21,17,0,753.0,77.0,1.8,24.0,422.0,89.42,46.3
2016,6,21,17,15,721.5,73.0,1.75,23.0,371.0,50.55,38.02
2016,6,21,17,30,690.0,69.0,1.7,22.0,320.0,49.51,37.43
2016,6,21,17,45,648.0,63.5,1.65,21.5,270.5,42.82,31.76
2016,6,21,18,0,606.0,58.0,1.6,21.0,221.0,40.58,29.85
2016,6,21,18,15,540.0,51.0,1.5,20.0,174.0,36.91,26.62
2016,6,21,18,30,474.0,44.0,1.4,19.0,127.0,33.05,23.05
2016,6,21,18,45,372.0,34.5,1.3,18.0,87.0,26.69,17.04
2016,6,21,19,0,270.0,25.0,1.2,17.0,47.0,19.97,8.64
2016,6,21,19,15,135.0,12.5,1.1,16.5,23.5,11.91,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,22,5,0,98.0,10.0,1.2,13.0,12.0,47.98,0.0
2016,6,22,5,15,244.5,21.0,1.2,13.5,44.0,153.07,70.36
2016,6,22,5,30,391.0,32.0,1.2,14.0,76.0,255.04,197.15
2016,6,22,5,45,479.5,39.5,1.3,14.5,120.5,328.65,264.49
2016,6,22,6,0,568.0,47.0,1.4,15.0,165.0,410.04,334.12
2016,6,22,6,15,624.0,52.5,1.4,15.5,215.0,472.02,385.75
2016,6,22,6,30,680.0,58.0,1.4,16.0,265.0,541.92,441.0
2016,6,22,6,45,347.0,98.5,1.4,16.5,204.5,381.51,312.11
2016,6,22,7,0,14.0,139.0,1.4,17.0,144.0,148.88,118.35
2016,6,22,7,15,22.0,161.0,1.35,17.5,171.0,177.55,141.93
2016,6,22,7,30,30.0,183.0,1.3,18.0,198.0,217.87,173.59
2016,6,22,7,45,41.0,209.0,1.3,18.5,231.5,255.37,202.43
2016,6,22,8,0,52.0,235.0,1.3,19.0,265.0,293.1,230.85
2016,6,22,8,15,101.0,267.0,1.3,19.0,331.5,372.12,291.9
2016,6,22,8,30,150.0,299.0,1.3,19.0,398.0,466.91,362.47
2016,6,22,8,45,532.5,191.0,1.35,19.5,577.0,740.02,566.84
2016,6,22,9,0,915.0,83.0,1.4,20.0,756.0,978.31,722.49
2016,6,22,9,15,649.5,209.0,1.4,20.5,699.5,884.99,655.65
2016,6,22,9,30,384.0,335.0,1.4,21.0,643.0,745.93,554.18
2016,6,22,9,45,323.0,370.0,1.4,21.5,636.5,722.36,535.51
2016,6,22,10,0,262.0,405.0,1.4,22.0,630.0,696.05,513.85
2016,6,22,10,15,291.0,411.0,1.4,22.0,668.5,726.51,534.75
2016,6,22,10,30,320.0,417.0,1.4,22.0,707.0,755.68,554.05
2016,6,22,10,45,642.5,253.5,1.4,22.5,852.0,911.72,664.76
2016,6,22,11,0,965.0,90.0,1.4,23.0,997.0,1037.86,741.29
2016,6,22,11,15,967.5,90.0,1.4,23.0,1010.5,1026.39,732.04
2016,6,22,11,30,970.0,90.0,1.4,23.0,1024.0,1011.78,722.74
2016,6,22,11,45,971.0,90.5,1.45,23.0,1030.0,993.2,711.83
2016,6,22,12,0,972.0,91.0,1.5,23.0,1036.0,971.69,699.11
2016,6,22,12,15,972.0,91.0,1.5,23.0,1034.5,946.02,683.02
2016,6,22,12,30,972.0,91.0,1.5,23.0,1033.0,917.72,665.27
2016,6,22,12,45,961.5,96.5,1.55,23.0,1021.5,883.3,644.11
2016,6,22,13,0,951.0,102.0,1.6,23.0,1010.0,847.01,621.56
2016,6,22,13,15,948.0,101.5,1.6,22.5,994.0,809.44,598.53
2016,6,22,13,30,945.0,101.0,1.6,22.0,978.0,769.99,573.93
2016,6,22,13,45,940.0,100.5,1.6,22.0,955.0,727.47,545.25
2016,6,22,14,0,935.0,100.0,1.6,22.0,932.0,683.55,513.59
2016,6,22,14,15,929.0,98.5,1.6,21.5,902.5,636.98,480.19
2016,6,22,14,30,923.0,97.0,1.6,21.0,873.0,589.49,445.06
2016,6,22,14,45,914.5,96.0,1.6,21.0,837.0,540.45,406.84
2016,6,22,15,0,906.0,95.0,1.6,21.0,801.0,491.1,367.27
2016,6,22,15,15,895.5,93.0,1.55,20.5,760.5,440.04,325.76
2016,6,22,15,30,885.0,91.0,1.5,20.0,720.0,389.29,283.31
2016,6,22,15,45,871.0,89.0,1.5,20.0,674.5,337.99,239.17
2016,6,22,16,0,857.0,87.0,1.5,20.0,629.0,287.74,195.45
2016,6,22,16,15,839.0,84.5,1.5,19.5,580.5,237.53,152.66
2016,6,22,16,30,821.0,82.0,1.5,19.0,532.0,182.04,107.33
2016,6,22,16,45,796.5,79.0,1.55,18.5,481.0,134.58,72.55
2016,6,22,17,0,772.0,76.0,1.6,18.0,430.0,90.01,47.25
2016,6,22,17,15,740.0,72.0,1.6,17.5,378.5,49.81,38.28
2016,6,22,17,30,708.0,68.0,1.6,17.0,327.0,48.72,37.55
2016,6,22,17,45,662.0,63.0,1.6,16.5,275.5,42.46,32.14
2016,6,22,18,0,616.0,58.0,1.6,16.0,224.0,40.58,30.51
2016,6,22,18,15,549.0,51.5,1.55,15.5,176.5,37.33,27.53
2016,6,22,18,30,482.0,45.0,1.5,15.0,129.0,33.93,24.24
2016,6,22,18,45,371.0,35.5,1.45,14.5,88.0,27.58,18.11
2016,6,22,19,0,260.0,26.0,1.4,14.0,47.0,20.9,9.55
2016,6,22,19,15,130.0,13.0,1.35,13.5,23.5,12.39,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,1.2,12.0,12.0,47.52,0.0
2016,6,23,5,15,242.0,20.5,1.2,12.5,43.5,150.91,66.65
2016,6,23,5,30,387.0,31.0,1.2,13.0,75.0,251.61,194.94
2016,6,23,5,45,479.0,38.0,1.3,13.5,119.5,326.08,263.37
2016,6,23,6,0,571.0,45.0,1.4,14.0,164.0,408.71,334.31
2016,6,23,6,15,626.5,50.5,1.4,14.5,213.5,470.74,386.22
2016,6,23,6,30,682.0,56.0,1.4,15.0,263.0,540.33,441.49
2016,6,23,6,45,425.0,107.0,1.4,15.5,244.0,446.94,365.25
2016,6,23,7,0,168.0,158.0,1.4,16.0,225.0,307.84,250.76
2016,6,23,7,15,190.5,179.5,1.35,16.5,265.5,354.07,287.22
2016,6,23,7,30,213.0,201.0,1.3,17.0,306.0,401.15,322.34
2016,6,23,7,45,284.5,211.5,1.3,18.0,367.0,490.77,389.15
2016,6,23,8,0,356.0,222.0,1.3,19.0,428.0,570.67,446.17
2016,6,23,8,15,303.5,255.5,1.3,19.5,441.5,568.83,440.27
2016,6,23,8,30,251.0,289.0,1.3,20.0,455.0,562.79,432.07
2016,6,23,8,45,263.5,308.0,1.3,20.5,492.5,597.68,455.17
2016,6,23,9,0,276.0,327.0,1.3,21.0,530.0,631.84,477.01
2016,6,23,9,15,297.5,341.0,1.3,21.5,570.5,668.28,500.42
2016,6,23,9,30,319.0,355.0,1.3,22.0,611.0,703.96,522.91
2016,6,23,9,45,331.0,368.0,1.3,22.5,643.5,728.14,537.1
2016,6,23,10,0,343.0,381.0,1.3,23.0,676.0,750.97,550.37
2016,6,23,10,15,351.5,386.0,1.3,23.0,696.5,760.39,555.83
2016,6,23,10,30,360.0,391.0,1.3,23.0,717.0,768.39,560.54
2016,6,23,10,45,660.0,242.0,1.35,23.5,855.5,917.46,665.45
2016,6,23,11,0,960.0,93.0,1.4,24.0,994.0,1036.16,737.3
2016,6,23,11,15,961.0,93.5,1.45,24.0,1007.0,1023.8,728.46
2016,6,23,11,30,962.0,94.0,1.5,24.0,1020.0,1008.35,719.42
2016,6,23,11,45,962.0,94.0,1.55,24.5,1025.0,988.48,706.28
2016,6,23,12,0,962.0,94.0,1.6,25.0,1030.0,965.76,691.42
2016,6,23,12,15,960.5,94.0,1.65,25.0,1027.5,939.0,675.33
2016,6,23,12,30,959.0,94.0,1.7,25.0,1025.0,909.73,657.56
2016,6,23,12,45,954.5,95.0,1.75,25.0,1014.5,876.52,637.1
2016,6,23,13,0,950.0,96.0,1.8,25.0,1004.0,841.22,615.09
2016,6,23,13,15,946.5,95.0,1.8,24.5,987.0,802.94,591.56
2016,6,23,13,30,943.0,94.0,1.8,24.0,970.0,762.83,566.51
2016,6,23,13,45,938.0,93.0,1.85,24.0,946.0,720.03,538.23
2016,6,23,14,0,933.0,92.0,1.9,24.0,922.0,675.84,506.68
2016,6,23,14,15,926.5,91.0,1.9,23.5,892.5,629.57,473.41
2016,6,23,14,30,920.0,90.0,1.9,23.0,863.0,582.41,438.46
2016,6,23,14,45,913.0,88.0,1.95,23.0,828.0,533.48,400.5
2016,6,23,15,0,906.0,86.0,2.0,23.0,793.0,484.12,361.04
2016,6,23,15,15,896.0,84.5,2.0,22.5,752.5,433.75,320.13
2016,6,23,15,30,886.0,83.0,2.0,22.0,712.0,383.63,278.19
2016,6,23,15,45,877.0,79.5,2.0,22.0,668.5,332.66,234.12
2016,6,23,16,0,868.0,76.0,2.0,22.0,625.0,282.27,190.07
2016,6,23,16,15,851.0,73.5,1.95,21.5,577.0,231.82,146.95
2016,6,23,16,30,834.0,71.0,1.9,21.0,529.0,183.09,106.96
2016,6,23,16,45,816.0,67.5,1.9,20.5,479.5,135.38,71.84
2016,6,23,17,0,798.0,64.0,1.9,20.0,430.0,89.81,45.83
2016,6,23,17,15,767.5,60.5,1.85,19.5,378.5,41.11,30.38
2016,6,23,17,30,737.0,57.0,1.8,19.0,327.0,40.01,29.6
2016,6,23,17,45,695.0,53.0,1.75,18.5,276.5,38.4,28.3
2016,6,23,18,0,653.0,49.0,1.7,18.0,226.0,36.73,26.86
2016,6,23,18,15,590.0,43.5,1.6,17.5,178.0,33.65,24.05
2016,6,23,18,30,527.0,38.0,1.5,17.0,130.0,30.46,21.01
2016,6,23,18,45,418.5,31.0,1.45,16.5,89.0,23.55,14.51
2016,6,23,19,0,310.0,24.0,1.4,16.0,48.0,19.01,8.14
2016,6,23,19,15,155.0,12.0,1.3,15.5,24.0,11.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,104.0,9.0,1.1,13.0,11.0,49.22,0.0
2016,6,24,5,15,252.0,19.5,1.15,13.5,42.5,153.57,64.11
2016,6,24,5,30,400.0,30.0,1.2,14.0,74.0,256.38,197.51
2016,6,24,5,45,485.5,37.5,1.3,14.5,118.0,328.51,264.15
2016,6,24,6,0,571.0,45.0,1.4,15.0,162.0,408.29,332.62
2016,6,24,6,15,628.0,50.0,1.4,15.5,212.0,470.59,384.64
2016,6,24,6,30,685.0,55.0,1.4,16.0,262.0,540.59,440.07
2016,6,24,6,45,722.0,59.5,1.4,16.5,314.0,599.18,483.25
2016,6,24,7,0,759.0,64.0,1.4,17.0,366.0,659.09,525.17
2016,6,24,7,15,549.5,122.5,1.35,17.5,356.5,596.64,474.96
2016,6,24,7,30,340.0,181.0,1.3,18.0,347.0,493.18,392.12
2016,6,24,7,45,290.0,212.5,1.3,18.5,365.0,496.52,392.06
2016,6,24,8,0,240.0,244.0,1.3,19.0,383.0,495.38,387.66
2016,6,24,8,15,302.0,253.5,1.3,19.0,443.0,565.08,439.09
2016,6,24,8,30,364.0,263.0,1.3,19.0,503.0,636.91,490.18
2016,6,24,8,45,639.5,175.0,1.35,19.5,631.0,822.88,622.79
2016,6,24,9,0,915.0,87.0,1.4,20.0,759.0,982.45,724.15
2016,6,24,9,15,925.0,88.5,1.4,20.5,799.0,1004.89,733.55
2016,6,24,9,30,935.0,90.0,1.4,21.0,839.0,1024.54,742.93
2016,6,24,9,45,942.0,91.5,1.4,21.5,873.0,1038.28,748.64
2016,6,24,10,0,949.0,93.0,1.4,22.0,907.0,1048.92,752.55
2016,6,24,10,15,954.5,94.0,1.4,22.0,935.0,1054.35,754.8
2016,6,24,10,30,960.0,95.0,1.4,22.0,963.0,1056.54,755.23
2016,6,24,10,45,963.5,96.0,1.45,22.5,984.0,1053.49,752.0
2016,6,24,11,0,967.0,97.0,1.5,23.0,1005.0,1047.17,746.9
2016,6,24,11,15,969.0,97.5,1.5,23.0,1018.5,1035.66,739.35
2016,6,24,11,30,971.0,98.0,1.5,23.0,1032.0,1020.99,729.99
2016,6,24,11,45,971.5,98.5,1.55,23.5,1038.0,1001.86,717.31
2016,6,24,12,0,972.0,99.0,1.6,24.0,1044.0,979.83,702.88
2016,6,24,12,15,971.5,99.0,1.6,24.0,1042.0,953.66,686.52
2016,6,24,12,30,971.0,99.0,1.6,24.0,1040.0,924.9,668.51
2016,6,24,12,45,963.0,102.5,1.65,24.5,1029.5,890.67,646.26
2016,6,24,13,0,955.0,106.0,1.7,25.0,1019.0,854.48,622.64
2016,6,24,13,15,951.5,105.5,1.7,25.0,1002.0,816.39,598.28
2016,6,24,13,30,948.0,105.0,1.7,25.0,985.0,776.45,572.48
2016,6,24,13,45,943.0,104.0,1.75,25.0,961.5,733.37,544.08
2016,6,24,14,0,938.0,103.0,1.8,25.0,938.0,688.89,512.69
2016,6,24,14,15,931.5,101.5,1.8,25.0,908.0,641.89,478.35
2016,6,24,14,30,925.0,100.0,1.8,25.0,878.0,594.0,442.46
2016,6,24,14,45,915.5,99.0,1.8,25.0,841.5,544.34,404.28
2016,6,24,15,0,906.0,98.0,1.8,25.0,805.0,494.47,364.83
2016,6,24,15,15,895.0,96.0,1.8,24.5,764.0,443.17,323.88
2016,6,24,15,30,884.0,94.0,1.8,24.0,723.0,392.23,281.95
2016,6,24,15,45,868.5,92.5,1.8,24.0,677.0,340.87,238.33
2016,6,24,16,0,853.0,91.0,1.8,24.0,631.0,290.7,195.25
2016,6,24,16,15,834.5,88.5,1.75,23.5,582.5,233.58,147.65
2016,6,24,16,30,816.0,86.0,1.7,23.0,534.0,185.17,108.42
2016,6,24,16,45,790.5,83.0,1.7,22.5,482.5,137.81,74.14
2016,6,24,17,0,765.0,80.0,1.7,22.0,431.0,93.44,49.21
2016,6,24,17,15,732.0,76.0,1.65,21.5,379.5,52.9,40.3
2016,6,24,17,30,699.0,72.0,1.6,21.0,328.0,47.08,35.48
2016,6,24,17,45,651.0,67.0,1.55,20.5,276.5,45.46,34.2
2016,6,24,18,0,603.0,62.0,1.5,20.0,225.0,43.75,32.75
2016,6,24,18,15,534.0,55.0,1.4,19.0,177.0,40.23,29.64
2016,6,24,18,30,465.0,48.0,1.3,18.0,129.0,36.55,26.2
2016,6,24,18,45,356.0,37.5,1.2,17.0,88.0,29.39,19.45
2016,6,24,19,0,247.0,27.0,1.1,16.0,47.0,21.83,10.24
2016,6,24,19,15,123.5,13.5,1.05,15.5,23.5,12.87,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.0,17.5,0.55,13.5,35.5,111.98,42.62
2016,6,25,5,30,328.0,35.0,0.5,14.0,71.0,226.79,173.63
2016,6,25,5,45,429.0,43.0,0.5,15.0,115.5,305.04,242.94
2016,6,25,6,0,530.0,51.0,0.5,16.0,160.0,391.99,314.68
2016,6,25,6,15,589.5,57.0,0.5,16.5,209.5,458.89,368.6
2016,6,25,6,30,649.0,63.0,0.5,17.0,259.0,529.85,423.13
2016,6,25,6,45,695.0,66.5,0.55,18.0,311.5,588.32,465.19
2016,6,25,7,0,741.0,70.0,0.6,19.0,364.0,652.73,508.67
2016,6,25,7,15,770.5,73.5,0.65,19.5,416.0,705.9,543.52
2016,6,25,7,30,800.0,77.0,0.7,20.0,468.0,759.16,577.54
2016,6,25,7,45,823.5,79.5,0.8,21.0,519.5,805.89,605.92
2016,6,25,8,0,847.0,82.0,0.9,22.0,571.0,844.44,628.29
2016,6,25,8,15,863.5,84.5,0.9,22.5,619.0,882.7,649.78
2016,6,25,8,30,880.0,87.0,0.9,23.0,667.0,919.22,669.75
2016,6,25,8,45,894.0,88.5,0.95,23.5,711.5,950.22,686.86
2016,6,25,9,0,908.0,90.0,1.0,24.0,756.0,978.94,702.47
2016,6,25,9,15,917.5,91.5,1.05,24.5,795.5,1000.79,713.76
2016,6,25,9,30,927.0,93.0,1.1,25.0,835.0,1019.86,723.43
2016,6,25,9,45,929.0,97.0,1.15,26.0,867.5,1031.34,727.09
2016,6,25,10,0,931.0,101.0,1.2,27.0,900.0,1039.62,728.95
2016,6,25,10,15,937.0,102.5,1.2,27.5,927.5,1045.98,730.3
2016,6,25,10,30,943.0,104.0,1.2,28.0,955.0,1049.14,729.85
2016,6,25,10,45,946.5,104.5,1.25,28.5,976.0,1045.55,726.41
2016,6,25,11,0,950.0,105.0,1.3,29.0,997.0,1038.78,721.23
2016,6,25,11,15,952.5,105.5,1.3,29.0,1011.0,1027.86,714.26
2016,6,25,11,30,955.0,106.0,1.3,29.0,1025.0,1013.83,705.56
2016,6,25,11,45,956.0,106.5,1.35,29.5,1031.0,995.36,693.68
2016,6,25,12,0,957.0,107.0,1.4,30.0,1037.0,974.02,680.11
2016,6,25,12,15,956.5,107.0,1.4,30.0,1036.0,948.13,664.39
2016,6,25,12,30,956.0,107.0,1.4,30.0,1035.0,919.7,647.12
2016,6,25,12,45,955.0,106.5,1.45,30.0,1026.0,887.99,628.38
2016,6,25,13,0,954.0,106.0,1.5,30.0,1017.0,854.0,608.02
2016,6,25,13,15,950.5,105.5,1.55,29.5,1000.5,815.96,585.99
2016,6,25,13,30,947.0,105.0,1.6,29.0,984.0,776.08,562.39
2016,6,25,13,45,942.0,104.0,1.65,29.0,960.5,733.05,534.58
2016,6,25,14,0,937.0,103.0,1.7,29.0,937.0,688.62,503.82
2016,6,25,14,15,930.5,102.0,1.7,28.5,907.0,642.1,471.36
2016,6,25,14,30,924.0,101.0,1.7,28.0,877.0,594.67,437.22
2016,6,25,14,45,915.5,99.5,1.7,28.0,841.0,545.14,399.67
2016,6,25,15,0,907.0,98.0,1.7,28.0,805.0,495.3,360.79
2016,6,25,15,15,895.5,96.0,1.7,27.5,764.0,443.74,320.23
2016,6,25,15,30,884.0,94.0,1.7,27.0,723.0,392.59,278.72
2016,6,25,15,45,870.5,91.5,1.7,26.5,677.5,341.03,235.94
2016,6,25,16,0,857.0,89.0,1.7,26.0,632.0,290.47,193.35
2016,6,25,16,15,838.5,86.5,1.65,25.5,583.0,240.08,151.28
2016,6,25,16,30,820.0,84.0,1.6,25.0,534.0,184.49,106.81
2016,6,25,16,45,796.5,80.5,1.6,24.5,483.5,136.71,72.38
2016,6,25,17,0,773.0,77.0,1.6,24.0,433.0,91.73,47.08
2016,6,25,17,15,741.0,73.0,1.5,23.5,381.0,50.54,37.93
2016,6,25,17,30,709.0,69.0,1.4,23.0,329.0,49.49,37.25
2016,6,25,17,45,665.0,63.5,1.35,22.5,278.0,42.8,31.6
2016,6,25,18,0,621.0,58.0,1.3,22.0,227.0,40.54,29.69
2016,6,25,18,15,554.0,51.5,1.2,21.0,178.5,37.29,26.84
2016,6,25,18,30,487.0,45.0,1.1,20.0,130.0,33.88,23.68
2016,6,25,18,45,383.5,35.5,1.0,19.0,89.0,27.55,17.72
2016,6,25,19,0,280.0,26.0,0.9,18.0,48.0,20.87,9.47
2016,6,25,19,15,140.0,13.0,0.85,17.5,24.0,12.39,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,11.0,17.5,0.5,14.5,19.0,22.43,3.42
2016,6,26,5,30,22.0,35.0,0.5,15.0,38.0,50.4,34.94
2016,6,26,5,45,38.5,54.5,0.5,15.5,61.5,82.72,63.5
2016,6,26,6,0,55.0,74.0,0.5,16.0,85.0,115.22,91.6
2016,6,26,6,15,64.5,94.5,0.5,16.5,111.5,145.52,117.25
2016,6,26,6,30,74.0,115.0,0.5,17.0,138.0,176.05,142.41
2016,6,26,6,45,82.5,136.0,0.55,17.5,165.5,206.87,167.14
2016,6,26,7,0,91.0,157.0,0.6,18.0,193.0,237.94,191.43
2016,6,26,7,15,85.5,178.5,0.6,18.5,216.5,258.98,206.73
2016,6,26,7,30,80.0,200.0,0.6,19.0,240.0,279.23,221.08
2016,6,26,7,45,72.0,219.5,0.65,20.0,258.0,294.23,230.74
2016,6,26,8,0,64.0,239.0,0.7,21.0,276.0,308.46,239.63
2016,6,26,8,15,66.0,260.5,0.7,21.5,301.5,333.26,256.93
2016,6,26,8,30,68.0,282.0,0.7,22.0,327.0,357.77,273.66
2016,6,26,8,45,85.5,308.5,0.75,23.0,369.0,402.21,304.81
2016,6,26,9,0,103.0,335.0,0.8,24.0,411.0,446.69,335.11
2016,6,26,9,15,159.5,356.0,0.8,24.5,480.5,536.8,398.16
2016,6,26,9,30,216.0,377.0,0.8,25.0,550.0,613.22,449.47
2016,6,26,9,45,269.5,382.0,0.85,25.5,607.0,682.48,495.12
2016,6,26,10,0,323.0,387.0,0.9,26.0,664.0,737.59,530.74
2016,6,26,10,15,631.5,241.0,0.95,26.5,803.5,902.24,643.78
2016,6,26,10,30,940.0,95.0,1.0,27.0,943.0,1036.66,723.39
2016,6,26,10,45,943.5,95.5,1.05,27.5,963.5,1033.29,718.34
2016,6,26,11,0,947.0,96.0,1.1,28.0,984.0,1026.74,713.4
2016,6,26,11,15,949.0,96.5,1.15,28.0,997.5,1015.57,707.19
2016,6,26,11,30,951.0,97.0,1.2,28.0,1011.0,1001.32,699.21
2016,6,26,11,45,951.0,97.5,1.25,28.5,1016.5,982.19,686.94
2016,6,26,12,0,951.0,98.0,1.3,29.0,1022.0,960.23,672.99
2016,6,26,12,15,950.0,98.0,1.35,29.0,1020.5,934.21,657.86
2016,6,26,12,30,949.0,98.0,1.4,29.0,1019.0,905.69,641.08
2016,6,26,12,45,934.5,105.5,1.45,29.0,1005.5,870.45,619.91
2016,6,26,13,0,920.0,113.0,1.5,29.0,992.0,833.6,597.52
2016,6,26,13,15,916.0,112.5,1.55,29.0,975.5,796.33,574.59
2016,6,26,13,30,912.0,112.0,1.6,29.0,959.0,757.34,550.21
2016,6,26,13,45,906.0,111.0,1.65,29.5,935.5,714.97,521.34
2016,6,26,14,0,900.0,110.0,1.7,30.0,912.0,671.37,490.1
2016,6,26,14,15,892.5,109.0,1.7,29.5,882.0,625.81,458.34
2016,6,26,14,30,885.0,108.0,1.7,29.0,852.0,579.5,425.05
2016,6,26,14,45,875.0,106.5,1.75,29.0,816.0,530.97,388.56
2016,6,26,15,0,865.0,105.0,1.8,29.0,780.0,482.33,350.87
2016,6,26,15,15,853.0,103.0,1.8,28.5,739.5,432.55,311.76
2016,6,26,15,30,841.0,101.0,1.8,28.0,699.0,383.25,271.85
2016,6,26,15,45,825.5,98.5,1.8,28.0,654.5,333.17,230.04
2016,6,26,16,0,810.0,96.0,1.8,28.0,610.0,277.63,183.83
2016,6,26,16,15,790.5,93.0,1.75,27.5,562.5,228.78,143.38
2016,6,26,16,30,771.0,90.0,1.7,27.0,515.0,182.0,106.11
2016,6,26,16,45,747.0,86.5,1.7,26.5,465.0,136.61,73.67
2016,6,26,17,0,723.0,83.0,1.7,26.0,415.0,94.06,49.9
2016,6,26,17,15,689.5,78.5,1.65,25.0,365.0,49.4,36.7
2016,6,26,17,30,656.0,74.0,1.6,24.0,315.0,48.39,36.14
2016,6,26,17,45,611.5,68.0,1.55,23.0,265.5,46.09,34.37
2016,6,26,18,0,567.0,62.0,1.5,22.0,216.0,43.63,32.36
2016,6,26,18,15,500.5,54.5,1.4,21.0,169.5,39.7,28.92
2016,6,26,18,30,434.0,47.0,1.3,20.0,123.0,35.57,25.12
2016,6,26,18,45,334.5,36.5,1.2,19.5,84.0,28.4,18.4
2016,6,26,19,0,235.0,26.0,1.1,19.0,45.0,20.83,9.4
2016,6,26,19,15,117.5,13.0,1.05,18.5,22.5,12.39,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.0,0.45,14.5,35.0,114.95,36.23
2016,6,27,5,30,363.0,30.0,0.4,15.0,70.0,237.58,180.15
2016,6,27,5,45,452.5,38.0,0.4,15.5,113.0,310.56,246.12
2016,6,27,6,0,542.0,46.0,0.4,16.0,156.0,391.61,313.72
2016,6,27,6,15,598.5,52.0,0.4,16.5,205.0,456.96,366.45
2016,6,27,6,30,655.0,58.0,0.4,17.0,254.0,522.86,417.24
2016,6,27,6,45,370.5,107.0,0.4,18.0,222.0,407.64,325.58
2016,6,27,7,0,86.0,156.0,0.4,19.0,190.0,233.02,184.91
2016,6,27,7,15,95.5,179.5,0.45,20.0,222.0,268.05,212.5
2016,6,27,7,30,105.0,203.0,0.5,21.0,254.0,303.23,238.12
2016,6,27,7,45,132.0,227.0,0.6,22.0,298.0,367.02,285.08
2016,6,27,8,0,159.0,251.0,0.7,23.0,342.0,419.06,321.99
2016,6,27,8,15,220.0,266.0,0.75,23.5,404.0,491.69,374.32
2016,6,27,8,30,281.0,281.0,0.8,24.0,466.0,581.02,436.34
2016,6,27,8,45,330.5,289.5,0.9,25.0,521.0,639.48,474.88
2016,6,27,9,0,380.0,298.0,1.0,26.0,576.0,698.68,513.3
2016,6,27,9,15,323.5,332.5,1.0,26.5,578.5,684.03,498.86
2016,6,27,9,30,267.0,367.0,1.0,27.0,581.0,666.06,483.09
2016,6,27,9,45,269.0,384.0,1.0,27.5,607.0,684.17,493.32
2016,6,27,10,0,271.0,401.0,1.0,28.0,633.0,700.93,502.22
2016,6,27,10,15,322.5,396.5,1.05,28.5,681.5,742.8,529.6
2016,6,27,10,30,374.0,392.0,1.1,29.0,730.0,783.52,555.57
2016,6,27,10,45,641.0,254.0,1.15,29.5,848.5,911.07,642.6
2016,6,27,11,0,908.0,116.0,1.2,30.0,967.0,1008.95,700.42
2016,6,27,11,15,910.5,116.5,1.2,30.5,980.5,998.43,690.97
2016,6,27,11,30,913.0,117.0,1.2,31.0,994.0,984.94,681.23
2016,6,27,11,45,912.5,118.0,1.25,31.5,999.5,966.22,669.26
2016,6,27,12,0,912.0,119.0,1.3,32.0,1005.0,944.8,655.72
2016,6,27,12,15,912.0,119.0,1.35,32.0,1004.5,920.35,641.63
2016,6,27,12,30,912.0,119.0,1.4,32.0,1004.0,893.46,625.96
2016,6,27,12,45,911.5,118.0,1.45,32.0,996.0,862.95,607.91
2016,6,27,13,0,911.0,117.0,1.5,32.0,988.0,830.26,588.33
2016,6,27,13,15,908.5,116.5,1.55,32.0,972.5,794.41,566.51
2016,6,27,13,30,906.0,116.0,1.6,32.0,957.0,756.75,543.27
2016,6,27,13,45,901.0,115.0,1.65,32.0,934.5,715.28,516.23
2016,6,27,14,0,896.0,114.0,1.7,32.0,912.0,672.49,486.83
2016,6,27,14,15,890.0,112.5,1.75,31.5,883.5,627.54,456.07
2016,6,27,14,30,884.0,111.0,1.8,31.0,855.0,581.72,423.64
2016,6,27,14,45,876.5,109.0,1.85,31.0,820.5,534.05,387.97
2016,6,27,15,0,869.0,107.0,1.9,31.0,786.0,486.03,350.96
2016,6,27,15,15,858.0,105.0,1.9,30.5,746.0,436.43,312.24
2016,6,27,15,30,847.0,103.0,1.9,30.0,706.0,387.21,272.64
2016,6,27,15,45,835.0,99.5,1.9,29.5,662.0,337.07,231.46
2016,6,27,16,0,823.0,96.0,1.9,29.0,618.0,281.14,185.41
2016,6,27,16,15,804.0,93.0,1.85,28.5,570.0,231.7,144.59
2016,6,27,16,30,785.0,90.0,1.8,28.0,522.0,184.29,106.9
2016,6,27,16,45,763.0,85.5,1.8,27.5,472.5,137.57,73.48
2016,6,27,17,0,741.0,81.0,1.8,27.0,423.0,93.5,48.7
2016,6,27,17,15,707.5,77.0,1.7,26.0,371.5,53.57,40.08
2016,6,27,17,30,674.0,73.0,1.6,25.0,320.0,47.7,35.39
2016,6,27,17,45,631.0,67.0,1.55,24.5,270.0,45.36,33.52
2016,6,27,18,0,588.0,61.0,1.5,24.0,220.0,42.86,31.41
2016,6,27,18,15,521.0,53.5,1.35,23.0,173.0,38.89,27.96
2016,6,27,18,30,454.0,46.0,1.2,22.0,126.0,34.7,24.15
2016,6,27,18,45,354.5,36.0,1.1,21.0,86.0,27.96,17.9
2016,6,27,19,0,255.0,26.0,1.0,20.0,46.0,20.84,9.37
2016,6,27,19,15,127.5,13.0,0.95,19.5,23.0,12.39,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,135.0,17.0,0.5,14.5,31.5,93.86,24.92
2016,6,28,5,30,270.0,34.0,0.5,15.0,63.0,196.9,149.02
2016,6,28,5,45,363.0,44.0,0.5,15.5,104.5,270.17,214.89
2016,6,28,6,0,456.0,54.0,0.5,16.0,146.0,351.79,283.26
2016,6,28,6,15,516.0,61.5,0.5,16.5,193.5,417.71,336.88
2016,6,28,6,30,576.0,69.0,0.5,17.0,241.0,487.8,391.37
2016,6,28,6,45,427.5,107.0,0.55,18.0,247.5,447.33,357.76
2016,6,28,7,0,279.0,145.0,0.6,19.0,254.0,385.53,307.58
2016,6,28,7,15,309.0,162.0,0.6,19.5,299.0,436.83,346.11
2016,6,28,7,30,339.0,179.0,0.6,20.0,344.0,489.35,383.37
2016,6,28,7,45,559.0,136.0,0.6,21.0,442.5,653.32,502.02
2016,6,28,8,0,779.0,93.0,0.6,22.0,541.0,804.66,599.3
2016,6,28,8,15,797.0,96.0,0.6,22.5,587.5,843.25,619.51
2016,6,28,8,30,815.0,99.0,0.6,23.0,634.0,880.28,639.91
2016,6,28,8,45,829.0,101.5,0.65,24.0,677.5,903.18,650.76
2016,6,28,9,0,843.0,104.0,0.7,25.0,721.0,931.84,665.34
2016,6,28,9,15,854.0,105.5,0.75,25.5,759.5,954.16,677.06
2016,6,28,9,30,865.0,107.0,0.8,26.0,798.0,973.93,687.3
2016,6,28,9,45,876.5,107.0,0.85,26.5,832.0,989.86,695.24
2016,6,28,10,0,888.0,107.0,0.9,27.0,866.0,1003.0,701.59
2016,6,28,10,15,894.0,108.0,0.95,27.5,893.5,1008.82,703.6
2016,6,28,10,30,900.0,109.0,1.0,28.0,921.0,1011.59,703.98
2016,6,28,10,45,904.0,110.0,1.1,28.5,941.5,1009.3,702.34
2016,6,28,11,0,908.0,111.0,1.2,29.0,962.0,1003.93,698.92
2016,6,28,11,15,911.0,111.5,1.2,29.0,975.5,994.02,692.52
2016,6,28,11,30,914.0,112.0,1.2,29.0,989.0,981.11,684.44
2016,6,28,11,45,914.5,112.5,1.25,29.0,995.5,962.94,674.04
2016,6,28,12,0,915.0,113.0,1.3,29.0,1002.0,942.03,661.99
2016,6,28,12,15,915.0,113.0,1.35,29.0,1001.0,917.62,647.73
2016,6,28,12,30,915.0,113.0,1.4,29.0,1000.0,890.75,631.87
2016,6,28,12,45,904.5,118.5,1.45,29.0,989.0,857.81,612.02
2016,6,28,13,0,894.0,124.0,1.5,29.0,978.0,823.16,590.93
2016,6,28,13,15,890.5,123.5,1.5,29.0,962.5,787.11,568.18
2016,6,28,13,30,887.0,123.0,1.5,29.0,947.0,749.35,544.12
2016,6,28,13,45,883.0,121.5,1.55,29.0,924.5,708.83,517.22
2016,6,28,14,0,879.0,120.0,1.6,29.0,902.0,666.95,488.17
2016,6,28,14,15,872.0,118.5,1.6,28.5,873.5,622.1,456.85
2016,6,28,14,30,865.0,117.0,1.6,28.0,845.0,576.5,424.04
2016,6,28,14,45,857.5,114.5,1.6,28.0,810.5,529.25,388.24
2016,6,28,15,0,850.0,112.0,1.6,28.0,776.0,481.69,351.17
2016,6,28,15,15,838.0,110.0,1.6,27.5,736.0,432.56,312.59
2016,6,28,15,30,826.0,108.0,1.6,27.0,696.0,378.01,268.96
2016,6,28,15,45,813.0,104.5,1.6,27.0,652.0,328.19,227.32
2016,6,28,16,0,800.0,101.0,1.6,27.0,608.0,279.45,186.07
2016,6,28,16,15,780.5,98.0,1.55,26.5,560.5,231.04,145.94
2016,6,28,16,30,761.0,95.0,1.5,26.0,513.0,184.72,108.99
2016,6,28,16,45,738.0,90.5,1.45,25.5,464.0,139.09,76.22
2016,6,28,17,0,715.0,86.0,1.4,25.0,415.0,96.2,51.98
2016,6,28,17,15,681.5,81.0,1.3,24.0,364.5,51.13,38.34
2016,6,28,17,30,648.0,76.0,1.2,23.0,314.0,49.84,37.55
2016,6,28,17,45,604.5,69.5,1.2,22.5,265.0,47.23,35.43
2016,6,28,18,0,561.0,63.0,1.2,22.0,216.0,44.42,33.05
2016,6,28,18,15,494.5,55.5,1.15,21.0,169.5,40.54,29.65
2016,6,28,18,30,428.0,48.0,1.1,20.0,123.0,36.45,25.89
2016,6,28,18,45,330.0,37.5,1.05,19.0,84.0,29.33,19.23
2016,6,28,19,0,232.0,27.0,1.0,18.0,45.0,21.79,10.17
2016,6,28,19,15,116.0,13.5,0.95,17.5,22.5,12.87,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.0,0.8,13.5,34.5,114.28,26.37
2016,6,29,5,30,364.0,30.0,0.8,14.0,69.0,237.43,180.29
2016,6,29,5,45,456.5,38.0,0.8,14.5,112.5,311.88,249.05
2016,6,29,6,0,549.0,46.0,0.8,15.0,156.0,394.69,319.14
2016,6,29,6,15,606.5,51.5,0.8,15.5,205.0,460.23,373.01
2016,6,29,6,30,664.0,57.0,0.8,16.0,254.0,526.48,425.06
2016,6,29,6,45,332.0,72.5,0.85,16.5,171.0,335.76,274.75
2016,6,29,7,0,0.0,88.0,0.9,17.0,88.0,83.2,63.93
2016,6,29,7,15,0.0,105.5,0.9,17.0,105.5,100.51,78.56
2016,6,29,7,30,0.0,123.0,0.9,17.0,123.0,117.76,92.4
2016,6,29,7,45,0.5,144.0,0.95,17.5,144.5,139.02,109.13
2016,6,29,8,0,1.0,165.0,1.0,18.0,166.0,160.23,125.54
2016,6,29,8,15,5.5,186.5,1.0,18.5,190.0,185.48,145.04
2016,6,29,8,30,10.0,208.0,1.0,19.0,214.0,210.83,164.28
2016,6,29,8,45,11.0,221.0,1.05,19.5,228.5,224.2,173.87
2016,6,29,9,0,12.0,234.0,1.1,20.0,243.0,237.56,183.43
2016,6,29,9,15,18.0,265.0,1.1,20.5,279.0,274.06,210.61
2016,6,29,9,30,24.0,296.0,1.1,21.0,315.0,310.48,237.13
2016,6,29,9,45,82.0,355.0,1.15,21.5,424.5,441.41,334.2
2016,6,29,10,0,140.0,414.0,1.2,22.0,534.0,572.18,426.18
2016,6,29,10,15,85.0,384.5,1.2,22.0,458.0,470.16,351.29
2016,6,29,10,30,30.0,355.0,1.2,22.0,382.0,382.11,286.4
2016,6,29,10,45,250.0,367.0,1.25,22.5,600.5,628.68,467.89
2016,6,29,11,0,470.0,379.0,1.3,23.0,819.0,856.81,621.45
2016,6,29,11,15,449.5,389.5,1.3,23.0,816.0,835.5,603.89
2016,6,29,11,30,429.0,400.0,1.3,23.0,813.0,812.74,588.3
2016,6,29,11,45,694.5,250.0,1.35,23.0,922.5,901.33,654.39
2016,6,29,12,0,960.0,100.0,1.4,23.0,1032.0,970.68,698.18
2016,6,29,12,15,960.5,100.0,1.45,22.5,1031.5,945.81,683.55
2016,6,29,12,30,961.0,100.0,1.5,22.0,1031.0,918.31,668.24
2016,6,29,12,45,952.0,105.0,1.55,22.0,1020.5,885.0,647.72
2016,6,29,13,0,943.0,110.0,1.6,22.0,1010.0,849.76,625.76
2016,6,29,13,15,940.5,109.0,1.6,21.5,994.5,812.44,602.82
2016,6,29,13,30,938.0,108.0,1.6,21.0,979.0,773.22,578.29
2016,6,29,13,45,934.0,107.0,1.6,21.0,957.0,731.23,549.8
2016,6,29,14,0,930.0,106.0,1.6,21.0,935.0,687.77,518.41
2016,6,29,14,15,924.0,105.0,1.6,20.5,905.5,641.82,485.39
2016,6,29,14,30,918.0,104.0,1.6,20.0,876.0,594.94,450.65
2016,6,29,14,45,911.0,102.0,1.6,20.0,841.0,545.97,412.46
2016,6,29,15,0,904.0,100.0,1.6,20.0,806.0,496.57,372.8
2016,6,29,15,15,893.0,98.0,1.55,19.5,765.0,445.29,331.1
2016,6,29,15,30,882.0,96.0,1.5,19.0,724.0,394.37,288.46
2016,6,29,15,45,869.0,93.5,1.5,19.0,679.0,342.97,244.16
2016,6,29,16,0,856.0,91.0,1.5,19.0,634.0,292.52,200.14
2016,6,29,16,15,838.0,88.5,1.45,18.5,585.5,235.24,151.58
2016,6,29,16,30,820.0,86.0,1.4,18.0,537.0,186.62,111.44
2016,6,29,16,45,797.0,82.5,1.4,18.0,486.0,138.77,75.86
2016,6,29,17,0,774.0,79.0,1.4,18.0,435.0,93.68,49.72
2016,6,29,17,15,741.5,75.0,1.3,17.5,383.0,52.09,40.28
2016,6,29,17,30,709.0,71.0,1.2,17.0,331.0,51.12,39.66
2016,6,29,17,45,664.0,65.5,1.2,16.5,279.5,44.3,33.78
2016,6,29,18,0,619.0,60.0,1.2,16.0,228.0,42.12,31.89
2016,6,29,18,15,551.0,53.0,1.15,15.5,179.5,38.52,28.61
2016,6,29,18,30,483.0,46.0,1.1,15.0,131.0,34.75,24.99
2016,6,29,18,45,375.0,36.5,1.05,14.5,90.0,28.45,18.9
2016,6,29,19,0,267.0,27.0,1.0,14.0,49.0,21.82,10.42
2016,6,29,19,15,133.5,13.5,0.95,13.5,24.5,12.87,0.0
2016,6,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,158.5,16.5,0.9,13.0,33.0,105.86,18.49
2016,6,30,5,30,317.0,33.0,0.9,13.0,66.0,217.82,165.52
2016,6,30,5,45,414.0,42.0,0.95,13.5,109.5,293.99,236.05
2016,6,30,6,0,511.0,51.0,1.0,14.0,153.0,378.79,308.44
2016,6,30,6,15,572.5,57.5,1.0,14.5,202.0,446.61,364.68
2016,6,30,6,30,634.0,64.0,1.0,15.0,251.0,518.69,421.72
2016,6,30,6,45,317.0,69.5,1.0,15.5,163.0,321.04,264.59
2016,6,30,7,0,0.0,75.0,1.0,16.0,75.0,69.88,53.18
2016,6,30,7,15,0.0,89.5,0.95,16.5,89.5,84.08,65.13
2016,6,30,7,30,0.0,104.0,0.9,17.0,104.0,98.26,76.45
2016,6,30,7,45,0.0,111.0,0.9,18.0,111.0,104.83,81.22
2016,6,30,8,0,0.0,118.0,0.9,19.0,118.0,111.44,85.95
2016,6,30,8,15,0.0,136.0,0.9,19.5,136.0,129.04,99.6
2016,6,30,8,30,0.0,154.0,0.9,20.0,154.0,146.62,113.0
2016,6,30,8,45,3.0,174.5,0.9,20.5,177.0,169.47,130.49
2016,6,30,9,0,6.0,195.0,0.9,21.0,200.0,192.37,147.74
2016,6,30,9,15,9.5,222.0,0.9,21.5,229.5,222.27,170.1
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,252.12,192.02
2016,6,30,9,45,21.5,292.5,0.9,22.5,310.5,303.38,229.67
2016,6,30,10,0,30.0,336.0,0.9,23.0,362.0,367.31,275.48
2016,6,30,10,15,41.5,368.0,0.9,23.5,405.0,409.72,304.89
2016,6,30,10,30,53.0,400.0,0.9,24.0,448.0,451.39,333.36
2016,6,30,10,45,123.5,433.0,0.95,24.5,547.5,561.82,411.02
2016,6,30,11,0,194.0,466.0,1.0,25.0,647.0,658.36,476.07
2016,6,30,11,15,199.5,467.5,1.0,25.0,656.5,657.69,474.44
2016,6,30,11,30,205.0,469.0,1.0,25.0,666.0,656.09,473.23
2016,6,30,11,45,176.5,473.5,1.05,25.5,644.5,624.79,450.79
2016,6,30,12,0,148.0,478.0,1.1,26.0,623.0,593.86,428.79
2016,6,30,12,15,143.5,482.0,1.1,26.0,622.0,584.31,422.32
2016,6,30,12,30,139.0,486.0,1.1,26.0,621.0,574.43,415.46
2016,6,30,12,45,136.0,481.0,1.15,26.0,612.5,557.49,404.29
2016,6,30,13,0,133.0,476.0,1.2,26.0,604.0,540.6,393.14
2016,6,30,13,15,143.5,469.0,1.2,26.0,605.0,532.29,387.85
2016,6,30,13,30,154.0,462.0,1.2,26.0,606.0,523.12,381.85
2016,6,30,13,45,139.0,448.0,1.25,26.0,575.5,489.85,358.89
2016,6,30,14,0,124.0,434.0,1.3,26.0,545.0,457.91,336.78
2016,6,30,14,15,109.5,415.0,1.3,26.0,510.5,429.2,316.56
2016,6,30,14,30,95.0,396.0,1.3,26.0,476.0,396.98,293.7
2016,6,30,14,45,92.5,377.5,1.35,26.0,452.5,372.68,276.6
2016,6,30,15,0,90.0,359.0,1.4,26.0,429.0,348.76,259.52
2016,6,30,15,15,87.0,338.5,1.4,25.5,403.5,323.47,241.62
2016,6,30,15,30,84.0,318.0,1.4,25.0,378.0,298.65,223.82
2016,6,30,15,45,77.0,294.5,1.4,25.0,347.0,270.88,203.26
2016,6,30,16,0,70.0,271.0,1.4,25.0,316.0,244.07,183.33
2016,6,30,16,15,67.0,251.0,1.35,24.5,291.0,221.53,166.73
2016,6,30,16,30,64.0,231.0,1.3,24.0,266.0,199.45,150.46
2016,6,30,16,45,38.5,195.0,1.3,23.5,215.5,164.73,125.33
2016,6,30,17,0,13.0,159.0,1.3,23.0,165.0,139.63,107.39
2016,6,30,17,15,6.5,134.5,1.25,22.0,137.5,118.01,95.6
2016,6,30,17,30,0.0,110.0,1.2,21.0,110.0,97.86,79.11
2016,6,30,17,45,263.0,91.5,1.2,20.5,163.0,64.15,50.38
2016,6,30,18,0,526.0,73.0,1.2,20.0,216.0,52.77,40.59
2016,6,30,18,15,454.5,63.5,1.1,19.0,169.0,47.5,35.98
2016,6,30,18,30,383.0,54.0,1.0,18.0,122.0,41.94,30.88
2016,6,30,18,45,277.0,41.5,0.95,17.5,82.5,32.0,21.64
2016,6,30,19,0,171.0,29.0,0.9,17.0,43.0,22.76,10.89
2016,6,30,19,15,85.5,14.5,0.85,16.5,21.5,13.82,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,1,5,15,122.5,17.5,0.8,13.5,30.0,88.41,9.03
2016,7,1,5,30,245.0,35.0,0.8,14.0,60.0,184.79,139.07
2016,7,1,5,45,342.5,46.0,0.8,14.5,102.0,260.38,208.13
2016,7,1,6,0,440.0,57.0,0.8,15.0,144.0,344.7,279.55
2016,7,1,6,15,504.5,64.5,0.8,15.5,192.0,412.82,335.75
2016,7,1,6,30,569.0,72.0,0.8,16.0,240.0,485.39,393.05
2016,7,1,6,45,284.5,77.0,0.8,16.5,161.0,308.13,252.17
2016,7,1,7,0,0.0,82.0,0.8,17.0,82.0,77.04,58.86
2016,7,1,7,15,0.0,102.5,0.8,17.5,102.5,97.44,75.88
2016,7,1,7,30,0.0,123.0,0.8,18.0,123.0,117.82,92.08
2016,7,1,7,45,3.5,151.5,0.85,18.5,153.5,149.45,117.19
2016,7,1,8,0,7.0,180.0,0.9,19.0,184.0,181.23,141.9
2016,7,1,8,15,5.5,180.5,0.9,19.5,184.0,179.3,139.48
2016,7,1,8,30,4.0,181.0,0.9,20.0,184.0,177.6,137.41
2016,7,1,8,45,17.0,231.5,0.9,20.5,244.0,240.71,186.14
2016,7,1,9,0,30.0,282.0,0.9,21.0,304.0,318.03,243.78
2016,7,1,9,15,37.0,308.0,0.9,21.5,336.5,351.11,266.96
2016,7,1,9,30,44.0,334.0,0.9,22.0,369.0,383.87,289.79
2016,7,1,9,45,38.5,337.5,0.9,22.5,369.5,379.76,285.28
2016,7,1,10,0,33.0,341.0,0.9,23.0,370.0,375.59,281.06
2016,7,1,10,15,36.0,359.0,0.9,23.5,391.5,394.9,294.06
2016,7,1,10,30,39.0,377.0,0.9,24.0,413.0,413.77,306.47
2016,7,1,10,45,42.5,392.5,0.95,24.5,432.0,430.06,317.22
2016,7,1,11,0,46.0,408.0,1.0,25.0,451.0,445.83,327.56
