Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,184.0,429.0,1.05,25.0,605.5,604.49,441.37
2016,7,1,11,30,322.0,450.0,1.1,25.0,760.0,754.89,543.19
2016,7,1,11,45,620.0,286.5,1.15,25.0,886.5,866.88,623.4
2016,7,1,12,0,918.0,123.0,1.2,25.0,1013.0,954.34,679.93
2016,7,1,12,15,917.5,123.0,1.2,25.0,1012.5,929.31,663.08
2016,7,1,12,30,917.0,123.0,1.2,25.0,1012.0,901.86,646.09
2016,7,1,12,45,912.5,124.5,1.25,25.0,1002.5,870.12,627.03
2016,7,1,13,0,908.0,126.0,1.3,25.0,993.0,836.4,606.51
2016,7,1,13,15,905.0,125.0,1.3,25.0,977.0,799.79,583.29
2016,7,1,13,30,902.0,124.0,1.3,25.0,961.0,761.41,558.71
2016,7,1,13,45,897.0,123.0,1.35,25.0,938.5,720.03,531.17
2016,7,1,14,0,892.0,122.0,1.4,25.0,916.0,677.34,501.41
2016,7,1,14,15,884.5,120.5,1.4,24.5,886.5,631.6,469.23
2016,7,1,14,30,877.0,119.0,1.4,24.0,857.0,585.11,435.53
2016,7,1,14,45,868.5,117.0,1.45,24.0,821.5,537.17,399.15
2016,7,1,15,0,860.0,115.0,1.5,24.0,786.0,488.96,361.43
2016,7,1,15,15,847.5,112.5,1.45,23.5,745.5,438.67,321.35
2016,7,1,15,30,835.0,110.0,1.4,23.0,705.0,383.05,276.26
2016,7,1,15,45,820.0,107.0,1.4,22.5,660.0,332.5,234.06
2016,7,1,16,0,805.0,104.0,1.4,22.0,615.0,283.22,192.23
2016,7,1,16,15,785.0,101.0,1.35,21.5,567.0,234.38,151.11
2016,7,1,16,30,765.0,98.0,1.3,21.0,519.0,187.68,113.26
2016,7,1,16,45,493.5,141.5,1.3,20.5,403.5,149.42,96.05
2016,7,1,17,0,222.0,185.0,1.3,20.0,288.0,146.06,107.83
2016,7,1,17,15,210.0,163.0,1.25,19.5,251.0,116.93,95.62
2016,7,1,17,30,198.0,141.0,1.2,19.0,214.0,103.36,84.48
2016,7,1,17,45,372.0,104.0,1.15,18.5,215.0,73.66,59.07
2016,7,1,18,0,546.0,67.0,1.1,18.0,216.0,47.71,36.5
2016,7,1,18,15,476.0,59.0,1.0,17.5,169.0,43.55,32.76
2016,7,1,18,30,406.0,51.0,0.9,17.0,122.0,39.18,28.62
2016,7,1,18,45,301.5,39.5,0.85,16.5,83.0,31.21,21.07
2016,7,1,19,0,197.0,28.0,0.8,16.0,44.0,21.97,10.33
2016,7,1,19,15,98.5,14.0,0.75,15.5,22.0,13.34,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,0.7,14.0,28.0,82.07,2.05
2016,7,2,5,30,221.0,34.0,0.7,14.0,56.0,171.74,128.47
2016,7,2,5,45,309.5,46.0,0.75,14.5,96.5,240.83,192.39
2016,7,2,6,0,398.0,58.0,0.8,15.0,137.0,321.39,260.99
2016,7,2,6,15,460.5,67.5,0.8,15.5,183.5,388.77,316.79
2016,7,2,6,30,523.0,77.0,0.8,16.0,230.0,460.6,373.79
2016,7,2,6,45,261.5,84.5,0.85,16.5,161.0,301.75,246.86
2016,7,2,7,0,0.0,92.0,0.9,17.0,92.0,87.45,67.53
2016,7,2,7,15,0.0,107.0,0.9,17.5,107.0,102.15,79.76
2016,7,2,7,30,0.0,122.0,0.9,18.0,122.0,116.8,91.28
2016,7,2,7,45,1.0,144.0,0.9,18.5,144.5,139.52,109.15
2016,7,2,8,0,2.0,166.0,0.9,19.0,167.0,162.23,126.66
2016,7,2,8,15,4.5,182.0,0.9,19.5,185.0,179.99,140.06
2016,7,2,8,30,7.0,198.0,0.9,20.0,203.0,197.81,153.34
2016,7,2,8,45,19.5,241.5,0.95,20.5,255.5,253.47,195.98
2016,7,2,9,0,32.0,285.0,1.0,21.0,308.0,323.3,247.98
2016,7,2,9,15,49.0,319.5,1.0,21.5,357.5,375.4,285.56
2016,7,2,9,30,66.0,354.0,1.0,22.0,407.0,427.27,322.2
2016,7,2,9,45,143.5,381.5,1.05,22.5,502.5,544.25,406.26
2016,7,2,10,0,221.0,409.0,1.1,23.0,598.0,647.29,477.12
2016,7,2,10,15,155.0,418.5,1.1,23.0,553.0,587.82,432.73
2016,7,2,10,30,89.0,428.0,1.1,23.0,508.0,516.26,380.99
2016,7,2,10,45,79.0,431.5,1.15,23.5,504.0,506.0,373.2
2016,7,2,11,0,69.0,435.0,1.2,24.0,500.0,495.61,364.85
2016,7,2,11,15,58.5,429.0,1.2,24.0,484.5,475.19,350.03
2016,7,2,11,30,48.0,423.0,1.2,24.0,469.0,455.04,335.46
2016,7,2,11,45,65.5,444.5,1.25,24.5,508.0,487.91,358.56
2016,7,2,12,0,83.0,466.0,1.3,25.0,547.0,519.23,379.91
2016,7,2,12,15,89.5,469.5,1.35,25.0,556.5,522.15,382.04
2016,7,2,12,30,96.0,473.0,1.4,25.0,566.0,524.35,383.89
2016,7,2,12,45,103.0,471.5,1.45,25.0,571.0,521.65,382.43
2016,7,2,13,0,110.0,470.0,1.5,25.0,576.0,518.28,380.52
2016,7,2,13,15,91.5,452.0,1.5,24.5,539.5,480.36,354.38
2016,7,2,13,30,73.0,434.0,1.5,24.0,503.0,444.05,329.3
2016,7,2,13,45,83.0,429.0,1.5,24.0,505.0,439.91,326.91
2016,7,2,14,0,93.0,424.0,1.5,24.0,507.0,434.82,323.57
2016,7,2,14,15,128.0,415.5,1.5,23.5,525.5,435.07,325.0
2016,7,2,14,30,163.0,407.0,1.5,23.0,544.0,436.94,327.2
2016,7,2,14,45,157.0,388.5,1.5,23.0,516.0,407.08,305.35
2016,7,2,15,0,151.0,370.0,1.5,23.0,488.0,377.94,283.95
2016,7,2,15,15,153.5,349.5,1.45,22.5,464.0,351.45,264.61
2016,7,2,15,30,156.0,329.0,1.4,22.0,440.0,324.9,244.84
2016,7,2,15,45,168.5,306.0,1.4,22.0,419.0,299.54,225.04
2016,7,2,16,0,181.0,283.0,1.4,22.0,398.0,273.17,204.1
2016,7,2,16,15,129.0,256.5,1.3,21.5,335.5,230.29,172.94
2016,7,2,16,30,77.0,230.0,1.2,21.0,273.0,200.7,152.57
2016,7,2,16,45,58.0,203.0,1.2,20.5,233.5,172.12,131.84
2016,7,2,17,0,39.0,176.0,1.2,20.0,194.0,145.87,112.88
2016,7,2,17,15,50.0,158.5,1.15,19.5,179.0,128.33,105.28
2016,7,2,17,30,61.0,141.0,1.1,19.0,164.0,115.1,94.49
2016,7,2,17,45,306.5,103.5,1.1,19.0,190.0,73.1,58.45
2016,7,2,18,0,552.0,66.0,1.1,19.0,216.0,46.91,35.64
2016,7,2,18,15,484.5,57.5,1.0,18.0,169.0,42.27,31.57
2016,7,2,18,30,417.0,49.0,0.9,17.0,122.0,37.38,27.05
2016,7,2,18,45,316.0,38.0,0.8,16.5,83.0,29.82,19.88
2016,7,2,19,0,215.0,27.0,0.7,16.0,44.0,21.17,9.69
2016,7,2,19,15,107.5,13.5,0.65,15.5,22.0,12.87,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.5,0.6,13.5,28.5,84.31,0.0
2016,7,3,5,30,237.0,33.0,0.6,14.0,57.0,177.76,132.32
2016,7,3,5,45,328.5,44.5,0.65,14.5,98.0,250.71,199.84
2016,7,3,6,0,420.0,56.0,0.7,15.0,139.0,331.29,268.4
2016,7,3,6,15,482.5,64.5,0.7,15.5,186.0,398.34,323.82
2016,7,3,6,30,545.0,73.0,0.7,16.0,233.0,469.81,380.34
2016,7,3,6,45,272.5,94.0,0.75,16.5,174.0,321.49,261.95
2016,7,3,7,0,0.0,115.0,0.8,17.0,115.0,112.25,87.83
2016,7,3,7,15,9.0,142.5,0.8,17.5,147.0,147.37,116.96
2016,7,3,7,30,18.0,170.0,0.8,18.0,179.0,182.93,145.12
2016,7,3,7,45,44.0,204.0,0.8,18.5,228.5,252.63,200.0
2016,7,3,8,0,70.0,238.0,0.8,19.0,278.0,312.91,245.79
2016,7,3,8,15,94.5,265.0,0.8,19.5,323.5,364.39,283.74
2016,7,3,8,30,119.0,292.0,0.8,20.0,369.0,430.54,331.41
2016,7,3,8,45,91.0,303.5,0.85,21.0,365.0,402.0,307.28
2016,7,3,9,0,63.0,315.0,0.9,22.0,361.0,386.31,293.27
2016,7,3,9,15,100.0,346.0,0.9,22.5,423.5,454.16,342.31
2016,7,3,9,30,137.0,377.0,0.9,23.0,486.0,535.92,398.9
2016,7,3,9,45,119.5,390.5,0.95,23.5,489.0,530.37,392.45
2016,7,3,10,0,102.0,404.0,1.0,24.0,492.0,511.07,377.44
2016,7,3,10,15,139.0,423.0,1.05,24.0,546.5,576.74,423.77
2016,7,3,10,30,176.0,442.0,1.1,24.0,601.0,628.49,459.25
2016,7,3,10,45,236.0,442.5,1.15,24.5,660.0,682.46,495.83
2016,7,3,11,0,296.0,443.0,1.2,25.0,719.0,743.76,536.34
2016,7,3,11,15,227.0,461.5,1.2,25.0,676.0,678.35,490.09
2016,7,3,11,30,158.0,480.0,1.2,25.0,633.0,622.48,450.74
2016,7,3,11,45,202.0,479.0,1.25,25.5,675.0,653.96,472.95
2016,7,3,12,0,246.0,478.0,1.3,26.0,717.0,686.59,494.76
2016,7,3,12,15,269.0,471.5,1.3,26.0,732.5,687.73,495.7
2016,7,3,12,30,292.0,465.0,1.3,26.0,748.0,687.14,495.75
2016,7,3,12,45,279.5,464.0,1.35,26.0,733.5,660.37,477.89
2016,7,3,13,0,267.0,463.0,1.4,26.0,719.0,633.84,460.25
2016,7,3,13,15,213.5,462.0,1.4,25.5,665.0,579.36,423.01
2016,7,3,13,30,160.0,461.0,1.4,25.0,611.0,526.73,386.7
2016,7,3,13,45,138.5,446.5,1.45,25.0,573.5,488.38,360.17
2016,7,3,14,0,117.0,432.0,1.5,25.0,536.0,451.9,334.54
2016,7,3,14,15,139.5,419.0,1.5,25.0,539.5,444.74,330.02
2016,7,3,14,30,162.0,406.0,1.5,25.0,543.0,435.6,323.65
2016,7,3,14,45,175.0,387.5,1.5,25.0,529.5,415.34,308.99
2016,7,3,15,0,188.0,369.0,1.5,25.0,516.0,393.96,293.24
2016,7,3,15,15,243.0,339.0,1.45,24.5,518.5,372.35,277.05
2016,7,3,15,30,298.0,309.0,1.4,24.0,521.0,352.79,261.25
2016,7,3,15,45,192.5,293.0,1.4,23.5,426.5,297.4,221.46
2016,7,3,16,0,87.0,277.0,1.4,23.0,332.0,252.66,190.69
2016,7,3,16,15,94.0,256.0,1.35,22.5,311.5,230.46,173.87
2016,7,3,16,30,101.0,235.0,1.3,22.0,291.0,207.73,156.52
2016,7,3,16,45,84.5,210.0,1.3,22.0,253.5,179.45,135.81
2016,7,3,17,0,68.0,185.0,1.3,22.0,216.0,153.21,117.04
2016,7,3,17,15,38.5,155.0,1.25,21.0,172.0,126.04,102.73
2016,7,3,17,30,9.0,125.0,1.2,20.0,128.0,109.26,89.16
2016,7,3,17,45,278.5,95.5,1.2,19.5,171.0,67.14,53.17
2016,7,3,18,0,548.0,66.0,1.2,19.0,214.0,46.91,35.65
2016,7,3,18,15,480.5,57.5,1.1,18.0,167.5,42.28,31.58
2016,7,3,18,30,413.0,49.0,1.0,17.0,121.0,37.4,27.06
2016,7,3,18,45,313.5,37.5,0.95,16.5,82.0,29.37,19.48
2016,7,3,19,0,214.0,26.0,0.9,16.0,43.0,20.88,9.39
2016,7,3,19,15,107.0,13.0,0.85,15.5,21.5,12.39,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,15.5,0.7,13.5,29.0,93.8,0.0
2016,7,4,5,30,277.0,31.0,0.7,14.0,58.0,195.37,144.87
2016,7,4,5,45,373.0,40.5,0.75,14.5,99.5,269.14,214.42
2016,7,4,6,0,469.0,50.0,0.8,15.0,141.0,351.71,284.85
2016,7,4,6,15,530.5,57.0,0.75,15.5,188.5,418.13,339.66
2016,7,4,6,30,592.0,64.0,0.7,16.0,236.0,488.93,395.27
2016,7,4,6,45,306.5,101.0,0.7,16.5,191.0,353.81,287.23
2016,7,4,7,0,21.0,138.0,0.7,17.0,146.0,153.69,122.05
2016,7,4,7,15,67.0,168.5,0.7,17.5,199.5,232.76,187.12
2016,7,4,7,30,113.0,199.0,0.7,18.0,253.0,317.73,253.3
2016,7,4,7,45,77.0,211.0,0.75,18.5,250.0,288.69,228.21
2016,7,4,8,0,41.0,223.0,0.8,19.0,247.0,270.17,211.8
2016,7,4,8,15,24.0,210.5,0.8,19.5,225.0,227.37,177.29
2016,7,4,8,30,7.0,198.0,0.8,20.0,203.0,197.86,153.08
2016,7,4,8,45,9.0,213.0,0.85,21.0,219.5,214.22,164.97
2016,7,4,9,0,11.0,228.0,0.9,22.0,236.0,230.58,176.49
2016,7,4,9,15,14.0,249.0,0.95,22.0,259.5,253.98,193.93
2016,7,4,9,30,17.0,270.0,1.0,22.0,283.0,277.29,211.14
2016,7,4,9,45,31.0,316.0,1.05,22.5,341.5,349.57,264.3
2016,7,4,10,0,45.0,362.0,1.1,23.0,400.0,409.82,307.12
2016,7,4,10,15,37.5,358.0,1.15,23.0,390.5,395.47,295.85
2016,7,4,10,30,30.0,354.0,1.2,23.0,381.0,381.26,285.21
2016,7,4,10,45,274.0,358.0,1.25,23.5,613.5,643.16,476.9
2016,7,4,11,0,518.0,362.0,1.3,24.0,846.0,886.91,639.66
2016,7,4,11,15,396.5,412.5,1.3,24.0,786.5,800.61,577.17
2016,7,4,11,30,275.0,463.0,1.3,24.0,727.0,723.22,523.04
2016,7,4,11,45,235.0,474.5,1.35,24.0,701.0,680.32,494.26
2016,7,4,12,0,195.0,486.0,1.4,24.0,675.0,644.32,469.34
2016,7,4,12,15,155.0,483.0,1.4,24.0,633.0,595.63,435.3
2016,7,4,12,30,115.0,480.0,1.4,24.0,591.0,548.66,402.19
2016,7,4,12,45,91.0,462.0,1.45,24.0,549.5,503.16,370.57
2016,7,4,13,0,67.0,444.0,1.5,24.0,508.0,460.97,340.84
2016,7,4,13,15,79.5,445.0,1.45,23.5,519.5,465.15,344.94
2016,7,4,13,30,92.0,446.0,1.4,23.0,531.0,468.16,347.87
2016,7,4,13,45,104.5,439.0,1.4,23.0,533.5,463.06,344.58
2016,7,4,14,0,117.0,432.0,1.4,23.0,536.0,451.91,336.96
2016,7,4,14,15,117.0,417.0,1.35,23.0,518.0,429.77,321.04
2016,7,4,14,30,117.0,402.0,1.3,23.0,500.0,407.75,305.15
2016,7,4,14,45,95.5,376.5,1.3,23.0,454.5,373.4,280.22
2016,7,4,15,0,74.0,351.0,1.3,23.0,409.0,335.23,252.44
2016,7,4,15,15,78.0,334.0,1.25,22.5,392.0,316.34,239.02
2016,7,4,15,30,82.0,317.0,1.2,22.0,375.0,297.14,225.03
2016,7,4,15,45,59.5,283.5,1.2,22.0,324.0,257.32,195.51
2016,7,4,16,0,37.0,250.0,1.2,22.0,273.0,220.23,168.08
2016,7,4,16,15,30.0,225.0,1.15,21.5,243.0,195.25,149.63
2016,7,4,16,30,23.0,200.0,1.1,21.0,213.0,178.88,137.81
2016,7,4,16,45,11.5,170.0,1.1,21.0,176.5,150.9,116.67
2016,7,4,17,0,0.0,140.0,1.1,21.0,140.0,124.29,96.27
2016,7,4,17,15,0.0,107.5,1.05,20.5,107.5,96.99,78.28
2016,7,4,17,30,0.0,75.0,1.0,20.0,75.0,69.46,55.01
2016,7,4,17,45,294.5,67.5,1.0,19.5,147.5,46.99,35.68
2016,7,4,18,0,589.0,60.0,1.0,19.0,220.0,42.1,31.46
2016,7,4,18,15,522.5,53.0,0.9,18.0,172.5,38.53,28.29
2016,7,4,18,30,456.0,46.0,0.8,17.0,125.0,34.78,24.79
2016,7,4,18,45,350.5,36.0,0.75,16.5,85.0,28.04,18.34
2016,7,4,19,0,245.0,26.0,0.7,16.0,45.0,20.93,9.34
2016,7,4,19,15,122.5,13.0,0.7,15.5,22.5,12.39,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,130.5,15.5,0.8,13.0,28.5,89.84,0.0
2016,7,5,5,30,261.0,31.0,0.8,13.0,57.0,187.47,138.67
2016,7,5,5,45,360.0,41.0,0.85,13.5,98.0,262.54,209.98
2016,7,5,6,0,459.0,51.0,0.9,14.0,139.0,346.75,282.17
2016,7,5,6,15,521.5,58.0,0.85,14.5,186.5,413.36,337.59
2016,7,5,6,30,584.0,65.0,0.8,15.0,234.0,484.42,393.91
2016,7,5,6,45,294.5,96.5,0.8,15.5,182.0,339.58,277.55
2016,7,5,7,0,5.0,128.0,0.8,16.0,130.0,130.59,103.34
2016,7,5,7,15,52.5,163.0,0.8,16.5,188.0,214.87,173.38
2016,7,5,7,30,100.0,198.0,0.8,17.0,246.0,293.47,235.52
2016,7,5,7,45,62.0,202.5,0.8,17.5,233.5,266.06,211.32
2016,7,5,8,0,24.0,207.0,0.8,18.0,221.0,225.02,177.04
2016,7,5,8,15,21.5,218.5,0.8,18.5,232.0,233.69,183.01
2016,7,5,8,30,19.0,230.0,0.8,19.0,243.0,242.27,188.59
2016,7,5,8,45,80.5,283.0,0.85,19.5,341.0,369.01,285.91
2016,7,5,9,0,142.0,336.0,0.9,20.0,439.0,499.58,380.67
2016,7,5,9,15,144.0,356.0,0.9,20.5,465.5,522.02,393.76
2016,7,5,9,30,146.0,376.0,0.9,21.0,492.0,543.69,407.14
2016,7,5,9,45,137.0,393.0,0.95,21.5,505.5,550.43,410.04
2016,7,5,10,0,128.0,410.0,1.0,22.0,519.0,556.25,412.49
2016,7,5,10,15,106.0,417.0,1.05,22.0,509.0,525.48,390.08
2016,7,5,10,30,84.0,424.0,1.1,22.0,499.0,507.26,376.56
2016,7,5,10,45,132.0,444.0,1.15,22.5,566.0,581.7,429.02
2016,7,5,11,0,180.0,464.0,1.2,23.0,633.0,642.88,470.53
2016,7,5,11,15,318.0,430.0,1.2,23.0,733.0,742.48,540.54
2016,7,5,11,30,456.0,396.0,1.2,23.0,833.0,834.76,603.17
2016,7,5,11,45,699.0,248.5,1.25,23.0,923.0,904.22,654.68
2016,7,5,12,0,942.0,101.0,1.3,23.0,1013.0,955.24,686.94
2016,7,5,12,15,942.5,101.0,1.3,23.0,1013.0,930.89,670.8
2016,7,5,12,30,943.0,101.0,1.3,23.0,1013.0,903.95,653.94
2016,7,5,12,45,933.0,106.0,1.35,23.0,1002.5,870.39,633.43
2016,7,5,13,0,923.0,111.0,1.4,23.0,992.0,835.0,611.56
2016,7,5,13,15,920.0,110.5,1.4,22.5,976.5,798.45,589.24
2016,7,5,13,30,917.0,110.0,1.4,22.0,961.0,760.05,565.39
2016,7,5,13,45,620.0,258.5,1.45,22.0,828.0,646.3,482.74
2016,7,5,14,0,323.0,407.0,1.5,22.0,695.0,557.4,415.52
2016,7,5,14,15,231.0,406.0,1.5,22.0,608.5,488.54,365.78
2016,7,5,14,30,139.0,405.0,1.5,22.0,522.0,422.17,317.26
2016,7,5,14,45,183.0,384.5,1.55,22.0,531.5,416.96,314.08
2016,7,5,15,0,227.0,364.0,1.6,22.0,541.0,407.74,306.97
2016,7,5,15,15,208.0,345.5,1.6,21.5,501.5,370.39,279.4
2016,7,5,15,30,189.0,327.0,1.6,21.0,462.0,335.0,253.13
2016,7,5,15,45,141.5,302.5,1.6,20.5,400.0,288.63,218.97
2016,7,5,16,0,94.0,278.0,1.6,20.0,338.0,255.05,194.81
2016,7,5,16,15,63.0,243.5,1.55,19.5,282.5,215.24,165.4
2016,7,5,16,30,32.0,209.0,1.5,19.0,227.0,179.06,138.82
2016,7,5,16,45,19.5,180.5,1.5,19.0,191.0,159.78,124.57
2016,7,5,17,0,7.0,152.0,1.5,19.0,155.0,133.92,104.74
2016,7,5,17,15,3.5,121.5,1.5,18.5,123.0,108.04,88.46
2016,7,5,17,30,0.0,91.0,1.5,18.0,91.0,82.75,67.03
2016,7,5,17,45,298.5,75.0,1.5,17.5,155.5,52.37,40.7
2016,7,5,18,0,597.0,59.0,1.5,17.0,220.0,41.34,31.04
2016,7,5,18,15,530.5,52.0,1.45,16.5,173.0,37.72,27.76
2016,7,5,18,30,464.0,45.0,1.4,16.0,126.0,33.93,24.13
2016,7,5,18,45,357.0,35.5,1.4,15.5,86.0,27.61,18.03
2016,7,5,19,0,250.0,26.0,1.4,15.0,46.0,20.96,9.28
2016,7,5,19,15,125.0,13.0,1.35,14.5,23.0,12.39,0.0
2016,7,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,5,15,118.0,16.5,1.2,14.0,27.5,83.06,0.0
2016,7,6,5,30,236.0,33.0,1.2,14.0,55.0,177.31,129.79
2016,7,6,5,45,331.0,44.0,1.25,14.0,95.5,250.25,200.13
2016,7,6,6,0,426.0,55.0,1.3,14.0,136.0,332.13,271.34
2016,7,6,6,15,213.0,66.5,1.25,14.5,107.0,217.95,179.84
2016,7,6,6,30,0.0,78.0,1.2,15.0,78.0,75.48,58.41
2016,7,6,6,45,0.0,94.5,1.2,15.5,94.5,91.82,72.23
2016,7,6,7,0,0.0,111.0,1.2,16.0,111.0,108.03,85.42
2016,7,6,7,15,8.0,139.0,1.15,16.5,143.0,142.92,113.94
2016,7,6,7,30,16.0,167.0,1.1,17.0,175.0,178.18,142.08
2016,7,6,7,45,19.5,187.0,1.1,17.5,197.5,201.16,159.69
2016,7,6,8,0,23.0,207.0,1.1,18.0,220.0,224.21,177.1
2016,7,6,8,15,23.0,222.5,1.1,18.0,236.5,239.35,188.28
2016,7,6,8,30,23.0,238.0,1.1,18.0,253.0,254.42,199.36
2016,7,6,8,45,35.5,270.0,1.1,18.5,295.5,312.34,243.15
2016,7,6,9,0,48.0,302.0,1.1,19.0,338.0,357.64,276.21
2016,7,6,9,15,59.5,328.5,1.1,19.5,375.0,395.69,303.29
2016,7,6,9,30,71.0,355.0,1.1,20.0,412.0,433.46,329.71
2016,7,6,9,45,93.0,381.0,1.15,20.5,458.5,480.61,363.05
2016,7,6,10,0,115.0,407.0,1.2,21.0,505.0,540.19,404.35
2016,7,6,10,15,152.0,423.5,1.2,21.0,557.5,590.26,439.36
2016,7,6,10,30,189.0,440.0,1.2,21.0,610.0,639.35,473.18
2016,7,6,10,45,176.5,452.0,1.25,21.5,614.0,633.73,467.33
2016,7,6,11,0,164.0,464.0,1.3,22.0,618.0,627.31,461.52
2016,7,6,11,15,539.0,287.0,1.35,22.0,801.0,821.59,604.64
2016,7,6,11,30,914.0,110.0,1.4,22.0,984.0,978.77,707.51
2016,7,6,11,45,918.0,108.0,1.45,22.0,991.5,961.67,695.16
2016,7,6,12,0,922.0,106.0,1.5,22.0,999.0,941.72,683.18
2016,7,6,12,15,921.5,106.0,1.5,22.0,998.0,916.92,667.4
2016,7,6,12,30,921.0,106.0,1.5,22.0,997.0,889.63,650.04
2016,7,6,12,45,919.5,105.5,1.55,22.0,988.5,858.69,630.84
2016,7,6,13,0,918.0,105.0,1.6,22.0,980.0,825.57,610.05
2016,7,6,13,15,914.5,104.5,1.6,21.5,964.5,788.87,587.27
2016,7,6,13,30,911.0,104.0,1.6,21.0,949.0,750.37,563.0
2016,7,6,13,45,906.5,102.5,1.65,21.0,926.0,708.68,534.94
2016,7,6,14,0,902.0,101.0,1.7,21.0,903.0,665.6,503.97
2016,7,6,14,15,895.0,100.0,1.7,20.5,874.0,620.25,471.09
2016,7,6,14,30,888.0,99.0,1.7,20.0,845.0,574.08,436.59
2016,7,6,14,45,879.0,97.5,1.75,20.0,810.0,525.85,398.93
2016,7,6,15,0,870.0,96.0,1.8,20.0,775.0,477.39,359.93
2016,7,6,15,15,859.0,94.5,1.8,19.5,735.5,428.08,319.6
2016,7,6,15,30,848.0,93.0,1.8,19.0,696.0,379.12,278.35
2016,7,6,15,45,832.5,91.0,1.8,19.0,651.5,328.93,234.85
2016,7,6,16,0,817.0,89.0,1.8,19.0,607.0,279.93,191.94
2016,7,6,16,15,799.0,86.0,1.75,18.5,560.0,224.04,144.41
2016,7,6,16,30,781.0,83.0,1.7,18.0,513.0,176.82,105.39
2016,7,6,16,45,756.0,80.0,1.7,18.0,463.0,130.96,71.48
2016,7,6,17,0,731.0,77.0,1.7,18.0,413.0,88.03,47.04
2016,7,6,17,15,699.0,73.0,1.65,17.5,363.0,50.42,38.82
2016,7,6,17,30,667.0,69.0,1.6,17.0,313.0,44.81,34.1
2016,7,6,17,45,621.5,63.5,1.55,16.5,263.5,42.73,32.38
2016,7,6,18,0,576.0,58.0,1.5,16.0,214.0,40.51,30.45
2016,7,6,18,15,510.0,51.0,1.45,15.5,168.0,36.87,27.12
2016,7,6,18,30,444.0,44.0,1.4,15.0,122.0,33.04,23.46
2016,7,6,18,45,340.5,34.5,1.35,14.5,82.5,26.7,17.33
2016,7,6,19,0,237.0,25.0,1.3,14.0,43.0,20.02,8.53
2016,7,6,19,15,118.5,12.5,1.25,13.5,21.5,11.91,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.0,14.0,0.9,14.0,27.5,93.26,0.0
2016,7,7,5,30,292.0,28.0,0.9,14.0,55.0,198.32,144.08
2016,7,7,5,45,389.5,36.0,0.95,14.5,96.0,271.03,215.63
2016,7,7,6,0,487.0,44.0,1.0,15.0,137.0,352.84,286.11
2016,7,7,6,15,547.5,50.5,0.95,15.0,184.0,418.46,341.52
2016,7,7,6,30,608.0,57.0,0.9,15.0,231.0,488.5,397.99
2016,7,7,6,45,304.0,79.0,0.9,15.5,166.0,323.09,265.49
2016,7,7,7,0,0.0,101.0,0.9,16.0,101.0,97.22,75.86
2016,7,7,7,15,0.0,111.5,0.9,16.5,111.5,107.06,84.15
2016,7,7,7,30,0.0,122.0,0.9,17.0,122.0,116.96,91.79
2016,7,7,7,45,0.0,127.5,0.95,17.5,127.5,121.73,95.18
2016,7,7,8,0,0.0,133.0,1.0,18.0,133.0,126.64,98.64
2016,7,7,8,15,1.0,153.5,1.0,18.5,154.5,147.71,115.05
2016,7,7,8,30,2.0,174.0,1.0,19.0,176.0,168.76,131.14
2016,7,7,8,45,8.0,207.5,1.05,19.5,214.0,207.72,161.23
2016,7,7,9,0,14.0,241.0,1.1,20.0,252.0,246.82,190.78
2016,7,7,9,15,25.0,279.5,1.15,20.0,299.5,308.74,237.64
2016,7,7,9,30,36.0,318.0,1.2,20.0,347.0,358.99,274.78
2016,7,7,9,45,85.5,364.0,1.25,20.5,436.0,454.85,345.42
2016,7,7,10,0,135.0,410.0,1.3,21.0,525.0,563.25,422.06
2016,7,7,10,15,520.5,252.5,1.3,21.0,716.5,802.94,597.57
2016,7,7,10,30,906.0,95.0,1.3,21.0,908.0,1001.23,725.37
2016,7,7,10,45,910.0,96.5,1.35,21.5,929.0,999.95,720.65
2016,7,7,11,0,914.0,98.0,1.4,22.0,950.0,995.53,716.71
2016,7,7,11,15,917.0,98.5,1.4,21.5,964.0,986.02,711.64
2016,7,7,11,30,920.0,99.0,1.4,21.0,978.0,973.46,704.78
2016,7,7,11,45,920.0,100.0,1.45,21.0,984.5,955.62,694.04
2016,7,7,12,0,920.0,101.0,1.5,21.0,991.0,935.0,681.55
2016,7,7,12,15,920.5,101.0,1.55,21.0,991.0,911.2,666.99
2016,7,7,12,30,921.0,101.0,1.6,21.0,991.0,884.87,650.72
2016,7,7,12,45,909.0,107.5,1.65,21.0,980.0,851.7,629.82
2016,7,7,13,0,897.0,114.0,1.7,21.0,969.0,816.82,607.63
2016,7,7,13,15,894.5,113.0,1.7,21.0,954.0,781.07,584.16
2016,7,7,13,30,892.0,112.0,1.7,21.0,939.0,743.52,559.26
2016,7,7,13,45,888.0,111.0,1.7,21.0,917.5,703.27,531.34
2016,7,7,14,0,884.0,110.0,1.7,21.0,896.0,661.62,500.95
2016,7,7,14,15,878.0,108.5,1.7,21.0,867.5,617.13,467.79
2016,7,7,14,30,872.0,107.0,1.7,21.0,839.0,571.76,433.13
2016,7,7,14,45,865.5,104.5,1.7,21.0,805.5,524.62,396.23
2016,7,7,15,0,859.0,102.0,1.7,21.0,772.0,477.03,357.92
2016,7,7,15,15,847.5,100.0,1.7,20.5,732.5,427.57,317.78
2016,7,7,15,30,836.0,98.0,1.7,20.0,693.0,378.53,276.77
2016,7,7,15,45,825.0,94.5,1.7,20.0,649.5,329.05,234.01
2016,7,7,16,0,814.0,91.0,1.7,20.0,606.0,273.58,186.23
2016,7,7,16,15,795.5,88.0,1.7,19.5,559.0,224.47,144.26
2016,7,7,16,30,777.0,85.0,1.7,19.0,512.0,177.31,105.53
2016,7,7,16,45,755.5,81.0,1.7,18.5,463.0,131.19,71.61
2016,7,7,17,0,734.0,77.0,1.7,18.0,414.0,87.65,46.85
2016,7,7,17,15,701.5,73.0,1.7,17.5,363.5,50.46,38.86
2016,7,7,17,30,669.0,69.0,1.7,17.0,313.0,44.84,34.13
2016,7,7,17,45,627.5,63.0,1.7,16.5,264.0,42.39,32.08
2016,7,7,18,0,586.0,57.0,1.7,16.0,215.0,39.76,29.78
2016,7,7,18,15,520.0,50.0,1.65,15.5,168.5,36.08,26.42
2016,7,7,18,30,454.0,43.0,1.6,15.0,122.0,32.21,22.72
2016,7,7,18,45,354.0,33.5,1.55,14.5,83.0,25.84,16.57
2016,7,7,19,0,254.0,24.0,1.5,14.0,44.0,19.12,7.73
2016,7,7,19,15,127.0,12.0,1.45,13.5,22.0,11.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,1.0,13.0,27.0,93.48,0.0
2016,7,8,5,30,299.0,27.0,1.0,13.0,54.0,200.16,144.7
2016,7,8,5,45,393.0,35.5,1.05,13.5,94.5,271.79,216.93
2016,7,8,6,0,487.0,44.0,1.1,14.0,135.0,352.33,286.89
2016,7,8,6,15,547.0,50.0,1.1,14.5,182.0,416.93,341.52
2016,7,8,6,30,607.0,56.0,1.1,15.0,229.0,485.91,397.18
2016,7,8,6,45,303.5,77.5,1.1,15.5,164.0,320.54,264.16
2016,7,8,7,0,0.0,99.0,1.1,16.0,99.0,95.12,74.21
2016,7,8,7,15,0.0,117.5,1.05,16.5,117.5,113.49,89.5
2016,7,8,7,30,0.0,136.0,1.0,17.0,136.0,131.77,103.92
2016,7,8,7,45,0.0,145.5,1.0,17.5,145.5,140.47,110.35
2016,7,8,8,0,0.0,155.0,1.0,18.0,155.0,149.25,116.8
2016,7,8,8,15,17.0,203.5,1.0,18.0,214.5,213.86,168.35
2016,7,8,8,30,34.0,252.0,1.0,18.0,274.0,293.01,229.51
2016,7,8,8,45,40.0,275.5,1.0,18.5,303.0,322.84,250.84
2016,7,8,9,0,46.0,299.0,1.0,19.0,332.0,352.51,271.97
2016,7,8,9,15,75.5,333.5,1.0,19.5,391.5,416.8,319.08
2016,7,8,9,30,105.0,368.0,1.0,20.0,451.0,481.08,364.66
2016,7,8,9,45,229.0,370.0,1.05,20.5,561.0,629.49,471.21
2016,7,8,10,0,353.0,372.0,1.1,21.0,671.0,751.03,554.33
2016,7,8,10,15,631.0,230.0,1.15,21.5,786.5,889.11,651.34
2016,7,8,10,30,909.0,88.0,1.2,22.0,902.0,996.45,716.79
2016,7,8,10,45,914.5,87.5,1.25,22.5,923.5,994.68,713.0
2016,7,8,11,0,920.0,87.0,1.3,23.0,945.0,989.81,708.84
2016,7,8,11,15,922.5,87.5,1.35,23.0,959.0,979.95,703.04
2016,7,8,11,30,925.0,88.0,1.4,23.0,973.0,967.05,695.43
2016,7,8,11,45,927.0,88.0,1.45,23.5,979.5,950.21,684.05
2016,7,8,12,0,929.0,88.0,1.5,24.0,986.0,930.49,670.93
2016,7,8,12,15,929.0,88.0,1.55,24.0,985.5,906.24,656.21
2016,7,8,12,30,929.0,88.0,1.6,24.0,985.0,879.43,639.78
2016,7,8,12,45,921.0,92.0,1.65,24.0,975.5,847.26,619.74
2016,7,8,13,0,913.0,96.0,1.7,24.0,966.0,813.16,598.28
2016,7,8,13,15,910.5,95.5,1.7,24.0,951.0,777.46,575.07
2016,7,8,13,30,908.0,95.0,1.7,24.0,936.0,739.89,550.42
2016,7,8,13,45,903.5,94.0,1.75,24.0,914.5,698.81,523.09
2016,7,8,14,0,899.0,93.0,1.8,24.0,893.0,656.32,492.67
2016,7,8,14,15,893.0,92.0,1.8,23.5,864.5,611.72,460.51
2016,7,8,14,30,887.0,91.0,1.8,23.0,836.0,566.21,426.69
2016,7,8,14,45,879.5,89.5,1.85,23.0,802.0,518.8,389.84
2016,7,8,15,0,872.0,88.0,1.9,23.0,768.0,471.01,351.56
2016,7,8,15,15,861.5,86.5,1.9,22.5,728.5,421.81,311.59
2016,7,8,15,30,851.0,85.0,1.9,22.0,689.0,372.92,270.67
2016,7,8,15,45,838.0,82.5,1.9,22.0,645.5,322.97,227.6
2016,7,8,16,0,825.0,80.0,1.9,22.0,602.0,273.96,184.91
2016,7,8,16,15,807.5,77.5,1.85,21.5,555.5,225.17,143.3
2016,7,8,16,30,790.0,75.0,1.8,21.0,509.0,178.14,104.85
2016,7,8,16,45,768.0,72.0,1.8,21.0,460.0,124.9,65.39
2016,7,8,17,0,746.0,69.0,1.8,21.0,411.0,81.47,41.12
2016,7,8,17,15,715.0,65.5,1.7,20.5,361.0,44.72,33.39
2016,7,8,17,30,684.0,62.0,1.6,20.0,311.0,43.82,32.81
2016,7,8,17,45,642.5,57.0,1.55,19.5,262.5,41.61,30.98
2016,7,8,18,0,601.0,52.0,1.5,19.0,214.0,39.28,28.97
2016,7,8,18,15,537.0,46.0,1.4,18.5,167.5,32.85,23.24
2016,7,8,18,30,473.0,40.0,1.3,18.0,121.0,29.67,20.2
2016,7,8,18,45,374.0,31.0,1.2,17.5,82.0,23.65,14.45
2016,7,8,19,0,275.0,22.0,1.1,17.0,43.0,17.29,6.16
2016,7,8,19,15,137.5,11.0,1.05,16.5,21.5,10.48,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,0.45,14.5,27.5,99.95,0.0
2016,7,9,5,30,343.0,24.0,0.4,15.0,55.0,216.68,153.19
2016,7,9,5,45,434.5,31.0,0.4,16.0,95.5,286.65,224.58
2016,7,9,6,0,526.0,38.0,0.4,17.0,136.0,362.01,288.48
2016,7,9,6,15,583.5,43.0,0.45,17.5,183.0,425.93,341.4
2016,7,9,6,30,641.0,48.0,0.5,18.0,230.0,493.83,395.0
2016,7,9,6,45,680.0,51.5,0.55,18.5,279.0,550.59,437.28
2016,7,9,7,0,719.0,55.0,0.6,19.0,328.0,609.03,478.23
2016,7,9,7,15,747.0,58.0,0.65,19.5,377.5,659.7,512.17
2016,7,9,7,30,775.0,61.0,0.7,20.0,427.0,703.97,540.69
2016,7,9,7,45,796.0,63.5,0.75,21.0,476.0,748.1,567.41
2016,7,9,8,0,817.0,66.0,0.8,22.0,525.0,791.4,592.85
2016,7,9,8,15,833.5,67.5,0.85,22.0,571.0,828.34,615.84
2016,7,9,8,30,850.0,69.0,0.9,22.0,617.0,863.66,637.64
2016,7,9,8,45,862.5,71.0,1.0,22.5,660.0,894.01,655.64
2016,7,9,9,0,875.0,73.0,1.1,23.0,703.0,922.1,672.13
2016,7,9,9,15,884.5,74.0,1.15,23.5,742.0,943.7,683.61
2016,7,9,9,30,894.0,75.0,1.2,24.0,781.0,962.64,693.48
2016,7,9,9,45,894.5,80.5,1.3,24.5,813.0,975.0,700.07
2016,7,9,10,0,895.0,86.0,1.4,25.0,845.0,984.17,704.79
2016,7,9,10,15,604.5,249.0,1.45,25.0,769.5,882.24,638.59
2016,7,9,10,30,314.0,412.0,1.5,25.0,694.0,744.89,540.13
2016,7,9,10,45,615.5,250.5,1.55,25.0,818.5,881.63,640.89
2016,7,9,11,0,917.0,89.0,1.6,25.0,943.0,988.67,708.57
2016,7,9,11,15,920.0,89.5,1.6,25.0,957.5,979.31,700.93
2016,7,9,11,30,923.0,90.0,1.6,25.0,972.0,966.9,692.84
2016,7,9,11,45,926.0,89.5,1.65,25.0,979.5,950.5,683.0
2016,7,9,12,0,929.0,89.0,1.7,25.0,987.0,931.22,671.36
2016,7,9,12,15,929.0,89.0,1.7,25.0,986.5,906.95,655.94
2016,7,9,12,30,929.0,89.0,1.7,25.0,986.0,880.13,638.9
2016,7,9,12,45,927.0,89.5,1.75,25.0,978.0,849.66,619.96
2016,7,9,13,0,925.0,90.0,1.8,25.0,970.0,816.96,599.42
2016,7,9,13,15,922.5,89.5,1.8,24.5,955.5,780.89,577.12
2016,7,9,13,30,920.0,89.0,1.8,24.0,941.0,742.92,553.27
2016,7,9,13,45,918.0,87.0,1.85,24.0,919.5,702.2,526.36
2016,7,9,14,0,916.0,85.0,1.9,24.0,898.0,659.87,495.96
2016,7,9,14,15,910.0,84.0,1.9,23.5,870.0,614.57,463.22
2016,7,9,14,30,904.0,83.0,1.9,23.0,842.0,568.32,428.77
2016,7,9,14,45,899.0,80.0,1.9,23.0,808.0,520.14,391.04
2016,7,9,15,0,894.0,77.0,1.9,23.0,774.0,471.33,351.73
2016,7,9,15,15,884.0,76.0,1.9,22.5,734.5,421.74,311.32
2016,7,9,15,30,874.0,75.0,1.9,22.0,695.0,372.38,269.86
2016,7,9,15,45,863.0,72.5,1.95,22.0,652.0,321.93,226.23
2016,7,9,16,0,852.0,70.0,2.0,22.0,609.0,272.22,182.75
2016,7,9,16,15,835.5,68.0,1.95,21.5,561.5,222.74,140.32
2016,7,9,16,30,819.0,66.0,1.9,21.0,514.0,174.9,101.07
2016,7,9,16,45,797.0,63.5,1.9,20.5,465.0,127.95,66.94
2016,7,9,17,0,775.0,61.0,1.9,20.0,416.0,83.49,42.47
2016,7,9,17,15,746.0,58.0,1.85,19.5,366.0,39.25,28.77
2016,7,9,17,30,717.0,55.0,1.8,19.0,316.0,38.47,28.26
2016,7,9,17,45,674.5,51.0,1.8,18.5,266.5,36.82,26.9
2016,7,9,18,0,632.0,47.0,1.8,18.0,217.0,35.09,25.41
2016,7,9,18,15,571.5,42.0,1.8,17.5,170.5,32.41,22.95
2016,7,9,18,30,511.0,37.0,1.8,17.0,124.0,29.67,20.28
2016,7,9,18,45,407.0,29.5,1.8,16.5,84.5,22.4,13.43
2016,7,9,19,0,303.0,22.0,1.8,16.0,45.0,17.35,6.04
2016,7,9,19,15,151.5,11.0,1.75,15.5,22.5,10.48,0.0
2016,7,9,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,1.25,13.5,27.5,96.25,0.0
2016,7,10,5,30,321.0,26.0,1.3,14.0,55.0,208.67,147.05
2016,7,10,5,45,420.5,34.5,1.4,14.5,97.0,283.8,225.45
2016,7,10,6,0,520.0,43.0,1.5,15.0,139.0,368.45,299.19
2016,7,10,6,15,582.0,48.5,1.5,15.5,187.0,434.94,355.65
2016,7,10,6,30,644.0,54.0,1.5,16.0,235.0,502.67,410.71
2016,7,10,6,45,686.0,58.5,1.55,16.5,286.5,563.05,457.45
2016,7,10,7,0,728.0,63.0,1.6,17.0,338.0,625.25,502.47
2016,7,10,7,15,758.0,66.5,1.6,17.5,389.5,678.48,538.89
2016,7,10,7,30,788.0,70.0,1.6,18.0,441.0,731.95,574.33
2016,7,10,7,45,809.5,72.5,1.6,18.5,491.0,770.02,597.87
2016,7,10,8,0,831.0,75.0,1.6,19.0,541.0,814.01,625.12
2016,7,10,8,15,848.5,77.5,1.6,19.0,589.0,853.3,649.73
2016,7,10,8,30,866.0,80.0,1.6,19.0,637.0,890.96,672.94
2016,7,10,8,45,879.5,82.0,1.65,19.5,681.5,922.41,691.1
2016,7,10,9,0,893.0,84.0,1.7,20.0,726.0,951.6,707.68
2016,7,10,9,15,903.5,85.5,1.7,20.5,766.5,974.85,719.64
2016,7,10,9,30,914.0,87.0,1.7,21.0,807.0,995.39,729.86
2016,7,10,9,45,921.0,88.5,1.7,21.5,841.5,1009.61,736.05
2016,7,10,10,0,928.0,90.0,1.7,22.0,876.0,1020.8,740.44
2016,7,10,10,15,934.5,91.0,1.7,22.0,904.5,1027.82,743.74
2016,7,10,10,30,941.0,92.0,1.7,22.0,933.0,1031.65,745.2
2016,7,10,10,45,945.5,93.0,1.7,22.5,955.5,1030.27,742.09
2016,7,10,11,0,950.0,94.0,1.7,23.0,978.0,1025.63,737.14
2016,7,10,11,15,953.0,94.5,1.7,23.0,992.5,1015.8,730.5
2016,7,10,11,30,956.0,95.0,1.7,23.0,1007.0,1002.81,722.03
2016,7,10,11,45,958.0,95.0,1.75,23.5,1014.5,985.29,710.1
2016,7,10,12,0,960.0,95.0,1.8,24.0,1022.0,964.8,696.37
2016,7,10,12,15,960.0,95.0,1.85,24.0,1022.0,939.68,681.04
2016,7,10,12,30,960.0,95.0,1.9,24.0,1022.0,911.91,663.96
2016,7,10,12,45,953.5,98.5,1.95,24.0,1012.5,879.45,643.7
2016,7,10,13,0,947.0,102.0,2.0,24.0,1003.0,844.91,621.92
2016,7,10,13,15,944.5,101.5,2.0,24.0,988.0,807.91,597.87
2016,7,10,13,30,942.0,101.0,2.0,24.0,973.0,768.97,572.33
2016,7,10,13,45,940.0,99.0,2.0,24.0,951.0,727.25,544.15
2016,7,10,14,0,938.0,97.0,2.0,24.0,929.0,683.87,512.8
2016,7,10,14,15,932.5,95.5,2.0,24.0,900.0,637.35,478.42
2016,7,10,14,30,927.0,94.0,2.0,24.0,871.0,589.81,442.39
2016,7,10,14,45,920.5,92.0,2.0,24.0,836.5,540.52,404.08
2016,7,10,15,0,914.0,90.0,2.0,24.0,802.0,490.71,364.24
2016,7,10,15,15,904.0,88.5,1.95,23.5,761.5,439.57,322.79
2016,7,10,15,30,894.0,87.0,1.9,23.0,721.0,388.64,280.31
2016,7,10,15,45,882.0,84.0,1.9,23.0,676.5,336.32,235.47
2016,7,10,16,0,870.0,81.0,1.9,23.0,632.0,284.84,190.86
2016,7,10,16,15,853.0,79.0,1.85,22.5,583.5,234.16,147.82
2016,7,10,16,30,836.0,77.0,1.8,22.0,535.0,185.16,108.01
2016,7,10,16,45,814.5,73.5,1.8,22.0,484.0,129.19,66.89
2016,7,10,17,0,793.0,70.0,1.8,22.0,433.0,82.99,41.51
2016,7,10,17,15,762.0,66.5,1.75,21.5,381.0,45.72,34.12
2016,7,10,17,30,731.0,63.0,1.7,21.0,329.0,44.85,33.55
2016,7,10,17,45,686.5,58.5,1.65,20.5,277.5,43.06,32.11
2016,7,10,18,0,642.0,54.0,1.6,20.0,226.0,41.22,30.53
2016,7,10,18,15,576.0,47.5,1.5,19.0,177.0,34.23,24.38
2016,7,10,18,30,510.0,41.0,1.4,18.0,128.0,30.68,21.05
2016,7,10,18,45,399.0,32.5,1.35,17.5,86.5,25.11,15.65
2016,7,10,19,0,288.0,24.0,1.3,17.0,45.0,19.28,7.04
2016,7,10,19,15,144.0,12.0,1.25,16.5,22.5,11.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.0,13.0,0.65,13.5,26.5,77.53,0.0
2016,7,11,5,30,312.0,26.0,0.6,14.0,53.0,204.16,141.31
2016,7,11,5,45,412.5,34.5,0.6,15.0,95.0,279.25,219.59
2016,7,11,6,0,513.0,43.0,0.6,16.0,137.0,363.97,291.43
2016,7,11,6,15,575.5,49.0,0.55,16.5,185.0,431.08,346.65
2016,7,11,6,30,638.0,55.0,0.5,17.0,233.0,499.29,400.09
2016,7,11,6,45,680.5,59.0,0.5,18.0,284.0,559.18,443.89
2016,7,11,7,0,723.0,63.0,0.5,19.0,335.0,620.91,485.57
2016,7,11,7,15,753.0,66.5,0.5,19.5,386.5,673.96,520.2
2016,7,11,7,30,783.0,70.0,0.5,20.0,438.0,727.26,553.86
2016,7,11,7,45,805.5,72.5,0.55,21.0,488.0,772.99,581.04
2016,7,11,8,0,828.0,75.0,0.6,22.0,538.0,810.78,602.33
2016,7,11,8,15,845.0,77.5,0.65,22.5,586.0,849.58,625.11
2016,7,11,8,30,862.0,80.0,0.7,23.0,634.0,886.72,646.47
2016,7,11,8,45,611.5,188.0,0.75,23.5,595.0,805.94,591.5
2016,7,11,9,0,361.0,296.0,0.8,24.0,556.0,676.78,498.42
2016,7,11,9,15,634.5,191.5,0.85,24.5,678.5,847.32,617.7
2016,7,11,9,30,908.0,87.0,0.9,25.0,801.0,989.05,703.34
2016,7,11,9,45,904.0,94.5,0.95,25.5,831.5,999.11,705.87
2016,7,11,10,0,900.0,102.0,1.0,26.0,862.0,1005.81,708.31
2016,7,11,10,15,906.0,103.0,1.05,26.0,890.0,1012.12,712.06
2016,7,11,10,30,912.0,104.0,1.1,26.0,918.0,1015.33,714.02
2016,7,11,10,45,915.5,105.0,1.15,26.5,939.0,1012.93,711.31
2016,7,11,11,0,919.0,106.0,1.2,27.0,960.0,1007.39,706.84
2016,7,11,11,15,922.0,106.5,1.2,27.0,974.5,997.73,700.52
