Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,925.0,107.0,1.2,27.0,989.0,985.01,692.47
2016,7,11,11,45,925.5,108.0,1.25,27.5,995.5,967.44,681.01
2016,7,11,12,0,926.0,109.0,1.3,28.0,1002.0,947.03,667.88
2016,7,11,12,15,926.0,109.0,1.35,28.0,1001.5,922.53,653.51
2016,7,11,12,30,926.0,109.0,1.4,28.0,1001.0,895.49,637.49
2016,7,11,12,45,928.0,106.5,1.45,28.0,994.5,865.4,619.42
2016,7,11,13,0,930.0,104.0,1.5,28.0,988.0,832.91,599.65
2016,7,11,13,15,927.0,103.0,1.55,27.5,973.0,795.66,577.7
2016,7,11,13,30,924.0,102.0,1.6,27.0,958.0,756.54,554.17
2016,7,11,13,45,920.5,101.0,1.65,27.0,936.0,715.36,527.16
2016,7,11,14,0,917.0,100.0,1.7,27.0,914.0,672.66,497.16
2016,7,11,14,15,911.5,99.0,1.7,26.5,885.5,627.43,465.16
2016,7,11,14,30,906.0,98.0,1.7,26.0,857.0,581.2,431.42
2016,7,11,14,45,899.0,96.0,1.75,26.0,822.5,532.59,394.31
2016,7,11,15,0,892.0,94.0,1.8,26.0,788.0,483.52,355.68
2016,7,11,15,15,882.0,92.5,1.8,25.5,748.5,433.39,315.58
2016,7,11,15,30,872.0,91.0,1.8,25.0,709.0,383.49,274.44
2016,7,11,15,45,860.5,88.0,1.8,25.0,665.0,332.36,230.96
2016,7,11,16,0,849.0,85.0,1.8,25.0,621.0,282.02,187.71
2016,7,11,16,15,832.0,82.5,1.75,24.5,573.5,231.95,145.62
2016,7,11,16,30,815.0,80.0,1.7,24.0,526.0,176.41,101.09
2016,7,11,16,45,795.0,76.0,1.7,23.5,476.5,128.41,66.75
2016,7,11,17,0,775.0,72.0,1.7,23.0,427.0,82.84,42.04
2016,7,11,17,15,744.0,68.5,1.65,22.0,375.5,47.23,35.34
2016,7,11,17,30,713.0,65.0,1.6,21.0,324.0,46.45,34.94
2016,7,11,17,45,672.5,59.5,1.55,20.5,273.5,43.91,32.85
2016,7,11,18,0,632.0,54.0,1.5,20.0,223.0,41.24,30.55
2016,7,11,18,15,565.5,48.0,1.4,19.0,174.5,34.67,24.76
2016,7,11,18,30,499.0,42.0,1.3,18.0,126.0,31.58,21.83
2016,7,11,18,45,393.5,32.5,1.25,17.5,85.0,25.16,15.66
2016,7,11,19,0,288.0,23.0,1.2,17.0,44.0,18.38,6.16
2016,7,11,19,15,144.0,11.5,1.2,16.5,22.0,10.96,0.0
2016,7,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,1.0,13.5,26.5,81.57,0.0
2016,7,12,5,30,337.0,24.0,1.0,14.0,53.0,212.3,144.86
2016,7,12,5,45,435.5,32.0,1.05,14.5,95.0,287.26,226.88
2016,7,12,6,0,534.0,40.0,1.1,15.0,137.0,366.89,296.63
2016,7,12,6,15,594.0,45.5,1.05,15.5,185.0,433.4,352.64
2016,7,12,6,30,654.0,51.0,1.0,16.0,233.0,504.0,409.04
2016,7,12,6,45,327.0,66.0,1.0,16.5,157.0,320.34,263.2
2016,7,12,7,0,0.0,81.0,1.0,17.0,81.0,76.26,58.31
2016,7,12,7,15,0.0,99.5,1.0,17.5,99.5,94.63,73.67
2016,7,12,7,30,0.0,118.0,1.0,18.0,118.0,112.95,88.27
2016,7,12,7,45,0.0,134.5,1.05,18.5,134.5,129.12,100.88
2016,7,12,8,0,0.0,151.0,1.1,19.0,151.0,145.23,113.26
2016,7,12,8,15,3.0,170.5,1.15,19.0,172.5,167.05,130.38
2016,7,12,8,30,6.0,190.0,1.2,19.0,194.0,188.93,147.35
2016,7,12,8,45,13.5,225.0,1.25,19.5,234.5,231.02,179.75
2016,7,12,9,0,21.0,260.0,1.3,20.0,275.0,273.25,211.53
2016,7,12,9,15,44.5,305.0,1.3,20.5,339.0,355.62,273.26
2016,7,12,9,30,68.0,350.0,1.3,21.0,403.0,425.34,323.64
2016,7,12,9,45,270.5,333.5,1.35,21.5,559.5,630.47,474.89
2016,7,12,10,0,473.0,317.0,1.4,22.0,716.0,822.61,606.93
2016,7,12,10,15,445.0,341.0,1.4,22.0,726.5,816.16,598.57
2016,7,12,10,30,417.0,365.0,1.4,22.0,737.0,807.31,590.97
2016,7,12,10,45,684.0,226.0,1.45,22.0,853.5,923.31,674.39
2016,7,12,11,0,951.0,87.0,1.5,22.0,970.0,1018.64,733.97
2016,7,12,11,15,954.0,87.5,1.5,22.0,985.0,1008.94,726.15
2016,7,12,11,30,957.0,88.0,1.5,22.0,1000.0,996.07,717.76
2016,7,12,11,45,958.5,88.5,1.55,22.0,1007.5,978.69,707.37
2016,7,12,12,0,960.0,89.0,1.6,22.0,1015.0,958.33,695.12
2016,7,12,12,15,961.0,89.0,1.6,22.0,1015.5,934.18,679.78
2016,7,12,12,30,962.0,89.0,1.6,22.0,1016.0,907.3,662.71
2016,7,12,12,45,952.0,94.5,1.65,22.0,1006.0,873.82,641.86
2016,7,12,13,0,942.0,100.0,1.7,22.0,996.0,838.39,619.57
2016,7,12,13,15,940.0,99.5,1.7,22.0,981.0,801.94,595.87
2016,7,12,13,30,938.0,99.0,1.7,22.0,966.0,763.49,570.63
2016,7,12,13,45,935.5,97.5,1.7,22.0,945.0,722.0,542.55
2016,7,12,14,0,933.0,96.0,1.7,22.0,924.0,678.88,511.31
2016,7,12,14,15,928.0,95.0,1.7,22.0,895.5,633.24,477.47
2016,7,12,14,30,923.0,94.0,1.7,22.0,867.0,586.54,441.94
2016,7,12,14,45,917.0,92.0,1.75,22.0,832.5,537.62,404.01
2016,7,12,15,0,911.0,90.0,1.8,22.0,798.0,488.12,364.42
2016,7,12,15,15,901.0,88.0,1.8,21.5,758.0,436.65,322.64
2016,7,12,15,30,891.0,86.0,1.8,21.0,718.0,385.4,279.74
2016,7,12,15,45,879.0,84.0,1.8,21.0,673.5,333.97,235.25
2016,7,12,16,0,867.0,82.0,1.8,21.0,629.0,283.35,191.01
2016,7,12,16,15,850.0,79.5,1.75,20.5,580.5,232.36,147.48
2016,7,12,16,30,833.0,77.0,1.7,20.0,532.0,183.06,107.27
2016,7,12,16,45,811.5,73.5,1.7,20.0,481.5,127.17,66.17
2016,7,12,17,0,790.0,70.0,1.7,20.0,431.0,81.07,41.12
2016,7,12,17,15,759.0,66.5,1.65,19.5,379.0,45.78,34.47
2016,7,12,17,30,728.0,63.0,1.6,19.0,327.0,44.92,33.91
2016,7,12,17,45,684.5,58.0,1.55,18.5,275.5,42.72,32.1
2016,7,12,18,0,641.0,53.0,1.5,18.0,224.0,40.42,30.1
2016,7,12,18,15,574.0,47.0,1.35,17.5,175.0,33.9,24.25
2016,7,12,18,30,507.0,41.0,1.2,17.0,126.0,30.77,21.22
2016,7,12,18,45,396.5,32.0,1.1,16.5,85.0,24.76,15.38
2016,7,12,19,0,286.0,23.0,1.0,16.0,44.0,18.44,5.91
2016,7,12,19,15,143.0,11.5,0.95,15.5,22.0,10.96,0.0
2016,7,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.75,12.5,25.5,78.3,0.0
2016,7,13,5,30,320.0,25.0,0.7,13.0,51.0,204.49,137.02
2016,7,13,5,45,424.0,33.5,0.7,14.0,93.5,282.93,222.76
2016,7,13,6,0,528.0,42.0,0.7,15.0,136.0,369.86,297.09
2016,7,13,6,15,591.0,48.0,0.7,15.5,185.0,433.86,350.87
2016,7,13,6,30,654.0,54.0,0.7,16.0,234.0,506.96,408.95
2016,7,13,6,45,327.0,75.0,0.7,17.0,165.0,332.17,270.55
2016,7,13,7,0,0.0,96.0,0.7,18.0,96.0,92.15,71.02
2016,7,13,7,15,1.5,122.5,0.7,18.5,123.5,120.31,94.39
2016,7,13,7,30,3.0,149.0,0.7,19.0,151.0,148.48,116.6
2016,7,13,7,45,6.5,166.0,0.7,19.5,170.0,167.93,131.52
2016,7,13,8,0,10.0,183.0,0.7,20.0,189.0,187.53,146.33
2016,7,13,8,15,17.5,210.0,0.7,20.5,221.0,221.43,172.14
2016,7,13,8,30,25.0,237.0,0.7,21.0,253.0,255.49,197.48
2016,7,13,8,45,43.5,273.0,0.7,22.0,303.5,323.61,247.7
2016,7,13,9,0,62.0,309.0,0.7,23.0,354.0,379.2,286.91
2016,7,13,9,15,79.0,336.0,0.7,23.5,396.0,423.19,317.39
2016,7,13,9,30,96.0,363.0,0.7,24.0,438.0,466.97,347.16
2016,7,13,9,45,128.5,385.5,0.75,25.0,491.0,534.08,392.5
2016,7,13,10,0,161.0,408.0,0.8,26.0,544.0,586.88,426.81
2016,7,13,10,15,136.0,419.5,0.85,26.5,537.5,570.28,413.16
2016,7,13,10,30,111.0,431.0,0.9,27.0,531.0,552.98,399.75
2016,7,13,10,45,211.0,432.5,0.95,27.5,627.0,647.48,465.48
2016,7,13,11,0,311.0,434.0,1.0,28.0,723.0,748.98,532.36
2016,7,13,11,15,260.0,454.0,1.0,28.0,698.0,710.37,504.27
2016,7,13,11,30,209.0,474.0,1.0,28.0,673.0,664.88,473.11
2016,7,13,11,45,307.0,442.0,1.05,28.5,737.0,720.72,512.16
2016,7,13,12,0,405.0,410.0,1.1,29.0,801.0,769.09,544.61
2016,7,13,12,15,420.0,395.5,1.15,29.0,801.0,751.96,533.96
2016,7,13,12,30,435.0,381.0,1.2,29.0,801.0,733.22,522.84
2016,7,13,12,45,687.0,244.0,1.25,29.5,900.5,795.66,569.21
2016,7,13,13,0,939.0,107.0,1.3,30.0,1000.0,841.86,599.11
2016,7,13,13,15,936.0,106.5,1.35,29.5,984.5,804.65,576.83
2016,7,13,13,30,933.0,106.0,1.4,29.0,969.0,765.55,553.81
2016,7,13,13,45,928.0,105.5,1.45,29.0,946.0,723.34,526.47
2016,7,13,14,0,923.0,105.0,1.5,29.0,923.0,679.7,496.33
2016,7,13,14,15,916.5,104.0,1.5,29.0,893.5,633.5,463.24
2016,7,13,14,30,910.0,103.0,1.5,29.0,864.0,586.39,428.59
2016,7,13,14,45,632.5,217.0,1.55,29.0,735.5,491.11,358.69
2016,7,13,15,0,355.0,331.0,1.6,29.0,607.0,431.38,314.74
2016,7,13,15,15,265.0,328.5,1.6,28.5,528.5,371.65,272.1
2016,7,13,15,30,175.0,326.0,1.6,28.0,450.0,328.05,241.35
2016,7,13,15,45,148.0,303.0,1.6,27.5,403.5,289.75,213.68
2016,7,13,16,0,121.0,280.0,1.6,27.0,357.0,254.47,188.2
2016,7,13,16,15,109.0,256.0,1.6,26.5,321.0,232.2,172.11
2016,7,13,16,30,97.0,232.0,1.6,26.0,285.0,203.74,151.43
2016,7,13,16,45,63.0,200.0,1.6,25.5,233.5,169.44,127.28
2016,7,13,17,0,29.0,168.0,1.6,25.0,182.0,139.12,105.89
2016,7,13,17,15,14.5,138.5,1.55,24.0,145.5,120.79,97.26
2016,7,13,17,30,0.0,109.0,1.5,23.0,109.0,96.88,77.69
2016,7,13,17,45,291.0,85.0,1.45,22.5,162.0,59.8,46.22
2016,7,13,18,0,582.0,61.0,1.4,22.0,215.0,43.26,32.01
2016,7,13,18,15,511.0,53.5,1.3,21.0,167.5,39.32,28.55
2016,7,13,18,30,440.0,46.0,1.2,20.0,120.0,35.19,24.71
2016,7,13,18,45,328.0,35.0,1.1,19.5,80.0,27.53,17.42
2016,7,13,19,0,216.0,24.0,1.0,19.0,40.0,19.42,5.97
2016,7,13,19,15,108.0,12.0,0.9,18.5,20.0,11.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,127.5,13.5,0.65,14.5,24.0,65.59,0.0
2016,7,14,5,30,255.0,27.0,0.6,15.0,48.0,175.32,113.48
2016,7,14,5,45,369.0,36.5,0.6,16.0,89.5,258.11,201.37
2016,7,14,6,0,483.0,46.0,0.6,17.0,131.0,349.34,278.39
2016,7,14,6,15,550.0,52.5,0.6,17.5,179.5,418.49,335.55
2016,7,14,6,30,617.0,59.0,0.6,18.0,228.0,492.55,393.9
2016,7,14,6,45,308.5,84.5,0.6,18.5,169.0,331.76,267.79
2016,7,14,7,0,0.0,110.0,0.6,19.0,110.0,107.51,83.19
2016,7,14,7,15,4.5,133.0,0.6,19.5,135.0,134.19,105.28
2016,7,14,7,30,9.0,156.0,0.6,20.0,160.0,161.01,126.27
2016,7,14,7,45,22.5,185.0,0.6,21.0,197.5,201.98,157.96
2016,7,14,8,0,36.0,214.0,0.6,22.0,235.0,256.14,198.76
2016,7,14,8,15,36.0,232.0,0.6,22.5,254.5,274.67,211.42
2016,7,14,8,30,36.0,250.0,0.6,23.0,274.0,292.98,223.95
2016,7,14,8,45,55.5,283.0,0.65,24.0,322.0,346.15,262.34
2016,7,14,9,0,75.0,316.0,0.7,25.0,370.0,399.46,299.54
2016,7,14,9,15,99.0,342.5,0.75,25.5,417.5,449.74,334.5
2016,7,14,9,30,123.0,369.0,0.8,26.0,465.0,513.73,378.14
2016,7,14,9,45,167.5,386.5,0.85,26.5,523.5,573.47,418.67
2016,7,14,10,0,212.0,404.0,0.9,27.0,582.0,632.87,458.1
2016,7,14,10,15,176.0,420.0,0.95,27.0,571.5,610.32,440.96
2016,7,14,10,30,140.0,436.0,1.0,27.0,561.0,586.8,423.91
2016,7,14,10,45,121.5,443.0,1.05,27.5,553.5,570.5,411.57
2016,7,14,11,0,103.0,450.0,1.1,28.0,546.0,544.23,392.51
2016,7,14,11,15,213.0,450.0,1.1,28.0,651.5,653.25,468.8
2016,7,14,11,30,323.0,450.0,1.1,28.0,757.0,755.55,536.9
2016,7,14,11,45,335.5,441.0,1.15,28.5,762.5,746.03,529.31
2016,7,14,12,0,348.0,432.0,1.2,29.0,768.0,735.12,522.01
2016,7,14,12,15,226.5,452.5,1.2,29.0,671.5,630.01,449.95
2016,7,14,12,30,105.0,473.0,1.2,29.0,575.0,532.05,381.6
2016,7,14,12,45,98.0,466.0,1.3,29.0,560.5,512.48,369.39
2016,7,14,13,0,91.0,459.0,1.4,29.0,546.0,493.3,356.7
2016,7,14,13,15,87.0,449.0,1.4,28.5,531.0,474.16,344.3
2016,7,14,13,30,83.0,439.0,1.4,28.0,516.0,455.36,332.03
2016,7,14,13,45,78.0,424.0,1.4,28.0,495.0,431.96,315.81
2016,7,14,14,0,73.0,409.0,1.4,28.0,474.0,409.14,299.91
2016,7,14,14,15,61.5,385.0,1.35,27.5,438.5,375.6,276.64
2016,7,14,14,30,50.0,361.0,1.3,27.0,403.0,343.46,254.19
2016,7,14,14,45,43.5,337.5,1.3,27.0,373.5,315.62,234.32
2016,7,14,15,0,37.0,314.0,1.3,27.0,344.0,288.73,214.96
2016,7,14,15,15,30.0,287.0,1.3,26.5,310.5,259.82,194.37
2016,7,14,15,30,23.0,260.0,1.3,26.0,277.0,239.66,180.13
2016,7,14,15,45,16.0,229.0,1.3,26.0,240.5,209.12,157.56
2016,7,14,16,0,9.0,198.0,1.3,26.0,204.0,179.48,135.53
2016,7,14,16,15,5.0,179.0,1.25,25.5,182.5,161.19,122.22
2016,7,14,16,30,1.0,160.0,1.2,25.0,161.0,143.42,109.15
2016,7,14,16,45,0.5,141.5,1.2,24.5,142.0,126.9,96.75
2016,7,14,17,0,0.0,123.0,1.2,24.0,123.0,110.54,84.27
2016,7,14,17,15,0.0,95.5,1.15,23.0,95.5,87.12,69.21
2016,7,14,17,30,0.0,68.0,1.1,22.0,68.0,63.26,49.26
2016,7,14,17,45,292.5,64.0,1.1,21.5,141.0,44.71,33.4
2016,7,14,18,0,585.0,60.0,1.1,21.0,214.0,42.51,31.52
2016,7,14,18,15,513.5,52.5,1.0,20.0,166.5,38.53,27.99
2016,7,14,18,30,442.0,45.0,0.9,19.0,119.0,34.36,24.1
2016,7,14,18,45,329.5,34.5,0.85,18.5,79.0,27.14,17.15
2016,7,14,19,0,217.0,24.0,0.8,18.0,39.0,19.5,5.58
2016,7,14,19,15,108.5,12.0,0.75,17.5,19.5,11.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,12.0,0.9,13.5,23.5,70.17,0.0
2016,7,15,5,30,285.0,24.0,0.9,14.0,47.0,184.88,117.1
2016,7,15,5,45,389.5,33.5,0.95,14.5,88.0,264.48,207.72
2016,7,15,6,0,494.0,43.0,1.0,15.0,129.0,351.13,283.13
2016,7,15,6,15,247.0,47.0,0.95,15.5,90.0,222.54,182.39
2016,7,15,6,30,0.0,51.0,0.9,16.0,51.0,47.4,34.53
2016,7,15,6,45,0.0,63.0,0.9,16.5,63.0,58.6,44.15
2016,7,15,7,0,0.0,75.0,0.9,17.0,75.0,70.15,53.66
2016,7,15,7,15,0.0,98.0,0.85,17.5,98.0,93.17,72.49
2016,7,15,7,30,0.0,121.0,0.8,18.0,121.0,116.21,90.92
2016,7,15,7,45,0.0,134.5,0.8,19.0,134.5,129.23,100.71
2016,7,15,8,0,0.0,148.0,0.8,20.0,148.0,142.23,110.32
2016,7,15,8,15,2.5,167.0,0.8,20.5,169.0,163.09,126.3
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,183.99,142.04
2016,7,15,8,45,10.0,213.5,0.85,21.5,221.0,215.97,166.25
2016,7,15,9,0,15.0,241.0,0.9,22.0,252.0,248.0,190.03
2016,7,15,9,15,56.5,302.0,0.9,22.5,346.0,364.01,276.97
2016,7,15,9,30,98.0,363.0,0.9,23.0,440.0,468.99,351.75
2016,7,15,9,45,92.5,377.5,0.95,24.0,453.0,476.63,354.23
2016,7,15,10,0,87.0,392.0,1.0,25.0,466.0,483.76,357.18
2016,7,15,10,15,112.5,413.5,1.05,25.0,512.0,540.72,397.06
2016,7,15,10,30,138.0,435.0,1.1,25.0,558.0,583.77,426.54
2016,7,15,10,45,124.0,444.0,1.15,25.5,556.5,573.97,417.99
2016,7,15,11,0,110.0,453.0,1.2,26.0,555.0,554.07,403.17
2016,7,15,11,15,117.5,462.5,1.2,26.0,573.0,574.07,416.73
2016,7,15,11,30,125.0,472.0,1.2,26.0,591.0,583.51,422.85
2016,7,15,11,45,90.0,454.0,1.25,26.0,540.0,520.01,378.58
2016,7,15,12,0,55.0,436.0,1.3,26.0,489.0,465.32,340.17
2016,7,15,12,15,71.0,450.5,1.3,25.5,519.0,488.04,357.45
2016,7,15,12,30,87.0,465.0,1.3,25.0,549.0,509.26,373.09
2016,7,15,12,45,94.0,464.0,1.3,25.0,554.0,507.32,371.77
2016,7,15,13,0,101.0,463.0,1.3,25.0,559.0,504.71,370.15
2016,7,15,13,15,72.0,430.0,1.3,25.0,498.0,446.03,328.54
2016,7,15,13,30,43.0,397.0,1.3,25.0,437.0,390.13,288.7
2016,7,15,13,45,64.5,407.0,1.3,25.0,465.5,408.24,302.55
2016,7,15,14,0,86.0,417.0,1.3,25.0,494.0,423.99,314.1
2016,7,15,14,15,88.5,401.5,1.25,24.5,478.0,405.05,301.04
2016,7,15,14,30,91.0,386.0,1.2,24.0,462.0,385.98,287.96
2016,7,15,14,45,91.0,370.0,1.2,24.0,443.5,365.13,272.99
2016,7,15,15,0,91.0,354.0,1.2,24.0,425.0,344.34,257.92
2016,7,15,15,15,72.5,326.0,1.15,23.5,380.5,307.05,231.01
2016,7,15,15,30,54.0,298.0,1.1,23.0,336.0,271.97,205.65
2016,7,15,15,45,53.5,279.0,1.1,23.0,314.5,251.21,190.25
2016,7,15,16,0,53.0,260.0,1.1,23.0,293.0,230.64,174.81
2016,7,15,16,15,45.5,235.5,1.1,22.5,262.5,204.99,155.95
2016,7,15,16,30,38.0,211.0,1.1,22.0,232.0,180.42,137.86
2016,7,15,16,45,76.0,199.0,1.1,22.0,235.5,169.58,128.52
2016,7,15,17,0,114.0,187.0,1.1,22.0,239.0,147.14,111.42
2016,7,15,17,15,57.0,145.5,1.05,21.5,171.5,119.6,97.1
2016,7,15,17,30,0.0,104.0,1.0,21.0,104.0,92.93,74.89
2016,7,15,17,45,300.0,81.5,0.95,20.5,160.0,57.36,44.5
2016,7,15,18,0,600.0,59.0,0.9,20.0,216.0,41.79,31.02
2016,7,15,18,15,528.0,51.5,0.85,19.0,168.0,37.77,27.45
2016,7,15,18,30,456.0,44.0,0.8,18.0,120.0,33.55,23.5
2016,7,15,18,45,335.5,34.0,0.75,17.5,79.5,26.75,16.87
2016,7,15,19,0,215.0,24.0,0.7,17.0,39.0,19.58,5.1
2016,7,15,19,15,107.5,12.0,0.7,16.5,19.5,11.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.0,0.9,14.5,22.0,60.45,0.0
2016,7,16,5,30,234.0,26.0,0.9,15.0,44.0,162.33,98.6
2016,7,16,5,45,347.0,35.5,0.9,15.5,84.5,244.92,191.25
2016,7,16,6,0,460.0,45.0,0.9,16.0,125.0,334.26,268.36
2016,7,16,6,15,528.5,52.0,0.9,16.5,173.0,403.76,326.76
2016,7,16,6,30,597.0,59.0,0.9,17.0,221.0,478.39,386.62
2016,7,16,6,45,298.5,58.0,0.9,17.5,139.0,288.84,236.84
2016,7,16,7,0,0.0,57.0,0.9,18.0,57.0,52.99,38.81
2016,7,16,7,15,0.0,72.0,0.9,18.5,72.0,67.0,50.59
2016,7,16,7,30,0.0,87.0,0.9,19.0,87.0,81.35,62.13
2016,7,16,7,45,0.0,118.0,0.9,19.5,118.0,112.22,86.9
2016,7,16,8,0,0.0,149.0,0.9,20.0,149.0,143.3,111.29
2016,7,16,8,15,1.5,163.0,0.9,20.5,164.0,158.11,122.4
2016,7,16,8,30,3.0,177.0,0.9,21.0,179.0,172.96,133.46
2016,7,16,8,45,24.0,235.0,0.95,21.5,252.5,251.32,194.14
2016,7,16,9,0,45.0,293.0,1.0,22.0,326.0,345.34,264.17
2016,7,16,9,15,124.0,330.5,1.0,22.5,426.5,474.43,358.86
2016,7,16,9,30,203.0,368.0,1.0,23.0,527.0,590.44,439.86
2016,7,16,9,45,122.5,360.0,1.05,23.5,457.5,500.46,372.47
2016,7,16,10,0,42.0,352.0,1.1,24.0,388.0,396.72,295.62
2016,7,16,10,15,42.0,364.5,1.15,24.0,401.5,407.14,303.48
2016,7,16,10,30,42.0,377.0,1.2,24.0,415.0,417.23,310.37
2016,7,16,10,45,40.5,383.0,1.25,24.5,420.0,418.83,310.59
2016,7,16,11,0,39.0,389.0,1.3,25.0,425.0,420.23,310.77
2016,7,16,11,15,42.0,401.5,1.3,25.0,441.0,432.19,319.06
2016,7,16,11,30,45.0,414.0,1.3,25.0,457.0,443.6,326.9
2016,7,16,11,45,51.5,426.5,1.35,25.0,476.0,457.64,336.92
2016,7,16,12,0,58.0,439.0,1.4,25.0,495.0,470.88,346.36
2016,7,16,12,15,108.0,461.0,1.4,25.0,565.0,530.41,389.16
2016,7,16,12,30,158.0,483.0,1.4,25.0,635.0,587.92,429.39
2016,7,16,12,45,146.0,477.5,1.45,25.0,617.5,562.54,411.45
2016,7,16,13,0,134.0,472.0,1.5,25.0,600.0,537.75,394.47
2016,7,16,13,15,101.0,449.5,1.5,25.0,545.0,484.99,357.17
2016,7,16,13,30,68.0,427.0,1.5,25.0,490.0,434.08,320.93
2016,7,16,13,45,64.0,412.5,1.5,25.0,471.0,412.54,305.95
2016,7,16,14,0,60.0,398.0,1.5,25.0,452.0,391.5,291.06
2016,7,16,14,15,44.5,361.5,1.45,25.0,401.0,345.9,258.05
2016,7,16,14,30,29.0,325.0,1.4,25.0,350.0,302.28,226.29
2016,7,16,14,45,44.0,331.5,1.4,25.0,367.5,310.85,233.09
2016,7,16,15,0,59.0,338.0,1.4,25.0,385.0,317.37,237.97
2016,7,16,15,15,34.5,278.0,1.35,24.5,305.5,254.33,191.72
2016,7,16,15,30,10.0,218.0,1.3,24.0,226.0,199.96,151.6
2016,7,16,15,45,5.0,190.5,1.3,24.0,195.0,173.62,131.92
2016,7,16,16,0,0.0,163.0,1.3,24.0,164.0,147.91,112.47
2016,7,16,16,15,0.0,159.5,1.25,23.5,160.0,144.02,110.04
2016,7,16,16,30,0.0,156.0,1.2,23.0,156.0,139.95,107.39
2016,7,16,16,45,0.0,121.5,1.2,22.5,121.5,110.39,84.37
2016,7,16,17,0,0.0,87.0,1.2,22.0,87.0,80.59,60.73
2016,7,16,17,15,0.0,70.5,1.15,21.5,70.5,65.6,51.27
2016,7,16,17,30,0.0,54.0,1.1,21.0,54.0,50.19,38.19
2016,7,16,17,45,299.5,56.0,1.1,20.5,134.5,39.12,28.68
2016,7,16,18,0,599.0,58.0,1.1,20.0,215.0,41.04,30.37
2016,7,16,18,15,526.5,51.0,1.0,19.0,166.5,37.41,27.13
2016,7,16,18,30,454.0,44.0,0.9,18.0,118.0,33.63,23.55
2016,7,16,18,45,338.0,33.5,0.85,17.5,78.0,26.37,16.49
2016,7,16,19,0,222.0,23.0,0.8,17.0,38.0,18.69,3.94
2016,7,16,19,15,111.0,11.5,0.8,16.5,19.0,10.96,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,11.5,0.85,14.0,23.0,73.59,0.0
2016,7,17,5,30,306.0,23.0,0.9,14.0,46.0,191.04,112.24
2016,7,17,5,45,416.5,31.0,0.95,14.5,87.5,274.01,214.12
2016,7,17,6,0,527.0,39.0,1.0,15.0,129.0,358.39,288.5
2016,7,17,6,15,591.0,45.0,0.95,15.5,178.0,427.4,346.78
2016,7,17,6,30,655.0,51.0,0.9,16.0,227.0,500.89,405.61
2016,7,17,6,45,327.5,56.0,0.9,16.5,144.0,313.45,257.44
2016,7,17,7,0,0.0,61.0,0.9,17.0,61.0,56.72,42.06
2016,7,17,7,15,0.0,71.5,0.9,17.5,71.5,66.53,50.41
2016,7,17,7,30,0.0,82.0,0.9,18.0,82.0,76.37,58.27
2016,7,17,7,45,0.0,107.5,0.9,18.5,107.5,101.56,78.58
2016,7,17,8,0,0.0,133.0,0.9,19.0,133.0,126.87,98.57
2016,7,17,8,15,0.0,145.5,0.95,19.5,145.5,138.91,107.63
2016,7,17,8,30,0.0,158.0,1.0,20.0,158.0,150.93,116.61
2016,7,17,8,45,17.5,219.5,1.05,20.5,232.0,229.2,177.87
2016,7,17,9,0,35.0,281.0,1.1,21.0,306.0,322.57,248.23
2016,7,17,9,15,50.5,313.5,1.1,21.0,351.5,371.01,283.59
2016,7,17,9,30,66.0,346.0,1.1,21.0,397.0,419.22,318.39
2016,7,17,9,45,68.5,364.0,1.15,21.5,419.5,438.49,330.97
2016,7,17,10,0,71.0,382.0,1.2,22.0,442.0,457.32,343.35
2016,7,17,10,15,83.0,402.5,1.2,22.0,475.0,487.66,364.61
2016,7,17,10,30,95.0,423.0,1.2,22.0,508.0,517.33,385.12
2016,7,17,10,45,85.0,428.5,1.3,22.5,506.0,509.14,378.09
2016,7,17,11,0,75.0,434.0,1.4,23.0,504.0,500.75,371.25
2016,7,17,11,15,82.0,446.0,1.4,23.0,523.0,515.01,381.19
2016,7,17,11,30,89.0,458.0,1.4,23.0,542.0,528.48,390.41
2016,7,17,11,45,112.5,469.5,1.45,23.0,577.0,561.71,414.12
2016,7,17,12,0,136.0,481.0,1.5,23.0,612.0,585.92,431.33
2016,7,17,12,15,147.0,481.5,1.5,23.0,623.5,586.94,432.02
2016,7,17,12,30,158.0,482.0,1.5,23.0,635.0,586.91,432.19
2016,7,17,12,45,199.5,473.5,1.55,23.0,664.5,602.71,444.45
2016,7,17,13,0,241.0,465.0,1.6,23.0,694.0,615.65,454.47
2016,7,17,13,15,348.5,417.5,1.6,23.0,742.5,638.66,472.77
2016,7,17,13,30,456.0,370.0,1.6,23.0,791.0,653.12,484.54
2016,7,17,13,45,686.0,237.5,1.65,23.0,853.0,669.28,500.03
2016,7,17,14,0,916.0,105.0,1.7,23.0,915.0,672.42,504.94
2016,7,17,14,15,611.5,242.0,1.7,22.5,775.0,562.65,422.98
2016,7,17,14,30,307.0,379.0,1.7,22.0,635.0,484.77,364.05
2016,7,17,14,45,369.5,338.0,1.7,22.0,633.5,463.93,348.89
2016,7,17,15,0,432.0,297.0,1.7,22.0,632.0,431.46,323.83
2016,7,17,15,15,428.5,281.5,1.7,21.5,599.0,392.54,293.79
2016,7,17,15,30,425.0,266.0,1.7,21.0,566.0,353.95,263.31
2016,7,17,15,45,632.0,177.0,1.7,21.0,589.5,319.32,229.56
2016,7,17,16,0,839.0,88.0,1.7,21.0,613.0,276.15,185.7
2016,7,17,16,15,819.5,85.0,1.7,20.5,564.5,218.46,137.31
2016,7,17,16,30,800.0,82.0,1.7,20.0,516.0,169.65,97.99
2016,7,17,16,45,777.5,78.0,1.7,19.5,465.5,122.03,64.41
2016,7,17,17,0,755.0,74.0,1.7,19.0,415.0,77.1,41.47
2016,7,17,17,15,721.5,70.0,1.7,18.5,363.0,48.62,37.12
2016,7,17,17,30,688.0,66.0,1.7,18.0,311.0,47.5,36.34
2016,7,17,17,45,643.5,60.5,1.7,17.5,260.5,40.99,30.71
2016,7,17,18,0,599.0,55.0,1.7,17.0,210.0,38.68,28.67
2016,7,17,18,15,528.5,48.0,1.65,16.5,162.5,34.94,25.23
2016,7,17,18,30,458.0,41.0,1.6,16.0,115.0,31.03,21.46
2016,7,17,18,45,343.5,31.5,1.55,15.5,76.0,24.59,15.08
2016,7,17,19,0,229.0,22.0,1.5,15.0,37.0,17.8,2.8
2016,7,17,19,15,114.5,11.0,1.45,14.5,18.5,10.48,0.0
2016,7,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,127.0,12.0,1.1,13.0,21.0,63.25,0.0
2016,7,18,5,30,254.0,24.0,1.1,13.0,42.0,167.19,93.42
2016,7,18,5,45,370.5,32.5,1.15,13.5,83.0,252.34,197.86
2016,7,18,6,0,487.0,41.0,1.2,14.0,124.0,342.97,277.65
2016,7,18,6,15,553.0,47.5,1.15,14.5,171.5,411.22,335.93
2016,7,18,6,30,619.0,54.0,1.1,15.0,219.0,484.48,395.42
2016,7,18,6,45,329.0,94.5,1.1,15.5,184.5,357.58,293.19
2016,7,18,7,0,39.0,135.0,1.1,16.0,150.0,174.27,140.34
2016,7,18,7,15,32.5,151.5,1.05,16.5,165.0,186.88,150.42
2016,7,18,7,30,26.0,168.0,1.0,17.0,180.0,198.97,159.08
2016,7,18,7,45,18.0,174.5,1.0,17.5,183.0,187.01,148.39
2016,7,18,8,0,10.0,181.0,1.0,18.0,186.0,185.67,146.28
2016,7,18,8,15,13.0,199.5,1.0,18.5,207.5,206.53,162.11
2016,7,18,8,30,16.0,218.0,1.0,19.0,229.0,227.42,177.63
2016,7,18,8,45,46.0,265.5,1.0,19.5,298.0,317.79,246.99
2016,7,18,9,0,76.0,313.0,1.0,20.0,367.0,397.24,305.43
2016,7,18,9,15,492.5,196.5,1.0,20.0,577.5,707.23,538.48
2016,7,18,9,30,909.0,80.0,1.0,20.0,788.0,978.08,714.37
2016,7,18,9,45,910.5,84.5,1.05,20.5,821.0,990.54,716.64
2016,7,18,10,0,912.0,89.0,1.1,21.0,854.0,999.8,720.71
2016,7,18,10,15,918.0,90.0,1.15,21.0,882.0,1006.45,724.66
2016,7,18,10,30,924.0,91.0,1.2,21.0,910.0,1009.94,726.78
2016,7,18,10,45,928.0,91.5,1.25,21.5,931.5,1007.73,724.1
2016,7,18,11,0,932.0,92.0,1.3,22.0,953.0,1002.34,719.59
2016,7,18,11,15,934.5,92.5,1.35,22.0,967.5,992.32,713.69
2016,7,18,11,30,937.0,93.0,1.4,22.0,982.0,979.18,705.93
2016,7,18,11,45,938.5,93.5,1.45,22.5,989.0,962.06,694.36
2016,7,18,12,0,940.0,94.0,1.5,23.0,996.0,941.99,681.0
2016,7,18,12,15,940.0,93.5,1.5,23.0,996.0,916.82,665.04
2016,7,18,12,30,940.0,93.0,1.5,23.0,996.0,889.03,647.41
2016,7,18,12,45,941.5,91.0,1.55,23.0,989.0,858.58,628.6
2016,7,18,13,0,943.0,89.0,1.6,23.0,982.0,825.67,608.0
2016,7,18,13,15,941.0,88.5,1.6,22.5,967.0,789.12,585.41
2016,7,18,13,30,939.0,88.0,1.6,22.0,952.0,750.56,561.18
2016,7,18,13,45,937.0,86.0,1.65,22.0,930.5,708.8,533.39
2016,7,18,14,0,935.0,84.0,1.7,22.0,909.0,665.36,502.15
2016,7,18,14,15,929.5,83.0,1.7,22.0,880.5,619.22,467.75
2016,7,18,14,30,924.0,82.0,1.7,22.0,852.0,572.04,431.64
2016,7,18,14,45,918.5,80.0,1.7,22.0,818.0,523.17,393.25
2016,7,18,15,0,913.0,78.0,1.7,22.0,784.0,473.66,353.23
2016,7,18,15,15,903.0,76.5,1.65,21.5,743.5,422.36,311.17
2016,7,18,15,30,893.0,75.0,1.6,21.0,703.0,371.28,268.06
2016,7,18,15,45,882.5,72.5,1.6,21.0,659.0,319.65,223.24
2016,7,18,16,0,872.0,70.0,1.6,21.0,615.0,268.69,178.62
2016,7,18,16,15,855.5,68.0,1.55,20.5,567.0,217.86,135.25
2016,7,18,16,30,839.0,66.0,1.5,20.0,519.0,168.68,95.51
2016,7,18,16,45,818.5,63.0,1.5,20.0,469.0,120.21,61.43
2016,7,18,17,0,798.0,60.0,1.5,20.0,419.0,74.11,38.55
2016,7,18,17,15,768.0,57.0,1.45,19.5,367.5,38.92,28.51
2016,7,18,17,30,738.0,54.0,1.4,19.0,316.0,38.11,27.96
2016,7,18,17,45,696.0,49.5,1.4,18.5,265.0,36.03,26.22
2016,7,18,18,0,654.0,45.0,1.4,18.0,214.0,33.84,24.29
2016,7,18,18,15,588.5,40.0,1.35,17.5,166.0,31.1,21.75
2016,7,18,18,30,523.0,35.0,1.3,17.0,118.0,28.31,18.99
2016,7,18,18,45,411.5,27.0,1.3,16.5,78.0,22.48,13.19
2016,7,18,19,0,300.0,19.0,1.3,16.0,38.0,15.06,0.71
2016,7,18,19,15,150.0,9.5,1.25,15.5,19.0,9.05,0.0
2016,7,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.5,10.0,1.0,12.5,22.0,76.81,0.0
2016,7,19,5,30,331.0,20.0,1.0,13.0,44.0,191.84,100.95
2016,7,19,5,45,440.5,27.5,1.0,13.5,85.5,275.92,215.39
2016,7,19,6,0,550.0,35.0,1.0,14.0,127.0,365.0,294.29
2016,7,19,6,15,612.5,40.0,0.95,14.5,175.5,432.48,351.82
2016,7,19,6,30,675.0,45.0,0.9,15.0,224.0,504.41,409.87
2016,7,19,6,45,717.0,48.5,0.9,15.5,275.5,564.48,455.8
2016,7,19,7,0,759.0,52.0,0.9,16.0,327.0,620.32,495.3
2016,7,19,7,15,788.0,55.0,0.9,16.5,378.5,673.09,530.96
2016,7,19,7,30,817.0,58.0,0.9,17.0,430.0,726.14,565.54
2016,7,19,7,45,838.0,60.0,0.9,17.5,481.0,771.22,593.46
2016,7,19,8,0,859.0,62.0,0.9,18.0,532.0,815.38,620.1
2016,7,19,8,15,874.5,63.5,0.9,18.5,579.5,852.84,641.63
2016,7,19,8,30,890.0,65.0,0.9,19.0,627.0,888.54,661.67
2016,7,19,8,45,901.5,67.0,0.95,19.5,671.5,919.11,678.98
2016,7,19,9,0,913.0,69.0,1.0,20.0,716.0,947.26,694.66
2016,7,19,9,15,922.5,70.0,1.05,20.5,756.0,969.72,706.65
2016,7,19,9,30,932.0,71.0,1.1,21.0,796.0,989.37,716.93
2016,7,19,9,45,930.0,78.0,1.15,21.5,828.5,1001.64,722.63
2016,7,19,10,0,928.0,85.0,1.2,22.0,861.0,1010.48,726.36
2016,7,19,10,15,933.5,86.0,1.2,22.0,889.5,1016.73,729.13
2016,7,19,10,30,939.0,87.0,1.2,22.0,918.0,1019.77,730.05
2016,7,19,10,45,941.5,88.5,1.3,22.5,939.5,1017.15,727.98
2016,7,19,11,0,944.0,90.0,1.4,23.0,961.0,1011.27,723.98
2016,7,19,11,15,946.5,90.5,1.4,23.0,975.5,1001.14,717.21
2016,7,19,11,30,949.0,91.0,1.4,23.0,990.0,987.84,708.6
2016,7,19,11,45,950.0,91.0,1.45,23.5,997.0,969.57,696.37
2016,7,19,12,0,951.0,91.0,1.5,24.0,1004.0,948.34,682.36
2016,7,19,12,15,951.0,91.0,1.55,24.0,1003.5,923.4,667.3
2016,7,19,12,30,951.0,91.0,1.6,24.0,1003.0,895.79,650.46
2016,7,19,12,45,944.5,94.5,1.65,24.0,994.0,863.52,630.48
2016,7,19,13,0,938.0,98.0,1.7,24.0,985.0,829.14,608.95
2016,7,19,13,15,935.5,97.5,1.7,23.5,969.5,792.26,586.2
2016,7,19,13,30,933.0,97.0,1.7,23.0,954.0,753.41,561.84
2016,7,19,13,45,930.0,95.0,1.7,23.0,932.5,711.1,533.0
2016,7,19,14,0,927.0,93.0,1.7,23.0,911.0,667.21,501.21
2016,7,19,14,15,921.0,92.0,1.7,23.0,881.5,621.0,466.92
2016,7,19,14,30,915.0,91.0,1.7,23.0,852.0,573.82,430.99
2016,7,19,14,45,909.0,88.5,1.7,23.0,817.5,524.58,392.55
2016,7,19,15,0,903.0,86.0,1.7,23.0,783.0,474.77,352.52
2016,7,19,15,15,893.0,84.5,1.65,22.5,743.0,423.85,310.97
2016,7,19,15,30,883.0,83.0,1.6,22.0,703.0,373.14,268.39
2016,7,19,15,45,872.5,79.5,1.6,22.0,658.5,321.09,223.53
2016,7,19,16,0,862.0,76.0,1.6,22.0,614.0,269.74,178.88
2016,7,19,16,15,844.5,74.0,1.6,21.5,566.0,219.12,136.06
2016,7,19,16,30,827.0,72.0,1.6,21.0,518.0,170.25,96.95
2016,7,19,16,45,806.5,68.5,1.6,20.5,467.5,121.89,63.42
2016,7,19,17,0,786.0,65.0,1.6,20.0,417.0,68.61,34.98
2016,7,19,17,15,755.0,61.5,1.55,19.5,365.5,42.29,31.46
2016,7,19,17,30,724.0,58.0,1.5,19.0,314.0,41.26,30.73
2016,7,19,17,45,681.5,53.0,1.5,18.5,263.0,38.91,28.75
2016,7,19,18,0,639.0,48.0,1.5,18.0,212.0,36.45,26.58
2016,7,19,18,15,571.5,42.5,1.4,17.5,164.5,33.39,23.75
2016,7,19,18,30,504.0,37.0,1.3,17.0,117.0,27.74,18.48
2016,7,19,18,45,392.5,28.0,1.25,16.5,77.0,21.6,12.39
2016,7,19,19,0,281.0,19.0,1.2,16.0,37.0,15.12,0.0
2016,7,19,19,15,140.5,9.5,1.15,15.5,18.5,9.05,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,0.95,12.5,21.0,76.78,0.0
2016,7,20,5,30,332.0,20.0,1.0,13.0,42.0,191.03,92.67
2016,7,20,5,45,438.5,27.0,1.05,14.0,83.0,273.76,212.7
2016,7,20,6,0,545.0,34.0,1.1,15.0,124.0,360.33,289.6
2016,7,20,6,15,608.0,39.0,1.05,15.5,172.5,427.76,347.2
2016,7,20,6,30,671.0,44.0,1.0,16.0,221.0,499.74,405.4
2016,7,20,6,45,713.0,47.5,1.0,16.5,272.0,559.61,451.31
2016,7,20,7,0,755.0,51.0,1.0,17.0,323.0,615.27,490.79
2016,7,20,7,15,784.0,54.0,1.0,17.5,375.0,667.92,526.46
2016,7,20,7,30,813.0,57.0,1.0,18.0,427.0,720.85,561.05
2016,7,20,7,45,834.5,59.0,1.0,18.5,477.5,766.24,589.28
2016,7,20,8,0,856.0,61.0,1.0,19.0,528.0,810.75,616.24
2016,7,20,8,15,872.5,63.0,1.0,19.5,576.0,849.67,638.81
2016,7,20,8,30,889.0,65.0,1.0,20.0,624.0,886.86,659.86
2016,7,20,8,45,901.0,66.0,1.0,21.0,668.5,916.68,674.51
2016,7,20,9,0,913.0,67.0,1.0,22.0,713.0,944.14,687.48
2016,7,20,9,15,923.0,68.5,1.0,22.5,753.5,967.71,699.18
2016,7,20,9,30,933.0,70.0,1.0,23.0,794.0,988.48,709.12
2016,7,20,9,45,931.0,77.0,1.05,23.5,827.0,1000.8,714.79
2016,7,20,10,0,929.0,84.0,1.1,24.0,860.0,1009.68,718.52
2016,7,20,10,15,935.0,85.0,1.15,24.0,889.0,1016.45,722.49
2016,7,20,10,30,941.0,86.0,1.2,24.0,918.0,1020.0,724.62
2016,7,20,10,45,946.5,86.0,1.25,24.5,940.0,1018.73,722.52
2016,7,20,11,0,952.0,86.0,1.3,25.0,962.0,1014.2,718.56
2016,7,20,11,15,954.5,86.5,1.35,25.0,977.0,1004.03,712.65
2016,7,20,11,30,957.0,87.0,1.4,25.0,992.0,990.67,704.88
2016,7,20,11,45,959.5,86.5,1.45,25.5,1000.0,973.19,693.24
2016,7,20,12,0,962.0,86.0,1.5,26.0,1008.0,952.68,679.78
2016,7,20,12,15,962.5,86.0,1.5,26.0,1008.0,927.96,664.34
2016,7,20,12,30,963.0,86.0,1.5,26.0,1008.0,900.49,647.18
2016,7,20,12,45,960.0,87.0,1.55,26.0,1000.0,868.46,627.64
2016,7,20,13,0,957.0,88.0,1.6,26.0,992.0,834.12,606.44
2016,7,20,13,15,955.0,87.5,1.6,26.0,977.0,797.0,582.7
2016,7,20,13,30,953.0,87.0,1.6,26.0,962.0,757.83,557.41
2016,7,20,13,45,949.5,85.5,1.65,26.0,939.5,714.87,529.24
2016,7,20,14,0,946.0,84.0,1.7,26.0,917.0,670.3,497.71
2016,7,20,14,15,940.5,83.5,1.7,25.5,888.5,624.02,464.63
2016,7,20,14,30,935.0,83.0,1.7,25.0,860.0,576.66,429.69
2016,7,20,14,45,927.5,81.5,1.7,25.0,824.5,526.6,390.87
2016,7,20,15,0,920.0,80.0,1.7,25.0,789.0,476.08,350.53
2016,7,20,15,15,910.5,78.5,1.7,24.5,748.5,424.52,308.86
2016,7,20,15,30,901.0,77.0,1.7,24.0,708.0,373.11,266.02
2016,7,20,15,45,888.0,75.0,1.7,24.0,663.0,320.63,221.02
2016,7,20,16,0,875.0,73.0,1.7,24.0,618.0,269.07,176.48
2016,7,20,16,15,858.0,71.0,1.7,23.5,569.5,217.88,133.44
2016,7,20,16,30,841.0,69.0,1.7,23.0,521.0,168.39,94.17
2016,7,20,16,45,818.5,66.0,1.7,22.5,470.0,119.53,60.86
2016,7,20,17,0,796.0,63.0,1.7,22.0,419.0,73.26,39.09
2016,7,20,17,15,765.0,60.0,1.65,21.0,367.0,41.25,30.35
2016,7,20,17,30,734.0,57.0,1.6,20.0,315.0,40.56,29.98
2016,7,20,17,45,689.5,52.5,1.6,19.5,263.5,38.59,28.34
2016,7,20,18,0,645.0,48.0,1.6,19.0,212.0,36.53,26.53
2016,7,20,18,15,577.0,42.0,1.55,18.0,164.0,33.02,23.35
2016,7,20,18,30,509.0,36.0,1.5,17.0,116.0,29.4,19.89
2016,7,20,18,45,394.0,27.5,1.45,16.5,76.0,21.23,12.0
2016,7,20,19,0,279.0,19.0,1.4,16.0,36.0,15.19,0.0
2016,7,20,19,15,139.5,9.5,1.35,15.5,18.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.0,1.2,13.5,20.0,71.7,0.0
2016,7,21,5,30,308.0,20.0,1.2,14.0,40.0,183.74,79.73
2016,7,21,5,45,420.0,28.0,1.3,14.5,81.5,264.95,205.13
2016,7,21,6,0,532.0,36.0,1.4,15.0,123.0,354.86,285.77
2016,7,21,6,15,596.5,41.5,1.35,15.5,171.5,423.39,344.71
2016,7,21,6,30,661.0,47.0,1.3,16.0,220.0,496.5,404.36
2016,7,21,6,45,366.5,93.0,1.3,16.5,192.0,380.16,310.9
2016,7,21,7,0,72.0,139.0,1.3,17.0,164.0,203.59,164.61
2016,7,21,7,15,131.5,161.5,1.25,17.5,217.5,286.31,232.35
2016,7,21,7,30,191.0,184.0,1.2,18.0,271.0,361.57,291.06
2016,7,21,7,45,260.0,197.0,1.2,18.5,330.0,449.74,357.92
2016,7,21,8,0,329.0,210.0,1.2,19.0,389.0,528.56,415.63
2016,7,21,8,15,605.0,139.5,1.2,19.5,506.0,717.13,553.83
2016,7,21,8,30,881.0,69.0,1.2,20.0,623.0,883.75,662.69
