Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,893.0,70.5,1.25,20.5,667.0,913.95,678.14
2016,7,21,9,0,905.0,72.0,1.3,21.0,711.0,941.8,693.69
2016,7,21,9,15,914.5,73.5,1.3,21.0,751.0,964.7,706.55
2016,7,21,9,30,924.0,75.0,1.3,21.0,791.0,984.8,717.68
2016,7,21,9,45,930.0,76.5,1.3,21.5,825.5,998.54,723.47
2016,7,21,10,0,936.0,78.0,1.3,22.0,860.0,1009.17,727.43
2016,7,21,10,15,942.0,79.0,1.3,22.5,888.5,1016.06,729.18
2016,7,21,10,30,948.0,80.0,1.3,23.0,917.0,1019.7,729.06
2016,7,21,10,45,952.5,80.5,1.35,23.5,939.0,1018.05,726.67
2016,7,21,11,0,957.0,81.0,1.4,24.0,961.0,1013.11,722.4
2016,7,21,11,15,959.5,81.5,1.45,24.0,976.0,1002.96,716.41
2016,7,21,11,30,962.0,82.0,1.5,24.0,991.0,989.6,708.53
2016,7,21,11,45,964.0,82.0,1.55,24.0,998.5,972.12,698.13
2016,7,21,12,0,966.0,82.0,1.6,24.0,1006.0,951.6,685.83
2016,7,21,12,15,966.5,82.0,1.65,24.0,1006.5,926.82,670.79
2016,7,21,12,30,967.0,82.0,1.7,24.0,1007.0,899.27,653.93
2016,7,21,12,45,957.0,88.0,1.75,24.0,997.0,866.07,633.26
2016,7,21,13,0,947.0,94.0,1.8,24.0,987.0,830.84,611.1
2016,7,21,13,15,944.5,93.5,1.8,23.5,972.0,793.6,588.06
2016,7,21,13,30,942.0,93.0,1.8,23.0,957.0,754.37,563.38
2016,7,21,13,45,940.0,91.0,1.85,23.0,935.5,712.31,535.03
2016,7,21,14,0,938.0,89.0,1.9,23.0,914.0,668.56,503.49
2016,7,21,14,15,932.5,88.0,1.9,22.5,885.0,622.1,469.71
2016,7,21,14,30,927.0,87.0,1.9,22.0,856.0,574.59,434.09
2016,7,21,14,45,922.0,84.0,1.9,22.0,822.0,524.78,394.84
2016,7,21,15,0,917.0,81.0,1.9,22.0,788.0,474.3,353.9
2016,7,21,15,15,907.5,79.5,1.85,21.5,747.5,422.83,311.51
2016,7,21,15,30,898.0,78.0,1.8,21.0,707.0,371.52,268.02
2016,7,21,15,45,888.5,75.0,1.8,21.0,662.5,319.34,222.58
2016,7,21,16,0,879.0,72.0,1.8,21.0,618.0,267.75,177.33
2016,7,21,16,15,862.0,70.0,1.75,20.5,569.5,216.33,133.57
2016,7,21,16,30,845.0,68.0,1.7,20.0,521.0,166.6,93.74
2016,7,21,16,45,826.5,64.0,1.7,20.0,470.5,117.11,59.55
2016,7,21,17,0,808.0,60.0,1.7,20.0,420.0,69.83,37.24
2016,7,21,17,15,777.5,57.0,1.65,19.5,368.0,39.11,28.68
2016,7,21,17,30,747.0,54.0,1.6,19.0,316.0,38.3,28.13
2016,7,21,17,45,706.5,49.5,1.55,18.5,264.5,36.23,26.39
2016,7,21,18,0,666.0,45.0,1.5,18.0,213.0,34.06,24.47
2016,7,21,18,15,599.0,39.5,1.4,17.5,164.5,30.87,21.52
2016,7,21,18,30,532.0,34.0,1.3,17.0,116.0,27.61,18.32
2016,7,21,18,45,419.0,26.0,1.25,16.5,75.5,21.75,12.36
2016,7,21,19,0,306.0,18.0,1.2,16.0,35.0,15.63,0.0
2016,7,21,19,15,153.0,9.0,1.15,15.5,17.5,8.58,0.0
2016,7,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,9.5,0.8,13.0,19.5,72.01,0.0
2016,7,22,5,30,313.0,19.0,0.8,14.0,39.0,179.2,67.14
2016,7,22,5,45,423.5,27.5,0.85,15.0,80.5,265.55,203.71
2016,7,22,6,0,534.0,36.0,0.9,16.0,122.0,355.2,283.25
2016,7,22,6,15,600.0,41.5,0.9,16.5,170.5,424.67,342.34
2016,7,22,6,30,666.0,47.0,0.9,17.0,219.0,498.85,402.21
2016,7,22,6,45,710.5,50.5,0.95,17.5,271.0,560.25,449.71
2016,7,22,7,0,755.0,54.0,1.0,18.0,323.0,623.73,495.22
2016,7,22,7,15,785.0,57.0,1.0,18.5,375.5,670.96,526.69
2016,7,22,7,30,815.0,60.0,1.0,19.0,428.0,724.64,561.71
2016,7,22,7,45,837.5,62.0,1.05,19.5,479.0,770.88,591.01
2016,7,22,8,0,860.0,64.0,1.1,20.0,530.0,816.29,619.15
2016,7,22,8,15,876.5,66.0,1.1,20.5,579.0,855.29,641.72
2016,7,22,8,30,893.0,68.0,1.1,21.0,628.0,892.55,662.76
2016,7,22,8,45,905.5,70.0,1.15,22.0,673.0,924.11,679.28
2016,7,22,9,0,918.0,72.0,1.2,23.0,718.0,953.26,694.1
2016,7,22,9,15,927.5,73.0,1.2,23.5,758.5,975.78,705.11
2016,7,22,9,30,937.0,74.0,1.2,24.0,799.0,995.47,714.39
2016,7,22,9,45,928.5,84.5,1.25,24.5,830.5,1005.37,718.47
2016,7,22,10,0,920.0,95.0,1.3,25.0,862.0,1011.55,720.48
2016,7,22,10,15,926.5,96.0,1.35,25.0,891.0,1018.62,724.6
2016,7,22,10,30,933.0,97.0,1.4,25.0,920.0,1022.47,726.83
2016,7,22,10,45,938.0,97.5,1.45,25.5,942.5,1021.09,724.55
2016,7,22,11,0,943.0,98.0,1.5,26.0,965.0,1016.44,720.43
2016,7,22,11,15,946.0,98.5,1.5,26.0,980.0,1006.63,713.89
2016,7,22,11,30,949.0,99.0,1.5,26.0,995.0,993.63,705.53
2016,7,22,11,45,951.5,98.5,1.55,26.5,1002.5,976.06,693.79
2016,7,22,12,0,954.0,98.0,1.6,27.0,1010.0,955.48,680.26
2016,7,22,12,15,954.0,98.0,1.65,27.0,1009.5,930.28,665.16
2016,7,22,12,30,954.0,98.0,1.7,27.0,1009.0,902.39,648.29
2016,7,22,12,45,954.0,97.0,1.75,27.5,1001.5,871.0,627.83
2016,7,22,13,0,954.0,96.0,1.8,28.0,994.0,837.18,605.71
2016,7,22,13,15,950.5,95.5,1.8,27.5,978.5,798.88,582.4
2016,7,22,13,30,947.0,95.0,1.8,27.0,963.0,758.64,557.51
2016,7,22,13,45,943.0,94.0,1.8,27.0,940.0,715.85,528.65
2016,7,22,14,0,939.0,93.0,1.8,27.0,917.0,671.51,496.91
2016,7,22,14,15,932.5,92.0,1.8,26.5,887.5,624.34,463.28
2016,7,22,14,30,926.0,91.0,1.8,26.0,858.0,576.2,427.88
2016,7,22,14,45,917.5,89.5,1.85,26.0,822.5,525.91,389.17
2016,7,22,15,0,909.0,88.0,1.9,26.0,787.0,475.26,348.96
2016,7,22,15,15,898.0,86.0,1.85,25.5,745.5,423.08,306.77
2016,7,22,15,30,887.0,84.0,1.8,25.0,704.0,371.21,263.65
2016,7,22,15,45,851.5,90.5,1.8,24.5,653.5,319.6,220.5
2016,7,22,16,0,816.0,97.0,1.8,24.0,603.0,264.29,174.54
2016,7,22,16,15,795.5,93.5,1.75,23.5,554.0,213.84,132.6
2016,7,22,16,30,775.0,90.0,1.7,23.0,505.0,165.6,94.83
2016,7,22,16,45,730.5,91.0,1.7,22.5,451.0,121.43,66.32
2016,7,22,17,0,686.0,92.0,1.7,22.0,397.0,76.19,45.16
2016,7,22,17,15,648.5,86.5,1.65,21.5,345.5,56.16,43.18
2016,7,22,17,30,611.0,81.0,1.6,21.0,294.0,54.75,42.17
2016,7,22,17,45,556.5,74.0,1.55,20.5,244.0,51.95,39.85
2016,7,22,18,0,502.0,67.0,1.5,20.0,194.0,48.99,37.25
2016,7,22,18,15,426.5,57.5,1.4,19.5,147.5,43.59,32.33
2016,7,22,18,30,351.0,48.0,1.3,19.0,101.0,37.9,26.93
2016,7,22,18,45,237.5,34.0,1.25,18.5,64.0,26.47,15.97
2016,7,22,19,0,124.0,20.0,1.2,18.0,27.0,15.79,0.0
2016,7,22,19,15,62.0,10.0,1.15,17.5,13.5,9.53,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,49.0,11.5,0.65,13.5,14.5,30.6,0.0
2016,7,23,5,30,98.0,23.0,0.6,14.0,29.0,82.42,22.5
2016,7,23,5,45,197.0,39.5,0.6,15.0,66.0,172.33,131.13
2016,7,23,6,0,296.0,56.0,0.6,16.0,103.0,253.46,202.13
2016,7,23,6,15,368.5,68.0,0.6,16.5,148.5,322.06,260.12
2016,7,23,6,30,441.0,80.0,0.6,17.0,194.0,396.86,320.79
2016,7,23,6,45,345.5,105.0,0.6,18.0,206.5,380.42,306.42
2016,7,23,7,0,250.0,130.0,0.6,19.0,219.0,342.15,274.74
2016,7,23,7,15,242.5,154.0,0.6,19.5,251.5,372.69,297.26
2016,7,23,7,30,235.0,178.0,0.6,20.0,284.0,401.6,317.23
2016,7,23,7,45,240.5,201.0,0.6,21.0,320.5,438.38,342.1
2016,7,23,8,0,246.0,224.0,0.6,22.0,357.0,474.44,365.62
2016,7,23,8,15,281.0,240.5,0.65,22.5,405.5,527.88,402.88
2016,7,23,8,30,316.0,257.0,0.7,23.0,454.0,582.09,439.64
2016,7,23,8,45,545.0,197.5,0.75,24.0,568.0,743.86,552.88
2016,7,23,9,0,774.0,138.0,0.8,25.0,682.0,901.03,651.29
2016,7,23,9,15,787.0,141.0,0.85,25.5,722.0,926.31,663.19
2016,7,23,9,30,800.0,144.0,0.9,26.0,762.0,949.11,675.34
2016,7,23,9,45,813.0,144.5,0.95,27.0,797.5,966.57,682.87
2016,7,23,10,0,826.0,145.0,1.0,28.0,833.0,981.28,688.77
2016,7,23,10,15,833.5,147.0,1.05,28.5,861.0,989.32,692.05
2016,7,23,10,30,841.0,149.0,1.1,29.0,889.0,994.35,693.66
2016,7,23,10,45,790.5,184.0,1.2,29.5,894.0,973.64,680.57
2016,7,23,11,0,740.0,219.0,1.3,30.0,899.0,955.33,669.2
2016,7,23,11,15,744.0,220.0,1.3,30.0,913.0,946.75,663.66
2016,7,23,11,30,748.0,221.0,1.3,30.0,927.0,935.42,656.39
2016,7,23,11,45,722.0,239.5,1.35,30.5,925.0,910.82,640.4
2016,7,23,12,0,696.0,258.0,1.4,31.0,923.0,884.2,622.73
2016,7,23,12,15,696.0,258.0,1.45,31.0,922.5,861.55,609.0
2016,7,23,12,30,696.0,258.0,1.5,31.0,922.0,836.93,593.78
2016,7,23,12,45,719.0,241.0,1.55,31.0,922.5,813.86,580.03
2016,7,23,13,0,742.0,224.0,1.6,31.0,923.0,787.93,564.12
2016,7,23,13,15,738.0,222.5,1.65,31.0,908.0,752.72,541.17
2016,7,23,13,30,734.0,221.0,1.7,31.0,893.0,716.26,516.98
2016,7,23,13,45,711.5,228.0,1.75,31.0,866.0,673.67,487.85
2016,7,23,14,0,689.0,235.0,1.8,31.0,839.0,631.53,458.44
2016,7,23,14,15,679.5,231.5,1.8,30.5,811.0,588.82,428.84
2016,7,23,14,30,670.0,228.0,1.8,30.0,783.0,546.07,398.37
2016,7,23,14,45,686.0,209.5,1.8,30.0,756.0,503.42,366.46
2016,7,23,15,0,702.0,191.0,1.8,30.0,729.0,458.77,332.04
2016,7,23,15,15,686.5,186.5,1.8,29.5,689.5,411.36,295.36
2016,7,23,15,30,671.0,182.0,1.8,29.0,650.0,365.13,258.64
2016,7,23,15,45,687.5,162.5,1.8,29.0,614.0,317.28,218.85
2016,7,23,16,0,704.0,143.0,1.8,29.0,578.0,267.81,177.25
2016,7,23,16,15,680.0,137.5,1.75,28.0,530.0,220.45,139.7
2016,7,23,16,30,656.0,132.0,1.7,27.0,482.0,175.77,106.2
2016,7,23,16,45,649.5,119.0,1.7,26.5,436.5,129.36,74.73
2016,7,23,17,0,643.0,106.0,1.7,26.0,391.0,84.09,52.26
2016,7,23,17,15,603.5,99.5,1.6,25.0,339.5,66.19,51.06
2016,7,23,17,30,564.0,93.0,1.5,24.0,288.0,64.5,49.96
2016,7,23,17,45,523.0,82.0,1.45,23.5,240.0,58.78,45.18
2016,7,23,18,0,482.0,71.0,1.4,23.0,192.0,52.63,39.88
2016,7,23,18,15,405.5,60.5,1.3,22.0,145.5,46.47,34.43
2016,7,23,18,30,329.0,50.0,1.2,21.0,99.0,38.35,27.04
2016,7,23,18,45,216.0,35.0,1.1,20.0,62.0,27.31,16.39
2016,7,23,19,0,103.0,20.0,1.0,19.0,25.0,15.81,0.0
2016,7,23,19,15,51.5,10.0,0.95,18.5,12.5,9.53,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,10.5,0.65,13.5,12.5,22.19,0.0
2016,7,24,5,30,61.0,21.0,0.6,14.0,25.0,62.08,10.33
2016,7,24,5,45,145.5,40.5,0.6,15.0,61.0,138.74,104.49
2016,7,24,6,0,230.0,60.0,0.6,16.0,97.0,223.0,177.59
2016,7,24,6,15,300.5,75.5,0.6,16.5,141.5,291.7,235.63
2016,7,24,6,30,371.0,91.0,0.6,17.0,186.0,366.39,296.44
2016,7,24,6,45,185.5,97.0,0.65,18.0,144.5,249.42,202.25
2016,7,24,7,0,0.0,103.0,0.7,19.0,103.0,100.61,77.92
2016,7,24,7,15,6.5,128.5,0.7,19.5,131.5,131.59,103.43
2016,7,24,7,30,13.0,154.0,0.7,20.0,160.0,162.81,128.1
2016,7,24,7,45,14.5,170.5,0.75,20.5,178.0,180.2,141.18
2016,7,24,8,0,16.0,187.0,0.8,21.0,196.0,197.62,154.14
2016,7,24,8,15,25.5,215.0,0.8,21.5,230.5,234.46,182.15
2016,7,24,8,30,35.0,243.0,0.8,22.0,265.0,284.86,219.71
2016,7,24,8,45,45.5,270.5,0.85,23.0,301.0,323.38,247.16
2016,7,24,9,0,56.0,298.0,0.9,24.0,337.0,361.8,274.0
2016,7,24,9,15,78.5,327.5,0.9,24.5,386.5,413.69,310.77
2016,7,24,9,30,101.0,357.0,0.9,25.0,436.0,465.46,346.5
2016,7,24,9,45,86.5,368.0,0.9,26.0,437.5,460.59,340.07
2016,7,24,10,0,72.0,379.0,0.9,27.0,439.0,455.21,333.85
2016,7,24,10,15,82.0,398.5,0.9,27.0,469.0,482.45,352.54
2016,7,24,10,30,92.0,418.0,0.9,27.0,499.0,509.05,370.37
2016,7,24,10,45,209.5,420.5,0.95,27.5,611.0,632.56,456.38
2016,7,24,11,0,327.0,423.0,1.0,28.0,723.0,751.34,534.88
2016,7,24,11,15,300.0,439.0,1.05,28.5,717.5,731.91,519.19
2016,7,24,11,30,273.0,455.0,1.1,29.0,712.0,711.55,504.44
2016,7,24,11,45,429.0,395.5,1.15,29.5,803.5,790.31,558.97
2016,7,24,12,0,585.0,336.0,1.2,30.0,895.0,858.22,604.19
2016,7,24,12,15,585.0,336.0,1.2,30.0,894.5,837.63,590.11
2016,7,24,12,30,585.0,336.0,1.2,30.0,894.0,815.33,575.87
2016,7,24,12,45,618.0,312.0,1.25,30.0,897.5,794.45,564.03
2016,7,24,13,0,651.0,288.0,1.3,30.0,901.0,772.98,551.43
2016,7,24,13,15,646.0,286.0,1.3,30.0,885.5,739.08,529.02
2016,7,24,13,30,641.0,284.0,1.3,30.0,870.0,704.28,505.79
2016,7,24,13,45,600.5,300.0,1.35,30.0,838.0,660.47,475.9
2016,7,24,14,0,560.0,316.0,1.4,30.0,806.0,620.45,448.08
2016,7,24,14,15,549.0,310.0,1.4,29.5,777.5,579.54,420.23
2016,7,24,14,30,538.0,304.0,1.4,29.0,749.0,538.98,391.9
2016,7,24,14,45,535.5,291.5,1.45,29.0,718.0,497.79,361.94
2016,7,24,15,0,533.0,279.0,1.5,29.0,687.0,456.51,331.07
2016,7,24,15,15,515.5,270.0,1.45,28.5,647.5,412.18,297.66
2016,7,24,15,30,498.0,261.0,1.4,28.0,608.0,369.4,264.75
2016,7,24,15,45,513.0,236.5,1.4,27.5,573.0,325.63,229.97
2016,7,24,16,0,528.0,212.0,1.4,27.0,538.0,280.55,193.52
2016,7,24,16,15,501.5,201.5,1.35,26.5,491.0,237.26,160.02
2016,7,24,16,30,475.0,191.0,1.3,26.0,444.0,196.88,130.37
2016,7,24,16,45,481.0,168.5,1.3,25.5,402.0,153.21,100.03
2016,7,24,17,0,487.0,146.0,1.3,25.0,360.0,109.5,75.95
2016,7,24,17,15,445.5,133.5,1.25,24.0,310.5,91.53,72.73
2016,7,24,17,30,404.0,121.0,1.2,23.0,261.0,85.1,67.74
2016,7,24,17,45,378.0,103.0,1.15,22.0,216.5,74.15,58.67
2016,7,24,18,0,352.0,85.0,1.1,21.0,172.0,62.58,48.78
2016,7,24,18,15,284.0,69.0,1.0,20.0,128.5,51.88,39.37
2016,7,24,18,30,216.0,53.0,0.9,19.0,85.0,40.67,29.23
2016,7,24,18,45,143.5,34.0,0.85,18.5,52.0,26.47,15.68
2016,7,24,19,0,71.0,15.0,0.8,18.0,19.0,11.73,0.0
2016,7,24,19,15,35.5,7.5,0.8,17.5,9.5,7.15,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,43.0,9.0,0.6,13.5,11.5,25.69,0.0
2016,7,25,5,30,86.0,18.0,0.6,14.0,23.0,75.48,6.02
2016,7,25,5,45,169.0,36.0,0.6,14.5,58.0,153.37,115.36
2016,7,25,6,0,252.0,54.0,0.6,15.0,93.0,226.62,181.08
2016,7,25,6,15,319.5,69.0,0.55,15.5,137.5,294.08,238.38
2016,7,25,6,30,387.0,84.0,0.5,16.0,182.0,367.2,297.93
2016,7,25,6,45,193.5,84.0,0.5,16.5,133.0,237.53,193.84
2016,7,25,7,0,0.0,84.0,0.5,17.0,84.0,79.94,61.41
2016,7,25,7,15,0.0,100.5,0.5,17.5,100.5,96.24,75.02
2016,7,25,7,30,0.0,117.0,0.5,18.0,117.0,112.47,87.87
2016,7,25,7,45,0.0,136.0,0.55,19.0,136.0,131.26,102.37
2016,7,25,8,0,0.0,155.0,0.6,20.0,155.0,149.96,116.48
2016,7,25,8,15,3.0,171.0,0.6,20.5,173.0,168.07,130.2
2016,7,25,8,30,6.0,187.0,0.6,21.0,191.0,186.27,143.78
2016,7,25,8,45,8.0,203.5,0.65,22.0,209.5,204.13,156.64
2016,7,25,9,0,10.0,220.0,0.7,23.0,228.0,221.99,169.28
2016,7,25,9,15,13.5,242.5,0.75,23.5,253.5,247.36,187.81
2016,7,25,9,30,17.0,265.0,0.8,24.0,279.0,272.65,205.99
2016,7,25,9,45,36.0,314.0,0.85,25.0,344.5,353.09,264.28
2016,7,25,10,0,55.0,363.0,0.9,26.0,410.0,421.44,311.71
2016,7,25,10,15,54.5,376.0,0.95,26.0,423.5,431.68,318.1
2016,7,25,10,30,54.0,389.0,1.0,26.0,437.0,441.56,324.68
2016,7,25,10,45,71.5,413.5,1.05,26.5,478.0,480.36,351.4
2016,7,25,11,0,89.0,438.0,1.1,27.0,519.0,518.11,376.78
2016,7,25,11,15,91.5,447.0,1.1,27.0,531.5,524.73,380.72
2016,7,25,11,30,94.0,456.0,1.1,27.0,544.0,530.74,384.52
2016,7,25,11,45,108.0,465.0,1.15,27.5,567.5,546.63,394.99
2016,7,25,12,0,122.0,474.0,1.2,28.0,591.0,565.83,407.51
2016,7,25,12,15,134.5,475.5,1.2,28.0,604.5,569.4,409.98
2016,7,25,12,30,147.0,477.0,1.2,28.0,618.0,571.83,411.82
2016,7,25,12,45,150.0,473.0,1.25,28.0,615.5,560.41,404.42
2016,7,25,13,0,153.0,469.0,1.3,28.0,613.0,548.54,396.78
2016,7,25,13,15,146.0,460.0,1.3,28.0,595.5,524.46,380.27
2016,7,25,13,30,139.0,451.0,1.3,28.0,578.0,500.85,364.08
2016,7,25,13,45,154.5,440.0,1.35,28.0,578.0,491.0,357.97
2016,7,25,14,0,170.0,429.0,1.4,28.0,578.0,479.83,350.67
2016,7,25,14,15,168.0,413.5,1.35,27.5,556.5,453.52,332.66
2016,7,25,14,30,166.0,398.0,1.3,27.0,535.0,427.43,314.64
2016,7,25,14,45,150.0,379.0,1.3,27.0,498.5,392.1,289.31
2016,7,25,15,0,134.0,360.0,1.3,27.0,462.0,358.46,265.04
2016,7,25,15,15,112.5,335.5,1.25,26.5,418.5,320.36,237.77
2016,7,25,15,30,91.0,311.0,1.2,26.0,375.0,292.2,217.68
2016,7,25,15,45,74.0,283.5,1.2,25.5,333.5,258.33,193.27
2016,7,25,16,0,57.0,256.0,1.2,25.0,292.0,226.6,170.36
2016,7,25,16,15,40.5,225.0,1.15,24.5,249.5,194.62,147.09
2016,7,25,16,30,24.0,194.0,1.1,24.0,207.0,172.46,131.36
2016,7,25,16,45,12.0,157.5,1.1,24.0,164.0,139.76,106.74
2016,7,25,17,0,0.0,121.0,1.1,24.0,121.0,108.39,82.59
2016,7,25,17,15,0.0,105.0,1.05,23.0,105.0,94.48,75.51
2016,7,25,17,30,0.0,89.0,1.0,22.0,89.0,80.63,64.18
2016,7,25,17,45,217.0,82.0,0.95,21.5,135.5,63.61,49.71
2016,7,25,18,0,434.0,75.0,0.9,21.0,182.0,55.18,42.41
2016,7,25,18,15,358.5,62.5,0.8,20.0,136.5,46.99,35.14
2016,7,25,18,30,283.0,50.0,0.7,19.0,91.0,38.41,27.27
2016,7,25,18,45,190.0,33.5,0.65,18.5,56.5,26.16,15.25
2016,7,25,19,0,97.0,17.0,0.6,18.0,22.0,13.4,0.0
2016,7,25,19,15,48.5,8.5,0.6,17.5,11.0,8.1,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,15,39.0,9.0,0.55,15.5,11.0,24.04,0.0
2016,7,26,5,30,78.0,18.0,0.5,16.0,22.0,63.99,0.0
2016,7,26,5,45,160.0,36.0,0.45,16.5,56.5,149.12,110.4
2016,7,26,6,0,242.0,54.0,0.4,17.0,91.0,221.13,174.74
2016,7,26,6,15,310.0,69.5,0.35,17.5,135.5,288.93,231.66
2016,7,26,6,30,378.0,85.0,0.3,18.0,180.0,362.46,290.79
2016,7,26,6,45,195.0,102.5,0.3,19.0,152.5,263.01,211.06
2016,7,26,7,0,12.0,120.0,0.3,20.0,125.0,128.79,100.43
2016,7,26,7,15,25.0,144.5,0.3,21.0,155.5,173.74,136.66
2016,7,26,7,30,38.0,169.0,0.3,22.0,186.0,210.71,164.8
2016,7,26,7,45,78.5,199.0,0.3,23.0,239.5,277.26,215.54
2016,7,26,8,0,119.0,229.0,0.3,24.0,293.0,358.96,275.22
2016,7,26,8,15,164.5,251.0,0.3,25.0,348.0,424.09,320.83
2016,7,26,8,30,210.0,273.0,0.3,26.0,403.0,490.81,366.06
2016,7,26,8,45,258.5,286.5,0.35,27.0,459.0,565.88,415.85
2016,7,26,9,0,307.0,300.0,0.4,28.0,515.0,627.69,455.31
2016,7,26,9,15,291.0,324.0,0.45,28.5,537.5,640.21,460.76
2016,7,26,9,30,275.0,348.0,0.5,29.0,560.0,650.75,465.51
2016,7,26,9,45,277.5,365.5,0.55,30.0,587.5,670.3,475.81
2016,7,26,10,0,280.0,383.0,0.6,31.0,615.0,688.46,485.01
2016,7,26,10,15,286.0,396.5,0.65,31.5,640.5,704.31,493.84
2016,7,26,10,30,292.0,410.0,0.7,32.0,666.0,718.73,501.76
2016,7,26,10,45,315.0,415.5,0.8,32.5,698.0,739.86,515.12
2016,7,26,11,0,338.0,421.0,0.9,33.0,730.0,759.3,527.26
2016,7,26,11,15,374.5,408.0,0.9,33.0,756.0,771.14,535.11
2016,7,26,11,30,411.0,395.0,0.9,33.0,782.0,786.8,545.28
2016,7,26,11,45,420.5,396.0,0.95,33.5,794.0,782.09,541.54
2016,7,26,12,0,430.0,397.0,1.0,34.0,806.0,775.47,536.83
2016,7,26,12,15,447.0,380.0,1.05,34.0,805.5,757.0,526.27
2016,7,26,12,30,464.0,363.0,1.1,34.0,805.0,736.74,514.54
2016,7,26,12,45,414.5,390.5,1.15,34.0,782.5,700.45,490.45
2016,7,26,13,0,365.0,418.0,1.2,34.0,760.0,666.78,467.93
2016,7,26,13,15,325.0,426.0,1.2,33.5,727.0,625.09,440.93
2016,7,26,13,30,285.0,434.0,1.2,33.0,694.0,585.44,414.95
2016,7,26,13,45,264.5,426.5,1.2,33.0,663.5,548.09,389.84
2016,7,26,14,0,244.0,419.0,1.2,33.0,633.0,512.19,365.41
2016,7,26,14,15,263.5,399.5,1.2,33.0,623.0,491.17,351.3
2016,7,26,14,30,283.0,380.0,1.2,33.0,613.0,468.48,335.53
2016,7,26,14,45,275.5,363.5,1.2,33.0,582.5,433.38,310.71
2016,7,26,15,0,268.0,347.0,1.2,33.0,552.0,399.03,286.08
2016,7,26,15,15,241.5,330.5,1.2,32.5,508.0,358.2,257.23
2016,7,26,15,30,215.0,314.0,1.2,32.0,464.0,327.67,235.5
2016,7,26,15,45,154.0,291.0,1.2,31.5,394.5,278.24,200.91
2016,7,26,16,0,93.0,268.0,1.2,31.0,325.0,243.06,177.19
2016,7,26,16,15,97.0,246.0,1.2,30.5,301.5,218.96,159.6
2016,7,26,16,30,101.0,224.0,1.2,30.0,278.0,194.65,141.92
2016,7,26,16,45,100.0,201.0,1.2,29.5,249.5,169.15,124.05
2016,7,26,17,0,99.0,178.0,1.2,29.0,221.0,144.06,107.6
2016,7,26,17,15,268.5,143.5,1.15,28.0,239.5,104.95,82.6
2016,7,26,17,30,438.0,109.0,1.1,27.0,258.0,76.61,59.46
2016,7,26,17,45,392.0,95.0,1.05,26.5,211.5,68.37,52.68
2016,7,26,18,0,346.0,81.0,1.0,26.0,165.0,59.66,45.27
2016,7,26,18,15,278.5,65.0,0.9,25.0,122.5,48.88,35.94
2016,7,26,18,30,211.0,49.0,0.8,24.0,80.0,37.58,25.91
2016,7,26,18,45,134.5,31.0,0.75,23.0,47.5,24.12,13.09
2016,7,26,19,0,58.0,13.0,0.7,22.0,15.0,10.16,0.0
2016,7,26,19,15,29.0,6.5,0.65,21.5,7.5,6.2,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,18.5,6.0,0.4,16.5,7.0,13.03,0.0
2016,7,27,5,30,37.0,12.0,0.4,17.0,14.0,35.38,0.0
2016,7,27,5,45,94.0,32.5,0.45,17.5,44.5,100.18,72.09
2016,7,27,6,0,151.0,53.0,0.5,18.0,75.0,160.32,125.81
2016,7,27,6,15,204.5,72.5,0.5,18.5,116.0,220.59,176.88
2016,7,27,6,30,258.0,92.0,0.5,19.0,157.0,284.82,229.63
2016,7,27,6,45,222.0,112.5,0.5,20.0,177.0,294.44,236.31
2016,7,27,7,0,186.0,133.0,0.5,21.0,197.0,288.48,230.39
2016,7,27,7,15,194.5,155.5,0.5,22.0,232.5,325.97,258.13
2016,7,27,7,30,203.0,178.0,0.5,23.0,268.0,363.28,284.43
2016,7,27,7,45,243.5,196.0,0.5,24.0,317.0,434.24,335.16
2016,7,27,8,0,284.0,214.0,0.5,25.0,366.0,494.02,375.88
2016,7,27,8,15,425.5,196.5,0.55,25.5,448.0,616.22,462.43
2016,7,27,8,30,567.0,179.0,0.6,26.0,530.0,731.06,539.88
2016,7,27,8,45,584.0,187.0,0.65,27.0,572.0,771.7,562.32
2016,7,27,9,0,601.0,195.0,0.7,28.0,614.0,804.99,580.67
2016,7,27,9,15,617.0,200.0,0.75,28.5,652.5,832.34,596.09
2016,7,27,9,30,633.0,205.0,0.8,29.0,691.0,857.7,610.17
2016,7,27,9,45,651.5,206.0,0.9,29.5,726.0,879.05,622.51
2016,7,27,10,0,670.0,207.0,1.0,30.0,761.0,898.12,633.47
2016,7,27,10,15,679.5,210.0,1.05,30.0,789.0,908.06,639.29
2016,7,27,10,30,689.0,213.0,1.1,30.0,817.0,915.37,643.68
2016,7,27,10,45,471.5,327.5,1.15,30.5,745.5,810.83,571.65
2016,7,27,11,0,254.0,442.0,1.2,31.0,674.0,699.53,493.39
2016,7,27,11,15,232.0,454.0,1.2,31.0,668.5,673.43,476.46
2016,7,27,11,30,210.0,466.0,1.2,31.0,663.0,655.96,464.2
2016,7,27,11,45,200.0,471.0,1.25,31.0,660.0,642.29,455.19
2016,7,27,12,0,190.0,476.0,1.3,31.0,657.0,628.15,445.82
2016,7,27,12,15,171.0,476.0,1.3,31.0,639.0,601.19,427.42
2016,7,27,12,30,152.0,476.0,1.3,31.0,621.0,574.7,409.37
2016,7,27,12,45,178.5,471.0,1.3,31.0,639.5,581.23,414.56
2016,7,27,13,0,205.0,466.0,1.3,31.0,658.0,585.75,418.07
2016,7,27,13,15,176.0,458.5,1.3,31.0,621.5,544.85,389.92
2016,7,27,13,30,147.0,451.0,1.3,31.0,585.0,505.93,363.24
2016,7,27,13,45,188.0,436.0,1.3,31.0,603.5,509.19,366.47
2016,7,27,14,0,229.0,421.0,1.3,31.0,622.0,509.05,366.78
2016,7,27,14,15,235.0,404.5,1.3,30.5,604.5,483.97,350.06
2016,7,27,14,30,241.0,388.0,1.3,30.0,587.0,452.11,328.45
2016,7,27,14,45,221.5,372.5,1.3,30.0,549.0,420.56,305.86
2016,7,27,15,0,202.0,357.0,1.3,30.0,511.0,384.68,280.05
2016,7,27,15,15,173.0,337.0,1.25,29.5,464.0,343.74,250.95
2016,7,27,15,30,144.0,317.0,1.2,29.0,417.0,305.9,223.95
2016,7,27,15,45,150.5,294.5,1.2,29.0,393.0,279.26,203.88
2016,7,27,16,0,157.0,272.0,1.2,29.0,369.0,252.2,183.22
2016,7,27,16,15,140.0,248.5,1.15,28.5,329.5,219.98,159.87
2016,7,27,16,30,123.0,225.0,1.1,28.0,290.0,189.86,138.46
2016,7,27,16,45,132.0,201.5,1.1,27.5,264.5,163.62,119.75
2016,7,27,17,0,141.0,178.0,1.1,27.0,239.0,136.82,102.55
2016,7,27,17,15,127.5,156.5,1.05,26.0,206.0,119.62,95.51
2016,7,27,17,30,114.0,135.0,1.0,25.0,173.0,104.86,83.75
2016,7,27,17,45,251.5,103.5,0.95,24.5,169.5,78.92,62.04
2016,7,27,18,0,389.0,72.0,0.9,24.0,166.0,52.95,39.91
2016,7,27,18,15,318.0,59.0,0.8,23.0,123.5,44.32,32.36
2016,7,27,18,30,247.0,46.0,0.7,22.0,81.0,35.29,24.18
2016,7,27,18,45,164.0,30.0,0.65,21.5,49.5,23.39,12.39
2016,7,27,19,0,81.0,14.0,0.6,21.0,18.0,11.0,0.0
2016,7,27,19,15,40.5,7.0,0.55,20.5,9.0,6.67,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,15,46.0,8.5,0.4,15.0,10.5,26.22,0.0
2016,7,28,5,30,92.0,17.0,0.4,15.0,21.0,75.05,0.0
2016,7,28,5,45,186.0,32.5,0.4,15.5,55.0,156.59,114.62
2016,7,28,6,0,280.0,48.0,0.4,16.0,89.0,232.76,184.3
2016,7,28,6,15,351.0,60.0,0.4,16.5,132.5,299.39,241.02
2016,7,28,6,30,422.0,72.0,0.4,17.0,176.0,372.18,300.41
2016,7,28,6,45,233.5,100.5,0.4,18.0,160.5,285.9,230.79
2016,7,28,7,0,45.0,129.0,0.4,19.0,145.0,172.58,137.0
2016,7,28,7,15,79.0,154.5,0.4,19.5,187.5,226.98,181.22
2016,7,28,7,30,113.0,180.0,0.4,20.0,230.0,295.52,234.04
2016,7,28,7,45,97.0,201.5,0.45,21.0,248.0,295.59,231.72
2016,7,28,8,0,81.0,223.0,0.5,22.0,266.0,306.48,237.91
2016,7,28,8,15,131.0,248.5,0.5,22.5,326.0,391.88,301.34
2016,7,28,8,30,181.0,274.0,0.5,23.0,386.0,465.86,353.81
2016,7,28,8,45,185.5,296.5,0.55,24.0,418.5,495.93,372.31
2016,7,28,9,0,190.0,319.0,0.6,25.0,451.0,525.25,390.36
2016,7,28,9,15,231.0,333.0,0.65,25.5,503.5,578.83,426.72
2016,7,28,9,30,272.0,347.0,0.7,26.0,556.0,646.37,471.19
2016,7,28,9,45,290.0,360.5,0.75,27.0,592.0,676.56,488.56
2016,7,28,10,0,308.0,374.0,0.8,28.0,628.0,705.62,505.34
2016,7,28,10,15,295.5,392.5,0.85,28.0,643.0,708.86,506.36
2016,7,28,10,30,283.0,411.0,0.9,28.0,658.0,710.48,506.69
2016,7,28,10,45,301.5,417.0,0.95,28.5,686.5,727.72,517.23
2016,7,28,11,0,320.0,423.0,1.0,29.0,715.0,743.37,526.52
2016,7,28,11,15,291.5,439.0,1.05,29.0,708.5,722.65,512.15
2016,7,28,11,30,263.0,455.0,1.1,29.0,702.0,701.08,497.57
2016,7,28,11,45,280.0,437.0,1.15,29.0,701.5,687.7,489.98
2016,7,28,12,0,297.0,419.0,1.2,29.0,701.0,673.19,481.49
2016,7,28,12,15,254.0,446.0,1.2,29.0,687.0,647.56,463.05
2016,7,28,12,30,211.0,473.0,1.2,29.0,673.0,621.22,444.25
2016,7,28,12,45,252.0,459.5,1.25,29.0,697.0,629.98,451.64
2016,7,28,13,0,293.0,446.0,1.3,29.0,721.0,634.71,455.9
2016,7,28,13,15,275.0,442.5,1.3,29.0,697.0,601.47,433.09
2016,7,28,13,30,257.0,439.0,1.3,29.0,673.0,569.13,411.0
2016,7,28,13,45,192.0,431.5,1.3,29.0,603.5,507.69,368.04
2016,7,28,14,0,127.0,424.0,1.3,29.0,534.0,448.14,326.14
2016,7,28,14,15,152.5,409.5,1.25,28.5,538.0,440.29,321.76
2016,7,28,14,30,178.0,395.0,1.2,28.0,542.0,430.16,315.11
2016,7,28,14,45,175.5,376.5,1.2,28.0,516.0,401.14,294.27
2016,7,28,15,0,173.0,358.0,1.2,28.0,490.0,372.47,273.51
2016,7,28,15,15,151.5,337.0,1.15,27.5,448.0,335.11,246.75
2016,7,28,15,30,130.0,316.0,1.1,27.0,406.0,300.12,221.59
2016,7,28,15,45,181.5,290.5,1.1,27.0,406.5,284.43,208.33
2016,7,28,16,0,233.0,265.0,1.1,27.0,407.0,263.71,190.47
2016,7,28,16,15,119.0,215.5,1.05,26.5,287.5,193.08,141.37
2016,7,28,16,30,5.0,166.0,1.0,26.0,168.0,147.89,112.02
2016,7,28,16,45,2.5,117.0,1.0,26.0,118.0,106.4,79.98
2016,7,28,17,0,0.0,68.0,1.0,26.0,68.0,63.26,45.86
2016,7,28,17,15,0.0,58.5,0.95,25.0,58.5,54.39,41.06
2016,7,28,17,30,0.0,49.0,0.9,24.0,49.0,45.53,33.73
2016,7,28,17,45,193.5,60.0,0.85,23.5,106.5,42.22,30.96
2016,7,28,18,0,387.0,71.0,0.8,23.0,164.0,52.27,39.53
2016,7,28,18,15,315.5,58.0,0.75,22.0,121.5,43.61,31.88
2016,7,28,18,30,244.0,45.0,0.7,21.0,79.0,34.55,23.62
2016,7,28,18,45,157.5,29.0,0.7,20.5,47.5,22.62,11.58
2016,7,28,19,0,71.0,13.0,0.7,20.0,16.0,12.39,0.0
2016,7,28,19,15,35.5,6.5,0.65,19.5,8.0,6.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,27.0,6.0,0.4,15.5,7.5,16.31,0.0
2016,7,29,5,30,54.0,12.0,0.4,16.0,15.0,49.11,0.0
2016,7,29,5,45,129.0,30.5,0.4,16.5,46.5,125.77,90.11
2016,7,29,6,0,204.0,49.0,0.4,17.0,78.0,193.57,152.33
2016,7,29,6,15,267.0,65.0,0.4,17.5,119.5,257.3,206.5
2016,7,29,6,30,330.0,81.0,0.4,18.0,161.0,326.3,262.98
2016,7,29,6,45,182.0,103.5,0.45,19.0,149.5,255.58,205.68
2016,7,29,7,0,34.0,126.0,0.5,20.0,138.0,161.1,127.31
2016,7,29,7,15,49.0,150.0,0.5,20.5,170.5,199.07,157.91
2016,7,29,7,30,64.0,174.0,0.5,21.0,203.0,237.64,187.61
2016,7,29,7,45,65.0,196.0,0.55,22.0,228.0,262.93,205.65
2016,7,29,8,0,66.0,218.0,0.6,23.0,253.0,287.9,223.1
2016,7,29,8,15,104.0,246.0,0.6,23.5,307.5,351.85,270.68
2016,7,29,8,30,142.0,274.0,0.6,24.0,362.0,430.92,327.3
2016,7,29,8,45,225.0,285.5,0.65,25.0,437.0,519.3,389.74
2016,7,29,9,0,308.0,297.0,0.7,26.0,512.0,624.54,460.9
2016,7,29,9,15,521.5,224.0,0.75,26.5,612.0,761.22,555.29
2016,7,29,9,30,735.0,151.0,0.8,27.0,712.0,889.73,636.37
2016,7,29,9,45,748.0,152.5,0.85,27.5,746.5,907.65,644.29
2016,7,29,10,0,761.0,154.0,0.9,28.0,781.0,922.99,652.13
2016,7,29,10,15,769.5,156.0,0.9,28.5,809.0,931.76,655.11
2016,7,29,10,30,778.0,158.0,0.9,29.0,837.0,937.68,656.51
2016,7,29,10,45,551.5,289.5,0.95,29.5,777.0,848.43,597.07
2016,7,29,11,0,325.0,421.0,1.0,30.0,717.0,745.78,524.85
2016,7,29,11,15,546.5,301.5,1.05,30.0,808.5,834.56,589.44
2016,7,29,11,30,768.0,182.0,1.1,30.0,900.0,906.51,637.11
2016,7,29,11,45,756.5,191.0,1.15,30.0,903.0,886.52,624.27
2016,7,29,12,0,745.0,200.0,1.2,30.0,906.0,864.29,611.11
2016,7,29,12,15,745.5,200.0,1.2,30.0,906.5,842.19,597.35
2016,7,29,12,30,746.0,200.0,1.2,30.0,907.0,817.95,582.23
2016,7,29,12,45,507.0,326.0,1.3,30.0,805.0,715.67,511.76
2016,7,29,13,0,268.0,452.0,1.4,30.0,703.0,620.2,443.85
2016,7,29,13,15,275.0,442.0,1.4,30.0,695.5,600.56,431.53
2016,7,29,13,30,282.0,432.0,1.4,30.0,688.0,580.16,417.91
2016,7,29,13,45,233.0,428.5,1.4,30.0,637.0,531.74,384.1
2016,7,29,14,0,184.0,425.0,1.4,30.0,586.0,483.68,350.49
2016,7,29,14,15,176.0,410.0,1.4,29.5,559.5,453.7,330.41
2016,7,29,14,30,168.0,395.0,1.4,29.0,533.0,424.46,310.41
2016,7,29,14,45,163.0,376.5,1.4,28.5,505.5,394.71,289.76
2016,7,29,15,0,158.0,358.0,1.4,28.0,478.0,365.57,269.19
2016,7,29,15,15,132.5,335.0,1.3,27.5,432.0,325.99,240.73
2016,7,29,15,30,107.0,312.0,1.2,27.0,386.0,296.74,219.8
2016,7,29,15,45,88.5,285.5,1.2,27.0,343.5,262.45,194.76
2016,7,29,16,0,70.0,259.0,1.2,27.0,301.0,230.42,171.44
2016,7,29,16,15,39.5,216.0,1.15,26.5,240.0,187.01,140.17
2016,7,29,16,30,9.0,173.0,1.1,26.0,179.0,153.78,116.53
2016,7,29,16,45,4.5,150.5,1.1,25.5,153.5,133.34,101.43
2016,7,29,17,0,0.0,128.0,1.1,25.0,128.0,113.55,90.62
2016,7,29,17,15,0.0,110.0,1.05,24.5,110.0,98.21,78.22
2016,7,29,17,30,0.0,92.0,1.0,24.0,92.0,82.83,65.52
2016,7,29,17,45,176.5,83.5,0.95,23.5,125.0,64.65,50.16
2016,7,29,18,0,353.0,75.0,0.9,23.0,158.0,55.34,42.12
2016,7,29,18,15,285.0,60.0,0.85,22.0,116.0,45.2,33.2
2016,7,29,18,30,217.0,45.0,0.8,21.0,74.0,34.58,23.59
2016,7,29,18,45,136.5,28.0,0.75,20.5,43.5,21.84,10.65
2016,7,29,19,0,56.0,11.0,0.7,20.0,13.0,10.48,0.0
2016,7,29,19,15,28.0,5.5,0.65,19.5,6.5,5.24,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,34.0,7.0,0.5,15.5,8.5,19.97,0.0
2016,7,30,5,30,68.0,14.0,0.5,16.0,17.0,58.54,0.0
2016,7,30,5,45,156.0,30.5,0.5,16.5,49.5,139.14,98.92
2016,7,30,6,0,244.0,47.0,0.5,17.0,82.0,211.92,166.84
2016,7,30,6,15,314.0,61.0,0.5,17.5,125.0,278.81,223.86
2016,7,30,6,30,384.0,75.0,0.5,18.0,168.0,351.69,283.53
2016,7,30,6,45,192.0,90.5,0.55,18.5,137.0,244.74,198.02
2016,7,30,7,0,0.0,106.0,0.6,19.0,106.0,104.66,81.22
2016,7,30,7,15,15.0,134.0,0.6,19.5,140.5,144.82,114.42
2016,7,30,7,30,30.0,162.0,0.6,20.0,175.0,196.44,155.36
2016,7,30,7,45,51.0,190.5,0.65,21.0,216.0,244.96,192.64
2016,7,30,8,0,72.0,219.0,0.7,22.0,257.0,294.25,229.44
2016,7,30,8,15,80.5,243.0,0.75,22.5,289.5,327.92,253.63
2016,7,30,8,30,89.0,267.0,0.8,23.0,322.0,361.51,277.45
2016,7,30,8,45,112.5,292.5,0.85,24.0,367.0,424.38,321.89
2016,7,30,9,0,136.0,318.0,0.9,25.0,412.0,473.56,355.24
2016,7,30,9,15,195.5,333.5,0.95,25.5,478.0,545.45,405.72
2016,7,30,9,30,255.0,349.0,1.0,26.0,544.0,631.84,464.27
2016,7,30,9,45,541.0,238.0,1.05,26.5,675.5,799.24,581.98
2016,7,30,10,0,827.0,127.0,1.1,27.0,807.0,948.74,675.65
2016,7,30,10,15,835.0,128.5,1.15,27.0,835.5,957.05,678.73
2016,7,30,10,30,843.0,130.0,1.2,27.0,864.0,962.42,681.92
2016,7,30,10,45,817.5,150.0,1.3,27.0,877.0,959.39,680.81
2016,7,30,11,0,792.0,170.0,1.4,27.0,890.0,945.07,672.76
2016,7,30,11,15,524.0,312.5,1.4,27.0,792.5,823.58,590.95
2016,7,30,11,30,256.0,455.0,1.4,27.0,695.0,693.91,498.46
2016,7,30,11,45,350.0,423.5,1.45,27.0,753.5,737.7,531.5
2016,7,30,12,0,444.0,392.0,1.5,27.0,812.0,781.05,562.11
2016,7,30,12,15,379.5,419.0,1.5,26.5,778.5,730.05,527.22
2016,7,30,12,30,315.0,446.0,1.5,26.0,745.0,684.08,496.05
2016,7,30,12,45,529.5,327.0,1.5,26.0,823.5,733.91,535.48
2016,7,30,13,0,744.0,208.0,1.5,26.0,902.0,768.09,562.55
2016,7,30,13,15,540.0,311.5,1.45,26.0,811.0,679.84,497.47
2016,7,30,13,30,336.0,415.0,1.4,26.0,720.0,602.75,440.45
2016,7,30,13,45,415.0,371.5,1.4,26.0,738.5,595.21,437.07
2016,7,30,14,0,494.0,328.0,1.4,26.0,757.0,584.19,430.01
2016,7,30,14,15,428.0,342.5,1.3,25.5,705.0,531.47,391.9
2016,7,30,14,30,362.0,357.0,1.2,25.0,653.0,488.83,360.86
2016,7,30,14,45,260.0,357.0,1.2,25.0,565.0,418.37,309.85
2016,7,30,15,0,158.0,357.0,1.2,25.0,477.0,364.32,270.8
2016,7,30,15,15,391.0,274.0,1.15,25.0,548.5,362.06,266.02
2016,7,30,15,30,624.0,191.0,1.1,25.0,620.0,347.46,248.16
2016,7,30,15,45,338.0,220.0,1.1,25.0,450.5,265.84,191.41
2016,7,30,16,0,52.0,249.0,1.1,25.0,281.0,218.99,164.64
2016,7,30,16,15,303.0,202.5,1.05,24.5,363.0,205.13,144.39
2016,7,30,16,30,554.0,156.0,1.0,24.0,445.0,172.66,109.66
2016,7,30,16,45,530.0,145.0,0.95,23.5,397.5,131.4,83.99
2016,7,30,17,0,506.0,134.0,0.9,23.0,350.0,92.99,74.01
2016,7,30,17,15,465.0,123.0,0.85,22.5,301.5,84.82,67.51
2016,7,30,17,30,424.0,112.0,0.8,22.0,253.0,79.25,63.01
2016,7,30,17,45,373.0,98.0,0.8,21.5,206.5,71.02,56.06
2016,7,30,18,0,322.0,84.0,0.8,21.0,160.0,62.35,48.49
2016,7,30,18,15,255.0,67.0,0.75,20.0,117.5,50.79,38.26
2016,7,30,18,30,188.0,50.0,0.7,19.0,75.0,40.2,28.5
2016,7,30,18,45,115.0,30.5,0.7,18.5,44.0,25.06,12.72
2016,7,30,19,0,42.0,11.0,0.7,18.0,13.0,10.48,0.0
2016,7,30,19,15,21.0,5.5,0.65,17.5,6.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,17.5,5.0,0.65,14.5,5.5,11.58,0.0
