Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,35.0,10.0,0.6,15.0,11.0,30.83,0.0
2016,7,31,5,45,99.5,29.5,0.55,15.5,42.0,99.05,68.57
2016,7,31,6,0,164.0,49.0,0.5,16.0,73.0,161.64,127.18
2016,7,31,6,15,222.5,68.5,0.5,16.5,114.0,225.23,181.64
2016,7,31,6,30,281.0,88.0,0.5,17.0,155.0,293.16,237.93
2016,7,31,6,45,140.5,68.0,0.5,17.5,101.5,180.63,146.91
2016,7,31,7,0,0.0,48.0,0.5,18.0,48.0,44.6,31.93
2016,7,31,7,15,0.0,65.0,0.55,18.5,65.0,60.46,45.24
2016,7,31,7,30,0.0,82.0,0.6,19.0,82.0,76.56,58.29
2016,7,31,7,45,0.0,91.0,0.65,20.0,91.0,85.21,64.9
2016,7,31,8,0,0.0,100.0,0.7,21.0,100.0,93.86,71.4
2016,7,31,8,15,17.5,169.0,0.75,21.5,180.0,178.84,139.23
2016,7,31,8,30,35.0,238.0,0.8,22.0,260.0,279.7,216.33
2016,7,31,8,45,42.5,263.5,0.85,23.0,292.0,313.15,239.67
2016,7,31,9,0,50.0,289.0,0.9,24.0,324.0,346.44,262.8
2016,7,31,9,15,44.0,299.0,0.95,24.5,331.5,349.43,263.54
2016,7,31,9,30,38.0,309.0,1.0,25.0,339.0,352.2,264.33
2016,7,31,9,45,85.5,351.5,1.05,25.5,421.5,441.62,329.24
2016,7,31,10,0,133.0,394.0,1.1,26.0,504.0,543.52,399.97
2016,7,31,10,15,127.0,408.0,1.15,26.0,516.0,548.43,401.86
2016,7,31,10,30,121.0,422.0,1.2,26.0,528.0,552.58,404.11
2016,7,31,10,45,172.0,433.5,1.3,26.5,588.0,608.41,443.04
2016,7,31,11,0,223.0,445.0,1.4,27.0,648.0,662.57,479.73
2016,7,31,11,15,185.5,455.5,1.4,26.5,626.0,629.93,456.64
2016,7,31,11,30,148.0,466.0,1.4,26.0,604.0,597.31,434.15
2016,7,31,11,45,175.0,469.0,1.45,26.0,634.0,616.53,448.3
2016,7,31,12,0,202.0,472.0,1.5,26.0,664.0,633.91,460.71
2016,7,31,12,15,141.5,462.0,1.5,26.0,596.5,561.62,409.61
2016,7,31,12,30,81.0,452.0,1.5,26.0,529.0,490.5,359.15
2016,7,31,12,45,70.5,439.0,1.5,26.0,506.0,463.65,340.59
2016,7,31,13,0,60.0,426.0,1.5,26.0,483.0,437.66,322.23
2016,7,31,13,15,59.0,417.5,1.45,25.5,472.5,423.53,312.9
2016,7,31,13,30,58.0,409.0,1.4,25.0,462.0,409.53,303.55
2016,7,31,13,45,73.0,409.0,1.4,25.0,474.0,413.36,306.76
2016,7,31,14,0,88.0,409.0,1.4,25.0,486.0,415.61,308.65
2016,7,31,14,15,93.0,396.0,1.35,24.5,475.0,399.87,297.91
2016,7,31,14,30,98.0,383.0,1.3,24.0,464.0,383.67,286.78
2016,7,31,14,45,115.0,368.5,1.3,24.0,459.0,364.93,273.24
2016,7,31,15,0,132.0,354.0,1.3,24.0,454.0,350.56,262.53
2016,7,31,15,15,102.0,326.5,1.25,23.5,401.0,314.59,236.46
2016,7,31,15,30,72.0,299.0,1.2,23.0,348.0,275.06,207.81
2016,7,31,15,45,58.0,271.0,1.2,23.0,309.0,242.92,184.03
2016,7,31,16,0,44.0,243.0,1.2,23.0,270.0,212.63,161.56
2016,7,31,16,15,28.0,210.0,1.15,22.5,226.5,180.29,137.76
2016,7,31,16,30,12.0,177.0,1.1,22.0,183.0,156.96,120.88
2016,7,31,16,45,9.5,160.0,1.1,21.5,164.5,140.69,108.83
2016,7,31,17,0,7.0,143.0,1.1,21.0,146.0,124.73,101.55
2016,7,31,17,15,3.5,123.5,1.05,20.5,125.0,108.43,88.21
2016,7,31,17,30,0.0,104.0,1.0,20.0,104.0,92.03,74.51
2016,7,31,17,45,142.5,94.5,0.95,19.5,127.0,76.78,61.49
2016,7,31,18,0,285.0,85.0,0.9,19.0,150.0,63.16,49.58
2016,7,31,18,15,221.5,66.0,0.8,18.5,109.0,52.27,39.75
2016,7,31,18,30,158.0,47.0,0.7,18.0,68.0,37.92,26.62
2016,7,31,18,45,98.0,28.0,0.65,17.5,39.5,23.11,10.82
2016,7,31,19,0,38.0,9.0,0.6,17.0,11.0,8.58,0.0
2016,7,31,19,15,19.0,4.5,0.55,16.5,5.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,15,58.5,7.0,0.45,15.5,9.5,6.67,0.0
2016,8,1,5,30,117.0,14.0,0.4,16.0,19.0,64.02,0.0
2016,8,1,5,45,235.5,26.5,0.4,16.5,53.5,173.99,120.64
2016,8,1,6,0,354.0,39.0,0.4,17.0,88.0,261.3,204.72
2016,8,1,6,15,430.0,48.0,0.4,17.5,132.5,331.49,264.63
2016,8,1,6,30,506.0,57.0,0.4,18.0,177.0,407.86,326.67
2016,8,1,6,45,253.0,50.0,0.45,18.5,110.0,243.19,197.76
2016,8,1,7,0,0.0,43.0,0.5,19.0,43.0,39.94,27.82
2016,8,1,7,15,0.0,58.5,0.5,19.5,58.5,54.39,40.02
2016,8,1,7,30,0.0,74.0,0.5,20.0,74.0,68.87,51.75
2016,8,1,7,45,0.0,90.5,0.5,20.5,90.5,84.72,64.38
2016,8,1,8,0,0.0,107.0,0.5,21.0,107.0,100.87,77.02
2016,8,1,8,15,0.0,130.0,0.55,21.5,130.0,123.55,94.69
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,146.23,112.02
2016,8,1,8,45,1.0,162.0,0.65,23.0,162.5,155.6,118.54
2016,8,1,9,0,2.0,171.0,0.7,24.0,172.0,165.01,125.06
2016,8,1,9,15,5.0,192.0,0.75,24.5,196.0,188.33,142.5
2016,8,1,9,30,8.0,213.0,0.8,25.0,220.0,211.62,159.62
2016,8,1,9,45,44.5,295.5,0.85,25.5,332.0,341.64,256.47
2016,8,1,10,0,81.0,378.0,0.9,26.0,444.0,462.85,342.02
2016,8,1,10,15,83.5,393.5,0.95,26.0,464.0,478.4,351.63
2016,8,1,10,30,86.0,409.0,1.0,26.0,484.0,493.41,361.71
2016,8,1,10,45,194.5,417.0,1.05,26.5,592.0,612.89,445.76
2016,8,1,11,0,303.0,425.0,1.1,27.0,700.0,727.64,522.45
2016,8,1,11,15,324.0,413.0,1.15,27.0,711.5,725.85,520.91
2016,8,1,11,30,345.0,401.0,1.2,27.0,723.0,722.62,519.66
2016,8,1,11,45,614.0,259.5,1.25,27.5,837.5,824.34,592.91
2016,8,1,12,0,883.0,118.0,1.3,28.0,952.0,900.64,641.23
2016,8,1,12,15,883.5,118.0,1.3,28.0,952.0,876.95,625.3
2016,8,1,12,30,884.0,118.0,1.3,28.0,952.0,850.71,608.89
2016,8,1,12,45,882.0,118.0,1.35,28.0,944.0,820.04,590.19
2016,8,1,13,0,880.0,118.0,1.4,28.0,936.0,787.2,569.94
2016,8,1,13,15,541.0,281.5,1.4,27.5,782.0,652.31,476.11
2016,8,1,13,30,202.0,445.0,1.4,27.0,628.0,537.32,391.6
2016,8,1,13,45,225.5,429.0,1.4,27.0,628.5,525.71,384.74
2016,8,1,14,0,249.0,413.0,1.4,27.0,629.0,507.16,372.08
2016,8,1,14,15,203.0,402.5,1.4,26.5,574.5,461.5,340.01
2016,8,1,14,30,157.0,392.0,1.4,26.0,520.0,414.96,307.23
2016,8,1,14,45,169.5,373.0,1.4,26.0,505.5,393.57,291.86
2016,8,1,15,0,182.0,354.0,1.4,26.0,491.0,371.07,275.15
2016,8,1,15,15,275.5,314.5,1.4,25.5,509.0,354.67,261.95
2016,8,1,15,30,369.0,275.0,1.4,25.0,527.0,336.21,245.49
2016,8,1,15,45,575.5,185.0,1.4,25.0,546.5,291.79,204.29
2016,8,1,16,0,782.0,95.0,1.4,25.0,566.0,236.96,151.92
2016,8,1,16,15,761.0,91.5,1.35,24.0,518.0,188.04,112.53
2016,8,1,16,30,740.0,88.0,1.3,23.0,470.0,141.41,78.23
2016,8,1,16,45,708.5,85.0,1.3,22.5,419.5,97.06,52.55
2016,8,1,17,0,677.0,82.0,1.3,22.0,369.0,51.48,38.96
2016,8,1,17,15,638.5,76.5,1.25,21.0,318.5,49.88,37.91
2016,8,1,17,30,600.0,71.0,1.2,20.0,268.0,48.15,36.62
2016,8,1,17,45,546.5,64.0,1.2,19.5,219.0,45.03,33.95
2016,8,1,18,0,493.0,57.0,1.2,19.0,170.0,41.74,30.98
2016,8,1,18,15,412.5,47.5,1.15,18.5,125.0,35.99,25.67
2016,8,1,18,30,332.0,38.0,1.1,18.0,80.0,29.94,19.79
2016,8,1,18,45,215.0,24.5,1.05,17.5,47.0,19.6,7.74
2016,8,1,19,0,98.0,11.0,1.0,17.0,14.0,10.48,0.0
2016,8,1,19,15,49.0,5.5,0.95,16.5,7.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,13.5,9.0,6.67,0.0
2016,8,2,5,30,110.0,14.0,0.7,14.0,18.0,60.82,0.0
2016,8,2,5,45,231.5,27.0,0.7,14.5,53.0,171.98,117.98
2016,8,2,6,0,353.0,40.0,0.7,15.0,88.0,261.35,206.61
2016,8,2,6,15,433.0,49.5,0.65,15.5,134.0,334.41,269.69
2016,8,2,6,30,513.0,59.0,0.6,16.0,180.0,413.97,334.87
2016,8,2,6,45,256.5,52.5,0.6,16.5,113.0,248.84,204.16
2016,8,2,7,0,0.0,46.0,0.6,17.0,46.0,42.73,30.43
2016,8,2,7,15,0.0,58.5,0.6,17.5,58.5,54.39,40.36
2016,8,2,7,30,0.0,71.0,0.6,18.0,71.0,66.07,49.86
2016,8,2,7,45,0.0,79.0,0.6,19.0,79.0,73.55,55.63
2016,8,2,8,0,0.0,87.0,0.6,20.0,87.0,81.04,61.3
2016,8,2,8,15,0.0,102.5,0.6,20.5,102.5,96.11,73.12
2016,8,2,8,30,0.0,118.0,0.6,21.0,118.0,111.18,84.76
2016,8,2,8,45,0.0,131.0,0.65,22.0,131.0,123.77,94.1
2016,8,2,9,0,0.0,144.0,0.7,23.0,144.0,136.32,103.28
2016,8,2,9,15,4.0,180.5,0.75,23.5,184.0,175.91,133.62
2016,8,2,9,30,8.0,217.0,0.8,24.0,224.0,215.64,163.37
2016,8,2,9,45,15.0,257.5,0.85,24.5,270.0,262.26,197.82
2016,8,2,10,0,22.0,298.0,0.9,25.0,316.0,308.76,231.43
2016,8,2,10,15,37.5,340.0,0.95,25.0,372.5,377.21,281.02
2016,8,2,10,30,53.0,382.0,1.0,25.0,429.0,433.15,320.61
2016,8,2,10,45,74.5,409.0,1.05,25.5,476.0,478.24,351.7
2016,8,2,11,0,96.0,436.0,1.1,26.0,523.0,522.13,381.5
2016,8,2,11,15,102.5,446.0,1.1,26.0,540.0,533.32,388.65
2016,8,2,11,30,109.0,456.0,1.1,26.0,557.0,543.73,395.53
2016,8,2,11,45,146.5,464.0,1.15,26.5,601.0,585.29,424.02
2016,8,2,12,0,184.0,472.0,1.2,27.0,645.0,617.31,445.49
2016,8,2,12,15,182.5,471.5,1.2,27.0,643.5,605.21,436.86
2016,8,2,12,30,181.0,471.0,1.2,27.0,642.0,592.63,428.31
2016,8,2,12,45,180.5,467.0,1.25,27.0,636.0,577.28,418.27
2016,8,2,13,0,180.0,463.0,1.3,27.0,630.0,561.62,407.96
2016,8,2,13,15,178.0,454.5,1.3,26.5,617.5,540.68,394.44
2016,8,2,13,30,176.0,446.0,1.3,26.0,605.0,519.71,380.8
2016,8,2,13,45,152.5,432.5,1.3,26.0,568.0,480.6,353.27
2016,8,2,14,0,129.0,419.0,1.3,26.0,531.0,443.5,327.05
2016,8,2,14,15,135.0,404.5,1.3,26.0,517.5,424.32,313.71
2016,8,2,14,30,141.0,390.0,1.3,26.0,504.0,404.64,299.68
2016,8,2,14,45,136.5,371.0,1.3,26.0,478.0,376.06,279.02
2016,8,2,15,0,132.0,352.0,1.3,26.0,452.0,348.08,258.6
2016,8,2,15,15,159.0,331.0,1.3,25.5,444.5,330.78,245.84
2016,8,2,15,30,186.0,310.0,1.3,25.0,437.0,310.91,230.49
2016,8,2,15,45,207.0,285.0,1.3,25.0,417.0,283.99,209.04
2016,8,2,16,0,228.0,260.0,1.3,25.0,397.0,255.18,185.83
2016,8,2,16,15,218.5,240.5,1.25,24.5,362.5,223.39,161.97
2016,8,2,16,30,209.0,221.0,1.2,24.0,328.0,192.77,139.87
2016,8,2,16,45,203.0,197.5,1.2,23.5,292.5,161.0,118.48
2016,8,2,17,0,197.0,174.0,1.2,23.0,257.0,131.38,106.32
2016,8,2,17,15,382.5,127.5,1.15,22.0,261.5,88.22,70.53
2016,8,2,17,30,568.0,81.0,1.1,21.0,266.0,56.26,43.46
2016,8,2,17,45,511.5,72.5,1.1,20.5,216.0,52.27,40.08
2016,8,2,18,0,455.0,64.0,1.1,20.0,166.0,48.04,36.29
2016,8,2,18,15,371.0,52.5,1.05,19.0,121.5,40.72,29.65
2016,8,2,18,30,287.0,41.0,1.0,18.0,77.0,31.73,21.22
2016,8,2,18,45,169.5,25.5,0.95,17.5,44.5,20.03,7.28
2016,8,2,19,0,52.0,10.0,0.9,17.0,12.0,9.53,0.0
2016,8,2,19,15,26.0,5.0,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,24.5,6.0,0.85,13.5,7.0,0.0,0.0
2016,8,3,5,30,49.0,12.0,0.8,14.0,14.0,32.51,0.0
2016,8,3,5,45,153.5,29.5,0.8,15.0,48.0,135.93,90.15
2016,8,3,6,0,258.0,47.0,0.8,16.0,82.0,219.0,172.23
2016,8,3,6,15,338.0,60.5,0.75,16.5,127.0,290.81,234.19
2016,8,3,6,30,418.0,74.0,0.7,17.0,172.0,369.74,299.2
2016,8,3,6,45,209.0,80.5,0.65,17.5,129.5,242.2,197.26
2016,8,3,7,0,0.0,87.0,0.6,18.0,87.0,83.78,64.4
2016,8,3,7,15,0.0,97.0,0.6,18.5,97.0,93.03,72.16
2016,8,3,7,30,0.0,107.0,0.6,19.0,107.0,102.38,79.44
2016,8,3,7,45,0.5,132.0,0.65,19.5,132.5,127.94,99.72
2016,8,3,8,0,1.0,157.0,0.7,20.0,158.0,153.44,119.52
2016,8,3,8,15,2.0,167.0,0.7,20.5,169.0,163.45,126.74
2016,8,3,8,30,3.0,177.0,0.7,21.0,180.0,173.58,134.04
2016,8,3,8,45,5.5,193.0,0.75,22.0,197.5,191.33,147.0
2016,8,3,9,0,8.0,209.0,0.8,23.0,215.0,209.11,159.74
2016,8,3,9,15,10.5,226.5,0.8,23.5,234.5,228.4,173.7
2016,8,3,9,30,13.0,244.0,0.8,24.0,254.0,247.64,187.44
2016,8,3,9,45,24.5,287.5,0.85,24.5,307.5,313.84,236.12
2016,8,3,10,0,36.0,331.0,0.9,25.0,361.0,368.9,275.26
2016,8,3,10,15,25.0,300.5,0.95,25.0,322.0,323.85,241.72
2016,8,3,10,30,14.0,270.0,1.0,25.0,283.0,271.13,202.76
2016,8,3,10,45,18.0,299.0,1.05,25.5,315.5,302.47,225.6
2016,8,3,11,0,22.0,328.0,1.1,26.0,348.0,333.41,247.43
2016,8,3,11,15,32.5,364.0,1.1,26.0,394.0,385.34,284.6
2016,8,3,11,30,43.0,400.0,1.1,26.0,440.0,427.25,313.97
2016,8,3,11,45,72.5,430.0,1.15,26.5,498.5,479.08,350.19
2016,8,3,12,0,102.0,460.0,1.2,27.0,557.0,528.6,384.04
2016,8,3,12,15,67.0,421.0,1.2,26.5,485.0,455.09,332.61
2016,8,3,12,30,32.0,382.0,1.2,26.0,413.0,384.37,282.86
2016,8,3,12,45,39.5,393.5,1.25,26.0,430.5,396.85,292.55
2016,8,3,13,0,47.0,405.0,1.3,26.0,448.0,408.38,301.03
2016,8,3,13,15,37.0,375.5,1.3,25.5,409.0,369.83,273.91
2016,8,3,13,30,27.0,346.0,1.3,25.0,370.0,332.63,247.68
2016,8,3,13,45,38.5,360.5,1.35,25.0,394.5,348.8,260.09
2016,8,3,14,0,50.0,375.0,1.4,25.0,419.0,363.31,270.94
2016,8,3,14,15,51.0,363.0,1.4,24.5,406.5,348.29,260.63
2016,8,3,14,30,52.0,351.0,1.4,24.0,394.0,333.23,250.34
2016,8,3,14,45,56.0,338.5,1.4,24.0,382.5,319.11,240.15
2016,8,3,15,0,60.0,326.0,1.4,24.0,371.0,304.59,229.54
2016,8,3,15,15,50.5,300.0,1.4,23.5,336.0,274.42,207.66
2016,8,3,15,30,41.0,274.0,1.4,23.0,301.0,245.56,186.65
2016,8,3,15,45,30.0,243.5,1.4,23.0,262.5,214.28,163.3
2016,8,3,16,0,19.0,213.0,1.4,23.0,224.0,192.04,146.89
2016,8,3,16,15,12.0,188.5,1.35,22.5,195.5,168.37,129.36
2016,8,3,16,30,5.0,164.0,1.3,22.0,167.0,145.64,112.38
2016,8,3,16,45,2.5,138.0,1.3,21.5,139.5,122.88,94.93
2016,8,3,17,0,0.0,112.0,1.3,21.0,112.0,100.62,81.25
2016,8,3,17,15,0.0,96.0,1.25,20.0,96.0,86.82,69.98
2016,8,3,17,30,0.0,80.0,1.2,19.0,80.0,72.89,58.31
2016,8,3,17,45,251.5,69.0,1.15,18.5,125.0,49.39,37.88
2016,8,3,18,0,503.0,58.0,1.1,18.0,170.0,42.97,32.15
2016,8,3,18,15,417.0,47.5,1.05,17.5,124.0,36.34,26.02
2016,8,3,18,30,331.0,37.0,1.0,17.0,78.0,29.35,19.22
2016,8,3,18,45,210.0,23.5,0.95,16.5,45.0,18.94,5.72
2016,8,3,19,0,89.0,10.0,0.9,16.0,12.0,9.53,0.0
2016,8,3,19,15,44.5,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,1.1,13.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,1.1,14.0,16.0,50.52,0.0
2016,8,4,5,45,214.0,27.0,1.15,14.5,50.5,159.7,103.8
2016,8,4,6,0,339.0,41.0,1.2,15.0,85.0,253.86,200.64
2016,8,4,6,15,421.0,51.0,1.15,15.5,131.0,328.02,265.63
2016,8,4,6,30,503.0,61.0,1.1,16.0,177.0,408.77,332.85
2016,8,4,6,45,251.5,57.5,1.1,16.5,115.5,252.15,207.75
2016,8,4,7,0,0.0,54.0,1.1,17.0,54.0,50.19,36.74
2016,8,4,7,15,0.0,63.0,1.05,17.5,63.0,58.59,43.87
2016,8,4,7,30,0.0,72.0,1.0,18.0,72.0,67.0,50.65
2016,8,4,7,45,0.0,99.5,0.95,18.5,99.5,93.84,72.48
2016,8,4,8,0,0.0,127.0,0.9,19.0,127.0,121.27,94.3
2016,8,4,8,15,0.0,124.5,0.9,19.5,124.5,118.07,91.14
2016,8,4,8,30,0.0,122.0,0.9,20.0,122.0,115.17,88.35
2016,8,4,8,45,0.0,141.5,0.9,20.5,142.0,134.21,103.07
2016,8,4,9,0,0.0,161.0,0.9,21.0,162.0,153.21,117.5
2016,8,4,9,15,3.5,184.0,0.9,21.0,187.5,178.95,137.38
2016,8,4,9,30,7.0,207.0,0.9,21.0,213.0,204.7,157.02
2016,8,4,9,45,8.0,217.5,0.95,21.5,224.5,215.54,164.68
2016,8,4,10,0,9.0,228.0,1.0,22.0,236.0,226.32,172.32
2016,8,4,10,15,12.0,252.0,1.05,22.5,262.5,252.26,191.42
2016,8,4,10,30,15.0,276.0,1.1,23.0,289.0,277.98,210.05
2016,8,4,10,45,23.5,320.0,1.15,23.5,341.0,337.97,253.81
2016,8,4,11,0,32.0,364.0,1.2,24.0,393.0,387.95,289.23
2016,8,4,11,15,46.5,394.5,1.2,24.0,437.5,428.86,318.35
2016,8,4,11,30,61.0,425.0,1.2,24.0,482.0,468.44,346.2
2016,8,4,11,45,62.5,424.5,1.3,24.0,483.0,464.56,343.5
2016,8,4,12,0,64.0,424.0,1.4,24.0,484.0,460.42,340.92
2016,8,4,12,15,94.0,445.0,1.45,23.5,533.5,500.67,370.96
2016,8,4,12,30,124.0,466.0,1.5,23.0,583.0,540.1,399.87
2016,8,4,12,45,125.5,462.0,1.55,23.0,579.5,528.18,391.47
2016,8,4,13,0,127.0,458.0,1.6,23.0,576.0,515.95,383.19
2016,8,4,13,15,133.5,450.5,1.6,22.5,572.5,504.02,375.75
2016,8,4,13,30,140.0,443.0,1.6,22.0,569.0,491.51,367.78
2016,8,4,13,45,221.0,420.0,1.6,22.0,613.0,513.58,385.01
2016,8,4,14,0,302.0,397.0,1.6,22.0,657.0,524.06,393.13
2016,8,4,14,15,386.5,348.5,1.55,21.5,669.0,512.77,385.83
2016,8,4,14,30,471.0,300.0,1.5,21.0,681.0,489.05,368.74
2016,8,4,14,45,483.0,279.0,1.5,21.0,654.5,450.57,339.08
2016,8,4,15,0,495.0,258.0,1.5,21.0,628.0,410.79,307.67
2016,8,4,15,15,611.5,201.0,1.5,20.5,632.0,377.79,279.42
2016,8,4,15,30,728.0,144.0,1.5,20.0,636.0,333.65,240.15
2016,8,4,15,45,740.0,128.0,1.5,20.0,598.0,283.76,196.69
2016,8,4,16,0,752.0,112.0,1.5,20.0,560.0,237.95,156.31
2016,8,4,16,15,729.5,107.5,1.5,19.5,511.5,183.92,112.52
2016,8,4,16,30,707.0,103.0,1.5,19.0,463.0,137.64,78.64
2016,8,4,16,45,703.0,91.5,1.5,18.5,416.5,89.68,50.08
2016,8,4,17,0,699.0,80.0,1.5,18.0,370.0,50.56,38.86
2016,8,4,17,15,659.5,74.5,1.5,17.5,318.5,48.89,37.62
2016,8,4,17,30,620.0,69.0,1.5,17.0,267.0,47.08,36.16
2016,8,4,17,45,580.0,60.0,1.5,16.5,218.5,42.29,31.95
2016,8,4,18,0,540.0,51.0,1.5,16.0,170.0,37.16,27.29
2016,8,4,18,15,454.5,42.5,1.45,15.5,124.0,32.06,22.48
2016,8,4,18,30,369.0,34.0,1.4,15.0,78.0,26.72,17.07
2016,8,4,18,45,233.5,21.5,1.4,15.0,44.5,17.18,3.66
2016,8,4,19,0,98.0,9.0,1.4,15.0,11.0,8.58,0.0
2016,8,4,19,15,49.0,4.5,1.35,14.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,49.5,6.0,1.05,14.0,7.5,0.0,0.0
2016,8,5,5,30,99.0,12.0,1.1,14.0,15.0,53.7,0.0
2016,8,5,5,45,229.5,25.5,1.2,14.5,50.0,165.3,103.76
2016,8,5,6,0,360.0,39.0,1.3,15.0,85.0,262.24,206.88
2016,8,5,6,15,445.0,48.0,1.25,15.5,132.0,337.59,273.27
2016,8,5,6,30,530.0,57.0,1.2,16.0,179.0,419.8,341.86
2016,8,5,6,45,333.0,92.0,1.2,16.5,175.0,351.47,287.31
2016,8,5,7,0,136.0,127.0,1.2,17.0,171.0,245.81,200.24
2016,8,5,7,15,136.0,150.0,1.15,17.0,201.0,275.73,224.41
2016,8,5,7,30,136.0,173.0,1.1,17.0,231.0,304.95,246.69
2016,8,5,7,45,97.0,191.0,1.05,17.5,235.5,283.33,227.25
2016,8,5,8,0,58.0,209.0,1.0,18.0,240.0,271.08,215.21
2016,8,5,8,15,138.0,236.0,0.95,18.5,317.5,382.97,302.28
2016,8,5,8,30,218.0,263.0,0.9,19.0,395.0,485.11,377.62
2016,8,5,8,45,240.5,282.0,0.9,19.5,438.0,542.46,416.57
2016,8,5,9,0,263.0,301.0,0.9,20.0,481.0,585.52,445.07
2016,8,5,9,15,328.0,304.5,0.9,20.5,542.5,650.62,489.78
2016,8,5,9,30,393.0,308.0,0.9,21.0,604.0,716.37,533.47
2016,8,5,9,45,364.5,333.5,0.9,21.5,618.5,716.31,529.5
2016,8,5,10,0,336.0,359.0,0.9,22.0,633.0,713.89,524.83
2016,8,5,10,15,614.0,239.0,0.9,22.5,760.5,867.66,632.18
2016,8,5,10,30,892.0,119.0,0.9,23.0,888.0,991.96,707.33
2016,8,5,10,45,604.5,268.5,0.95,23.5,795.5,875.07,629.2
2016,8,5,11,0,317.0,418.0,1.0,24.0,703.0,732.09,528.15
2016,8,5,11,15,611.5,271.0,1.0,24.0,833.0,861.26,622.19
2016,8,5,11,30,906.0,124.0,1.0,24.0,963.0,962.82,686.17
2016,8,5,11,45,689.0,253.0,1.05,24.5,894.0,881.95,632.63
2016,8,5,12,0,472.0,382.0,1.1,25.0,825.0,792.04,568.57
2016,8,5,12,15,471.5,382.0,1.1,25.0,824.0,772.85,556.78
2016,8,5,12,30,471.0,382.0,1.1,25.0,823.0,752.29,543.21
2016,8,5,12,45,689.5,252.5,1.15,25.5,891.5,786.9,571.07
2016,8,5,13,0,908.0,123.0,1.2,26.0,960.0,806.57,585.45
2016,8,5,13,15,904.5,122.0,1.2,26.0,944.5,768.39,560.52
2016,8,5,13,30,901.0,121.0,1.2,26.0,929.0,728.39,533.94
2016,8,5,13,45,894.0,120.5,1.25,26.0,905.0,684.87,503.97
2016,8,5,14,0,887.0,120.0,1.3,26.0,881.0,640.13,472.29
2016,8,5,14,15,516.5,253.5,1.3,25.5,693.0,501.37,371.63
2016,8,5,14,30,146.0,387.0,1.3,25.0,505.0,403.35,299.48
2016,8,5,14,45,162.0,368.5,1.3,25.0,494.0,384.33,286.07
2016,8,5,15,0,178.0,350.0,1.3,25.0,483.0,363.86,270.71
2016,8,5,15,15,297.5,304.0,1.3,24.5,511.0,351.15,259.62
2016,8,5,15,30,417.0,258.0,1.3,24.0,539.0,327.03,237.94
2016,8,5,15,45,609.5,178.0,1.35,23.5,556.5,288.21,200.94
2016,8,5,16,0,802.0,98.0,1.4,23.0,574.0,234.44,149.56
2016,8,5,16,15,779.5,94.5,1.4,22.5,524.0,184.21,109.25
2016,8,5,16,30,757.0,91.0,1.4,22.0,474.0,136.45,75.07
2016,8,5,16,45,727.5,86.5,1.4,21.5,422.0,90.25,50.3
2016,8,5,17,0,698.0,82.0,1.4,21.0,370.0,52.14,39.74
2016,8,5,17,15,656.5,76.5,1.4,20.0,317.5,50.54,38.66
2016,8,5,17,30,615.0,71.0,1.4,19.0,265.0,48.82,37.37
2016,8,5,17,45,550.0,64.0,1.4,18.5,213.5,45.69,34.65
2016,8,5,18,0,485.0,57.0,1.4,18.0,162.0,42.42,31.63
2016,8,5,18,15,395.0,46.5,1.35,17.5,117.0,35.76,25.44
2016,8,5,18,30,305.0,36.0,1.3,17.0,72.0,28.74,18.49
2016,8,5,18,45,152.5,18.0,1.3,16.5,36.0,13.99,0.77
2016,8,5,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,5.5,0.95,13.5,6.0,0.0,0.0
2016,8,6,5,30,53.0,11.0,1.0,14.0,12.0,33.03,0.0
2016,8,6,5,45,175.5,26.0,1.05,14.5,45.5,138.06,82.22
2016,8,6,6,0,298.0,41.0,1.1,15.0,79.0,230.73,181.37
2016,8,6,6,15,383.5,52.0,1.1,15.0,124.0,306.54,248.43
2016,8,6,6,30,469.0,63.0,1.1,15.0,169.0,388.81,318.0
2016,8,6,6,45,234.5,51.5,1.1,15.5,104.5,232.09,192.13
2016,8,6,7,0,0.0,40.0,1.1,16.0,40.0,37.14,25.91
2016,8,6,7,15,0.0,47.5,1.05,16.5,47.5,44.13,31.89
2016,8,6,7,30,0.0,55.0,1.0,17.0,55.0,51.13,37.6
2016,8,6,7,45,0.0,66.5,1.0,17.5,66.5,61.87,46.34
2016,8,6,8,0,0.0,78.0,1.0,18.0,78.0,72.63,54.95
2016,8,6,8,15,0.0,85.5,1.0,18.5,85.5,79.65,60.39
2016,8,6,8,30,0.0,93.0,1.0,19.0,93.0,86.72,65.81
2016,8,6,8,45,0.0,111.0,1.0,19.5,111.0,104.16,79.54
2016,8,6,9,0,0.0,129.0,1.0,20.0,129.0,121.61,93.06
2016,8,6,9,15,0.0,140.0,1.05,20.5,140.0,132.19,101.0
2016,8,6,9,30,0.0,151.0,1.1,21.0,151.0,142.74,108.86
2016,8,6,9,45,1.0,155.5,1.15,21.5,156.5,147.89,112.49
2016,8,6,10,0,2.0,160.0,1.2,22.0,162.0,153.04,116.13
2016,8,6,10,15,4.5,177.5,1.2,22.0,182.0,172.2,130.89
2016,8,6,10,30,7.0,195.0,1.2,22.0,202.0,191.26,145.42
2016,8,6,10,45,9.0,217.0,1.25,22.5,225.5,214.04,162.39
2016,8,6,11,0,11.0,239.0,1.3,23.0,249.0,236.62,179.01
2016,8,6,11,15,12.0,255.0,1.3,23.0,266.5,252.24,190.54
2016,8,6,11,30,13.0,271.0,1.3,23.0,284.0,267.64,201.88
2016,8,6,11,45,16.5,300.0,1.35,23.0,316.0,297.37,223.97
2016,8,6,12,0,20.0,329.0,1.4,23.0,348.0,326.54,245.42
2016,8,6,12,15,28.0,359.0,1.4,23.0,385.5,362.94,272.04
2016,8,6,12,30,36.0,389.0,1.4,23.0,423.0,393.87,294.4
2016,8,6,12,45,44.0,400.0,1.45,23.0,441.5,405.98,303.31
2016,8,6,13,0,52.0,411.0,1.5,23.0,460.0,417.1,311.61
2016,8,6,13,15,94.5,426.0,1.5,23.0,512.0,455.55,340.16
2016,8,6,13,30,137.0,441.0,1.5,23.0,564.0,486.93,363.04
2016,8,6,13,45,108.0,419.5,1.5,23.0,515.0,443.23,331.16
2016,8,6,14,0,79.0,398.0,1.5,23.0,466.0,399.24,299.36
2016,8,6,14,15,72.0,379.0,1.5,22.5,439.0,372.34,280.6
2016,8,6,14,30,65.0,360.0,1.5,22.0,412.0,346.31,262.16
2016,8,6,14,45,100.0,354.0,1.5,22.0,430.5,350.6,265.53
2016,8,6,15,0,135.0,348.0,1.5,22.0,449.0,344.16,260.29
2016,8,6,15,15,477.0,229.5,1.5,21.5,554.5,350.22,259.84
2016,8,6,15,30,819.0,111.0,1.5,21.0,660.0,335.49,238.08
2016,8,6,15,45,808.5,105.5,1.55,21.0,616.0,283.71,193.25
2016,8,6,16,0,798.0,100.0,1.6,21.0,572.0,232.79,149.57
2016,8,6,16,15,776.0,96.5,1.6,20.5,522.5,182.85,109.26
2016,8,6,16,30,754.0,93.0,1.6,20.0,473.0,135.34,75.33
2016,8,6,16,45,732.5,86.5,1.65,19.5,422.5,88.04,49.91
2016,8,6,17,0,711.0,80.0,1.7,19.0,372.0,50.9,39.01
2016,8,6,17,15,670.0,75.0,1.7,18.0,319.0,49.61,38.18
2016,8,6,17,30,629.0,70.0,1.7,17.0,266.0,48.23,37.16
2016,8,6,17,45,577.0,62.0,1.75,16.5,216.0,44.26,33.67
2016,8,6,18,0,525.0,54.0,1.8,16.0,166.0,40.04,29.78
2016,8,6,18,15,432.0,44.5,1.75,15.5,119.5,34.17,24.23
2016,8,6,18,30,339.0,35.0,1.7,15.0,73.0,28.01,17.91
2016,8,6,18,45,169.5,17.5,1.65,14.5,36.5,13.66,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,1.35,13.0,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,1.4,13.0,13.0,48.62,0.0
2016,8,7,5,45,235.5,23.5,1.5,13.5,48.5,163.35,93.13
2016,8,7,6,0,381.0,36.0,1.6,14.0,84.0,268.8,212.06
2016,8,7,6,15,468.5,45.0,1.6,14.5,131.0,345.98,281.23
2016,8,7,6,30,556.0,54.0,1.6,15.0,178.0,430.43,352.65
2016,8,7,6,45,278.0,76.5,1.65,15.5,138.5,294.76,243.58
2016,8,7,7,0,0.0,99.0,1.7,16.0,99.0,97.68,76.69
2016,8,7,7,15,16.5,128.0,1.65,16.5,135.0,140.03,112.38
2016,8,7,7,30,33.0,157.0,1.6,17.0,171.0,193.82,156.16
2016,8,7,7,45,34.0,176.5,1.6,17.5,192.5,215.27,172.48
2016,8,7,8,0,35.0,196.0,1.6,18.0,214.0,236.56,188.45
2016,8,7,8,15,81.5,230.5,1.5,18.5,278.0,314.46,249.74
2016,8,7,8,30,128.0,265.0,1.4,19.0,342.0,407.72,320.12
2016,8,7,8,45,508.5,175.5,1.35,19.5,515.5,676.89,525.12
2016,8,7,9,0,889.0,86.0,1.3,20.0,689.0,926.96,690.96
2016,8,7,9,15,900.0,87.5,1.3,20.5,730.5,950.69,700.23
2016,8,7,9,30,911.0,89.0,1.3,21.0,772.0,971.65,710.58
2016,8,7,9,45,908.5,96.5,1.3,21.5,805.0,983.44,715.13
2016,8,7,10,0,906.0,104.0,1.3,22.0,838.0,991.77,717.67
2016,8,7,10,15,913.0,105.5,1.3,22.0,867.5,999.36,721.29
2016,8,7,10,30,920.0,107.0,1.3,22.0,897.0,1003.7,723.0
2016,8,7,10,45,921.0,110.0,1.3,22.5,918.5,1000.56,718.8
2016,8,7,11,0,922.0,113.0,1.3,23.0,940.0,994.13,712.77
2016,8,7,11,15,925.0,113.5,1.3,23.0,955.0,983.8,705.84
2016,8,7,11,30,928.0,114.0,1.3,23.0,970.0,970.28,697.06
2016,8,7,11,45,927.5,115.5,1.35,23.5,976.5,951.46,684.5
2016,8,7,12,0,927.0,117.0,1.4,24.0,983.0,929.71,670.15
2016,8,7,12,15,927.0,117.0,1.4,24.0,982.5,904.16,654.01
2016,8,7,12,30,927.0,117.0,1.4,24.0,982.0,875.94,636.16
2016,8,7,12,45,921.0,119.0,1.45,24.0,972.5,842.22,615.28
2016,8,7,13,0,915.0,121.0,1.5,24.0,963.0,806.42,592.85
2016,8,7,13,15,912.0,120.5,1.5,24.0,947.0,768.67,568.37
2016,8,7,13,30,909.0,120.0,1.5,24.0,931.0,729.02,541.39
2016,8,7,13,45,908.0,116.5,1.55,24.0,909.0,686.33,511.41
2016,8,7,14,0,907.0,113.0,1.6,24.0,887.0,641.92,479.37
2016,8,7,14,15,900.0,112.0,1.6,23.5,857.0,594.75,444.9
2016,8,7,14,30,893.0,111.0,1.6,23.0,827.0,546.72,408.64
2016,8,7,14,45,892.0,105.0,1.65,23.0,792.5,496.63,369.14
2016,8,7,15,0,891.0,99.0,1.7,23.0,758.0,445.55,327.55
2016,8,7,15,15,879.0,97.0,1.7,22.5,716.0,392.99,284.11
2016,8,7,15,30,867.0,95.0,1.7,22.0,674.0,340.87,239.91
2016,8,7,15,45,858.0,89.5,1.7,22.0,628.5,287.4,193.6
2016,8,7,16,0,849.0,84.0,1.7,22.0,583.0,234.52,148.21
2016,8,7,16,15,828.0,81.5,1.65,21.5,532.5,175.87,101.1
2016,8,7,16,30,807.0,79.0,1.6,21.0,482.0,126.48,66.23
2016,8,7,16,45,782.5,74.0,1.6,20.5,430.0,77.49,41.14
2016,8,7,17,0,758.0,69.0,1.6,20.0,378.0,47.91,36.26
2016,8,7,17,15,719.0,64.5,1.55,19.5,324.5,46.34,35.09
2016,8,7,17,30,680.0,60.0,1.5,19.0,271.0,44.7,33.76
2016,8,7,17,45,623.5,54.0,1.5,18.5,219.0,37.99,27.87
2016,8,7,18,0,567.0,48.0,1.5,18.0,167.0,35.13,25.21
2016,8,7,18,15,474.0,39.5,1.4,17.0,120.0,29.9,20.34
2016,8,7,18,30,381.0,31.0,1.3,16.0,73.0,24.43,14.7
2016,8,7,18,45,190.5,15.5,1.25,15.5,36.5,11.97,0.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,0.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,0.9,14.0,12.0,50.48,0.0
2016,8,8,5,45,242.0,22.0,0.95,14.5,46.5,163.44,86.24
2016,8,8,6,0,387.0,34.0,1.0,15.0,81.0,269.06,210.07
2016,8,8,6,15,472.5,42.0,0.95,15.5,127.5,343.81,276.68
2016,8,8,6,30,558.0,50.0,0.9,16.0,174.0,425.72,344.9
2016,8,8,6,45,279.0,50.0,0.85,16.5,112.0,258.46,212.55
2016,8,8,7,0,0.0,50.0,0.8,17.0,50.0,46.46,33.58
2016,8,8,7,15,0.0,68.5,0.75,17.5,68.5,63.73,48.2
2016,8,8,7,30,0.0,87.0,0.7,18.0,87.0,81.8,62.94
2016,8,8,7,45,0.0,99.5,0.7,19.0,99.5,93.94,72.4
2016,8,8,8,0,0.0,112.0,0.7,20.0,112.0,106.06,81.65
2016,8,8,8,15,0.0,118.0,0.7,20.5,118.0,111.61,85.63
2016,8,8,8,30,0.0,124.0,0.7,21.0,124.0,117.21,89.64
2016,8,8,8,45,0.0,139.5,0.75,21.5,139.5,132.27,101.12
2016,8,8,9,0,0.0,155.0,0.8,22.0,155.0,147.3,112.41
2016,8,8,9,15,3.0,177.0,0.85,22.5,179.5,171.55,130.87
2016,8,8,9,30,6.0,199.0,0.9,23.0,204.0,195.8,149.04
2016,8,8,9,45,9.0,222.5,0.95,23.5,230.0,221.49,168.05
2016,8,8,10,0,12.0,246.0,1.0,24.0,256.0,247.05,186.71
2016,8,8,10,15,20.5,291.0,1.05,24.0,309.0,299.1,225.37
2016,8,8,10,30,29.0,336.0,1.1,24.0,362.0,362.06,271.14
2016,8,8,10,45,89.5,389.5,1.15,24.5,469.5,471.93,350.56
2016,8,8,11,0,150.0,443.0,1.2,25.0,577.0,588.94,431.4
2016,8,8,11,15,184.0,449.0,1.2,25.0,616.5,619.67,451.84
2016,8,8,11,30,218.0,455.0,1.2,25.0,656.0,648.57,471.6
2016,8,8,11,45,232.0,456.5,1.3,25.0,672.0,653.01,475.16
2016,8,8,12,0,246.0,458.0,1.4,25.0,688.0,660.06,480.64
2016,8,8,12,15,347.0,420.0,1.45,25.0,743.5,697.21,508.6
2016,8,8,12,30,448.0,382.0,1.5,25.0,799.0,730.46,533.18
2016,8,8,12,45,463.5,363.5,1.55,25.0,792.0,705.45,516.76
2016,8,8,13,0,479.0,345.0,1.6,25.0,785.0,678.72,499.44
2016,8,8,13,15,679.5,237.0,1.65,24.5,849.0,703.08,521.56
2016,8,8,13,30,880.0,129.0,1.7,24.0,913.0,715.01,533.7
2016,8,8,13,45,878.5,126.0,1.75,24.0,891.0,673.47,503.73
2016,8,8,14,0,877.0,123.0,1.8,24.0,869.0,630.32,472.27
2016,8,8,14,15,869.5,121.5,1.8,23.5,839.0,583.66,437.93
2016,8,8,14,30,862.0,120.0,1.8,23.0,809.0,536.24,401.92
2016,8,8,14,45,862.5,113.0,1.85,23.0,776.0,487.39,363.13
2016,8,8,15,0,863.0,106.0,1.9,23.0,743.0,437.44,322.22
2016,8,8,15,15,850.5,103.5,1.9,22.5,701.0,385.62,279.26
2016,8,8,15,30,838.0,101.0,1.9,22.0,659.0,328.08,230.97
2016,8,8,15,45,833.5,93.5,1.9,22.0,615.5,275.17,184.95
2016,8,8,16,0,829.0,86.0,1.9,22.0,572.0,222.52,139.56
2016,8,8,16,15,808.0,83.0,1.85,21.5,522.0,171.5,98.59
2016,8,8,16,30,787.0,80.0,1.8,21.0,472.0,122.78,64.56
2016,8,8,16,45,767.0,74.0,1.8,20.5,421.0,74.24,40.18
2016,8,8,17,0,747.0,68.0,1.8,20.0,370.0,47.22,35.67
2016,8,8,17,15,707.0,63.5,1.75,19.5,317.0,45.62,34.46
2016,8,8,17,30,667.0,59.0,1.7,19.0,264.0,43.95,33.1
2016,8,8,17,45,614.0,52.5,1.7,18.5,213.0,36.9,26.91
2016,8,8,18,0,561.0,46.0,1.7,18.0,162.0,33.58,23.83
2016,8,8,18,15,467.5,38.0,1.65,17.0,116.0,28.72,19.28
2016,8,8,18,30,374.0,30.0,1.6,16.0,70.0,23.66,13.89
2016,8,8,18,45,187.0,15.0,1.55,15.5,35.0,11.62,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,5.0,1.15,14.0,5.5,0.0,0.0
2016,8,9,5,30,91.0,10.0,1.2,14.0,11.0,47.81,0.0
2016,8,9,5,45,241.0,21.5,1.25,14.5,45.0,161.11,77.42
2016,8,9,6,0,391.0,33.0,1.3,15.0,79.0,269.4,210.05
2016,8,9,6,15,477.5,41.0,1.25,15.5,126.0,344.67,277.9
2016,8,9,6,30,564.0,49.0,1.2,16.0,173.0,427.26,347.26
2016,8,9,6,45,282.0,51.5,1.2,16.5,113.5,262.28,216.32
2016,8,9,7,0,0.0,54.0,1.2,17.0,54.0,50.19,36.75
2016,8,9,7,15,0.0,64.0,1.15,17.5,64.0,59.52,44.68
2016,8,9,7,30,0.0,74.0,1.1,18.0,74.0,68.87,52.24
2016,8,9,7,45,0.0,82.0,1.05,18.5,82.0,76.36,58.13
2016,8,9,8,0,0.0,90.0,1.0,19.0,90.0,84.04,64.1
2016,8,9,8,15,0.0,103.0,0.95,19.5,103.0,96.67,74.0
2016,8,9,8,30,0.0,116.0,0.9,20.0,116.0,109.28,83.74
2016,8,9,8,45,0.5,140.0,0.85,20.5,140.0,133.24,102.4
2016,8,9,9,0,1.0,164.0,0.8,21.0,164.0,157.22,120.71
2016,8,9,9,15,2.5,172.5,0.8,21.5,174.5,166.62,127.47
2016,8,9,9,30,4.0,181.0,0.8,22.0,185.0,176.04,134.26
2016,8,9,9,45,5.0,188.0,0.8,22.5,193.0,183.51,139.47
2016,8,9,10,0,6.0,195.0,0.8,23.0,201.0,190.96,144.65
2016,8,9,10,15,76.5,303.0,0.8,23.0,369.0,375.86,284.58
2016,8,9,10,30,147.0,411.0,0.8,23.0,537.0,564.66,417.32
2016,8,9,10,45,140.0,425.5,0.85,23.5,548.0,567.53,416.13
2016,8,9,11,0,133.0,440.0,0.9,24.0,559.0,569.58,416.3
2016,8,9,11,15,186.5,445.5,0.9,24.5,615.0,618.14,449.57
2016,8,9,11,30,240.0,451.0,0.9,25.0,671.0,664.32,480.08
2016,8,9,11,45,179.0,456.0,0.95,25.5,621.0,604.59,437.29
2016,8,9,12,0,118.0,461.0,1.0,26.0,571.0,546.62,396.18
2016,8,9,12,15,85.5,439.5,1.05,26.0,519.5,487.17,355.28
2016,8,9,12,30,53.0,418.0,1.1,26.0,468.0,434.3,318.21
2016,8,9,12,45,184.0,423.5,1.15,26.0,593.0,537.89,394.36
2016,8,9,13,0,315.0,429.0,1.2,26.0,718.0,628.94,458.32
2016,8,9,13,15,180.5,407.5,1.2,26.0,572.5,498.4,365.52
2016,8,9,13,30,46.0,386.0,1.2,26.0,427.0,379.61,279.93
2016,8,9,13,45,124.5,399.0,1.2,26.0,506.0,431.6,319.16
2016,8,9,14,0,203.0,412.0,1.2,26.0,585.0,478.39,352.55
2016,8,9,14,15,145.0,391.0,1.2,26.0,512.5,415.57,307.07
2016,8,9,14,30,87.0,370.0,1.2,26.0,440.0,364.28,270.25
2016,8,9,14,45,62.5,334.0,1.2,26.0,383.5,316.66,235.99
2016,8,9,15,0,38.0,298.0,1.2,26.0,327.0,272.01,203.58
2016,8,9,15,15,22.0,246.5,1.15,25.5,263.0,228.07,171.65
2016,8,9,15,30,6.0,195.0,1.1,25.0,199.0,177.7,134.34
2016,8,9,15,45,4.5,184.0,1.1,25.0,187.0,166.62,126.33
2016,8,9,16,0,3.0,173.0,1.1,25.0,175.0,155.68,118.28
2016,8,9,16,15,1.5,145.5,1.1,24.5,146.5,131.4,99.92
2016,8,9,16,30,0.0,118.0,1.1,24.0,118.0,107.37,81.47
2016,8,9,16,45,0.0,108.5,1.1,23.5,108.5,98.54,74.86
2016,8,9,17,0,0.0,99.0,1.1,23.0,99.0,89.83,71.56
2016,8,9,17,15,0.0,84.5,1.05,22.5,84.5,77.14,61.05
2016,8,9,17,30,0.0,70.0,1.0,22.0,70.0,64.33,50.24
2016,8,9,17,45,219.5,63.5,0.95,21.5,108.5,45.79,34.23
2016,8,9,18,0,439.0,57.0,0.9,21.0,147.0,43.16,31.77
2016,8,9,18,15,345.5,45.0,0.85,20.0,103.0,35.13,24.44
2016,8,9,18,30,252.0,33.0,0.8,19.0,59.0,25.73,15.16
2016,8,9,18,45,126.0,16.5,0.75,18.0,29.5,12.98,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,115.5,19.0,0.85,14.5,32.5,94.9,38.24
2016,8,10,6,0,231.0,38.0,0.9,15.0,65.0,191.31,148.11
2016,8,10,6,15,312.5,52.0,0.85,15.5,108.0,262.64,211.55
2016,8,10,6,30,394.0,66.0,0.8,16.0,151.0,341.29,277.61
2016,8,10,6,45,197.0,62.0,0.75,16.5,104.5,221.81,181.64
2016,8,10,7,0,0.0,58.0,0.7,17.0,58.0,53.93,39.87
2016,8,10,7,15,0.0,70.0,0.65,17.5,70.0,65.13,49.37
2016,8,10,7,30,0.0,82.0,0.6,18.0,82.0,76.76,58.77
2016,8,10,7,45,0.0,80.0,0.6,18.5,80.0,74.48,56.55
2016,8,10,8,0,0.0,78.0,0.6,19.0,78.0,72.62,54.72
2016,8,10,8,15,0.0,104.0,0.6,19.5,104.0,97.67,74.8
