Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,0.0,130.0,0.6,20.0,130.0,123.24,94.85
2016,8,10,8,45,2.0,157.5,0.65,21.0,159.0,152.16,117.07
2016,8,10,9,0,4.0,185.0,0.7,22.0,188.0,181.14,138.83
2016,8,10,9,15,10.5,220.5,0.7,22.5,228.0,222.43,169.98
2016,8,10,9,30,17.0,256.0,0.7,23.0,268.0,263.75,200.41
2016,8,10,9,45,13.5,246.0,0.75,23.5,256.0,249.31,188.57
2016,8,10,10,0,10.0,236.0,0.8,24.0,244.0,235.2,177.34
2016,8,10,10,15,10.0,231.5,0.8,24.5,240.0,230.11,172.99
2016,8,10,10,30,10.0,227.0,0.8,25.0,236.0,225.14,168.73
2016,8,10,10,45,24.5,301.0,0.85,25.5,323.0,319.47,238.19
2016,8,10,11,0,39.0,375.0,0.9,26.0,410.0,405.36,298.79
2016,8,10,11,15,37.5,378.5,0.95,26.0,412.5,404.01,297.1
2016,8,10,11,30,36.0,382.0,1.0,26.0,415.0,402.51,295.98
2016,8,10,11,45,109.0,423.5,1.1,26.0,524.5,510.26,373.84
2016,8,10,12,0,182.0,465.0,1.2,26.0,634.0,605.83,440.41
2016,8,10,12,15,180.0,464.5,1.2,26.0,632.0,593.33,430.85
2016,8,10,12,30,178.0,464.0,1.2,26.0,630.0,580.39,421.97
2016,8,10,12,45,123.5,444.5,1.3,26.5,559.0,508.82,371.5
2016,8,10,13,0,69.0,425.0,1.4,27.0,488.0,441.62,323.58
2016,8,10,13,15,148.0,428.5,1.4,26.5,561.0,492.91,362.46
2016,8,10,13,30,227.0,432.0,1.4,26.0,634.0,538.13,395.55
2016,8,10,13,45,241.0,417.0,1.45,26.0,626.5,515.74,379.93
2016,8,10,14,0,255.0,402.0,1.5,26.0,619.0,495.3,365.81
2016,8,10,14,15,265.0,384.0,1.5,25.5,602.0,468.99,347.64
2016,8,10,14,30,275.0,366.0,1.5,25.0,585.0,441.78,328.36
2016,8,10,14,45,214.5,354.5,1.5,25.0,520.5,393.77,293.07
2016,8,10,15,0,154.0,343.0,1.5,25.0,456.0,345.49,257.79
2016,8,10,15,15,134.5,320.5,1.45,24.5,415.5,309.26,231.38
2016,8,10,15,30,115.0,298.0,1.4,24.0,375.0,275.31,206.46
2016,8,10,15,45,100.5,273.5,1.4,24.0,337.5,250.99,188.35
2016,8,10,16,0,86.0,249.0,1.4,24.0,300.0,221.08,166.07
2016,8,10,16,15,62.0,219.5,1.3,23.5,254.5,188.35,142.39
2016,8,10,16,30,38.0,190.0,1.2,23.0,209.0,158.66,121.09
2016,8,10,16,45,22.5,162.0,1.2,22.5,173.0,140.47,108.4
2016,8,10,17,0,7.0,134.0,1.2,22.0,137.0,116.96,94.81
2016,8,10,17,15,3.5,115.0,1.1,21.5,116.5,101.02,81.69
2016,8,10,17,30,0.0,96.0,1.0,21.0,96.0,84.93,68.14
2016,8,10,17,45,237.5,74.5,0.95,20.5,121.5,58.51,45.37
2016,8,10,18,0,475.0,53.0,0.9,20.0,147.0,39.84,28.99
2016,8,10,18,15,378.5,42.0,0.8,19.0,103.0,32.58,22.32
2016,8,10,18,30,282.0,31.0,0.7,18.0,59.0,24.91,14.32
2016,8,10,18,45,141.0,15.5,0.65,17.5,29.5,12.29,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,92.0,18.5,0.7,14.5,29.0,82.53,26.82
2016,8,11,6,0,184.0,37.0,0.7,15.0,58.0,165.73,127.27
2016,8,11,6,15,259.5,53.5,0.65,15.5,100.0,234.97,188.73
2016,8,11,6,30,335.0,70.0,0.6,16.0,142.0,310.7,252.3
2016,8,11,6,45,390.5,83.5,0.6,16.5,189.5,375.53,305.03
2016,8,11,7,0,446.0,97.0,0.6,17.0,237.0,444.21,358.52
2016,8,11,7,15,223.0,81.0,0.6,17.5,151.0,276.44,224.9
2016,8,11,7,30,0.0,65.0,0.6,18.0,65.0,60.46,44.86
2016,8,11,7,45,0.0,72.0,0.6,18.5,72.0,67.01,50.42
2016,8,11,8,0,0.0,79.0,0.6,19.0,79.0,73.56,55.51
2016,8,11,8,15,0.0,93.5,0.6,19.5,93.5,87.32,66.41
2016,8,11,8,30,0.0,108.0,0.6,20.0,108.0,101.4,77.38
2016,8,11,8,45,0.0,125.5,0.65,21.0,125.5,118.43,90.38
2016,8,11,9,0,0.0,143.0,0.7,22.0,143.0,135.43,103.14
2016,8,11,9,15,1.0,157.0,0.7,22.5,158.0,149.87,113.93
2016,8,11,9,30,2.0,171.0,0.7,23.0,173.0,164.29,124.58
2016,8,11,9,45,6.0,203.0,0.75,23.5,208.5,199.27,151.01
2016,8,11,10,0,10.0,235.0,0.8,24.0,244.0,234.21,176.86
2016,8,11,10,15,11.5,250.0,0.85,24.5,260.5,249.76,187.8
2016,8,11,10,30,13.0,265.0,0.9,25.0,277.0,265.16,198.65
2016,8,11,10,45,24.0,315.0,0.95,25.5,337.0,333.15,248.09
2016,8,11,11,0,35.0,365.0,1.0,26.0,397.0,391.42,289.09
2016,8,11,11,15,50.5,394.0,1.05,26.0,440.0,431.46,317.41
2016,8,11,11,30,66.0,423.0,1.1,26.0,483.0,470.14,344.58
2016,8,11,11,45,67.5,424.0,1.15,26.0,486.0,467.53,342.57
2016,8,11,12,0,69.0,425.0,1.2,26.0,489.0,464.6,340.68
2016,8,11,12,15,72.0,431.0,1.2,26.0,497.5,467.31,342.55
2016,8,11,12,30,75.0,437.0,1.2,26.0,506.0,469.43,343.99
2016,8,11,12,45,68.5,427.5,1.25,26.5,490.5,449.41,329.36
2016,8,11,13,0,62.0,418.0,1.3,27.0,475.0,429.88,315.22
2016,8,11,13,15,49.5,393.0,1.3,27.0,438.0,392.96,289.07
2016,8,11,13,30,37.0,368.0,1.3,27.0,401.0,357.5,263.85
2016,8,11,13,45,42.5,366.5,1.35,27.0,403.5,355.01,262.62
2016,8,11,14,0,48.0,365.0,1.4,27.0,406.0,351.87,260.7
2016,8,11,14,15,45.0,348.0,1.4,26.5,385.5,330.65,245.97
2016,8,11,14,30,42.0,331.0,1.4,26.0,365.0,309.92,231.54
2016,8,11,14,45,40.0,313.5,1.4,26.0,344.5,289.71,216.91
2016,8,11,15,0,38.0,296.0,1.4,26.0,324.0,269.88,202.45
2016,8,11,15,15,49.5,288.0,1.35,25.5,322.5,262.3,197.17
2016,8,11,15,30,61.0,280.0,1.3,25.0,321.0,253.28,190.54
2016,8,11,15,45,61.0,260.0,1.3,25.0,298.0,231.39,174.03
2016,8,11,16,0,61.0,240.0,1.3,25.0,275.0,209.65,157.64
2016,8,11,16,15,106.0,223.0,1.25,24.5,277.5,195.89,145.88
2016,8,11,16,30,151.0,206.0,1.2,24.0,280.0,169.72,125.29
2016,8,11,16,45,380.5,151.5,1.15,23.5,308.5,110.32,78.82
2016,8,11,17,0,610.0,97.0,1.1,23.0,337.0,64.36,49.88
2016,8,11,17,15,564.0,89.0,1.05,22.0,286.0,61.35,47.67
2016,8,11,17,30,518.0,81.0,1.0,21.0,235.0,58.12,45.1
2016,8,11,17,45,455.5,70.5,1.0,20.5,186.0,52.41,40.11
2016,8,11,18,0,393.0,60.0,1.0,20.0,137.0,45.12,33.52
2016,8,11,18,15,302.0,46.0,0.9,19.0,94.5,35.29,24.57
2016,8,11,18,30,211.0,32.0,0.8,18.0,52.0,25.03,14.07
2016,8,11,18,45,105.5,16.0,0.75,17.5,26.0,12.65,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,0.65,14.5,33.5,108.4,27.73
2016,8,12,6,0,294.0,34.0,0.6,15.0,67.0,219.24,168.1
2016,8,12,6,15,383.5,45.0,0.55,15.5,112.0,295.14,236.13
2016,8,12,6,30,473.0,56.0,0.5,16.0,157.0,378.84,305.64
2016,8,12,6,45,535.0,64.0,0.5,17.0,207.5,448.14,360.53
2016,8,12,7,0,597.0,72.0,0.5,18.0,258.0,521.32,415.52
2016,8,12,7,15,298.5,79.0,0.5,18.5,172.0,328.18,264.86
2016,8,12,7,30,0.0,86.0,0.5,19.0,86.0,80.9,61.3
2016,8,12,7,45,0.0,102.0,0.5,19.5,102.0,96.62,74.44
2016,8,12,8,0,0.0,118.0,0.5,20.0,118.0,112.3,86.67
2016,8,12,8,15,0.0,136.0,0.5,20.5,136.0,129.98,100.28
2016,8,12,8,30,0.0,154.0,0.5,21.0,154.0,147.59,113.62
2016,8,12,8,45,2.0,169.5,0.55,22.0,171.0,164.38,126.0
2016,8,12,9,0,4.0,185.0,0.6,23.0,188.0,181.19,138.2
2016,8,12,9,15,8.5,214.0,0.65,23.5,220.5,213.99,162.79
2016,8,12,9,30,13.0,243.0,0.7,24.0,253.0,246.76,186.86
2016,8,12,9,45,12.5,246.5,0.75,25.0,256.5,248.87,187.21
2016,8,12,10,0,12.0,250.0,0.8,26.0,260.0,251.03,187.8
2016,8,12,10,15,14.5,268.5,0.85,26.0,280.5,270.93,202.35
2016,8,12,10,30,17.0,287.0,0.9,26.0,301.0,290.62,216.59
2016,8,12,10,45,22.5,317.5,0.95,26.5,337.0,324.7,240.82
2016,8,12,11,0,28.0,348.0,1.0,27.0,373.0,367.63,270.92
2016,8,12,11,15,29.5,357.0,1.05,27.0,383.5,375.02,275.87
2016,8,12,11,30,31.0,366.0,1.1,27.0,394.0,382.05,280.83
2016,8,12,11,45,36.5,382.0,1.15,27.5,415.5,399.03,292.39
2016,8,12,12,0,42.0,398.0,1.2,28.0,437.0,415.21,303.27
2016,8,12,12,15,49.0,407.5,1.2,28.0,453.0,425.65,310.6
2016,8,12,12,30,56.0,417.0,1.2,28.0,469.0,435.26,317.38
2016,8,12,12,45,39.5,376.5,1.3,28.0,413.5,380.07,278.49
2016,8,12,13,0,23.0,336.0,1.4,28.0,358.0,327.65,241.24
2016,8,12,13,15,24.0,334.5,1.4,28.0,356.5,322.86,238.16
2016,8,12,13,30,25.0,333.0,1.4,28.0,355.0,318.72,235.33
2016,8,12,13,45,26.5,329.5,1.4,28.0,352.5,313.0,231.39
2016,8,12,14,0,28.0,326.0,1.4,28.0,350.0,307.09,227.31
2016,8,12,14,15,28.5,317.0,1.4,27.5,340.5,295.83,219.76
2016,8,12,14,30,29.0,308.0,1.4,27.0,331.0,284.55,212.16
2016,8,12,14,45,34.0,301.5,1.4,27.0,327.0,277.19,206.97
2016,8,12,15,0,39.0,295.0,1.4,27.0,323.0,269.2,201.2
2016,8,12,15,15,40.0,279.5,1.35,26.5,307.0,252.23,189.05
2016,8,12,15,30,41.0,264.0,1.3,26.0,291.0,235.24,176.77
2016,8,12,15,45,43.0,247.0,1.3,26.0,273.5,217.31,163.34
2016,8,12,16,0,45.0,230.0,1.3,26.0,256.0,199.24,149.75
2016,8,12,16,15,27.0,196.5,1.25,25.5,211.5,167.01,126.28
2016,8,12,16,30,9.0,163.0,1.2,25.0,167.0,143.75,109.62
2016,8,12,16,45,4.5,139.0,1.15,25.0,141.0,122.42,93.38
2016,8,12,17,0,0.0,115.0,1.1,25.0,115.0,102.31,81.45
2016,8,12,17,15,0.0,97.5,1.05,24.0,97.5,87.36,69.34
2016,8,12,17,30,0.0,80.0,1.0,23.0,80.0,72.26,56.79
2016,8,12,17,45,219.0,67.0,0.95,22.5,109.0,48.73,36.56
2016,8,12,18,0,438.0,54.0,0.9,22.0,138.0,41.12,29.77
2016,8,12,18,15,340.0,41.5,0.8,21.0,95.0,32.5,21.92
2016,8,12,18,30,242.0,29.0,0.7,20.0,52.0,23.36,12.23
2016,8,12,18,45,121.0,14.5,0.65,19.0,26.0,13.82,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,140.5,17.0,0.45,15.5,32.0,101.18,15.01
2016,8,13,6,0,281.0,34.0,0.4,16.0,64.0,212.12,160.84
2016,8,13,6,15,372.0,45.0,0.4,16.5,108.5,288.15,229.0
2016,8,13,6,30,463.0,56.0,0.4,17.0,153.0,372.11,298.57
2016,8,13,6,45,526.5,63.0,0.4,18.0,203.0,440.65,352.7
2016,8,13,7,0,590.0,70.0,0.4,19.0,253.0,513.15,407.03
2016,8,13,7,15,309.0,110.0,0.4,19.5,207.5,375.28,298.69
2016,8,13,7,30,28.0,150.0,0.4,20.0,162.0,182.27,142.83
2016,8,13,7,45,47.5,177.5,0.45,21.0,200.5,228.05,179.42
2016,8,13,8,0,67.0,205.0,0.5,22.0,239.0,274.5,214.24
2016,8,13,8,15,82.0,230.5,0.5,23.0,276.0,315.25,243.49
2016,8,13,8,30,97.0,256.0,0.5,24.0,313.0,356.2,272.1
2016,8,13,8,45,140.0,280.0,0.55,25.0,369.5,434.24,327.64
2016,8,13,9,0,183.0,304.0,0.6,26.0,426.0,499.58,372.21
2016,8,13,9,15,172.5,325.5,0.65,26.5,446.5,512.77,378.96
2016,8,13,9,30,162.0,347.0,0.7,27.0,467.0,524.71,385.33
2016,8,13,9,45,213.0,359.0,0.75,27.5,524.5,583.33,425.42
2016,8,13,10,0,264.0,371.0,0.8,28.0,582.0,654.27,472.14
2016,8,13,10,15,580.0,238.5,0.85,28.5,724.0,826.71,591.45
2016,8,13,10,30,896.0,106.0,0.9,29.0,866.0,970.7,679.06
2016,8,13,10,45,685.0,226.0,0.95,29.5,816.0,900.1,632.54
2016,8,13,11,0,474.0,346.0,1.0,30.0,766.0,809.84,569.97
2016,8,13,11,15,690.5,229.5,1.05,30.0,852.5,884.35,624.0
2016,8,13,11,30,907.0,113.0,1.1,30.0,939.0,939.87,657.94
2016,8,13,11,45,906.0,115.0,1.2,30.5,945.5,921.18,645.7
2016,8,13,12,0,905.0,117.0,1.3,31.0,952.0,899.6,632.5
2016,8,13,12,15,905.0,117.0,1.35,31.0,951.5,874.22,617.47
2016,8,13,12,30,905.0,117.0,1.4,31.0,951.0,846.21,600.7
2016,8,13,12,45,890.5,124.5,1.45,31.0,938.5,811.19,579.31
2016,8,13,13,0,876.0,132.0,1.5,31.0,926.0,774.52,556.68
2016,8,13,13,15,872.0,131.0,1.5,30.5,910.0,736.52,533.19
2016,8,13,13,30,868.0,130.0,1.5,30.0,894.0,696.78,506.83
2016,8,13,13,45,860.5,130.0,1.55,30.0,870.0,654.14,477.12
2016,8,13,14,0,853.0,130.0,1.6,30.0,846.0,610.38,445.81
2016,8,13,14,15,583.0,241.0,1.6,29.5,722.5,513.2,375.3
2016,8,13,14,30,313.0,352.0,1.6,29.0,599.0,446.19,326.37
2016,8,13,14,45,244.0,345.5,1.6,29.0,532.5,390.6,286.25
2016,8,13,15,0,175.0,339.0,1.6,29.0,466.0,348.42,255.78
2016,8,13,15,15,189.5,316.5,1.6,28.5,446.5,322.67,236.72
2016,8,13,15,30,204.0,294.0,1.6,28.0,427.0,295.61,216.07
2016,8,13,15,45,174.0,272.5,1.6,28.0,380.0,257.71,188.03
2016,8,13,16,0,144.0,251.0,1.6,28.0,333.0,223.21,162.92
2016,8,13,16,15,130.0,227.0,1.55,27.5,296.0,192.46,140.74
2016,8,13,16,30,116.0,203.0,1.5,27.0,259.0,163.56,120.66
2016,8,13,16,45,103.0,179.0,1.5,26.5,224.5,136.54,103.14
2016,8,13,17,0,90.0,155.0,1.5,26.0,190.0,124.89,100.01
2016,8,13,17,15,79.0,133.0,1.4,25.0,160.5,108.53,86.89
2016,8,13,17,30,68.0,111.0,1.3,24.0,131.0,91.8,73.12
2016,8,13,17,45,55.5,89.0,1.2,23.5,103.0,74.72,58.53
2016,8,13,18,0,43.0,67.0,1.1,23.0,75.0,57.29,43.31
2016,8,13,18,15,21.5,47.0,1.0,22.0,51.0,40.92,28.79
2016,8,13,18,30,0.0,27.0,0.9,21.0,27.0,24.57,12.53
2016,8,13,18,45,0.0,13.5,0.8,20.5,13.5,12.87,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,114.0,17.5,0.35,15.5,29.5,89.33,1.43
2016,8,14,6,0,228.0,35.0,0.3,16.0,59.0,185.24,139.29
2016,8,14,6,15,315.0,48.5,0.3,16.5,102.0,258.01,204.82
2016,8,14,6,30,402.0,62.0,0.3,17.0,145.0,338.84,272.02
2016,8,14,6,45,461.0,72.5,0.35,18.0,194.0,408.99,327.79
2016,8,14,7,0,520.0,83.0,0.4,19.0,243.0,480.13,381.82
2016,8,14,7,15,260.0,95.5,0.4,19.5,175.5,321.26,257.21
2016,8,14,7,30,0.0,108.0,0.4,20.0,108.0,104.09,79.81
2016,8,14,7,45,7.5,141.5,0.45,21.0,145.0,144.52,112.7
2016,8,14,8,0,15.0,175.0,0.5,22.0,182.0,185.32,144.14
2016,8,14,8,15,20.0,196.5,0.5,22.5,207.5,211.04,163.27
2016,8,14,8,30,25.0,218.0,0.5,23.0,233.0,236.83,182.17
2016,8,14,8,45,36.0,246.5,0.55,24.0,270.0,288.81,220.24
2016,8,14,9,0,47.0,275.0,0.6,25.0,307.0,328.5,248.14
2016,8,14,9,15,63.0,303.0,0.65,25.5,348.5,372.05,279.0
2016,8,14,9,30,79.0,331.0,0.7,26.0,390.0,415.37,309.09
2016,8,14,9,45,132.0,356.5,0.75,26.5,459.5,503.61,371.08
2016,8,14,10,0,185.0,382.0,0.8,27.0,529.0,578.04,421.5
2016,8,14,10,15,170.5,397.5,0.85,27.5,537.5,576.53,418.08
2016,8,14,10,30,156.0,413.0,0.9,28.0,546.0,574.06,414.82
2016,8,14,10,45,146.0,424.0,0.95,28.5,551.0,570.34,411.0
2016,8,14,11,0,136.0,435.0,1.0,29.0,556.0,565.93,406.79
2016,8,14,11,15,154.0,444.0,1.05,29.0,583.0,584.71,419.88
2016,8,14,11,30,172.0,453.0,1.1,29.0,610.0,602.1,431.82
2016,8,14,11,45,221.0,449.5,1.15,29.5,652.5,633.3,453.0
2016,8,14,12,0,270.0,446.0,1.2,30.0,695.0,665.79,474.53
2016,8,14,12,15,275.0,444.0,1.2,30.0,697.5,654.37,466.61
2016,8,14,12,30,280.0,442.0,1.2,30.0,700.0,641.91,458.39
2016,8,14,12,45,561.0,298.0,1.25,30.0,808.5,715.24,514.12
2016,8,14,13,0,842.0,154.0,1.3,30.0,917.0,768.04,553.72
2016,8,14,13,15,837.5,153.0,1.3,30.0,900.0,729.7,527.17
2016,8,14,13,30,833.0,152.0,1.3,30.0,883.0,689.8,499.82
2016,8,14,13,45,822.5,153.0,1.35,30.0,858.0,646.53,469.89
2016,8,14,14,0,812.0,154.0,1.4,30.0,833.0,602.52,438.64
2016,8,14,14,15,802.5,151.5,1.4,29.5,802.5,555.53,405.0
2016,8,14,14,30,793.0,149.0,1.4,29.0,772.0,508.21,370.03
2016,8,14,14,45,530.0,237.0,1.4,29.0,645.0,422.33,306.94
2016,8,14,15,0,267.0,325.0,1.4,29.0,518.0,365.43,266.41
2016,8,14,15,15,220.0,309.5,1.4,28.5,462.5,326.74,238.63
2016,8,14,15,30,173.0,294.0,1.4,28.0,407.0,285.96,209.4
2016,8,14,15,45,208.5,267.5,1.4,27.5,393.5,261.09,189.52
2016,8,14,16,0,244.0,241.0,1.4,27.0,380.0,225.01,160.73
2016,8,14,16,15,227.5,219.0,1.35,26.5,339.5,197.91,141.43
2016,8,14,16,30,211.0,197.0,1.3,26.0,299.0,165.07,119.31
2016,8,14,16,45,168.0,175.5,1.3,25.5,251.0,134.33,107.65
2016,8,14,17,0,125.0,154.0,1.3,25.0,203.0,117.97,94.61
2016,8,14,17,15,109.5,133.0,1.25,24.0,171.0,103.45,82.96
2016,8,14,17,30,94.0,112.0,1.2,23.0,139.0,88.46,70.58
2016,8,14,17,45,233.5,84.5,1.15,22.5,132.5,65.7,51.05
2016,8,14,18,0,373.0,57.0,1.1,22.0,126.0,43.06,31.34
2016,8,14,18,15,277.0,42.5,1.0,21.0,84.5,32.73,21.96
2016,8,14,18,30,181.0,28.0,0.9,20.0,43.0,21.96,10.04
2016,8,14,18,45,90.5,14.0,0.85,19.5,21.5,13.34,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,0.8,14.5,33.5,116.16,0.0
2016,8,15,6,0,349.0,31.0,0.8,15.0,67.0,242.44,182.71
2016,8,15,6,15,446.0,40.0,0.75,15.5,113.5,321.9,256.74
2016,8,15,6,30,543.0,49.0,0.7,16.0,160.0,409.81,330.2
2016,8,15,6,45,605.0,55.0,0.7,16.5,212.5,479.01,386.11
2016,8,15,7,0,667.0,61.0,0.7,17.0,265.0,548.23,439.42
2016,8,15,7,15,337.5,99.0,0.65,17.5,203.0,381.13,307.41
2016,8,15,7,30,8.0,137.0,0.6,18.0,141.0,142.27,111.64
2016,8,15,7,45,24.5,165.0,0.6,18.5,177.5,184.16,146.18
2016,8,15,8,0,41.0,193.0,0.6,19.0,214.0,238.84,188.79
2016,8,15,8,15,73.0,224.0,0.6,19.5,265.5,299.95,235.57
2016,8,15,8,30,105.0,255.0,0.6,20.0,317.0,362.03,281.63
2016,8,15,8,45,124.5,279.0,0.6,21.0,357.5,419.06,321.54
2016,8,15,9,0,144.0,303.0,0.6,22.0,398.0,462.55,350.68
2016,8,15,9,15,141.0,323.5,0.65,22.5,422.0,480.97,361.92
2016,8,15,9,30,138.0,344.0,0.7,23.0,446.0,498.49,372.67
2016,8,15,9,45,105.0,352.5,0.75,23.5,432.0,460.49,343.63
2016,8,15,10,0,72.0,361.0,0.8,24.0,418.0,435.21,323.85
2016,8,15,10,15,119.5,386.5,0.85,24.5,485.5,516.05,381.26
2016,8,15,10,30,167.0,412.0,0.9,25.0,553.0,583.14,426.9
2016,8,15,10,45,146.0,422.0,0.95,25.5,547.5,567.97,414.25
2016,8,15,11,0,125.0,432.0,1.0,26.0,542.0,552.33,402.1
2016,8,15,11,15,108.0,434.0,1.05,26.0,530.5,523.88,382.27
2016,8,15,11,30,91.0,436.0,1.1,26.0,519.0,504.86,368.83
2016,8,15,11,45,101.5,444.0,1.2,26.0,537.5,516.21,377.43
2016,8,15,12,0,112.0,452.0,1.3,26.0,556.0,530.91,388.06
2016,8,15,12,15,140.0,455.0,1.3,26.0,584.5,548.63,400.77
2016,8,15,12,30,168.0,458.0,1.3,26.0,613.0,564.25,411.9
2016,8,15,12,45,150.5,452.0,1.35,26.0,589.5,534.34,390.99
2016,8,15,13,0,133.0,446.0,1.4,26.0,566.0,505.37,370.92
2016,8,15,13,15,117.5,433.5,1.4,25.5,538.5,473.29,349.06
2016,8,15,13,30,102.0,421.0,1.4,25.0,511.0,445.38,329.93
2016,8,15,13,45,206.0,401.0,1.45,25.0,576.0,480.71,357.04
2016,8,15,14,0,310.0,381.0,1.5,25.0,641.0,505.23,375.1
2016,8,15,14,15,282.0,372.0,1.45,24.5,602.0,463.55,344.89
2016,8,15,14,30,254.0,363.0,1.4,24.0,563.0,424.24,316.48
2016,8,15,14,45,209.0,349.5,1.35,24.0,508.5,383.1,285.97
2016,8,15,15,0,164.0,336.0,1.3,24.0,454.0,340.32,254.36
2016,8,15,15,15,123.0,309.5,1.25,23.5,395.5,293.89,220.58
2016,8,15,15,30,82.0,283.0,1.2,23.0,337.0,259.41,195.86
2016,8,15,15,45,61.0,253.0,1.15,23.0,291.5,224.43,169.93
2016,8,15,16,0,40.0,223.0,1.1,23.0,246.0,192.14,146.13
2016,8,15,16,15,26.5,194.0,1.05,22.5,209.0,171.92,131.72
2016,8,15,16,30,13.0,165.0,1.0,22.0,172.0,144.86,111.71
2016,8,15,16,45,6.5,132.0,0.95,22.0,135.5,116.54,94.19
2016,8,15,17,0,0.0,99.0,0.9,22.0,99.0,89.43,71.54
2016,8,15,17,15,0.0,83.5,0.85,21.0,83.5,75.93,60.42
2016,8,15,17,30,0.0,68.0,0.8,20.0,68.0,62.3,48.87
2016,8,15,17,45,230.5,59.0,0.75,19.5,100.5,43.05,32.05
2016,8,15,18,0,461.0,50.0,0.7,19.0,133.0,38.21,27.56
2016,8,15,18,15,352.0,38.5,0.65,18.0,89.5,30.37,20.2
2016,8,15,18,30,243.0,27.0,0.6,17.0,46.0,22.07,9.46
2016,8,15,18,45,121.5,13.5,0.6,16.5,23.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,15.5,0.75,14.0,31.0,104.96,0.0
2016,8,16,6,0,304.0,31.0,0.7,15.0,62.0,219.24,163.75
2016,8,16,6,15,401.5,41.5,0.65,15.5,107.5,298.56,237.9
2016,8,16,6,30,499.0,52.0,0.6,16.0,153.0,386.56,311.44
2016,8,16,6,45,561.0,59.5,0.55,16.5,204.5,455.87,367.14
2016,8,16,7,0,623.0,67.0,0.5,17.0,256.0,529.05,422.85
2016,8,16,7,15,311.5,97.5,0.5,17.5,192.0,360.14,290.16
2016,8,16,7,30,0.0,128.0,0.5,18.0,128.0,126.21,98.37
2016,8,16,7,45,11.5,154.5,0.5,19.0,160.0,162.22,127.91
2016,8,16,8,0,23.0,181.0,0.5,20.0,192.0,198.68,156.04
2016,8,16,8,15,24.5,199.0,0.5,20.5,212.0,217.72,169.89
2016,8,16,8,30,26.0,217.0,0.5,21.0,232.0,236.73,183.58
2016,8,16,8,45,30.5,239.0,0.55,22.0,258.5,275.48,211.81
2016,8,16,9,0,35.0,261.0,0.6,23.0,285.0,301.85,230.1
2016,8,16,9,15,30.0,268.5,0.6,23.5,290.0,303.15,229.65
2016,8,16,9,30,25.0,276.0,0.6,24.0,295.0,291.88,220.17
2016,8,16,9,45,29.0,296.0,0.65,24.5,318.5,327.34,245.58
2016,8,16,10,0,33.0,316.0,0.7,25.0,342.0,349.98,261.07
2016,8,16,10,15,92.5,363.5,0.75,25.5,440.5,453.86,336.01
2016,8,16,10,30,152.0,411.0,0.8,26.0,539.0,567.57,414.06
2016,8,16,10,45,109.5,408.0,0.9,26.5,501.5,518.91,377.96
2016,8,16,11,0,67.0,405.0,1.0,27.0,464.0,461.34,336.79
2016,8,16,11,15,72.0,416.0,1.05,27.0,480.5,472.57,345.09
2016,8,16,11,30,77.0,427.0,1.1,27.0,497.0,483.13,352.42
2016,8,16,11,45,69.5,424.0,1.15,27.5,487.5,468.33,341.23
2016,8,16,12,0,62.0,421.0,1.2,28.0,478.0,453.73,330.38
2016,8,16,12,15,104.5,438.5,1.2,28.0,534.5,500.19,363.71
2016,8,16,12,30,147.0,456.0,1.2,28.0,591.0,545.04,394.92
2016,8,16,12,45,163.5,451.5,1.25,28.0,600.5,543.37,394.03
2016,8,16,13,0,180.0,447.0,1.3,28.0,610.0,540.28,392.48
2016,8,16,13,15,207.5,435.0,1.3,28.0,619.0,536.87,390.63
2016,8,16,13,30,235.0,423.0,1.3,28.0,628.0,531.17,387.04
2016,8,16,13,45,216.5,413.0,1.3,28.0,598.0,496.35,362.5
2016,8,16,14,0,198.0,403.0,1.3,28.0,568.0,462.89,338.91
2016,8,16,14,15,141.5,381.0,1.25,28.0,496.5,401.42,294.93
2016,8,16,14,30,85.0,359.0,1.2,28.0,425.0,351.38,259.04
2016,8,16,14,45,85.0,341.0,1.2,28.0,405.0,329.03,243.14
2016,8,16,15,0,85.0,323.0,1.2,28.0,385.0,306.79,226.97
2016,8,16,15,15,67.0,294.5,1.2,27.5,341.5,270.95,201.36
2016,8,16,15,30,49.0,266.0,1.2,27.0,298.0,237.4,177.34
2016,8,16,15,45,42.5,242.5,1.2,26.5,268.5,212.32,159.21
2016,8,16,16,0,36.0,219.0,1.2,26.0,239.0,188.22,141.69
2016,8,16,16,15,19.5,185.0,1.15,25.5,195.5,163.96,124.36
2016,8,16,16,30,3.0,151.0,1.1,25.0,152.0,133.35,101.71
2016,8,16,16,45,1.5,126.5,1.1,24.5,127.0,112.12,89.65
2016,8,16,17,0,0.0,102.0,1.1,24.0,102.0,91.75,72.96
2016,8,16,17,15,0.0,85.5,1.1,23.0,85.5,77.47,61.25
2016,8,16,17,30,0.0,69.0,1.1,22.0,69.0,63.05,49.1
2016,8,16,17,45,0.0,53.5,1.1,21.5,53.5,49.32,37.15
2016,8,16,18,0,0.0,38.0,1.1,21.0,38.0,35.3,24.76
2016,8,16,18,15,0.0,25.0,1.05,20.0,25.0,23.2,13.88
2016,8,16,18,30,0.0,12.0,1.0,19.0,12.0,11.12,1.33
2016,8,16,18,45,0.0,6.0,0.95,18.0,6.0,5.72,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,94.0,17.0,0.75,14.5,26.0,77.73,0.0
2016,8,17,6,0,188.0,34.0,0.7,15.0,52.0,163.87,120.65
2016,8,17,6,15,276.5,48.5,0.7,15.5,94.5,236.21,188.41
2016,8,17,6,30,365.0,63.0,0.7,16.0,137.0,316.9,256.84
2016,8,17,6,45,426.0,75.0,0.7,17.0,185.0,384.05,311.42
2016,8,17,7,0,487.0,87.0,0.7,18.0,233.0,455.56,366.78
2016,8,17,7,15,243.5,98.0,0.65,18.5,171.0,297.47,240.84
2016,8,17,7,30,0.0,109.0,0.6,19.0,109.0,105.39,81.46
2016,8,17,7,45,0.0,126.5,0.6,19.5,126.5,122.6,95.56
2016,8,17,8,0,0.0,144.0,0.6,20.0,144.0,139.72,108.73
2016,8,17,8,15,4.0,165.5,0.6,20.5,168.0,164.37,127.79
2016,8,17,8,30,8.0,187.0,0.6,21.0,192.0,189.09,146.53
2016,8,17,8,45,16.5,217.0,0.65,22.0,228.0,226.8,174.85
2016,8,17,9,0,25.0,247.0,0.7,23.0,264.0,264.6,202.5
2016,8,17,9,15,43.0,282.5,0.75,23.5,313.5,330.68,251.21
2016,8,17,9,30,61.0,318.0,0.8,24.0,363.0,384.02,289.26
2016,8,17,9,45,99.0,348.0,0.85,25.0,425.0,449.68,335.45
2016,8,17,10,0,137.0,378.0,0.9,26.0,487.0,527.41,388.38
2016,8,17,10,15,266.0,365.5,0.95,26.0,586.5,643.71,470.52
2016,8,17,10,30,395.0,353.0,1.0,26.0,686.0,746.72,540.87
2016,8,17,10,45,339.5,384.5,1.05,26.5,676.0,720.05,519.24
2016,8,17,11,0,284.0,416.0,1.1,27.0,666.0,691.96,498.11
2016,8,17,11,15,175.0,416.5,1.1,27.0,571.5,575.28,417.18
2016,8,17,11,30,66.0,417.0,1.1,27.0,477.0,463.17,337.55
2016,8,17,11,45,93.5,434.5,1.15,27.5,520.0,499.38,363.58
2016,8,17,12,0,121.0,452.0,1.2,28.0,563.0,537.87,389.68
2016,8,17,12,15,105.5,446.0,1.2,28.0,542.5,507.72,368.24
2016,8,17,12,30,90.0,440.0,1.2,28.0,522.0,482.6,350.68
2016,8,17,12,45,135.0,443.0,1.25,28.0,565.0,513.33,373.36
2016,8,17,13,0,180.0,446.0,1.3,28.0,608.0,538.76,391.7
2016,8,17,13,15,131.0,428.0,1.3,28.0,544.5,476.96,347.9
2016,8,17,13,30,82.0,410.0,1.3,28.0,481.0,421.96,308.94
2016,8,17,13,45,70.0,389.5,1.3,28.0,449.5,389.9,286.51
2016,8,17,14,0,58.0,369.0,1.3,28.0,418.0,359.19,264.74
2016,8,17,14,15,76.5,365.0,1.3,27.5,426.5,359.23,265.7
2016,8,17,14,30,95.0,361.0,1.3,27.0,435.0,357.21,264.8
2016,8,17,14,45,112.5,346.0,1.3,27.0,429.5,337.63,250.42
2016,8,17,15,0,130.0,331.0,1.3,27.0,424.0,322.24,238.78
2016,8,17,15,15,145.0,310.5,1.25,26.5,408.5,300.24,222.27
2016,8,17,15,30,160.0,290.0,1.2,26.0,393.0,276.84,204.31
2016,8,17,15,45,121.0,264.0,1.2,25.5,338.5,236.59,175.31
2016,8,17,16,0,82.0,238.0,1.2,25.0,284.0,208.43,155.87
2016,8,17,16,15,62.0,210.0,1.15,24.5,243.0,178.06,134.09
2016,8,17,16,30,42.0,182.0,1.1,24.0,202.0,150.3,114.38
2016,8,17,16,45,26.0,155.5,1.05,24.0,167.5,126.48,101.79
2016,8,17,17,0,10.0,129.0,1.0,24.0,133.0,112.34,90.27
2016,8,17,17,15,5.0,109.0,0.95,23.0,111.0,95.61,76.63
2016,8,17,17,30,0.0,89.0,0.9,22.0,89.0,78.72,62.49
2016,8,17,17,45,168.0,72.5,0.85,21.0,101.5,56.97,43.78
2016,8,17,18,0,336.0,56.0,0.8,20.0,114.0,42.55,31.05
2016,8,17,18,15,238.0,40.0,0.7,19.0,74.0,30.96,20.37
2016,8,17,18,30,140.0,24.0,0.6,18.0,34.0,18.87,4.93
2016,8,17,18,45,70.0,12.0,0.55,17.5,17.0,11.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,55.0,15.5,0.65,14.5,20.5,50.25,0.0
2016,8,18,6,0,110.0,31.0,0.6,15.0,41.0,108.46,77.7
2016,8,18,6,15,178.0,51.0,0.6,15.5,80.5,174.86,138.92
2016,8,18,6,30,246.0,71.0,0.6,16.0,120.0,245.91,199.51
2016,8,18,6,45,297.0,88.5,0.6,16.5,165.0,319.27,259.7
2016,8,18,7,0,348.0,106.0,0.6,17.0,210.0,385.15,311.93
2016,8,18,7,15,174.0,115.0,0.6,17.5,167.0,269.62,218.32
2016,8,18,7,30,0.0,124.0,0.6,18.0,124.0,121.98,95.38
2016,8,18,7,45,7.0,147.0,0.6,19.0,150.5,150.55,118.53
2016,8,18,8,0,14.0,170.0,0.6,20.0,177.0,179.35,140.71
2016,8,18,8,15,17.0,189.0,0.6,20.5,198.5,200.63,156.62
2016,8,18,8,30,20.0,208.0,0.6,21.0,220.0,221.93,172.32
2016,8,18,8,45,26.5,232.5,0.65,22.0,249.5,252.2,194.46
2016,8,18,9,0,33.0,257.0,0.7,23.0,279.0,295.63,225.91
2016,8,18,9,15,46.0,286.5,0.75,23.5,319.0,337.91,256.45
2016,8,18,9,30,59.0,316.0,0.8,24.0,359.0,379.92,286.21
2016,8,18,9,45,66.0,337.0,0.85,24.5,388.0,406.54,304.27
2016,8,18,10,0,73.0,358.0,0.9,25.0,417.0,432.69,321.91
2016,8,18,10,15,109.0,383.0,0.95,25.0,473.5,489.89,362.83
2016,8,18,10,30,145.0,408.0,1.0,25.0,530.0,557.21,409.62
2016,8,18,10,45,163.0,420.0,1.1,25.5,560.5,580.82,425.02
2016,8,18,11,0,181.0,432.0,1.2,26.0,591.0,603.22,439.87
2016,8,18,11,15,156.0,439.0,1.2,26.0,577.5,579.97,422.66
2016,8,18,11,30,131.0,446.0,1.2,26.0,564.0,556.67,405.82
2016,8,18,11,45,135.0,443.0,1.3,26.0,565.5,549.33,401.49
2016,8,18,12,0,139.0,440.0,1.4,26.0,567.0,541.44,396.61
2016,8,18,12,15,134.5,446.0,1.4,26.0,569.0,534.33,391.4
2016,8,18,12,30,130.0,452.0,1.4,26.0,571.0,526.82,385.95
2016,8,18,12,45,133.5,447.5,1.4,26.0,569.0,515.7,378.32
2016,8,18,13,0,137.0,443.0,1.4,26.0,567.0,504.11,370.36
2016,8,18,13,15,145.5,435.0,1.4,25.5,564.0,492.47,363.17
2016,8,18,13,30,154.0,427.0,1.4,25.0,561.0,480.02,355.29
2016,8,18,13,45,172.0,414.0,1.4,25.0,559.5,468.36,347.29
2016,8,18,14,0,190.0,401.0,1.4,25.0,558.0,455.08,337.92
2016,8,18,14,15,203.5,383.0,1.35,24.5,545.5,433.77,322.97
2016,8,18,14,30,217.0,365.0,1.3,24.0,533.0,411.21,306.76
2016,8,18,14,45,176.0,347.5,1.3,24.0,480.0,364.82,272.64
2016,8,18,15,0,135.0,330.0,1.3,24.0,427.0,322.59,241.66
2016,8,18,15,15,148.5,309.0,1.25,23.5,409.5,299.43,224.2
2016,8,18,15,30,162.0,288.0,1.2,23.0,392.0,275.03,205.27
2016,8,18,15,45,107.5,257.0,1.2,23.0,324.0,235.5,176.73
2016,8,18,16,0,53.0,226.0,1.2,23.0,256.0,194.94,147.89
2016,8,18,16,15,34.5,195.0,1.15,22.5,213.5,164.46,125.69
2016,8,18,16,30,16.0,164.0,1.1,22.0,171.0,143.46,110.72
2016,8,18,16,45,8.0,130.5,1.05,21.5,134.0,114.99,93.18
2016,8,18,17,0,0.0,97.0,1.0,21.0,97.0,87.59,70.31
2016,8,18,17,15,0.0,79.5,0.95,20.5,79.5,72.45,57.56
2016,8,18,17,30,0.0,62.0,0.9,20.0,62.0,57.13,44.36
2016,8,18,17,45,0.0,45.5,0.85,19.5,45.5,42.28,31.33
2016,8,18,18,0,0.0,29.0,0.8,19.0,29.0,26.91,17.68
2016,8,18,18,15,0.0,17.0,0.75,18.0,17.0,15.76,7.6
2016,8,18,18,30,0.0,5.0,0.7,17.0,5.0,4.62,0.0
2016,8,18,18,45,0.0,2.5,0.65,16.5,2.5,2.38,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,31.5,11.5,0.85,14.5,14.5,32.58,0.0
2016,8,19,6,0,63.0,23.0,0.8,15.0,29.0,70.56,48.18
2016,8,19,6,15,109.0,46.5,0.8,15.5,65.0,130.13,102.4
2016,8,19,6,30,155.0,70.0,0.8,16.0,101.0,190.76,154.5
2016,8,19,6,45,201.0,93.5,0.8,16.5,145.5,253.77,207.24
2016,8,19,7,0,247.0,117.0,0.8,17.0,190.0,319.41,260.34
2016,8,19,7,15,123.5,105.5,0.75,17.5,142.0,209.53,170.28
2016,8,19,7,30,0.0,94.0,0.7,18.0,94.0,89.5,69.06
2016,8,19,7,45,0.0,114.5,0.65,18.5,114.5,109.95,85.74
2016,8,19,8,0,0.0,135.0,0.6,19.0,135.0,130.31,101.67
2016,8,19,8,15,4.0,160.5,0.6,19.5,163.0,159.19,124.27
2016,8,19,8,30,8.0,186.0,0.6,20.0,191.0,188.14,146.44
2016,8,19,8,45,11.0,204.5,0.65,21.0,212.0,208.85,161.52
2016,8,19,9,0,14.0,223.0,0.7,22.0,233.0,229.54,176.38
2016,8,19,9,15,16.0,238.5,0.7,22.5,250.5,246.17,188.16
2016,8,19,9,30,18.0,254.0,0.7,23.0,268.0,262.74,199.79
2016,8,19,9,45,18.5,266.5,0.7,23.5,281.5,274.76,207.84
2016,8,19,10,0,19.0,279.0,0.7,24.0,295.0,286.68,215.8
2016,8,19,10,15,25.5,306.5,0.75,24.5,328.5,330.28,247.18
2016,8,19,10,30,32.0,334.0,0.8,25.0,362.0,362.39,269.57
2016,8,19,10,45,48.0,366.5,0.85,25.5,409.0,407.77,301.51
2016,8,19,11,0,64.0,399.0,0.9,26.0,456.0,452.01,331.98
2016,8,19,11,15,79.0,416.0,0.95,26.0,487.0,478.38,350.38
2016,8,19,11,30,94.0,433.0,1.0,26.0,518.0,503.57,368.0
2016,8,19,11,45,138.0,443.5,1.05,26.5,569.0,552.0,401.55
2016,8,19,12,0,182.0,454.0,1.1,27.0,620.0,590.77,427.83
2016,8,19,12,15,212.0,449.5,1.15,27.0,642.5,600.91,435.28
2016,8,19,12,30,242.0,445.0,1.2,27.0,665.0,608.86,441.44
2016,8,19,12,45,315.5,415.0,1.25,27.0,698.5,624.78,454.09
2016,8,19,13,0,389.0,385.0,1.3,27.0,732.0,634.46,462.15
2016,8,19,13,15,388.0,376.5,1.3,27.0,717.5,606.13,442.44
2016,8,19,13,30,387.0,368.0,1.3,27.0,703.0,577.25,422.42
2016,8,19,13,45,462.0,329.0,1.35,27.0,717.5,565.23,415.1
2016,8,19,14,0,537.0,290.0,1.4,27.0,732.0,549.09,403.91
2016,8,19,14,15,525.5,283.5,1.4,26.5,702.5,508.2,374.42
2016,8,19,14,30,514.0,277.0,1.4,26.0,673.0,467.76,344.67
2016,8,19,14,45,514.5,256.0,1.4,26.0,636.0,421.34,309.23
2016,8,19,15,0,515.0,235.0,1.4,26.0,599.0,374.73,272.74
2016,8,19,15,15,477.0,238.5,1.4,25.5,559.5,334.96,241.68
2016,8,19,15,30,439.0,242.0,1.4,25.0,520.0,298.73,213.28
2016,8,19,15,45,401.0,226.0,1.4,24.5,465.0,251.45,177.02
2016,8,19,16,0,363.0,210.0,1.4,24.0,410.0,215.39,150.3
2016,8,19,16,15,361.5,195.0,1.3,23.5,378.0,180.99,125.18
2016,8,19,16,30,360.0,180.0,1.2,23.0,346.0,146.85,104.13
2016,8,19,16,45,324.5,162.5,1.2,22.5,298.5,117.12,94.65
2016,8,19,17,0,289.0,145.0,1.2,22.0,251.0,106.37,86.04
2016,8,19,17,15,250.5,123.5,1.15,21.0,204.5,92.42,74.58
2016,8,19,17,30,212.0,102.0,1.1,20.0,158.0,77.87,62.26
2016,8,19,17,45,167.0,77.5,1.1,19.5,115.5,60.56,47.1
2016,8,19,18,0,122.0,53.0,1.1,19.0,73.0,42.51,31.03
2016,8,19,18,15,79.0,32.0,1.05,18.5,43.5,26.36,16.27
2016,8,19,18,30,36.0,11.0,1.0,18.0,14.0,9.44,0.0
2016,8,19,18,45,18.0,5.5,0.95,17.5,7.0,5.24,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,0.6,14.5,14.5,26.21,0.0
2016,8,20,6,0,68.0,23.0,0.5,15.0,29.0,73.41,49.53
2016,8,20,6,15,117.5,46.0,0.5,15.5,65.0,134.19,105.45
2016,8,20,6,30,167.0,69.0,0.5,16.0,101.0,196.42,158.74
2016,8,20,6,45,215.0,91.0,0.5,16.5,145.5,259.02,210.9
2016,8,20,7,0,263.0,113.0,0.5,17.0,190.0,324.56,263.57
