Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,131.5,89.0,0.45,17.5,127.5,205.53,166.73
2016,8,20,7,30,0.0,65.0,0.4,18.0,65.0,60.46,44.99
2016,8,20,7,45,0.0,75.5,0.4,19.0,75.5,70.27,53.08
2016,8,20,8,0,0.0,86.0,0.4,20.0,86.0,80.2,60.77
2016,8,20,8,15,0.0,98.0,0.45,20.5,98.0,91.84,69.85
2016,8,20,8,30,0.0,110.0,0.5,21.0,110.0,103.46,78.79
2016,8,20,8,45,0.0,128.5,0.55,21.5,128.5,121.51,92.73
2016,8,20,9,0,0.0,147.0,0.6,22.0,147.0,139.52,106.42
2016,8,20,9,15,1.0,160.5,0.6,22.5,161.5,153.44,116.76
2016,8,20,9,30,2.0,174.0,0.6,23.0,176.0,167.32,126.97
2016,8,20,9,45,4.0,188.0,0.65,23.5,192.0,182.59,138.23
2016,8,20,10,0,6.0,202.0,0.7,24.0,208.0,197.8,149.34
2016,8,20,10,15,12.0,245.5,0.75,24.5,256.0,245.69,185.0
2016,8,20,10,30,18.0,289.0,0.8,25.0,304.0,293.36,219.6
2016,8,20,10,45,21.5,310.0,0.9,25.5,328.5,316.08,235.54
2016,8,20,11,0,25.0,331.0,1.0,26.0,353.0,347.19,257.53
2016,8,20,11,15,27.0,342.0,1.05,26.0,366.0,357.16,264.48
2016,8,20,11,30,29.0,353.0,1.1,26.0,379.0,366.7,271.28
2016,8,20,11,45,39.5,377.5,1.15,26.5,413.5,396.25,292.04
2016,8,20,12,0,50.0,402.0,1.2,27.0,448.0,424.54,311.56
2016,8,20,12,15,70.5,419.0,1.2,27.0,483.0,452.57,331.5
2016,8,20,12,30,91.0,436.0,1.2,27.0,518.0,478.67,349.89
2016,8,20,12,45,97.0,426.0,1.3,27.0,513.0,467.18,342.32
2016,8,20,13,0,103.0,416.0,1.4,27.0,508.0,455.29,334.62
2016,8,20,13,15,117.0,418.5,1.4,26.5,521.0,457.52,337.16
2016,8,20,13,30,131.0,421.0,1.4,26.0,534.0,458.8,338.87
2016,8,20,13,45,129.5,408.5,1.45,26.0,517.5,436.71,323.32
2016,8,20,14,0,128.0,396.0,1.5,26.0,501.0,414.76,307.84
2016,8,20,14,15,163.0,380.0,1.5,25.5,508.5,408.84,304.37
2016,8,20,14,30,198.0,364.0,1.5,25.0,516.0,399.63,297.92
2016,8,20,14,45,265.5,331.5,1.5,25.0,525.0,381.32,283.54
2016,8,20,15,0,333.0,299.0,1.5,25.0,534.0,362.51,267.58
2016,8,20,15,15,308.5,284.0,1.45,24.5,491.0,321.71,236.45
2016,8,20,15,30,284.0,269.0,1.4,24.0,448.0,283.45,207.22
2016,8,20,15,45,222.5,253.5,1.4,24.0,387.5,247.51,181.04
2016,8,20,16,0,161.0,238.0,1.4,24.0,327.0,210.63,155.09
2016,8,20,16,15,230.5,206.5,1.3,23.5,319.5,174.58,125.54
2016,8,20,16,30,300.0,175.0,1.2,23.0,312.0,139.25,100.23
2016,8,20,16,45,173.0,156.5,1.2,22.5,233.5,120.28,97.34
2016,8,20,17,0,46.0,138.0,1.2,22.0,155.0,112.72,91.43
2016,8,20,17,15,34.5,116.5,1.15,21.0,128.0,96.42,77.98
2016,8,20,17,30,23.0,95.0,1.1,20.0,101.0,79.76,63.87
2016,8,20,17,45,119.5,75.0,1.05,19.5,95.5,61.52,47.88
2016,8,20,18,0,216.0,55.0,1.0,19.0,90.0,41.95,30.49
2016,8,20,18,15,143.0,35.5,0.95,18.5,55.0,29.09,18.33
2016,8,20,18,30,70.0,16.0,0.9,18.0,20.0,13.53,0.0
2016,8,20,18,45,35.0,8.0,0.9,17.5,10.0,7.63,0.0
2016,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,13.0,0.8,14.5,16.5,31.83,0.0
2016,8,21,6,0,87.0,26.0,0.8,15.0,33.0,88.91,59.83
2016,8,21,6,15,148.0,47.0,0.8,15.5,70.5,152.6,120.38
2016,8,21,6,30,209.0,68.0,0.8,16.0,108.0,219.6,178.07
2016,8,21,6,45,264.0,86.5,0.85,16.5,153.0,283.35,231.67
2016,8,21,7,0,319.0,105.0,0.9,17.0,198.0,363.04,295.79
2016,8,21,7,15,159.5,85.5,0.85,17.5,132.0,220.75,180.29
2016,8,21,7,30,0.0,66.0,0.8,18.0,66.0,61.39,45.83
2016,8,21,7,45,0.0,79.0,0.75,18.5,79.0,73.54,55.92
2016,8,21,8,0,0.0,92.0,0.7,19.0,92.0,86.18,65.97
2016,8,21,8,15,0.0,109.0,0.7,19.5,109.0,102.83,79.1
2016,8,21,8,30,0.0,126.0,0.7,20.0,126.0,119.44,92.0
2016,8,21,8,45,1.5,152.0,0.7,21.0,153.0,146.41,112.75
2016,8,21,9,0,3.0,178.0,0.7,22.0,180.0,173.4,133.02
2016,8,21,9,15,5.0,191.0,0.7,22.5,194.5,187.64,143.37
2016,8,21,9,30,7.0,204.0,0.7,23.0,209.0,201.86,153.66
2016,8,21,9,45,8.5,216.5,0.75,23.5,223.0,215.07,163.14
2016,8,21,10,0,10.0,229.0,0.8,24.0,237.0,228.22,172.49
2016,8,21,10,15,16.0,266.5,0.85,24.0,280.0,270.23,203.85
2016,8,21,10,30,22.0,304.0,0.9,24.0,323.0,311.93,234.38
2016,8,21,10,45,33.0,339.0,0.95,24.5,368.0,365.46,272.73
2016,8,21,11,0,44.0,374.0,1.0,25.0,413.0,407.96,302.4
2016,8,21,11,15,48.5,386.0,1.05,25.0,429.5,420.33,310.94
2016,8,21,11,30,53.0,398.0,1.1,25.0,446.0,432.11,319.27
2016,8,21,11,45,66.0,413.5,1.15,25.5,473.0,453.97,334.35
2016,8,21,12,0,79.0,429.0,1.2,26.0,500.0,474.58,348.35
2016,8,21,12,15,129.0,439.5,1.2,26.0,556.0,522.34,382.58
2016,8,21,12,30,179.0,450.0,1.2,26.0,612.0,562.12,410.58
2016,8,21,12,45,278.5,419.5,1.3,26.0,668.0,598.75,438.21
2016,8,21,13,0,378.0,389.0,1.4,26.0,724.0,627.47,459.92
2016,8,21,13,15,547.0,296.0,1.4,25.5,771.0,640.66,472.69
2016,8,21,13,30,716.0,203.0,1.4,25.0,818.0,640.13,475.21
2016,8,21,13,45,707.5,200.5,1.45,25.0,794.0,598.42,445.04
2016,8,21,14,0,699.0,198.0,1.5,25.0,770.0,556.19,414.05
2016,8,21,14,15,687.5,195.0,1.5,24.5,739.5,511.66,381.08
2016,8,21,14,30,676.0,192.0,1.5,24.0,709.0,467.26,347.23
2016,8,21,14,45,661.5,187.5,1.5,24.0,672.5,420.72,310.23
2016,8,21,15,0,647.0,183.0,1.5,24.0,636.0,375.01,273.03
2016,8,21,15,15,628.0,177.5,1.45,23.5,594.5,328.15,234.77
2016,8,21,15,30,609.0,172.0,1.4,23.0,553.0,283.0,197.45
2016,8,21,15,45,584.5,165.0,1.4,22.5,508.0,237.42,160.4
2016,8,21,16,0,560.0,158.0,1.4,22.0,463.0,195.05,127.31
2016,8,21,16,15,529.5,149.0,1.35,21.5,415.0,152.25,97.37
2016,8,21,16,30,499.0,140.0,1.3,21.0,367.0,112.85,76.03
2016,8,21,16,45,459.5,129.5,1.3,20.5,318.0,88.04,70.74
2016,8,21,17,0,420.0,119.0,1.3,20.0,269.0,83.06,66.81
2016,8,21,17,15,371.0,104.5,1.3,19.5,221.5,74.74,59.81
2016,8,21,17,30,322.0,90.0,1.3,19.0,174.0,65.95,52.18
2016,8,21,17,45,259.5,72.5,1.35,18.5,130.0,54.29,41.79
2016,8,21,18,0,197.0,55.0,1.4,18.0,86.0,44.06,32.36
2016,8,21,18,15,127.5,34.5,1.35,17.5,52.0,28.28,17.49
2016,8,21,18,30,58.0,14.0,1.3,17.0,18.0,11.89,0.0
2016,8,21,18,45,29.0,7.0,1.3,16.5,9.0,6.67,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,14.5,12.5,11.91,0.0
2016,8,22,6,0,0.0,25.0,1.1,15.0,25.0,24.7,12.13
2016,8,22,6,15,28.5,47.0,1.1,15.5,52.0,70.65,52.85
2016,8,22,6,30,57.0,69.0,1.1,16.0,79.0,113.48,90.03
2016,8,22,6,45,80.0,92.0,1.1,16.5,112.0,165.28,133.93
2016,8,22,7,0,103.0,115.0,1.1,17.0,145.0,209.03,170.32
2016,8,22,7,15,127.5,135.0,1.0,17.5,180.0,250.89,204.09
2016,8,22,7,30,152.0,155.0,0.9,18.0,215.0,294.13,237.86
2016,8,22,7,45,192.5,176.0,0.85,18.5,262.0,352.19,282.5
2016,8,22,8,0,233.0,197.0,0.8,19.0,309.0,425.27,336.64
2016,8,22,8,15,214.0,222.5,0.8,19.5,334.0,429.2,336.8
2016,8,22,8,30,195.0,248.0,0.8,20.0,359.0,444.23,345.47
2016,8,22,8,45,121.5,258.0,0.8,20.5,329.0,391.22,302.45
2016,8,22,9,0,48.0,268.0,0.8,21.0,299.0,321.71,247.3
2016,8,22,9,15,157.5,296.0,0.8,21.5,408.0,463.68,354.38
2016,8,22,9,30,267.0,324.0,0.8,22.0,517.0,607.24,455.35
2016,8,22,9,45,299.5,334.0,0.85,22.5,560.0,646.12,479.88
2016,8,22,10,0,332.0,344.0,0.9,23.0,603.0,684.07,504.56
2016,8,22,10,15,366.5,345.0,0.95,23.5,641.0,712.99,523.14
2016,8,22,10,30,401.0,346.0,1.0,24.0,679.0,740.47,540.67
2016,8,22,10,45,537.0,287.0,1.05,24.5,745.0,808.47,587.69
2016,8,22,11,0,673.0,228.0,1.1,25.0,811.0,866.1,626.61
2016,8,22,11,15,552.0,296.0,1.15,25.0,779.5,808.52,585.24
2016,8,22,11,30,431.0,364.0,1.2,25.0,748.0,752.65,545.72
2016,8,22,11,45,562.5,295.5,1.25,25.0,801.0,785.94,572.16
2016,8,22,12,0,694.0,227.0,1.3,25.0,854.0,813.58,593.52
2016,8,22,12,15,694.0,226.5,1.3,25.0,852.5,789.66,576.98
2016,8,22,12,30,694.0,226.0,1.3,25.0,851.0,763.69,559.49
2016,8,22,12,45,661.0,243.0,1.35,25.0,833.5,726.85,534.25
2016,8,22,13,0,628.0,260.0,1.4,25.0,816.0,690.02,508.74
2016,8,22,13,15,622.5,257.5,1.4,24.5,800.0,655.3,485.47
2016,8,22,13,30,617.0,255.0,1.4,24.0,784.0,619.75,461.05
2016,8,22,13,45,520.5,290.5,1.45,24.0,728.0,562.67,419.25
2016,8,22,14,0,424.0,326.0,1.5,24.0,672.0,510.73,380.88
2016,8,22,14,15,404.5,322.5,1.5,23.5,642.5,473.07,353.58
2016,8,22,14,30,385.0,319.0,1.5,23.0,613.0,441.59,330.09
2016,8,22,14,45,379.0,302.0,1.5,23.0,579.0,402.05,299.67
2016,8,22,15,0,373.0,285.0,1.5,23.0,545.0,363.01,269.08
2016,8,22,15,15,318.5,277.0,1.45,22.5,489.5,316.62,234.0
2016,8,22,15,30,264.0,269.0,1.4,22.0,434.0,275.67,203.37
2016,8,22,15,45,186.5,251.0,1.4,22.0,363.0,236.26,175.15
2016,8,22,16,0,109.0,233.0,1.4,22.0,292.0,205.33,154.52
2016,8,22,16,15,99.5,209.0,1.35,21.5,259.0,177.43,134.28
2016,8,22,16,30,90.0,185.0,1.3,21.0,226.0,150.88,115.9
2016,8,22,16,45,77.0,163.5,1.3,20.5,195.5,130.82,107.1
2016,8,22,17,0,64.0,142.0,1.3,20.0,165.0,114.91,94.05
2016,8,22,17,15,167.0,118.5,1.25,19.5,164.5,93.43,75.89
2016,8,22,17,30,270.0,95.0,1.2,19.0,164.0,73.16,58.38
2016,8,22,17,45,216.0,74.5,1.15,18.5,121.0,58.48,45.36
2016,8,22,18,0,162.0,54.0,1.1,18.0,78.0,43.25,31.58
2016,8,22,18,15,101.5,33.0,1.0,17.5,46.0,27.08,16.21
2016,8,22,18,30,41.0,12.0,0.9,17.0,14.0,10.24,0.0
2016,8,22,18,45,20.5,6.0,0.85,16.5,7.0,5.72,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,13.5,0.8,15.5,18.0,36.58,0.0
2016,8,23,6,0,107.0,27.0,0.8,16.0,36.0,100.38,64.45
2016,8,23,6,15,182.5,46.0,0.75,16.5,74.5,181.09,142.09
2016,8,23,6,30,258.0,65.0,0.7,17.0,113.0,254.81,205.16
2016,8,23,6,45,319.5,80.0,0.7,17.5,158.5,320.59,259.9
2016,8,23,7,0,381.0,95.0,0.7,18.0,204.0,390.92,316.08
2016,8,23,7,15,190.5,88.0,0.65,18.5,142.5,245.5,199.35
2016,8,23,7,30,0.0,81.0,0.6,19.0,81.0,76.12,57.7
2016,8,23,7,45,0.0,100.5,0.6,19.5,100.5,95.48,73.67
2016,8,23,8,0,0.0,120.0,0.6,20.0,120.0,114.8,88.89
2016,8,23,8,15,0.0,140.0,0.6,20.5,140.0,134.56,104.17
2016,8,23,8,30,0.0,160.0,0.6,21.0,160.0,154.23,119.12
2016,8,23,8,45,1.0,169.0,0.65,21.5,170.0,163.35,125.68
2016,8,23,9,0,2.0,178.0,0.7,22.0,180.0,172.56,132.29
2016,8,23,9,15,4.0,190.5,0.7,22.5,194.0,186.26,142.31
2016,8,23,9,30,6.0,203.0,0.7,23.0,208.0,199.95,152.21
2016,8,23,9,45,10.0,228.5,0.75,23.5,237.0,228.48,173.39
2016,8,23,10,0,14.0,254.0,0.8,24.0,266.0,256.85,194.08
2016,8,23,10,15,26.5,299.0,0.8,24.5,321.5,323.24,242.58
2016,8,23,10,30,39.0,344.0,0.8,25.0,377.0,379.04,281.93
2016,8,23,10,45,76.5,382.0,0.85,25.5,448.0,449.6,331.97
2016,8,23,11,0,114.0,420.0,0.9,26.0,519.0,527.43,385.5
2016,8,23,11,15,153.0,430.0,0.95,26.0,565.0,566.02,412.28
2016,8,23,11,30,192.0,440.0,1.0,26.0,611.0,602.55,437.71
2016,8,23,11,45,456.0,327.5,1.05,26.5,737.0,723.17,524.66
2016,8,23,12,0,720.0,215.0,1.1,27.0,863.0,821.87,593.17
2016,8,23,12,15,720.0,215.0,1.1,27.0,862.0,797.85,575.94
2016,8,23,12,30,720.0,215.0,1.1,27.0,861.0,771.69,558.57
2016,8,23,12,45,738.0,201.5,1.15,27.0,858.0,744.64,541.49
2016,8,23,13,0,756.0,188.0,1.2,27.0,855.0,715.02,522.24
2016,8,23,13,15,751.0,186.5,1.2,27.0,838.5,678.22,496.77
2016,8,23,13,30,746.0,185.0,1.2,27.0,822.0,638.5,468.89
2016,8,23,13,45,741.0,181.5,1.25,27.0,798.5,596.87,439.43
2016,8,23,14,0,736.0,178.0,1.3,27.0,775.0,554.33,408.49
2016,8,23,14,15,725.5,175.0,1.3,26.5,744.5,508.73,374.92
2016,8,23,14,30,715.0,172.0,1.3,26.0,714.0,463.08,340.27
2016,8,23,14,45,704.0,167.0,1.35,26.0,678.0,415.72,302.89
2016,8,23,15,0,693.0,162.0,1.4,26.0,642.0,368.78,264.8
2016,8,23,15,15,674.5,157.0,1.4,25.5,600.5,320.2,225.23
2016,8,23,15,30,656.0,152.0,1.4,25.0,559.0,273.2,186.46
2016,8,23,15,45,635.5,145.5,1.4,25.0,514.0,226.39,148.04
2016,8,23,16,0,615.0,139.0,1.4,25.0,469.0,181.75,113.22
2016,8,23,16,15,585.0,131.5,1.35,24.0,420.5,137.87,83.84
2016,8,23,16,30,555.0,124.0,1.3,23.0,372.0,97.53,64.43
2016,8,23,16,45,518.5,114.0,1.3,22.5,322.5,77.76,61.46
2016,8,23,17,0,482.0,104.0,1.3,22.0,273.0,72.78,57.48
2016,8,23,17,15,429.5,92.5,1.25,21.0,224.5,66.33,52.18
2016,8,23,17,30,377.0,81.0,1.2,20.0,176.0,59.52,46.36
2016,8,23,17,45,309.5,65.5,1.2,19.5,131.0,49.2,37.13
2016,8,23,18,0,242.0,50.0,1.2,19.0,86.0,38.37,27.21
2016,8,23,18,15,155.0,32.0,1.15,18.5,51.5,24.96,14.05
2016,8,23,18,30,68.0,14.0,1.1,18.0,17.0,10.99,0.0
2016,8,23,18,45,34.0,7.0,1.1,17.5,8.5,6.67,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,77.5,13.0,0.85,14.5,19.5,46.61,0.0
2016,8,24,6,0,155.0,26.0,0.8,15.0,39.0,132.55,83.93
2016,8,24,6,15,244.0,42.5,0.75,15.5,79.5,208.78,164.45
2016,8,24,6,30,333.0,59.0,0.7,16.0,120.0,289.85,234.04
2016,8,24,6,45,399.0,71.0,0.7,16.5,168.0,357.79,290.66
2016,8,24,7,0,465.0,83.0,0.7,17.0,216.0,430.66,348.74
2016,8,24,7,15,232.5,77.5,0.65,17.5,144.0,275.1,224.19
2016,8,24,7,30,0.0,72.0,0.6,18.0,72.0,67.0,50.35
2016,8,24,7,45,0.0,89.5,0.6,18.5,89.5,84.2,64.72
2016,8,24,8,0,0.0,107.0,0.6,19.0,107.0,101.43,78.42
2016,8,24,8,15,0.0,122.0,0.6,19.5,122.0,116.06,89.78
2016,8,24,8,30,0.0,137.0,0.6,20.0,137.0,130.64,100.93
2016,8,24,8,45,2.0,161.0,0.65,21.0,162.5,156.08,120.37
2016,8,24,9,0,4.0,185.0,0.7,22.0,188.0,181.51,139.38
2016,8,24,9,15,7.5,205.0,0.7,22.5,210.5,204.16,156.2
2016,8,24,9,30,11.0,225.0,0.7,23.0,233.0,226.76,172.76
2016,8,24,9,45,22.0,267.5,0.75,23.5,285.0,279.02,211.63
2016,8,24,10,0,33.0,310.0,0.8,24.0,337.0,343.37,258.26
2016,8,24,10,15,50.5,342.5,0.85,24.5,384.0,391.22,292.16
2016,8,24,10,30,68.0,375.0,0.9,25.0,431.0,438.21,324.91
2016,8,24,10,45,100.0,398.5,0.95,25.5,483.5,488.09,359.66
2016,8,24,11,0,132.0,422.0,1.0,26.0,536.0,545.51,398.81
2016,8,24,11,15,171.0,429.5,1.0,26.0,579.5,581.19,423.36
2016,8,24,11,30,210.0,437.0,1.0,26.0,623.0,614.83,446.4
2016,8,24,11,45,217.0,433.5,1.05,26.0,627.5,607.92,441.75
2016,8,24,12,0,224.0,430.0,1.1,26.0,632.0,600.09,436.86
2016,8,24,12,15,242.0,431.5,1.15,26.0,649.0,607.44,442.38
2016,8,24,12,30,260.0,433.0,1.2,26.0,666.0,609.06,443.9
2016,8,24,12,45,266.5,421.0,1.25,26.0,657.5,588.12,430.01
2016,8,24,13,0,273.0,409.0,1.3,26.0,649.0,566.43,415.6
2016,8,24,13,15,291.0,396.0,1.3,26.0,647.5,550.85,405.09
2016,8,24,13,30,309.0,383.0,1.3,26.0,646.0,533.6,393.12
2016,8,24,13,45,300.5,377.5,1.35,26.0,627.0,505.21,373.0
2016,8,24,14,0,292.0,372.0,1.4,26.0,608.0,477.11,352.83
2016,8,24,14,15,294.5,354.0,1.4,25.5,584.5,444.83,329.93
2016,8,24,14,30,297.0,336.0,1.4,25.0,561.0,412.28,306.27
2016,8,24,14,45,252.0,326.5,1.4,25.0,510.5,367.13,272.68
2016,8,24,15,0,207.0,317.0,1.4,25.0,460.0,333.04,247.3
2016,8,24,15,15,224.0,293.0,1.4,24.5,438.5,304.67,225.38
2016,8,24,15,30,241.0,269.0,1.4,24.0,417.0,267.39,196.14
2016,8,24,15,45,237.0,246.5,1.45,24.0,382.5,240.32,174.93
2016,8,24,16,0,233.0,224.0,1.5,24.0,348.0,206.57,149.2
2016,8,24,16,15,136.0,197.0,1.45,23.5,267.5,163.33,121.09
2016,8,24,16,30,39.0,170.0,1.4,23.0,187.0,138.5,106.47
2016,8,24,16,45,33.0,149.0,1.4,22.5,162.0,121.18,98.25
2016,8,24,17,0,27.0,128.0,1.4,22.0,137.0,105.43,85.32
2016,8,24,17,15,226.0,101.5,1.4,21.0,158.5,77.44,61.72
2016,8,24,17,30,425.0,75.0,1.4,20.0,180.0,55.2,42.58
2016,8,24,17,45,352.0,61.5,1.4,19.5,134.0,46.28,34.57
2016,8,24,18,0,279.0,48.0,1.4,19.0,88.0,36.93,25.9
2016,8,24,18,15,179.5,30.5,1.35,18.0,52.5,23.85,12.74
2016,8,24,18,30,80.0,13.0,1.3,17.0,17.0,12.39,0.0
2016,8,24,18,45,40.0,6.5,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,89.5,13.0,1.05,14.5,20.0,51.76,0.0
2016,8,25,6,0,179.0,26.0,1.1,15.0,40.0,143.4,87.41
2016,8,25,6,15,276.0,40.0,1.05,15.5,80.5,221.9,174.83
2016,8,25,6,30,373.0,54.0,1.0,16.0,121.0,307.98,249.09
2016,8,25,6,45,445.0,63.5,1.0,16.5,169.5,379.98,309.36
2016,8,25,7,0,517.0,73.0,1.0,17.0,218.0,456.71,370.77
2016,8,25,7,15,258.5,61.5,0.95,17.5,134.0,271.32,222.75
2016,8,25,7,30,0.0,50.0,0.9,18.0,50.0,46.46,33.37
2016,8,25,7,45,0.0,65.0,0.85,18.5,65.0,60.46,45.12
2016,8,25,8,0,0.0,80.0,0.8,19.0,80.0,74.48,56.43
2016,8,25,8,15,0.0,90.0,0.8,19.5,90.0,83.99,63.87
2016,8,25,8,30,0.0,100.0,0.8,20.0,100.0,93.65,71.34
2016,8,25,8,45,0.0,118.0,0.8,20.5,118.0,111.17,85.03
2016,8,25,9,0,0.0,136.0,0.8,21.0,136.0,128.68,98.49
2016,8,25,9,15,0.5,152.0,0.8,21.5,152.5,144.62,110.55
2016,8,25,9,30,1.0,168.0,0.8,22.0,169.0,160.51,122.44
2016,8,25,9,45,3.0,177.5,0.85,22.5,180.0,171.33,130.38
2016,8,25,10,0,5.0,187.0,0.9,23.0,191.0,182.12,138.26
2016,8,25,10,15,7.5,210.5,0.9,23.0,216.5,207.0,157.1
2016,8,25,10,30,10.0,234.0,0.9,23.0,242.0,231.71,175.56
2016,8,25,10,45,11.5,249.5,0.95,23.5,259.5,247.47,186.84
2016,8,25,11,0,13.0,265.0,1.0,24.0,277.0,263.03,197.92
2016,8,25,11,15,12.0,255.0,1.05,24.0,266.5,251.61,189.24
2016,8,25,11,30,11.0,245.0,1.1,24.0,256.0,240.34,180.8
2016,8,25,11,45,11.5,246.0,1.15,24.5,257.5,240.9,180.9
2016,8,25,12,0,12.0,247.0,1.2,25.0,259.0,241.38,180.93
2016,8,25,12,15,26.0,313.0,1.2,25.0,337.0,315.83,236.26
2016,8,25,12,30,40.0,379.0,1.2,25.0,415.0,384.68,285.94
2016,8,25,12,45,50.5,388.5,1.2,25.0,433.5,396.6,294.31
2016,8,25,13,0,61.0,398.0,1.2,25.0,452.0,407.3,302.12
2016,8,25,13,15,156.5,402.0,1.2,25.0,535.5,466.97,346.37
2016,8,25,13,30,252.0,406.0,1.2,25.0,619.0,516.0,381.51
2016,8,25,13,45,209.0,398.0,1.25,25.0,571.0,471.28,349.03
2016,8,25,14,0,166.0,390.0,1.3,25.0,523.0,427.02,317.34
2016,8,25,14,15,169.0,373.0,1.3,24.5,504.5,402.06,299.97
2016,8,25,14,30,172.0,356.0,1.3,24.0,486.0,376.86,281.92
2016,8,25,14,45,237.5,327.0,1.3,24.0,496.0,366.94,273.59
2016,8,25,15,0,303.0,298.0,1.3,24.0,506.0,343.79,254.29
2016,8,25,15,15,425.5,240.0,1.3,23.5,511.5,308.84,223.97
2016,8,25,15,30,548.0,182.0,1.3,23.0,517.0,267.0,186.09
2016,8,25,15,45,347.5,205.5,1.3,22.5,412.0,222.35,157.48
2016,8,25,16,0,147.0,229.0,1.3,22.0,307.0,197.45,146.86
2016,8,25,16,15,86.5,195.5,1.25,21.5,240.5,165.1,125.33
2016,8,25,16,30,26.0,162.0,1.2,21.0,174.0,139.85,108.65
2016,8,25,16,45,21.5,142.0,1.2,20.5,151.0,122.53,100.15
2016,8,25,17,0,17.0,122.0,1.2,20.0,128.0,105.91,86.39
2016,8,25,17,15,250.0,94.0,1.2,19.5,155.5,72.28,57.61
2016,8,25,17,30,483.0,66.0,1.2,19.0,183.0,48.87,37.23
2016,8,25,17,45,410.0,54.5,1.2,18.5,136.5,41.72,30.73
2016,8,25,18,0,337.0,43.0,1.2,18.0,90.0,34.15,23.57
2016,8,25,18,15,220.0,28.0,1.15,17.5,53.5,21.93,10.72
2016,8,25,18,30,103.0,13.0,1.1,17.0,17.0,12.39,0.0
2016,8,25,18,45,51.5,6.5,1.05,16.5,8.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,12.5,0.85,14.5,20.5,60.54,0.0
2016,8,26,6,0,222.0,25.0,0.9,15.0,41.0,162.83,94.56
2016,8,26,6,15,329.0,37.0,0.9,15.5,84.0,248.03,194.69
2016,8,26,6,30,436.0,49.0,0.9,16.0,127.0,338.09,272.47
2016,8,26,6,45,504.5,58.0,0.9,16.5,177.0,409.54,332.09
2016,8,26,7,0,573.0,67.0,0.9,17.0,227.0,485.5,392.45
2016,8,26,7,15,286.5,67.5,0.9,17.5,147.5,298.73,244.5
2016,8,26,7,30,0.0,68.0,0.9,18.0,68.0,63.26,47.31
2016,8,26,7,45,0.0,90.0,0.9,18.5,90.0,84.77,65.25
2016,8,26,8,0,0.0,112.0,0.9,19.0,112.0,106.64,82.76
2016,8,26,8,15,0.0,129.5,0.9,19.5,129.5,123.83,96.16
2016,8,26,8,30,0.0,147.0,0.9,20.0,147.0,140.94,109.3
2016,8,26,8,45,0.0,151.0,0.9,20.5,151.0,144.22,111.3
2016,8,26,9,0,0.0,155.0,0.9,21.0,155.0,147.63,113.44
2016,8,26,9,15,4.0,183.5,0.95,21.5,186.5,179.25,137.83
2016,8,26,9,30,8.0,212.0,1.0,22.0,218.0,210.88,161.73
2016,8,26,9,45,21.0,260.5,1.05,22.5,277.0,270.95,207.11
2016,8,26,10,0,34.0,309.0,1.1,23.0,336.0,343.16,260.15
2016,8,26,10,15,43.5,334.5,1.1,23.0,369.5,376.11,283.67
2016,8,26,10,30,53.0,360.0,1.1,23.0,403.0,408.38,306.65
2016,8,26,10,45,76.0,386.0,1.15,23.5,450.0,452.69,338.03
2016,8,26,11,0,99.0,412.0,1.2,24.0,497.0,495.71,367.88
2016,8,26,11,15,65.0,383.0,1.2,24.0,439.0,431.26,320.73
2016,8,26,11,30,31.0,354.0,1.2,24.0,381.0,368.73,274.99
2016,8,26,11,45,35.5,366.5,1.25,24.0,398.0,381.23,284.52
2016,8,26,12,0,40.0,379.0,1.3,24.0,415.0,393.06,293.12
2016,8,26,12,15,49.0,391.0,1.3,24.0,435.0,407.31,303.45
2016,8,26,12,30,58.0,403.0,1.3,24.0,455.0,420.49,312.97
2016,8,26,12,45,63.5,403.5,1.35,24.0,459.5,419.53,312.49
2016,8,26,13,0,69.0,404.0,1.4,24.0,464.0,417.92,311.65
2016,8,26,13,15,43.5,347.0,1.4,24.0,384.5,344.64,258.28
2016,8,26,13,30,18.0,290.0,1.4,24.0,305.0,277.12,208.55
2016,8,26,13,45,19.0,289.0,1.4,24.0,304.5,274.85,207.32
2016,8,26,14,0,20.0,288.0,1.4,24.0,304.0,272.35,205.65
2016,8,26,14,15,29.5,297.5,1.4,23.5,320.5,276.9,209.71
2016,8,26,14,30,39.0,307.0,1.4,23.0,337.0,284.46,215.92
2016,8,26,14,45,68.5,308.5,1.4,23.0,357.0,291.77,221.22
2016,8,26,15,0,98.0,310.0,1.4,23.0,377.0,295.37,223.3
2016,8,26,15,15,85.0,285.5,1.35,22.5,341.0,263.96,199.97
2016,8,26,15,30,72.0,261.0,1.3,22.0,305.0,234.22,177.97
2016,8,26,15,45,45.0,224.5,1.3,22.0,251.0,195.2,149.02
2016,8,26,16,0,18.0,188.0,1.3,22.0,197.0,166.87,128.46
2016,8,26,16,15,13.5,168.0,1.25,21.5,174.5,147.6,114.17
2016,8,26,16,30,9.0,148.0,1.2,21.0,152.0,128.96,100.19
2016,8,26,16,45,4.5,129.5,1.2,20.5,131.5,113.15,92.22
2016,8,26,17,0,0.0,111.0,1.2,20.0,111.0,97.54,79.25
2016,8,26,17,15,0.0,90.5,1.1,19.5,90.5,80.29,64.54
2016,8,26,17,30,0.0,70.0,1.0,19.0,70.0,62.84,49.33
2016,8,26,17,45,0.0,51.5,0.95,18.5,51.5,46.77,35.04
2016,8,26,18,0,0.0,33.0,0.9,18.0,33.0,30.52,20.38
2016,8,26,18,15,0.0,19.0,0.85,17.5,19.0,17.63,6.89
2016,8,26,18,30,0.0,5.0,0.8,17.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,0.8,16.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,0.95,14.5,3.5,3.34,0.0
2016,8,27,6,0,0.0,7.0,1.0,15.0,7.0,6.48,0.0
2016,8,27,6,15,0.0,15.0,1.0,15.0,15.0,13.9,5.75
2016,8,27,6,30,0.0,23.0,1.0,15.0,23.0,21.33,12.36
2016,8,27,6,45,0.0,33.5,1.0,15.5,33.5,31.09,20.84
2016,8,27,7,0,0.0,44.0,1.0,16.0,44.0,40.87,29.22
2016,8,27,7,15,0.0,54.5,0.95,16.5,54.5,50.66,37.46
2016,8,27,7,30,0.0,65.0,0.9,17.0,65.0,60.46,45.54
2016,8,27,7,45,0.0,78.5,0.9,17.5,78.5,73.13,55.87
2016,8,27,8,0,0.0,92.0,0.9,18.0,92.0,86.3,66.42
2016,8,27,8,15,0.0,104.0,0.85,18.5,104.0,97.93,75.54
2016,8,27,8,30,0.0,116.0,0.8,19.0,116.0,109.54,84.51
2016,8,27,8,45,0.5,143.5,0.8,19.5,144.0,137.1,106.16
2016,8,27,9,0,1.0,171.0,0.8,20.0,172.0,164.68,127.37
2016,8,27,9,15,4.5,192.0,0.8,20.5,195.5,188.31,145.28
2016,8,27,9,30,8.0,213.0,0.8,21.0,219.0,211.9,162.91
2016,8,27,9,45,14.5,246.5,0.85,21.5,257.5,250.76,192.07
2016,8,27,10,0,21.0,280.0,0.9,22.0,296.0,289.44,220.49
2016,8,27,10,15,26.0,302.5,0.9,22.0,323.5,326.25,247.35
2016,8,27,10,30,31.0,325.0,0.9,22.0,351.0,351.63,265.52
2016,8,27,10,45,41.5,351.0,0.95,22.5,386.5,384.99,289.23
2016,8,27,11,0,52.0,377.0,1.0,23.0,422.0,417.43,311.92
2016,8,27,11,15,48.5,378.5,1.05,23.0,421.0,411.88,307.51
2016,8,27,11,30,45.0,380.0,1.1,23.0,420.0,406.29,303.39
2016,8,27,11,45,86.5,409.5,1.15,23.5,486.5,466.04,346.62
2016,8,27,12,0,128.0,439.0,1.2,24.0,553.0,526.82,389.13
2016,8,27,12,15,478.5,297.0,1.2,24.0,721.5,671.84,497.77
2016,8,27,12,30,829.0,155.0,1.2,24.0,890.0,789.45,581.18
2016,8,27,12,45,831.5,151.5,1.25,24.0,881.5,757.51,559.32
2016,8,27,13,0,834.0,148.0,1.3,24.0,873.0,723.28,536.18
2016,8,27,13,15,829.5,147.0,1.3,23.5,856.0,684.48,509.79
2016,8,27,13,30,825.0,146.0,1.3,23.0,839.0,644.13,481.64
2016,8,27,13,45,823.0,141.5,1.35,23.0,815.5,600.79,450.1
2016,8,27,14,0,821.0,137.0,1.4,23.0,792.0,556.08,416.61
2016,8,27,14,15,811.5,135.0,1.35,22.5,760.5,508.68,380.31
2016,8,27,14,30,802.0,133.0,1.3,22.0,729.0,460.93,342.64
2016,8,27,14,45,793.5,128.0,1.3,22.0,692.5,410.91,301.73
2016,8,27,15,0,785.0,123.0,1.3,22.0,656.0,360.88,259.75
2016,8,27,15,15,768.5,119.5,1.3,21.5,613.5,310.05,216.98
2016,8,27,15,30,752.0,116.0,1.3,21.0,571.0,260.45,174.89
2016,8,27,15,45,733.0,111.0,1.3,21.0,524.5,205.04,128.93
2016,8,27,16,0,714.0,106.0,1.3,21.0,478.0,156.73,91.46
2016,8,27,16,15,685.0,101.0,1.25,20.5,427.5,109.84,61.75
2016,8,27,16,30,656.0,96.0,1.2,20.0,377.0,66.28,52.06
2016,8,27,16,45,618.0,89.0,1.2,19.5,326.0,59.08,46.13
2016,8,27,17,0,580.0,82.0,1.2,19.0,275.0,56.63,44.19
2016,8,27,17,15,524.5,73.5,1.15,18.5,224.5,52.7,40.82
2016,8,27,17,30,469.0,65.0,1.1,18.0,174.0,48.56,37.09
2016,8,27,17,45,388.0,53.0,1.05,17.5,127.5,40.9,30.06
2016,8,27,18,0,307.0,41.0,1.0,17.0,81.0,32.79,22.31
2016,8,27,18,15,190.5,25.5,0.95,16.5,46.5,20.02,7.63
2016,8,27,18,30,74.0,10.0,0.9,16.0,12.0,9.53,0.0
2016,8,27,18,45,37.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,11.5,0.85,13.5,17.0,46.16,0.0
2016,8,28,6,0,162.0,23.0,0.8,14.0,34.0,127.42,62.63
2016,8,28,6,15,261.5,38.5,0.75,14.5,75.0,211.5,165.42
2016,8,28,6,30,361.0,54.0,0.7,15.0,116.0,297.28,240.02
2016,8,28,6,45,435.0,64.5,0.7,15.5,165.0,372.29,302.73
2016,8,28,7,0,509.0,75.0,0.7,16.0,214.0,450.77,365.46
2016,8,28,7,15,254.5,88.0,0.65,16.5,157.5,302.91,246.93
2016,8,28,7,30,0.0,101.0,0.6,17.0,101.0,97.61,75.81
2016,8,28,7,45,5.5,131.0,0.55,18.0,134.0,132.69,104.72
2016,8,28,8,0,11.0,161.0,0.5,19.0,167.0,167.94,132.27
2016,8,28,8,15,9.5,171.0,0.5,19.5,176.5,175.61,137.42
2016,8,28,8,30,8.0,181.0,0.5,20.0,186.0,183.37,142.7
2016,8,28,8,45,20.0,214.0,0.55,20.5,227.0,227.17,176.46
2016,8,28,9,0,32.0,247.0,0.6,21.0,268.0,283.85,219.0
2016,8,28,9,15,52.5,280.0,0.65,21.5,316.5,336.54,257.79
2016,8,28,9,30,73.0,313.0,0.7,22.0,365.0,389.02,295.56
2016,8,28,9,45,83.5,334.5,0.75,22.5,396.5,419.19,316.25
2016,8,28,10,0,94.0,356.0,0.8,23.0,428.0,448.84,336.48
2016,8,28,10,15,182.5,369.0,0.85,23.5,515.5,552.06,410.4
2016,8,28,10,30,271.0,382.0,0.9,24.0,603.0,652.59,479.15
2016,8,28,10,45,573.5,254.5,0.95,24.5,738.0,802.31,585.1
2016,8,28,11,0,876.0,127.0,1.0,25.0,873.0,924.57,662.96
2016,8,28,11,15,879.5,128.0,1.05,25.0,887.5,914.11,655.08
2016,8,28,11,30,883.0,129.0,1.1,25.0,902.0,900.52,647.03
2016,8,28,11,45,884.0,129.0,1.15,25.0,908.0,880.78,635.12
2016,8,28,12,0,885.0,129.0,1.2,25.0,914.0,858.18,621.4
2016,8,28,12,15,884.5,129.0,1.2,25.0,912.0,831.6,604.43
2016,8,28,12,30,884.0,129.0,1.2,25.0,910.0,802.45,585.77
2016,8,28,12,45,897.0,120.0,1.3,25.0,905.0,772.62,567.73
2016,8,28,13,0,910.0,111.0,1.4,25.0,900.0,739.66,547.28
2016,8,28,13,15,906.0,110.0,1.4,25.0,882.5,699.52,518.93
2016,8,28,13,30,902.0,109.0,1.4,25.0,865.0,657.56,488.71
2016,8,28,13,45,895.5,108.0,1.4,25.0,839.5,612.5,455.55
2016,8,28,14,0,889.0,107.0,1.4,25.0,814.0,566.2,420.58
2016,8,28,14,15,880.5,105.5,1.35,24.5,782.0,517.45,383.34
2016,8,28,14,30,872.0,104.0,1.3,24.0,750.0,468.05,344.41
2016,8,28,14,45,860.5,102.0,1.3,24.0,711.5,416.65,302.39
2016,8,28,15,0,849.0,100.0,1.3,24.0,673.0,365.31,259.33
2016,8,28,15,15,833.5,97.5,1.25,23.5,629.5,306.62,210.41
2016,8,28,15,30,818.0,95.0,1.2,23.0,586.0,254.68,166.31
2016,8,28,15,45,797.0,92.0,1.15,22.5,537.5,202.65,123.41
2016,8,28,16,0,776.0,89.0,1.1,22.0,489.0,152.68,85.46
2016,8,28,16,15,748.0,85.0,1.05,21.5,438.0,103.75,55.54
2016,8,28,16,30,720.0,81.0,1.0,21.0,387.0,58.04,44.77
2016,8,28,16,45,680.5,76.0,1.0,21.0,334.5,49.64,37.69
2016,8,28,17,0,641.0,71.0,1.0,21.0,282.0,48.27,36.58
2016,8,28,17,15,585.0,64.0,0.95,20.0,230.0,45.16,34.0
2016,8,28,17,30,529.0,57.0,0.9,19.0,178.0,41.9,31.12
2016,8,28,17,45,442.0,47.0,0.9,18.5,130.0,35.75,25.44
2016,8,28,18,0,355.0,37.0,0.9,18.0,82.0,29.28,19.12
2016,8,28,18,15,220.0,23.0,0.85,17.0,46.5,18.49,5.31
2016,8,28,18,30,85.0,9.0,0.8,16.0,11.0,8.58,0.0
2016,8,28,18,45,42.5,4.5,0.8,15.5,5.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,11.5,1.3,13.5,18.5,56.41,0.0
2016,8,29,6,0,210.0,23.0,1.4,14.0,37.0,150.63,66.51
2016,8,29,6,15,322.5,35.0,1.4,14.5,79.0,240.57,188.28
2016,8,29,6,30,435.0,47.0,1.4,15.0,121.0,332.72,269.64
2016,8,29,6,45,506.0,55.5,1.45,15.5,170.5,404.58,331.02
2016,8,29,7,0,577.0,64.0,1.5,16.0,220.0,481.15,393.48
2016,8,29,7,15,288.5,84.0,1.45,16.0,162.0,320.85,264.51
2016,8,29,7,30,0.0,104.0,1.4,16.0,104.0,100.99,79.2
2016,8,29,7,45,16.5,140.5,1.4,16.5,148.5,151.76,121.68
2016,8,29,8,0,33.0,177.0,1.4,17.0,193.0,214.7,172.34
2016,8,29,8,15,27.0,189.5,1.4,17.5,203.5,221.65,176.53
2016,8,29,8,30,21.0,202.0,1.4,18.0,214.0,216.96,171.66
2016,8,29,8,45,48.0,238.5,1.4,18.5,268.5,290.89,229.51
2016,8,29,9,0,75.0,275.0,1.4,19.0,323.0,353.73,276.92
2016,8,29,9,15,119.5,301.5,1.3,19.5,383.5,434.0,336.3
2016,8,29,9,30,164.0,328.0,1.2,20.0,444.0,501.19,384.08
2016,8,29,9,45,176.5,345.5,1.2,20.5,476.0,528.79,402.01
2016,8,29,10,0,189.0,363.0,1.2,21.0,508.0,555.55,419.45
2016,8,29,10,15,550.0,229.0,1.2,21.5,672.0,767.84,574.95
2016,8,29,10,30,911.0,95.0,1.2,22.0,836.0,940.45,686.06
2016,8,29,10,45,916.0,95.5,1.2,22.5,857.5,937.27,679.69
2016,8,29,11,0,921.0,96.0,1.2,23.0,879.0,930.77,673.64
2016,8,29,11,15,924.0,97.0,1.2,23.5,893.0,919.68,664.85
2016,8,29,11,30,927.0,98.0,1.2,24.0,907.0,905.33,654.17
2016,8,29,11,45,928.5,98.0,1.25,24.5,913.5,885.51,640.86
2016,8,29,12,0,930.0,98.0,1.3,25.0,920.0,862.64,625.66
2016,8,29,12,15,930.0,98.0,1.35,25.0,918.0,835.63,608.98
2016,8,29,12,30,930.0,98.0,1.4,25.0,916.0,805.85,590.39
2016,8,29,12,45,918.5,103.0,1.45,25.0,903.5,769.67,567.39
2016,8,29,13,0,907.0,108.0,1.5,25.0,891.0,731.64,542.82
2016,8,29,13,15,903.0,107.0,1.55,25.0,873.5,691.58,514.79
2016,8,29,13,30,899.0,106.0,1.6,25.0,856.0,649.7,484.74
2016,8,29,13,45,893.5,104.5,1.65,25.0,831.0,604.89,451.77
2016,8,29,14,0,888.0,103.0,1.7,25.0,806.0,558.76,416.83
2016,8,29,14,15,879.5,101.5,1.75,24.5,774.0,510.06,379.68
2016,8,29,14,30,871.0,100.0,1.8,24.0,742.0,460.71,340.68
2016,8,29,14,45,860.5,98.0,1.85,23.5,704.0,409.74,299.14
2016,8,29,15,0,850.0,96.0,1.9,23.0,666.0,358.76,256.3
2016,8,29,15,15,834.5,93.5,1.9,22.5,622.5,299.97,206.69
2016,8,29,15,30,819.0,91.0,1.9,22.0,579.0,248.02,162.09
2016,8,29,15,45,802.0,87.0,1.9,22.0,532.0,195.85,118.39
2016,8,29,16,0,785.0,83.0,1.9,22.0,485.0,145.31,79.74
2016,8,29,16,15,757.5,79.5,1.9,21.5,434.0,96.39,50.57
2016,8,29,16,30,730.0,76.0,1.9,21.0,383.0,52.73,40.22
2016,8,29,16,45,696.0,70.5,1.9,20.5,331.0,50.58,38.59
2016,8,29,17,0,662.0,65.0,1.9,20.0,279.0,43.91,32.91
2016,8,29,17,15,606.5,58.5,1.85,19.0,227.5,40.98,30.45
2016,8,29,17,30,551.0,52.0,1.8,18.0,176.0,37.9,27.71
2016,8,29,17,45,464.0,43.5,1.8,17.5,128.0,32.89,23.0
2016,8,29,18,0,377.0,35.0,1.8,17.0,80.0,27.68,17.7
2016,8,29,18,15,188.5,17.5,1.75,16.5,40.0,13.52,1.03
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,10.0,1.1,15.5,18.5,66.43,0.0
2016,8,30,6,0,264.0,20.0,1.1,16.0,37.0,171.88,64.14
2016,8,30,6,15,379.5,30.0,1.1,16.5,80.0,263.84,203.75
2016,8,30,6,30,495.0,40.0,1.1,17.0,123.0,357.36,286.04
2016,8,30,6,45,565.0,46.0,1.15,17.5,173.0,427.33,345.36
2016,8,30,7,0,635.0,52.0,1.2,18.0,223.0,498.57,403.04
