Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,474.0,91.5,1.2,18.5,234.5,458.27,370.14
2016,8,30,7,30,313.0,131.0,1.2,19.0,246.0,391.78,316.13
2016,8,30,7,45,237.0,162.5,1.2,19.5,257.0,380.21,304.69
2016,8,30,8,0,161.0,194.0,1.2,20.0,268.0,349.32,277.74
2016,8,30,8,15,498.0,133.5,1.2,20.5,400.5,580.3,457.6
2016,8,30,8,30,835.0,73.0,1.2,21.0,533.0,798.13,607.71
2016,8,30,8,45,852.5,75.0,1.25,21.5,579.5,831.47,625.35
2016,8,30,9,0,870.0,77.0,1.3,22.0,626.0,862.63,643.51
2016,8,30,9,15,882.0,79.0,1.3,22.5,667.0,886.41,656.0
2016,8,30,9,30,894.0,81.0,1.3,23.0,708.0,907.38,666.67
2016,8,30,9,45,905.0,81.5,1.35,23.5,743.5,922.74,674.45
2016,8,30,10,0,916.0,82.0,1.4,24.0,779.0,934.98,680.36
2016,8,30,10,15,922.5,83.0,1.4,24.0,808.0,940.42,682.64
2016,8,30,10,30,929.0,84.0,1.4,24.0,837.0,942.51,683.0
2016,8,30,10,45,934.5,84.0,1.45,24.5,858.5,939.22,679.49
2016,8,30,11,0,940.0,84.0,1.5,25.0,880.0,932.55,673.99
2016,8,30,11,15,942.5,84.5,1.55,25.0,894.0,920.36,666.42
2016,8,30,11,30,945.0,85.0,1.6,25.0,908.0,904.88,656.84
2016,8,30,11,45,946.0,85.0,1.65,25.5,914.0,884.39,642.81
2016,8,30,12,0,947.0,85.0,1.7,26.0,920.0,860.81,626.86
2016,8,30,12,15,946.5,85.0,1.7,26.0,917.5,833.05,608.89
2016,8,30,12,30,946.0,85.0,1.7,26.0,915.0,802.51,589.07
2016,8,30,12,45,943.0,85.0,1.75,26.0,904.5,767.48,566.61
2016,8,30,13,0,940.0,85.0,1.8,26.0,894.0,730.11,542.37
2016,8,30,13,15,936.0,84.5,1.8,26.0,876.0,689.45,513.77
2016,8,30,13,30,932.0,84.0,1.8,26.0,858.0,646.87,482.65
2016,8,30,13,45,926.0,83.0,1.85,26.0,832.5,600.98,448.66
2016,8,30,14,0,920.0,82.0,1.9,26.0,807.0,553.73,412.66
2016,8,30,14,15,912.0,81.0,1.85,25.5,775.0,504.37,374.36
2016,8,30,14,30,904.0,80.0,1.8,25.0,743.0,454.26,334.24
2016,8,30,14,45,893.5,78.5,1.8,25.0,704.5,402.26,291.02
2016,8,30,15,0,883.0,77.0,1.8,25.0,666.0,350.18,246.67
2016,8,30,15,15,869.0,75.0,1.8,24.5,622.5,296.92,201.22
2016,8,30,15,30,855.0,73.0,1.8,24.0,579.0,244.4,156.28
2016,8,30,15,45,837.0,70.5,1.8,24.0,531.5,191.79,112.64
2016,8,30,16,0,819.0,68.0,1.8,24.0,484.0,140.76,74.46
2016,8,30,16,15,793.5,65.0,1.75,23.5,433.0,83.48,39.98
2016,8,30,16,30,768.0,62.0,1.7,23.0,382.0,42.26,30.91
2016,8,30,16,45,733.0,58.0,1.65,22.5,329.5,40.83,29.86
2016,8,30,17,0,698.0,54.0,1.6,22.0,277.0,39.35,28.68
2016,8,30,17,15,645.0,49.0,1.55,21.0,225.5,36.92,26.65
2016,8,30,17,30,592.0,44.0,1.5,20.0,174.0,34.44,24.43
2016,8,30,17,45,506.0,37.0,1.45,19.5,126.0,30.0,20.25
2016,8,30,18,0,420.0,30.0,1.4,19.0,78.0,23.31,13.74
2016,8,30,18,15,210.0,15.0,1.35,18.5,39.0,11.44,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.5,1.25,15.5,18.5,70.45,0.0
2016,8,31,6,0,286.0,19.0,1.3,16.0,37.0,179.74,52.54
2016,8,31,6,15,405.5,28.0,1.3,16.0,80.5,274.09,211.32
2016,8,31,6,30,525.0,37.0,1.3,16.0,124.0,364.73,293.24
2016,8,31,6,45,594.0,43.0,1.35,16.5,175.0,436.11,354.29
2016,8,31,7,0,663.0,49.0,1.4,17.0,226.0,511.76,415.72
2016,8,31,7,15,707.5,53.5,1.35,17.5,279.5,572.38,461.57
2016,8,31,7,30,752.0,58.0,1.3,18.0,333.0,634.38,505.34
2016,8,31,7,45,783.0,61.0,1.3,18.5,386.0,685.13,539.46
2016,8,31,8,0,814.0,64.0,1.3,19.0,439.0,728.93,567.58
2016,8,31,8,15,836.0,66.5,1.3,19.5,489.5,770.53,593.42
2016,8,31,8,30,858.0,69.0,1.3,20.0,540.0,810.65,617.64
2016,8,31,8,45,874.5,71.0,1.3,20.5,586.5,843.6,636.54
2016,8,31,9,0,891.0,73.0,1.3,21.0,633.0,874.24,653.69
2016,8,31,9,15,903.0,75.0,1.3,21.0,674.5,898.31,667.61
2016,8,31,9,30,915.0,77.0,1.3,21.0,716.0,919.48,679.7
2016,8,31,9,45,915.5,82.5,1.35,21.5,750.0,931.11,685.07
2016,8,31,10,0,916.0,88.0,1.4,22.0,784.0,939.28,688.42
2016,8,31,10,15,923.0,89.0,1.45,22.0,812.5,944.98,691.65
2016,8,31,10,30,930.0,90.0,1.5,22.0,841.0,947.32,692.88
2016,8,31,10,45,935.0,90.5,1.55,22.5,863.0,943.91,689.22
2016,8,31,11,0,940.0,91.0,1.6,23.0,885.0,937.11,683.57
2016,8,31,11,15,943.0,91.5,1.6,23.0,899.0,925.15,675.4
2016,8,31,11,30,946.0,92.0,1.6,23.0,913.0,909.87,665.25
2016,8,31,11,45,947.0,92.5,1.6,23.0,919.0,889.65,651.99
2016,8,31,12,0,948.0,93.0,1.6,23.0,925.0,866.32,636.79
2016,8,31,12,15,947.5,92.5,1.6,23.0,922.5,837.85,618.22
2016,8,31,12,30,947.0,92.0,1.6,23.0,920.0,806.6,597.79
2016,8,31,12,45,940.0,94.5,1.65,23.0,908.5,770.8,574.68
2016,8,31,13,0,933.0,97.0,1.7,23.0,897.0,732.87,549.86
2016,8,31,13,15,928.5,96.5,1.7,22.5,878.5,691.92,521.31
2016,8,31,13,30,924.0,96.0,1.7,22.0,860.0,649.12,490.64
2016,8,31,13,45,919.0,94.0,1.75,22.0,834.5,603.06,456.13
2016,8,31,14,0,914.0,92.0,1.8,22.0,809.0,555.58,419.53
2016,8,31,14,15,905.5,91.0,1.8,22.0,776.5,506.11,380.07
2016,8,31,14,30,897.0,90.0,1.8,22.0,744.0,455.94,338.91
2016,8,31,14,45,887.5,87.5,1.8,22.0,705.5,403.67,295.01
2016,8,31,15,0,878.0,85.0,1.8,22.0,667.0,351.26,249.93
2016,8,31,15,15,862.5,82.5,1.8,21.5,623.0,297.34,203.58
2016,8,31,15,30,847.0,80.0,1.8,21.0,579.0,244.34,157.98
2016,8,31,15,45,829.5,76.5,1.8,21.0,530.5,191.37,113.87
2016,8,31,16,0,812.0,73.0,1.8,21.0,482.0,132.87,69.74
2016,8,31,16,15,784.5,70.0,1.75,20.5,430.5,83.05,41.92
2016,8,31,16,30,757.0,67.0,1.7,20.0,379.0,46.2,34.76
2016,8,31,16,45,721.5,62.5,1.7,19.5,326.5,44.55,33.52
2016,8,31,17,0,686.0,58.0,1.7,19.0,274.0,42.83,32.12
2016,8,31,17,15,629.5,52.5,1.6,18.5,221.5,40.14,29.77
2016,8,31,17,30,573.0,47.0,1.5,18.0,169.0,34.17,24.39
2016,8,31,17,45,481.0,39.0,1.45,17.5,121.5,29.39,19.87
2016,8,31,18,0,389.0,31.0,1.4,17.0,74.0,24.42,14.63
2016,8,31,18,15,194.5,15.5,1.3,16.5,37.0,12.01,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,144.0,9.5,1.1,14.5,18.0,70.63,0.0
2016,9,1,6,0,288.0,19.0,1.1,15.0,36.0,179.25,34.61
2016,9,1,6,15,410.0,28.0,1.1,15.5,80.0,275.82,211.62
2016,9,1,6,30,532.0,37.0,1.1,16.0,124.0,367.58,294.48
2016,9,1,6,45,602.5,43.5,1.1,16.5,176.0,440.68,356.51
2016,9,1,7,0,673.0,50.0,1.1,17.0,228.0,518.15,418.71
2016,9,1,7,15,336.5,62.5,1.05,17.5,151.5,323.42,264.96
2016,9,1,7,30,0.0,75.0,1.0,18.0,75.0,70.25,53.12
2016,9,1,7,45,0.0,105.5,1.0,18.5,105.5,101.22,78.87
2016,9,1,8,0,0.0,136.0,1.0,19.0,136.0,132.32,103.71
2016,9,1,8,15,2.5,154.5,1.0,19.5,156.0,152.45,119.35
2016,9,1,8,30,5.0,173.0,1.0,20.0,176.0,172.61,134.78
2016,9,1,8,45,14.5,203.0,1.0,20.5,212.5,210.92,164.44
2016,9,1,9,0,24.0,233.0,1.0,21.0,249.0,249.33,193.5
2016,9,1,9,15,18.0,230.0,1.0,21.0,242.0,239.42,184.98
2016,9,1,9,30,12.0,227.0,1.0,21.0,235.0,229.78,176.96
2016,9,1,9,45,17.0,252.5,1.05,21.5,265.0,259.11,198.88
2016,9,1,10,0,22.0,278.0,1.1,22.0,295.0,288.23,220.15
2016,9,1,10,15,23.5,292.0,1.15,22.0,311.0,302.3,230.29
2016,9,1,10,30,25.0,306.0,1.2,22.0,327.0,316.19,240.35
2016,9,1,10,45,34.5,333.0,1.25,22.5,362.5,359.66,271.94
2016,9,1,11,0,44.0,360.0,1.3,23.0,398.0,392.27,295.0
2016,9,1,11,15,45.0,365.0,1.35,23.0,404.0,394.47,296.31
2016,9,1,11,30,46.0,370.0,1.4,23.0,410.0,396.39,297.64
2016,9,1,11,45,500.5,232.5,1.45,23.5,670.0,656.75,494.42
2016,9,1,12,0,955.0,95.0,1.5,24.0,930.0,870.75,638.79
2016,9,1,12,15,954.5,95.0,1.55,23.5,928.0,842.45,619.58
2016,9,1,12,30,954.0,95.0,1.6,23.0,926.0,811.33,601.02
2016,9,1,12,45,949.0,96.0,1.7,23.0,914.5,775.23,578.2
2016,9,1,13,0,944.0,97.0,1.8,23.0,903.0,736.88,553.33
2016,9,1,13,15,940.0,96.0,1.8,22.5,885.0,695.31,524.27
2016,9,1,13,30,936.0,95.0,1.8,22.0,867.0,651.83,493.03
2016,9,1,13,45,927.5,95.5,1.85,22.0,840.5,605.42,458.07
2016,9,1,14,0,919.0,96.0,1.9,22.0,814.0,557.84,421.21
2016,9,1,14,15,911.0,94.5,1.8,21.5,781.0,507.84,381.6
2016,9,1,14,30,903.0,93.0,1.7,21.0,748.0,457.09,340.2
2016,9,1,14,45,893.0,90.5,1.65,21.0,709.5,404.27,295.61
2016,9,1,15,0,883.0,88.0,1.6,21.0,671.0,351.35,249.92
2016,9,1,15,15,868.0,85.5,1.55,20.5,626.0,297.25,203.28
2016,9,1,15,30,853.0,83.0,1.5,20.0,581.0,244.01,157.47
2016,9,1,15,45,834.5,80.0,1.5,20.0,532.5,184.04,108.04
2016,9,1,16,0,816.0,77.0,1.5,20.0,484.0,132.48,70.04
2016,9,1,16,15,788.0,73.5,1.5,19.5,432.0,82.1,42.88
2016,9,1,16,30,760.0,70.0,1.5,19.0,380.0,48.75,37.15
2016,9,1,16,45,719.0,65.5,1.55,19.0,326.0,47.19,35.91
2016,9,1,17,0,678.0,61.0,1.6,19.0,272.0,45.59,34.54
2016,9,1,17,15,618.5,55.0,1.55,18.0,219.0,38.83,28.67
2016,9,1,17,30,559.0,49.0,1.5,17.0,166.0,36.05,26.13
2016,9,1,17,45,454.0,40.5,1.5,16.5,117.5,30.91,21.23
2016,9,1,18,0,349.0,32.0,1.5,16.0,69.0,25.59,15.42
2016,9,1,18,15,174.5,16.0,1.45,15.5,34.5,12.62,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,97.5,10.0,1.05,14.5,15.0,51.05,0.0
2016,9,2,6,0,195.0,20.0,1.1,15.0,30.0,134.95,8.09
2016,9,2,6,15,318.0,31.0,1.05,15.5,71.5,231.36,176.55
2016,9,2,6,30,441.0,42.0,1.0,16.0,113.0,326.78,261.84
2016,9,2,6,45,512.0,50.5,1.0,16.5,162.0,398.03,322.4
2016,9,2,7,0,583.0,59.0,1.0,17.0,211.0,474.12,383.87
2016,9,2,7,15,291.5,65.0,0.95,17.5,141.0,295.46,242.0
2016,9,2,7,30,0.0,71.0,0.9,18.0,71.0,66.17,49.77
2016,9,2,7,45,0.0,72.5,0.9,18.5,72.5,67.47,50.97
2016,9,2,8,0,0.0,74.0,0.9,19.0,74.0,68.87,51.87
2016,9,2,8,15,0.0,93.0,0.9,19.5,93.0,87.06,66.49
2016,9,2,8,30,0.0,112.0,0.9,20.0,112.0,105.66,81.18
2016,9,2,8,45,0.0,135.5,0.9,20.5,135.5,128.76,99.23
2016,9,2,9,0,0.0,159.0,0.9,21.0,159.0,151.83,116.95
2016,9,2,9,15,8.0,200.0,0.95,21.5,205.5,199.7,154.04
2016,9,2,9,30,16.0,241.0,1.0,22.0,252.0,247.7,190.31
2016,9,2,9,45,36.0,284.5,1.05,22.5,311.5,321.07,245.2
2016,9,2,10,0,56.0,328.0,1.1,23.0,371.0,383.17,290.2
2016,9,2,10,15,97.5,358.0,1.15,23.0,435.5,449.44,338.7
2016,9,2,10,30,139.0,388.0,1.2,23.0,500.0,525.03,392.62
2016,9,2,10,45,311.0,353.0,1.25,23.5,611.5,646.98,480.8
2016,9,2,11,0,483.0,318.0,1.3,24.0,723.0,763.72,561.44
2016,9,2,11,15,695.5,209.5,1.35,24.0,803.5,831.23,610.63
2016,9,2,11,30,908.0,101.0,1.4,24.0,884.0,880.42,642.33
2016,9,2,11,45,908.5,101.5,1.45,24.5,889.5,860.26,627.8
2016,9,2,12,0,909.0,102.0,1.5,25.0,895.0,837.15,612.15
2016,9,2,12,15,909.0,102.0,1.5,25.0,893.0,810.32,594.71
2016,9,2,12,30,909.0,102.0,1.5,25.0,891.0,780.78,575.46
2016,9,2,12,45,896.5,107.5,1.55,25.0,878.0,744.79,552.26
2016,9,2,13,0,884.0,113.0,1.6,25.0,865.0,707.07,526.65
2016,9,2,13,15,879.5,112.0,1.6,25.0,847.0,667.24,498.01
2016,9,2,13,30,875.0,111.0,1.6,25.0,829.0,625.7,467.49
2016,9,2,13,45,871.5,108.5,1.6,25.0,804.5,581.87,434.6
2016,9,2,14,0,868.0,106.0,1.6,25.0,780.0,536.62,399.74
2016,9,2,14,15,858.5,104.5,1.6,24.5,748.0,488.19,362.27
2016,9,2,14,30,849.0,103.0,1.6,24.0,716.0,439.26,323.15
2016,9,2,14,45,712.0,148.0,1.6,24.0,643.0,372.97,271.26
2016,9,2,15,0,575.0,193.0,1.6,24.0,570.0,328.47,236.43
2016,9,2,15,15,686.0,142.5,1.6,23.5,562.0,281.54,194.22
2016,9,2,15,30,797.0,92.0,1.6,23.0,554.0,229.29,146.13
2016,9,2,15,45,777.0,88.0,1.65,22.5,506.5,177.97,104.66
2016,9,2,16,0,757.0,84.0,1.7,22.0,459.0,128.64,69.36
2016,9,2,16,15,727.0,80.0,1.65,21.5,408.0,81.11,44.9
2016,9,2,16,30,697.0,76.0,1.6,21.0,357.0,48.41,36.55
2016,9,2,16,45,657.0,70.5,1.6,20.5,305.5,46.6,35.17
2016,9,2,17,0,617.0,65.0,1.6,20.0,254.0,44.67,33.58
2016,9,2,17,15,555.0,58.5,1.55,19.0,203.5,41.77,31.11
2016,9,2,17,30,493.0,52.0,1.5,18.0,153.0,38.78,28.35
2016,9,2,17,45,395.5,42.0,1.5,17.5,107.5,32.45,22.39
2016,9,2,18,0,298.0,32.0,1.5,17.0,62.0,25.82,15.21
2016,9,2,18,15,149.0,16.0,1.45,16.5,31.0,12.78,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,1.55,15.0,9.0,8.58,0.0
2016,9,3,6,0,0.0,18.0,1.6,15.0,18.0,17.72,0.0
2016,9,3,6,15,41.5,37.5,1.6,15.0,44.0,75.84,54.66
2016,9,3,6,30,83.0,57.0,1.6,15.0,70.0,122.74,97.22
2016,9,3,6,45,102.5,79.0,1.65,15.5,101.5,162.82,132.26
2016,9,3,7,0,122.0,101.0,1.7,16.0,133.0,203.48,166.92
2016,9,3,7,15,143.5,121.5,1.65,16.0,167.0,244.2,200.99
2016,9,3,7,30,165.0,142.0,1.6,16.0,201.0,285.95,234.96
2016,9,3,7,45,120.0,163.5,1.6,16.5,210.0,279.85,227.84
2016,9,3,8,0,75.0,185.0,1.6,17.0,219.0,258.09,208.2
2016,9,3,8,15,75.5,207.0,1.55,17.5,244.5,282.48,226.43
2016,9,3,8,30,76.0,229.0,1.5,18.0,270.0,306.44,243.75
2016,9,3,8,45,115.0,255.0,1.5,18.5,323.5,380.47,300.33
2016,9,3,9,0,154.0,281.0,1.5,19.0,377.0,442.27,345.97
2016,9,3,9,15,278.0,278.5,1.5,19.0,465.0,560.16,434.82
2016,9,3,9,30,402.0,276.0,1.5,19.0,553.0,667.18,512.45
2016,9,3,9,45,387.5,297.0,1.5,19.5,575.5,676.05,514.95
2016,9,3,10,0,373.0,318.0,1.5,20.0,598.0,682.79,516.94
2016,9,3,10,15,333.5,343.5,1.5,20.0,601.0,669.67,505.52
2016,9,3,10,30,294.0,369.0,1.5,20.0,604.0,654.68,493.07
2016,9,3,10,45,301.5,373.5,1.55,20.5,620.0,658.57,494.85
2016,9,3,11,0,309.0,378.0,1.6,21.0,636.0,661.06,495.52
2016,9,3,11,15,617.0,239.5,1.65,21.0,765.5,790.47,592.94
2016,9,3,11,30,925.0,101.0,1.7,21.0,895.0,891.85,661.55
2016,9,3,11,45,926.5,101.0,1.75,21.0,901.0,871.59,647.29
2016,9,3,12,0,928.0,101.0,1.8,21.0,907.0,848.28,632.34
2016,9,3,12,15,927.0,101.0,1.85,21.0,904.0,820.07,614.05
2016,9,3,12,30,926.0,101.0,1.9,21.0,901.0,789.17,593.86
2016,9,3,12,45,914.0,105.5,1.95,21.0,887.5,752.02,569.21
2016,9,3,13,0,902.0,110.0,2.0,21.0,874.0,713.1,542.02
2016,9,3,13,15,897.0,109.5,2.0,20.5,855.5,672.67,513.16
2016,9,3,13,30,892.0,109.0,2.0,20.0,837.0,630.51,482.24
2016,9,3,13,45,889.0,105.5,2.0,20.0,812.0,585.31,447.37
2016,9,3,14,0,886.0,102.0,2.0,20.0,787.0,538.62,410.43
2016,9,3,14,15,877.0,100.5,2.0,19.5,754.5,489.58,371.34
2016,9,3,14,30,868.0,99.0,2.0,19.0,722.0,439.95,330.49
2016,9,3,14,45,861.0,95.0,2.0,19.0,684.5,388.61,286.5
2016,9,3,15,0,854.0,91.0,2.0,19.0,647.0,336.95,241.24
2016,9,3,15,15,838.5,88.5,1.95,19.0,603.0,284.22,194.84
2016,9,3,15,30,823.0,86.0,1.9,19.0,559.0,225.83,144.54
2016,9,3,15,45,503.5,147.0,1.9,19.0,428.5,177.83,117.87
2016,9,3,16,0,184.0,208.0,1.9,19.0,298.0,176.86,132.22
2016,9,3,16,15,456.5,140.0,1.9,18.5,330.0,109.48,76.1
2016,9,3,16,30,729.0,72.0,1.9,18.0,362.0,50.66,38.98
2016,9,3,16,45,681.5,68.5,1.95,17.5,309.0,45.4,34.57
2016,9,3,17,0,634.0,65.0,2.0,17.0,256.0,44.96,34.27
2016,9,3,17,15,570.5,58.5,2.0,16.5,204.5,42.06,31.68
2016,9,3,17,30,507.0,52.0,2.0,16.0,153.0,39.08,28.82
2016,9,3,17,45,381.5,43.0,2.0,15.5,106.0,33.66,23.55
2016,9,3,18,0,256.0,34.0,2.0,15.0,59.0,26.7,15.6
2016,9,3,18,15,128.0,17.0,1.95,14.5,29.5,16.2,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,26.5,9.0,1.95,14.5,10.5,19.77,0.0
2016,9,4,6,0,53.0,18.0,2.0,15.0,21.0,55.01,0.0
2016,9,4,6,15,147.0,38.5,1.95,15.0,58.5,141.81,105.97
2016,9,4,6,30,241.0,59.0,1.9,15.0,96.0,233.96,188.59
2016,9,4,6,45,310.5,75.5,1.9,15.5,143.0,303.74,249.02
2016,9,4,7,0,380.0,92.0,1.9,16.0,190.0,378.84,311.71
2016,9,4,7,15,436.0,104.0,1.8,16.0,240.5,443.74,364.37
2016,9,4,7,30,492.0,116.0,1.7,16.0,291.0,511.67,417.33
2016,9,4,7,45,542.5,122.0,1.65,16.5,343.0,570.58,460.99
2016,9,4,8,0,593.0,128.0,1.6,17.0,395.0,636.47,508.07
2016,9,4,8,15,624.0,134.5,1.55,17.5,444.5,683.74,539.71
2016,9,4,8,30,655.0,141.0,1.5,18.0,494.0,730.21,569.45
2016,9,4,8,45,694.0,139.5,1.45,18.5,542.5,773.33,596.05
2016,9,4,9,0,733.0,138.0,1.4,19.0,591.0,815.19,621.17
2016,9,4,9,15,750.0,142.0,1.4,19.0,632.5,842.4,637.66
2016,9,4,9,30,767.0,146.0,1.4,19.0,674.0,867.16,652.59
2016,9,4,9,45,826.0,125.5,1.4,19.5,720.5,895.97,668.94
2016,9,4,10,0,885.0,105.0,1.4,20.0,767.0,919.94,681.92
2016,9,4,10,15,893.0,106.0,1.45,20.0,796.0,925.88,685.16
2016,9,4,10,30,901.0,107.0,1.5,20.0,825.0,928.56,686.61
2016,9,4,10,45,905.0,109.0,1.55,20.5,846.5,925.38,683.09
2016,9,4,11,0,909.0,111.0,1.6,21.0,868.0,918.87,677.58
2016,9,4,11,15,913.0,111.5,1.6,21.0,882.0,907.52,669.71
2016,9,4,11,30,917.0,112.0,1.6,21.0,896.0,892.92,659.87
2016,9,4,11,45,919.0,111.5,1.65,21.5,902.5,872.48,645.64
2016,9,4,12,0,921.0,111.0,1.7,22.0,909.0,849.02,629.48
2016,9,4,12,15,920.5,111.0,1.75,22.0,906.5,821.16,611.59
2016,9,4,12,30,920.0,111.0,1.8,22.0,904.0,790.6,591.79
2016,9,4,12,45,926.0,106.0,1.85,22.0,895.5,757.47,570.1
2016,9,4,13,0,932.0,101.0,1.9,22.0,887.0,721.55,545.34
2016,9,4,13,15,927.5,100.0,1.9,22.0,868.5,679.87,514.76
2016,9,4,13,30,923.0,99.0,1.9,22.0,850.0,636.35,482.18
2016,9,4,13,45,916.0,98.5,1.9,22.0,823.5,590.25,446.86
2016,9,4,14,0,909.0,98.0,1.9,22.0,797.0,542.91,409.64
2016,9,4,14,15,900.0,96.5,1.9,21.5,764.0,492.77,370.0
2016,9,4,14,30,891.0,95.0,1.9,21.0,731.0,442.02,328.55
2016,9,4,14,45,880.0,92.5,1.9,21.0,692.0,389.34,283.81
2016,9,4,15,0,869.0,90.0,1.9,21.0,653.0,336.69,238.14
2016,9,4,15,15,853.5,87.5,1.85,20.5,608.5,283.18,191.82
2016,9,4,15,30,838.0,85.0,1.8,20.0,564.0,223.99,141.54
2016,9,4,15,45,816.5,82.0,1.8,20.0,515.0,171.16,98.66
2016,9,4,16,0,795.0,79.0,1.8,20.0,466.0,120.45,63.23
2016,9,4,16,15,766.0,75.5,1.75,19.5,414.0,71.47,40.45
2016,9,4,16,30,737.0,72.0,1.7,19.0,362.0,50.92,39.09
2016,9,4,16,45,692.5,67.5,1.7,18.5,308.5,49.47,38.0
2016,9,4,17,0,648.0,63.0,1.7,18.0,255.0,43.64,32.96
2016,9,4,17,15,583.5,56.0,1.65,17.5,202.5,40.25,29.93
2016,9,4,17,30,519.0,49.0,1.6,17.0,150.0,36.71,26.59
2016,9,4,17,45,405.5,39.5,1.55,16.5,103.5,30.7,20.83
2016,9,4,18,0,292.0,30.0,1.5,16.0,57.0,24.45,13.18
2016,9,4,18,15,146.0,15.0,1.45,15.5,28.5,14.3,0.0
2016,9,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,9.0,0.7,13.5,12.0,35.08,0.0
2016,9,5,6,0,126.0,18.0,0.7,14.0,24.0,95.87,0.0
2016,9,5,6,15,248.5,32.0,0.7,14.5,63.5,193.68,144.39
2016,9,5,6,30,371.0,46.0,0.7,15.0,103.0,289.53,231.59
2016,9,5,6,45,451.0,56.0,0.7,15.5,151.5,364.95,295.62
2016,9,5,7,0,531.0,66.0,0.7,16.0,200.0,445.82,361.06
2016,9,5,7,15,265.5,88.0,0.65,16.5,155.0,306.99,250.02
2016,9,5,7,30,0.0,110.0,0.6,17.0,110.0,108.52,84.82
2016,9,5,7,45,15.0,139.5,0.55,17.5,146.0,150.29,119.64
2016,9,5,8,0,30.0,169.0,0.5,18.0,182.0,203.52,161.89
2016,9,5,8,15,60.5,199.5,0.5,18.5,230.0,261.38,207.03
2016,9,5,8,30,91.0,230.0,0.5,19.0,278.0,320.08,251.43
2016,9,5,8,45,452.0,165.0,0.55,19.5,439.0,588.88,457.19
2016,9,5,9,0,813.0,100.0,0.6,20.0,600.0,834.58,623.05
2016,9,5,9,15,827.5,102.5,0.6,20.5,641.0,859.39,632.9
2016,9,5,9,30,842.0,105.0,0.6,21.0,682.0,881.51,644.18
2016,9,5,9,45,865.5,101.0,0.65,22.0,720.5,894.7,649.5
2016,9,5,10,0,889.0,97.0,0.7,23.0,759.0,912.19,657.71
2016,9,5,10,15,896.0,98.0,0.75,23.5,787.5,917.27,659.33
2016,9,5,10,30,903.0,99.0,0.8,24.0,816.0,919.08,659.17
2016,9,5,10,45,904.0,102.0,0.85,24.5,836.5,914.33,655.05
2016,9,5,11,0,905.0,105.0,0.9,25.0,857.0,906.26,649.04
2016,9,5,11,15,908.5,105.5,0.95,25.0,870.5,894.55,642.1
2016,9,5,11,30,912.0,106.0,1.0,25.0,884.0,879.61,633.21
2016,9,5,11,45,910.0,108.5,1.05,25.5,888.5,858.94,619.49
2016,9,5,12,0,908.0,111.0,1.1,26.0,893.0,835.35,603.97
2016,9,5,12,15,907.5,111.0,1.15,26.0,890.5,807.77,587.0
2016,9,5,12,30,907.0,111.0,1.2,26.0,888.0,777.53,568.18
2016,9,5,12,45,900.0,112.5,1.25,26.0,876.5,741.54,545.38
2016,9,5,13,0,893.0,114.0,1.3,26.0,865.0,703.58,519.43
2016,9,5,13,15,889.0,113.5,1.3,26.0,846.5,663.95,491.13
2016,9,5,13,30,885.0,113.0,1.3,26.0,828.0,622.53,460.89
2016,9,5,13,45,874.5,113.0,1.35,26.0,801.5,576.4,426.85
2016,9,5,14,0,864.0,113.0,1.4,26.0,775.0,529.42,391.16
2016,9,5,14,15,854.5,111.5,1.4,25.5,742.0,480.99,353.78
2016,9,5,14,30,845.0,110.0,1.4,25.0,709.0,427.37,311.4
2016,9,5,14,45,831.5,107.5,1.45,25.0,670.0,375.45,268.57
2016,9,5,15,0,818.0,105.0,1.5,25.0,631.0,323.98,225.09
2016,9,5,15,15,800.5,102.0,1.5,24.5,587.0,271.81,181.1
2016,9,5,15,30,783.0,99.0,1.5,24.0,543.0,220.96,138.66
2016,9,5,15,45,761.5,95.0,1.55,24.0,495.0,170.32,98.76
2016,9,5,16,0,740.0,91.0,1.6,24.0,447.0,121.88,66.18
2016,9,5,16,15,708.5,86.0,1.55,23.5,396.0,69.05,40.83
2016,9,5,16,30,677.0,81.0,1.5,23.0,345.0,52.75,40.0
2016,9,5,16,45,635.0,74.5,1.45,22.5,293.0,50.34,38.11
2016,9,5,17,0,593.0,68.0,1.4,22.0,241.0,47.79,35.98
2016,9,5,17,15,527.0,60.0,1.25,21.0,190.5,43.77,32.51
2016,9,5,17,30,461.0,52.0,1.1,20.0,140.0,39.58,28.67
2016,9,5,17,45,359.0,40.0,1.0,19.0,95.0,31.39,21.1
2016,9,5,18,0,257.0,28.0,0.9,18.0,50.0,22.74,11.03
2016,9,5,18,15,128.5,14.0,0.85,17.0,25.0,13.34,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,8.5,0.75,13.5,11.5,39.73,0.0
2016,9,6,6,0,151.0,17.0,0.7,14.0,23.0,106.35,0.0
2016,9,6,6,15,280.5,29.0,0.6,14.5,63.0,207.64,153.13
2016,9,6,6,30,410.0,41.0,0.5,15.0,103.0,304.83,242.66
2016,9,6,6,45,491.5,49.5,0.4,16.0,152.5,380.35,305.47
2016,9,6,7,0,573.0,58.0,0.3,17.0,202.0,461.58,368.93
2016,9,6,7,15,624.0,63.5,0.25,17.5,254.0,523.33,415.32
2016,9,6,7,30,675.0,69.0,0.2,18.0,306.0,587.13,460.4
2016,9,6,7,45,713.0,72.5,0.2,19.0,358.5,636.98,492.33
2016,9,6,8,0,751.0,76.0,0.2,20.0,411.0,690.69,525.73
2016,9,6,8,15,776.5,79.5,0.2,21.0,460.5,734.08,550.82
2016,9,6,8,30,802.0,83.0,0.2,22.0,510.0,776.16,574.37
2016,9,6,8,45,821.5,85.5,0.25,23.0,556.5,810.32,592.94
2016,9,6,9,0,841.0,88.0,0.3,24.0,603.0,835.47,605.56
2016,9,6,9,15,855.0,90.0,0.35,25.0,644.5,859.76,617.67
2016,9,6,9,30,869.0,92.0,0.4,26.0,686.0,881.34,628.01
2016,9,6,9,45,872.5,97.0,0.5,27.0,719.5,894.01,633.81
2016,9,6,10,0,876.0,102.0,0.6,28.0,753.0,903.41,637.77
2016,9,6,10,15,884.0,103.5,0.65,28.0,781.5,909.75,641.52
2016,9,6,10,30,892.0,105.0,0.7,28.0,810.0,912.84,643.43
2016,9,6,10,45,896.0,106.5,0.8,28.5,831.0,909.06,640.9
2016,9,6,11,0,900.0,108.0,0.9,29.0,852.0,902.0,636.44
2016,9,6,11,15,903.5,109.0,0.95,29.0,866.0,890.72,629.86
2016,9,6,11,30,907.0,110.0,1.0,29.0,880.0,876.21,621.36
2016,9,6,11,45,907.0,111.0,1.05,29.5,885.0,855.67,607.89
2016,9,6,12,0,907.0,112.0,1.1,30.0,890.0,832.19,592.63
2016,9,6,12,15,906.5,112.0,1.1,30.0,888.0,804.55,575.24
2016,9,6,12,30,906.0,112.0,1.1,30.0,886.0,774.24,556.11
2016,9,6,12,45,897.5,114.5,1.15,30.0,873.5,738.08,533.58
2016,9,6,13,0,889.0,117.0,1.2,30.0,861.0,700.02,507.82
2016,9,6,13,15,884.5,116.0,1.2,29.5,842.5,659.69,480.5
2016,9,6,13,30,880.0,115.0,1.2,29.0,824.0,617.64,451.19
2016,9,6,13,45,873.0,113.5,1.25,29.0,798.0,572.27,418.13
2016,9,6,14,0,866.0,112.0,1.3,29.0,772.0,525.76,383.22
2016,9,6,14,15,856.5,110.5,1.3,28.5,739.0,477.22,346.17
2016,9,6,14,30,847.0,109.0,1.3,28.0,706.0,423.45,304.15
2016,9,6,14,45,836.0,105.5,1.35,28.0,667.5,371.46,261.7
2016,9,6,15,0,825.0,102.0,1.4,28.0,629.0,319.68,218.41
2016,9,6,15,15,808.0,99.0,1.4,27.5,584.5,267.29,174.76
2016,9,6,15,30,791.0,96.0,1.4,27.0,540.0,216.18,132.7
2016,9,6,15,45,772.0,91.0,1.4,27.0,492.5,164.68,92.81
2016,9,6,16,0,753.0,86.0,1.4,27.0,445.0,115.1,60.39
2016,9,6,16,15,721.5,81.5,1.3,26.5,394.0,67.82,41.55
2016,9,6,16,30,690.0,77.0,1.2,26.0,343.0,50.08,37.22
2016,9,6,16,45,650.5,70.5,1.2,25.5,291.0,47.54,35.22
2016,9,6,17,0,611.0,64.0,1.2,25.0,239.0,44.84,32.98
2016,9,6,17,15,544.0,56.5,1.1,23.5,188.0,41.08,29.83
2016,9,6,17,30,477.0,49.0,1.0,22.0,137.0,37.18,26.32
2016,9,6,17,45,374.0,37.5,0.9,21.0,92.5,29.35,19.08
2016,9,6,18,0,271.0,26.0,0.8,20.0,48.0,21.07,8.75
2016,9,6,18,15,135.5,13.0,0.75,19.5,24.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,7.5,0.85,15.5,10.0,7.15,0.0
2016,9,7,6,0,122.0,15.0,0.8,16.0,20.0,87.62,0.0
2016,9,7,6,15,243.0,29.5,0.75,17.0,58.5,188.61,136.01
2016,9,7,6,30,364.0,44.0,0.7,18.0,97.0,281.84,222.25
2016,9,7,6,45,433.0,56.0,0.65,19.5,145.0,352.18,280.62
2016,9,7,7,0,502.0,68.0,0.6,21.0,193.0,427.29,339.27
2016,9,7,7,15,555.5,76.0,0.55,22.0,244.5,491.37,387.01
2016,9,7,7,30,609.0,84.0,0.5,23.0,296.0,557.64,433.71
2016,9,7,7,45,638.5,92.5,0.45,24.0,346.0,608.45,466.6
2016,9,7,8,0,668.0,101.0,0.4,25.0,396.0,659.02,497.32
2016,9,7,8,15,696.5,106.0,0.35,26.0,445.5,703.98,522.95
2016,9,7,8,30,725.0,111.0,0.3,27.0,495.0,747.95,547.01
2016,9,7,8,45,738.0,118.0,0.25,28.0,539.0,779.91,562.53
2016,9,7,9,0,751.0,125.0,0.2,29.0,583.0,809.61,576.38
2016,9,7,9,15,767.0,129.0,0.25,29.5,624.5,831.8,588.08
2016,9,7,9,30,783.0,133.0,0.3,30.0,666.0,855.89,601.07
2016,9,7,9,45,827.0,120.5,0.4,30.5,709.5,884.07,617.5
2016,9,7,10,0,871.0,108.0,0.5,31.0,753.0,902.86,628.17
2016,9,7,10,15,879.0,109.5,0.6,31.0,781.5,909.01,632.61
2016,9,7,10,30,887.0,111.0,0.7,31.0,810.0,911.91,635.34
2016,9,7,10,45,888.0,114.0,0.8,31.5,830.0,906.88,632.05
2016,9,7,11,0,889.0,117.0,0.9,32.0,850.0,898.6,626.89
2016,9,7,11,15,892.0,118.0,0.95,32.0,863.5,886.82,620.08
2016,9,7,11,30,895.0,119.0,1.0,32.0,877.0,871.86,611.39
2016,9,7,11,45,889.5,123.0,1.05,32.0,880.0,849.77,598.28
2016,9,7,12,0,884.0,127.0,1.1,32.0,883.0,824.93,583.48
2016,9,7,12,15,883.0,127.0,1.15,32.0,880.0,797.25,566.78
2016,9,7,12,30,882.0,127.0,1.2,32.0,877.0,767.0,548.33
2016,9,7,12,45,862.0,135.5,1.25,32.0,861.0,728.72,523.51
2016,9,7,13,0,842.0,144.0,1.3,32.0,845.0,689.64,496.94
2016,9,7,13,15,836.5,142.5,1.3,31.5,826.0,648.87,469.48
2016,9,7,13,30,831.0,141.0,1.3,31.0,807.0,606.64,440.22
2016,9,7,13,45,663.0,206.0,1.35,31.0,726.5,531.36,385.74
2016,9,7,14,0,495.0,271.0,1.4,31.0,646.0,470.18,341.01
2016,9,7,14,15,487.0,262.0,1.4,30.5,617.5,430.93,312.31
2016,9,7,14,30,479.0,253.0,1.4,30.0,589.0,391.94,282.89
2016,9,7,14,45,358.5,270.0,1.4,30.0,513.5,341.0,245.56
2016,9,7,15,0,238.0,287.0,1.4,30.0,438.0,302.42,218.48
2016,9,7,15,15,240.5,262.5,1.4,29.5,406.0,267.68,192.13
2016,9,7,15,30,243.0,238.0,1.4,29.0,374.0,225.79,160.29
2016,9,7,15,45,177.0,219.0,1.4,29.0,313.0,193.4,138.72
2016,9,7,16,0,111.0,200.0,1.4,29.0,252.0,161.22,118.1
2016,9,7,16,15,101.0,178.5,1.3,28.0,221.5,142.81,107.6
2016,9,7,16,30,91.0,157.0,1.2,27.0,191.0,125.6,100.14
2016,9,7,16,45,271.0,122.0,1.2,26.5,202.5,91.37,71.98
2016,9,7,17,0,451.0,87.0,1.2,26.0,214.0,63.06,48.26
2016,9,7,17,15,383.0,73.5,1.1,25.0,165.5,54.5,40.99
2016,9,7,17,30,315.0,60.0,1.0,24.0,117.0,45.52,33.07
2016,9,7,17,45,221.0,42.5,0.9,23.0,76.0,32.84,21.67
2016,9,7,18,0,127.0,25.0,0.8,22.0,35.0,19.61,6.42
2016,9,7,18,15,63.5,12.5,0.7,21.0,17.5,11.91,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.0,0.7,14.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,14.0,0.7,15.0,16.0,45.43,0.0
2016,9,8,6,15,174.5,31.5,0.65,15.5,52.5,155.55,110.6
2016,9,8,6,30,279.0,49.0,0.6,16.0,89.0,239.84,190.18
2016,9,8,6,45,363.5,61.0,0.6,16.5,136.5,313.67,253.15
2016,9,8,7,0,448.0,73.0,0.6,17.0,184.0,394.29,318.84
2016,9,8,7,15,224.0,65.0,0.6,17.5,120.5,246.98,201.48
2016,9,8,7,30,0.0,57.0,0.6,18.0,57.0,52.99,38.85
2016,9,8,7,45,0.0,67.0,0.6,18.5,67.0,62.33,46.77
2016,9,8,8,0,0.0,77.0,0.6,19.0,77.0,71.67,54.24
2016,9,8,8,15,0.0,86.5,0.6,19.5,86.5,80.7,61.33
2016,9,8,8,30,0.0,96.0,0.6,20.0,96.0,89.86,68.43
2016,9,8,8,45,0.0,126.0,0.6,21.0,126.0,119.37,91.6
2016,9,8,9,0,0.0,156.0,0.6,22.0,156.0,148.99,114.24
2016,9,8,9,15,4.0,182.5,0.6,22.5,185.5,178.52,136.72
2016,9,8,9,30,8.0,209.0,0.6,23.0,215.0,208.01,158.76
2016,9,8,9,45,15.5,242.0,0.65,23.5,254.0,247.06,187.85
2016,9,8,10,0,23.0,275.0,0.7,24.0,293.0,285.9,216.19
2016,9,8,10,15,27.5,294.5,0.75,24.0,316.5,318.57,239.91
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,340.12,255.36
2016,9,8,10,45,32.5,323.0,0.85,24.5,349.5,346.88,259.46
2016,9,8,11,0,33.0,332.0,0.9,25.0,359.0,353.36,263.48
2016,9,8,11,15,43.0,353.0,0.95,25.0,389.0,379.52,282.49
2016,9,8,11,30,53.0,374.0,1.0,25.0,419.0,404.65,300.51
2016,9,8,11,45,54.0,374.5,1.05,25.5,420.5,401.55,297.59
2016,9,8,12,0,55.0,375.0,1.1,26.0,422.0,398.23,294.75
2016,9,8,12,15,145.5,393.0,1.1,26.0,517.0,481.4,355.68
2016,9,8,12,30,236.0,411.0,1.1,26.0,612.0,554.02,406.92
2016,9,8,12,45,251.5,398.5,1.15,26.0,610.0,540.54,397.39
2016,9,8,13,0,267.0,386.0,1.2,26.0,608.0,524.43,386.61
2016,9,8,13,15,554.0,258.0,1.2,26.0,704.0,572.66,424.27
2016,9,8,13,30,841.0,130.0,1.2,26.0,800.0,598.98,443.77
2016,9,8,13,45,827.5,131.0,1.25,26.0,772.5,553.07,409.15
2016,9,8,14,0,814.0,132.0,1.3,26.0,745.0,506.73,373.82
2016,9,8,14,15,803.0,129.5,1.3,26.0,712.5,458.29,335.71
2016,9,8,14,30,792.0,127.0,1.3,26.0,680.0,409.72,296.44
2016,9,8,14,45,772.5,126.0,1.3,26.0,640.0,359.67,255.24
2016,9,8,15,0,753.0,125.0,1.3,26.0,600.0,305.83,210.6
2016,9,8,15,15,733.5,121.0,1.3,25.5,556.0,255.39,168.73
2016,9,8,15,30,714.0,117.0,1.3,25.0,512.0,206.6,128.97
2016,9,8,15,45,685.5,112.5,1.3,25.0,464.0,158.21,92.47
2016,9,8,16,0,657.0,108.0,1.3,25.0,416.0,112.86,64.31
2016,9,8,16,15,621.5,101.5,1.3,24.0,365.5,69.14,53.66
2016,9,8,16,30,586.0,95.0,1.3,23.0,315.0,64.29,49.93
2016,9,8,16,45,536.0,87.0,1.3,22.5,264.0,61.18,47.45
2016,9,8,17,0,486.0,79.0,1.3,22.0,213.0,57.92,44.69
2016,9,8,17,15,416.5,67.5,1.25,21.0,164.5,50.11,37.9
2016,9,8,17,30,347.0,56.0,1.2,20.0,116.0,42.55,31.06
2016,9,8,17,45,249.0,40.0,1.2,19.5,75.5,30.98,20.31
2016,9,8,18,0,151.0,24.0,1.2,19.0,35.0,18.89,4.39
2016,9,8,18,15,75.5,12.0,1.2,18.5,17.5,11.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,54.0,6.5,0.65,13.5,8.5,0.0,0.0
2016,9,9,6,0,108.0,13.0,0.6,14.0,17.0,61.67,0.0
2016,9,9,6,15,229.5,27.5,0.55,14.5,54.5,178.77,125.72
2016,9,9,6,30,351.0,42.0,0.5,15.0,92.0,270.89,214.92
2016,9,9,6,45,434.0,52.0,0.5,16.0,139.5,346.22,278.73
2016,9,9,7,0,517.0,62.0,0.5,17.0,187.0,427.39,343.87
2016,9,9,7,15,258.5,73.5,0.5,17.5,136.0,281.19,228.33
2016,9,9,7,30,0.0,85.0,0.5,18.0,85.0,81.25,62.16
2016,9,9,7,45,0.0,94.5,0.5,18.5,94.5,90.08,69.68
2016,9,9,8,0,0.0,104.0,0.5,19.0,104.0,98.99,76.61
2016,9,9,8,15,0.0,111.5,0.5,19.5,111.5,105.89,81.79
2016,9,9,8,30,0.0,119.0,0.5,20.0,119.0,112.87,86.96
2016,9,9,8,45,0.0,128.5,0.5,21.0,128.5,121.9,93.52
2016,9,9,9,0,0.0,138.0,0.5,22.0,138.0,130.93,99.97
2016,9,9,9,15,0.5,154.0,0.55,22.5,154.5,146.84,111.99
2016,9,9,9,30,1.0,170.0,0.6,23.0,171.0,162.7,123.8
2016,9,9,9,45,5.0,195.0,0.65,24.0,199.0,190.51,144.53
2016,9,9,10,0,9.0,220.0,0.7,25.0,227.0,218.22,164.73
2016,9,9,10,15,11.0,235.0,0.7,25.5,244.0,234.04,175.9
2016,9,9,10,30,13.0,250.0,0.7,26.0,261.0,249.7,186.91
