Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,45,13.0,253.5,0.75,26.5,264.0,252.17,188.15
2016,9,9,11,0,13.0,257.0,0.8,27.0,267.0,254.61,189.46
2016,9,9,11,15,22.0,296.5,0.85,27.0,314.5,299.25,222.31
2016,9,9,11,30,31.0,336.0,0.9,27.0,362.0,349.03,258.17
2016,9,9,11,45,35.5,347.5,0.95,27.5,378.0,360.37,265.58
2016,9,9,12,0,40.0,359.0,1.0,28.0,394.0,371.06,272.75
2016,9,9,12,15,33.0,341.5,1.0,28.0,370.0,345.34,254.14
2016,9,9,12,30,26.0,324.0,1.0,28.0,346.0,320.41,236.24
2016,9,9,12,45,30.5,330.5,1.05,28.5,356.0,325.93,240.13
2016,9,9,13,0,35.0,337.0,1.1,29.0,366.0,330.78,243.36
2016,9,9,13,15,34.0,328.0,1.1,28.5,355.5,318.03,234.7
2016,9,9,13,30,33.0,319.0,1.1,28.0,345.0,305.42,226.2
2016,9,9,13,45,31.0,306.0,1.15,28.0,330.0,289.05,214.55
2016,9,9,14,0,29.0,293.0,1.2,28.0,315.0,273.01,203.08
2016,9,9,14,15,22.0,265.0,1.2,28.0,281.5,248.26,185.05
2016,9,9,14,30,15.0,237.0,1.2,28.0,248.0,219.2,163.75
2016,9,9,14,45,24.5,242.0,1.25,28.0,258.0,224.12,167.67
2016,9,9,15,0,34.0,247.0,1.3,28.0,268.0,219.91,164.46
2016,9,9,15,15,20.5,212.5,1.3,27.5,225.0,192.6,144.72
2016,9,9,15,30,7.0,178.0,1.3,27.0,182.0,159.51,120.47
2016,9,9,15,45,3.5,151.5,1.3,26.5,153.5,135.68,102.7
2016,9,9,16,0,0.0,125.0,1.3,26.0,125.0,112.42,85.04
2016,9,9,16,15,0.0,106.0,1.3,25.0,106.0,95.75,75.89
2016,9,9,16,30,0.0,87.0,1.3,24.0,87.0,79.46,62.62
2016,9,9,16,45,272.5,77.0,1.3,23.5,151.0,53.79,40.89
2016,9,9,17,0,545.0,67.0,1.3,23.0,215.0,47.99,35.96
2016,9,9,17,15,471.5,58.0,1.25,22.0,166.0,43.09,31.67
2016,9,9,17,30,398.0,49.0,1.2,21.0,117.0,37.97,26.95
2016,9,9,17,45,283.5,36.0,1.2,20.0,75.5,28.7,18.2
2016,9,9,18,0,169.0,23.0,1.2,19.0,34.0,18.17,1.61
2016,9,9,18,15,84.5,11.5,1.15,18.5,17.0,10.96,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,6.0,0.7,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,12.0,0.7,14.0,13.0,33.69,0.0
2016,9,10,6,15,152.0,29.5,0.7,14.5,47.5,140.81,96.2
2016,9,10,6,30,255.0,47.0,0.7,15.0,82.0,223.22,177.17
2016,9,10,6,45,334.5,60.5,0.7,15.5,127.5,294.7,238.88
2016,9,10,7,0,414.0,74.0,0.7,16.0,173.0,372.49,303.1
2016,9,10,7,15,207.0,69.5,0.7,16.5,119.0,227.47,186.66
2016,9,10,7,30,0.0,65.0,0.7,17.0,65.0,60.46,45.31
2016,9,10,7,45,0.0,82.5,0.7,18.0,82.5,77.61,59.58
2016,9,10,8,0,0.0,100.0,0.7,19.0,100.0,94.89,73.34
2016,9,10,8,15,0.0,120.0,0.7,19.5,120.0,114.69,89.02
2016,9,10,8,30,0.0,140.0,0.7,20.0,140.0,134.42,104.34
2016,9,10,8,45,2.0,160.5,0.75,20.5,161.5,156.23,121.17
2016,9,10,9,0,4.0,181.0,0.8,21.0,183.0,178.0,137.71
2016,9,10,9,15,6.0,193.5,0.8,21.5,197.5,191.5,147.57
2016,9,10,9,30,8.0,206.0,0.8,22.0,212.0,204.99,157.35
2016,9,10,9,45,13.0,232.5,0.85,22.5,242.5,235.22,179.96
2016,9,10,10,0,18.0,259.0,0.9,23.0,273.0,265.23,202.01
2016,9,10,10,15,19.5,272.0,0.95,23.0,287.5,278.33,211.45
2016,9,10,10,30,21.0,285.0,1.0,23.0,302.0,291.26,220.85
2016,9,10,10,45,22.0,295.0,1.05,23.5,313.0,300.6,227.12
2016,9,10,11,0,23.0,305.0,1.1,24.0,324.0,309.75,233.27
2016,9,10,11,15,18.5,286.0,1.1,24.0,301.5,286.09,215.42
2016,9,10,11,30,14.0,267.0,1.1,24.0,279.0,262.94,198.07
2016,9,10,11,45,14.0,270.0,1.15,24.5,282.5,264.66,199.05
2016,9,10,12,0,14.0,273.0,1.2,25.0,286.0,266.29,199.88
2016,9,10,12,15,23.0,305.5,1.2,25.0,325.5,301.97,226.44
2016,9,10,12,30,32.0,338.0,1.2,25.0,365.0,337.37,252.34
2016,9,10,12,45,33.0,333.0,1.25,25.0,361.0,329.66,246.69
2016,9,10,13,0,34.0,328.0,1.3,25.0,357.0,321.88,241.23
2016,9,10,13,15,53.0,344.5,1.3,25.0,387.5,343.62,257.54
2016,9,10,13,30,72.0,361.0,1.3,25.0,418.0,362.89,271.69
2016,9,10,13,45,70.0,347.0,1.3,25.0,401.0,343.31,257.3
2016,9,10,14,0,68.0,333.0,1.3,25.0,384.0,323.98,243.23
2016,9,10,14,15,55.0,308.5,1.3,24.5,348.5,291.85,220.04
2016,9,10,14,30,42.0,284.0,1.3,24.0,313.0,261.35,197.95
2016,9,10,14,45,44.5,270.0,1.3,24.0,299.0,245.68,186.26
2016,9,10,15,0,47.0,256.0,1.3,24.0,285.0,229.75,174.21
2016,9,10,15,15,29.5,221.5,1.25,23.5,239.5,194.12,147.86
2016,9,10,15,30,12.0,187.0,1.2,23.0,194.0,167.3,128.32
2016,9,10,15,45,6.0,161.5,1.2,23.0,165.0,143.73,110.44
2016,9,10,16,0,0.0,136.0,1.2,23.0,136.0,121.04,93.0
2016,9,10,16,15,0.0,111.5,1.15,22.5,111.5,100.04,80.29
2016,9,10,16,30,0.0,87.0,1.1,22.0,87.0,79.37,63.06
2016,9,10,16,45,222.0,83.0,1.05,21.5,142.5,64.17,50.21
2016,9,10,17,0,444.0,79.0,1.0,21.0,198.0,57.58,44.56
2016,9,10,17,15,372.0,66.5,0.95,20.0,151.0,49.57,37.53
2016,9,10,17,30,300.0,54.0,0.9,19.0,104.0,41.19,29.89
2016,9,10,17,45,201.0,37.5,0.85,18.5,65.5,29.14,18.49
2016,9,10,18,0,102.0,21.0,0.8,18.0,27.0,16.56,0.0
2016,9,10,18,15,51.0,10.5,0.75,17.5,13.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,15.0,11.0,28.52,0.0
2016,9,11,6,15,135.0,28.5,0.9,15.5,44.5,129.6,85.53
2016,9,11,6,30,228.0,47.0,0.9,16.0,78.0,208.33,164.49
2016,9,11,6,45,306.5,61.5,0.9,16.5,123.0,279.13,225.77
2016,9,11,7,0,385.0,76.0,0.9,17.0,168.0,356.17,289.64
2016,9,11,7,15,192.5,65.5,0.85,17.5,111.5,212.19,173.79
2016,9,11,7,30,0.0,55.0,0.8,18.0,55.0,51.12,37.38
2016,9,11,7,45,0.0,72.0,0.8,18.5,72.0,67.0,50.68
2016,9,11,8,0,0.0,89.0,0.8,19.0,89.0,83.65,64.15
2016,9,11,8,15,0.0,116.0,0.8,19.5,116.0,110.61,85.77
2016,9,11,8,30,0.0,143.0,0.8,20.0,143.0,137.59,106.96
2016,9,11,8,45,3.5,167.5,0.8,20.5,170.0,164.8,128.05
2016,9,11,9,0,7.0,192.0,0.8,21.0,197.0,191.98,148.75
2016,9,11,9,15,10.5,210.5,0.8,21.5,218.0,212.88,164.24
2016,9,11,9,30,14.0,229.0,0.8,22.0,239.0,233.7,179.5
2016,9,11,9,45,13.5,235.5,0.85,22.5,246.0,238.69,182.51
2016,9,11,10,0,13.0,242.0,0.9,23.0,253.0,243.7,185.62
2016,9,11,10,15,16.5,261.5,0.9,23.0,275.0,265.17,201.55
2016,9,11,10,30,20.0,281.0,0.9,23.0,297.0,286.37,217.07
2016,9,11,10,45,19.0,282.0,0.95,23.5,297.5,285.16,215.44
2016,9,11,11,0,18.0,283.0,1.0,24.0,298.0,283.99,214.0
2016,9,11,11,15,24.5,308.0,1.0,24.0,328.5,312.25,234.86
2016,9,11,11,30,31.0,333.0,1.0,24.0,359.0,345.77,259.19
2016,9,11,11,45,34.5,342.5,1.05,24.5,372.0,354.36,264.81
2016,9,11,12,0,38.0,352.0,1.1,25.0,385.0,362.41,270.18
2016,9,11,12,15,48.5,364.5,1.15,25.0,406.0,377.86,281.62
2016,9,11,12,30,59.0,377.0,1.2,25.0,427.0,392.09,292.09
2016,9,11,12,45,73.0,381.0,1.25,25.0,442.0,399.73,297.92
2016,9,11,13,0,87.0,385.0,1.3,25.0,457.0,405.93,302.7
2016,9,11,13,15,90.0,374.0,1.3,24.5,446.5,391.0,292.52
2016,9,11,13,30,93.0,363.0,1.3,24.0,436.0,375.81,282.16
2016,9,11,13,45,93.0,350.5,1.35,24.0,421.5,357.52,268.95
2016,9,11,14,0,93.0,338.0,1.4,24.0,407.0,339.2,255.59
2016,9,11,14,15,160.5,324.0,1.4,23.5,436.5,342.99,258.47
2016,9,11,14,30,228.0,310.0,1.4,23.0,466.0,344.45,258.48
2016,9,11,14,45,225.5,292.5,1.45,22.5,439.0,313.96,235.09
2016,9,11,15,0,223.0,275.0,1.5,22.0,412.0,283.68,211.65
2016,9,11,15,15,169.5,255.0,1.45,21.5,355.0,241.03,180.26
2016,9,11,15,30,116.0,235.0,1.4,21.0,298.0,204.27,154.04
2016,9,11,15,45,68.5,200.5,1.4,21.0,236.5,171.53,130.91
2016,9,11,16,0,21.0,166.0,1.4,21.0,175.0,144.72,112.24
2016,9,11,16,15,16.5,146.5,1.35,20.5,153.5,126.46,103.41
2016,9,11,16,30,12.0,127.0,1.3,20.0,132.0,110.28,90.1
2016,9,11,16,45,252.0,99.0,1.3,19.5,165.5,75.66,60.56
2016,9,11,17,0,492.0,71.0,1.3,19.0,199.0,51.97,40.01
2016,9,11,17,15,417.5,60.5,1.25,18.0,151.5,45.91,34.62
2016,9,11,17,30,343.0,50.0,1.2,17.0,104.0,38.21,27.51
2016,9,11,17,45,229.5,35.0,1.2,16.5,65.0,27.25,16.83
2016,9,11,18,0,116.0,20.0,1.2,16.0,26.0,15.82,0.0
2016,9,11,18,15,58.0,10.0,1.15,15.5,13.0,9.53,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,7.5,1.1,13.5,7.5,0.0,0.0
2016,9,12,6,0,0.0,15.0,1.1,14.0,15.0,14.3,0.0
2016,9,12,6,15,180.5,28.0,1.15,14.0,52.0,150.31,97.3
2016,9,12,6,30,361.0,41.0,1.2,14.0,89.0,272.59,217.12
2016,9,12,6,45,456.0,49.5,1.25,14.5,138.5,353.02,287.49
2016,9,12,7,0,551.0,58.0,1.3,15.0,188.0,440.01,360.02
2016,9,12,7,15,275.5,63.5,1.25,15.5,128.5,277.28,229.32
2016,9,12,7,30,0.0,69.0,1.2,16.0,69.0,64.49,48.89
2016,9,12,7,45,0.0,74.5,1.2,16.5,74.5,69.48,53.18
2016,9,12,8,0,0.0,80.0,1.2,17.0,80.0,74.59,57.17
2016,9,12,8,15,1.5,122.0,1.2,17.5,122.5,118.06,92.74
2016,9,12,8,30,3.0,164.0,1.2,18.0,165.0,162.19,127.92
2016,9,12,8,45,33.5,209.0,1.2,18.5,228.5,245.1,193.9
2016,9,12,9,0,64.0,254.0,1.2,19.0,292.0,319.55,251.01
2016,9,12,9,15,48.5,258.5,1.2,19.0,288.5,308.49,240.95
2016,9,12,9,30,33.0,263.0,1.2,19.0,285.0,297.32,231.34
2016,9,12,9,45,76.0,302.0,1.25,19.5,356.0,374.67,290.31
2016,9,12,10,0,119.0,341.0,1.3,20.0,427.0,462.76,354.83
2016,9,12,10,15,140.5,357.0,1.3,20.0,463.0,494.17,376.89
2016,9,12,10,30,162.0,373.0,1.3,20.0,499.0,524.55,398.39
2016,9,12,10,45,102.5,358.5,1.3,20.5,439.0,443.18,336.77
2016,9,12,11,0,43.0,344.0,1.3,21.0,379.0,373.4,283.46
2016,9,12,11,15,69.5,370.5,1.3,21.0,428.0,418.28,317.24
2016,9,12,11,30,96.0,397.0,1.3,21.0,477.0,461.29,348.45
2016,9,12,11,45,97.5,397.5,1.35,21.5,479.0,457.15,344.51
2016,9,12,12,0,99.0,398.0,1.4,22.0,481.0,452.62,340.67
2016,9,12,12,15,99.0,396.5,1.4,21.5,479.0,444.71,335.5
2016,9,12,12,30,99.0,395.0,1.4,21.0,477.0,436.51,330.14
2016,9,12,12,45,199.0,383.5,1.45,21.0,546.0,486.78,368.66
2016,9,12,13,0,299.0,372.0,1.5,21.0,615.0,527.31,398.81
2016,9,12,13,15,299.0,363.0,1.5,21.0,601.5,502.05,379.84
2016,9,12,13,30,299.0,354.0,1.5,21.0,588.0,476.35,360.77
2016,9,12,13,45,296.0,343.5,1.55,21.0,568.5,447.47,339.24
2016,9,12,14,0,293.0,333.0,1.6,21.0,549.0,418.53,317.28
2016,9,12,14,15,313.5,311.5,1.6,20.5,533.0,390.65,295.99
2016,9,12,14,30,334.0,290.0,1.6,20.0,517.0,360.78,272.39
2016,9,12,14,45,334.5,272.0,1.65,19.5,488.0,325.25,244.19
2016,9,12,15,0,335.0,254.0,1.7,19.0,459.0,289.63,215.42
2016,9,12,15,15,572.5,171.0,1.7,18.5,490.0,248.02,172.71
2016,9,12,15,30,810.0,88.0,1.7,18.0,521.0,189.11,114.23
2016,9,12,15,45,794.5,82.5,1.7,18.0,473.5,136.9,74.94
2016,9,12,16,0,779.0,77.0,1.7,18.0,426.0,86.24,46.24
2016,9,12,16,15,747.0,73.0,1.7,17.5,374.5,51.36,39.68
2016,9,12,16,30,715.0,69.0,1.7,17.0,323.0,50.34,39.0
2016,9,12,16,45,674.0,62.5,1.7,16.5,270.5,42.85,32.49
2016,9,12,17,0,633.0,56.0,1.7,16.0,218.0,39.86,29.82
2016,9,12,17,15,557.0,48.5,1.65,15.5,166.5,35.8,26.05
2016,9,12,17,30,481.0,41.0,1.6,15.0,115.0,31.6,21.92
2016,9,12,17,45,240.5,35.5,1.6,14.5,72.5,27.78,17.07
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,25.08,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,14.3,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,14.0,2.0,1.91,0.0
2016,9,13,6,15,0.0,7.5,1.15,14.0,7.5,6.94,0.0
2016,9,13,6,30,0.0,13.0,1.2,14.0,13.0,12.04,4.32
2016,9,13,6,45,0.0,21.0,1.25,14.5,21.0,19.47,10.85
2016,9,13,7,0,0.0,29.0,1.3,15.0,29.0,26.9,17.34
2016,9,13,7,15,0.0,37.5,1.3,15.0,37.5,34.81,24.19
2016,9,13,7,30,0.0,46.0,1.3,15.0,46.0,42.73,30.95
2016,9,13,7,45,0.0,45.5,1.3,15.5,45.5,42.27,30.42
2016,9,13,8,0,0.0,45.0,1.3,16.0,45.0,41.81,29.88
2016,9,13,8,15,0.0,51.0,1.25,16.0,51.0,47.41,34.5
2016,9,13,8,30,0.0,57.0,1.2,16.0,57.0,53.02,39.07
2016,9,13,8,45,0.0,97.5,1.2,16.5,97.5,91.2,70.48
2016,9,13,9,0,0.0,138.0,1.2,17.0,138.0,131.02,102.5
2016,9,13,9,15,0.0,133.5,1.15,17.0,133.5,126.14,98.17
2016,9,13,9,30,0.0,129.0,1.1,17.0,129.0,121.48,94.17
2016,9,13,9,45,0.5,147.0,1.05,17.5,147.5,139.26,108.05
2016,9,13,10,0,1.0,165.0,1.0,18.0,166.0,156.97,121.64
2016,9,13,10,15,7.5,211.0,1.0,18.0,217.0,207.23,161.09
2016,9,13,10,30,14.0,257.0,1.0,18.0,268.0,257.33,199.54
2016,9,13,10,45,19.0,280.0,1.0,18.5,295.5,283.08,218.42
2016,9,13,11,0,24.0,303.0,1.0,19.0,323.0,308.4,236.85
2016,9,13,11,15,24.0,307.0,1.0,19.0,327.0,310.67,238.19
2016,9,13,11,30,24.0,311.0,1.0,19.0,331.0,312.84,239.63
2016,9,13,11,45,22.0,306.5,1.05,19.5,325.5,305.25,233.43
2016,9,13,12,0,20.0,302.0,1.1,20.0,320.0,297.79,227.43
2016,9,13,12,15,57.5,349.0,1.1,20.0,397.5,369.47,281.64
2016,9,13,12,30,95.0,396.0,1.1,20.0,475.0,434.05,328.93
2016,9,13,12,45,95.5,391.0,1.1,20.5,469.5,422.84,319.65
2016,9,13,13,0,96.0,386.0,1.1,21.0,464.0,411.39,310.76
2016,9,13,13,15,288.0,337.0,1.1,21.0,563.0,471.69,357.16
2016,9,13,13,30,480.0,288.0,1.1,21.0,662.0,516.56,389.68
2016,9,13,13,45,612.0,230.0,1.1,21.0,689.5,507.95,382.14
2016,9,13,14,0,744.0,172.0,1.1,21.0,717.0,486.56,364.11
2016,9,13,14,15,730.5,168.5,1.1,20.5,683.5,438.66,326.26
2016,9,13,14,30,717.0,165.0,1.1,20.0,650.0,391.09,287.72
2016,9,13,14,45,695.5,162.5,1.15,20.0,609.5,342.4,247.22
2016,9,13,15,0,674.0,160.0,1.2,20.0,569.0,295.32,207.49
2016,9,13,15,15,650.5,154.0,1.15,20.0,525.0,246.79,166.91
2016,9,13,15,30,627.0,148.0,1.1,20.0,481.0,200.57,129.79
2016,9,13,15,45,593.0,142.0,1.1,20.0,432.5,155.89,98.08
2016,9,13,16,0,559.0,136.0,1.1,20.0,384.0,114.27,75.64
2016,9,13,16,15,518.0,126.5,1.05,19.5,334.0,86.71,69.9
2016,9,13,16,30,477.0,117.0,1.0,19.0,284.0,82.28,66.4
2016,9,13,16,45,422.5,104.5,1.0,18.5,234.0,75.3,60.52
2016,9,13,17,0,368.0,92.0,1.0,18.0,184.0,67.97,54.1
2016,9,13,17,15,294.0,75.0,0.95,17.5,137.5,56.66,43.94
2016,9,13,17,30,220.0,58.0,0.9,17.0,91.0,46.21,34.19
2016,9,13,17,45,135.0,36.5,0.85,16.5,54.5,29.72,17.97
2016,9,13,18,0,50.0,15.0,0.8,16.0,18.0,12.65,0.0
2016,9,13,18,15,25.0,7.5,0.75,15.5,9.0,7.15,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,4.5,0.5,13.5,4.5,0.0,0.0
2016,9,14,6,0,0.0,9.0,0.5,14.0,9.0,8.58,0.0
2016,9,14,6,15,110.5,28.0,0.45,14.5,42.0,104.17,59.78
2016,9,14,6,30,221.0,47.0,0.4,15.0,75.0,203.97,159.82
2016,9,14,6,45,306.5,62.0,0.35,15.5,121.0,278.24,223.67
2016,9,14,7,0,392.0,77.0,0.3,16.0,167.0,359.4,290.03
2016,9,14,7,15,450.0,88.0,0.3,16.5,216.5,423.24,340.39
2016,9,14,7,30,508.0,99.0,0.3,17.0,266.0,490.27,390.98
2016,9,14,7,45,556.0,105.5,0.3,18.0,317.0,552.08,434.63
2016,9,14,8,0,604.0,112.0,0.3,19.0,368.0,611.16,474.56
2016,9,14,8,15,635.0,118.5,0.3,19.5,416.5,657.41,504.52
2016,9,14,8,30,666.0,125.0,0.3,20.0,465.0,702.83,532.76
2016,9,14,8,45,696.5,127.0,0.35,20.5,511.5,741.5,556.52
2016,9,14,9,0,727.0,129.0,0.4,21.0,558.0,778.64,579.0
2016,9,14,9,15,744.0,132.5,0.4,21.5,598.0,804.16,592.7
2016,9,14,9,30,761.0,136.0,0.4,22.0,638.0,827.24,604.85
2016,9,14,9,45,822.5,115.5,0.4,22.5,684.5,856.18,620.72
2016,9,14,10,0,884.0,95.0,0.4,23.0,731.0,880.33,633.3
2016,9,14,10,15,892.0,96.5,0.4,23.5,759.0,885.96,634.25
2016,9,14,10,30,900.0,98.0,0.4,24.0,787.0,888.29,633.54
2016,9,14,10,45,906.5,98.0,0.45,24.5,808.0,884.39,630.11
2016,9,14,11,0,913.0,98.0,0.5,25.0,829.0,877.15,624.8
2016,9,14,11,15,916.0,98.5,0.55,25.0,842.0,864.17,617.24
2016,9,14,11,30,919.0,99.0,0.6,25.0,855.0,847.96,607.76
2016,9,14,11,45,921.0,99.0,0.65,25.5,860.5,827.29,594.32
2016,9,14,12,0,923.0,99.0,0.7,26.0,866.0,803.56,578.97
2016,9,14,12,15,922.5,99.0,0.75,26.0,862.5,775.03,561.61
2016,9,14,12,30,922.0,99.0,0.8,26.0,859.0,743.79,542.35
2016,9,14,12,45,912.5,102.0,0.9,26.0,845.5,706.74,518.41
2016,9,14,13,0,903.0,105.0,1.0,26.0,832.0,667.82,491.9
2016,9,14,13,15,898.0,104.0,1.05,26.0,813.0,626.35,462.39
2016,9,14,13,30,893.0,103.0,1.1,26.0,794.0,583.17,430.79
2016,9,14,13,45,886.0,101.5,1.15,26.0,767.0,537.04,396.08
2016,9,14,14,0,879.0,100.0,1.2,26.0,740.0,489.78,359.39
2016,9,14,14,15,868.5,98.5,1.2,25.5,706.0,440.17,320.21
2016,9,14,14,30,858.0,97.0,1.2,25.0,672.0,390.17,279.46
2016,9,14,14,45,844.0,95.0,1.25,25.0,632.5,332.98,232.0
2016,9,14,15,0,830.0,93.0,1.3,25.0,593.0,281.37,188.01
2016,9,14,15,15,811.0,90.0,1.3,24.5,548.0,228.69,143.94
2016,9,14,15,30,792.0,87.0,1.3,24.0,503.0,177.52,103.0
2016,9,14,15,45,766.0,83.5,1.3,24.0,454.0,127.07,67.61
2016,9,14,16,0,740.0,80.0,1.3,24.0,405.0,79.33,44.07
2016,9,14,16,15,704.5,75.5,1.3,23.5,353.5,48.63,36.36
2016,9,14,16,30,669.0,71.0,1.3,23.0,302.0,47.54,35.61
2016,9,14,16,45,617.0,65.0,1.35,22.5,250.0,45.17,33.65
2016,9,14,17,0,565.0,59.0,1.4,22.0,198.0,42.72,31.48
2016,9,14,17,15,484.5,50.0,1.3,21.0,148.5,37.51,26.81
2016,9,14,17,30,404.0,41.0,1.2,20.0,99.0,32.07,21.66
2016,9,14,17,45,270.5,28.0,1.2,19.5,60.0,22.45,11.48
2016,9,14,18,0,137.0,15.0,1.2,19.0,21.0,14.3,0.0
2016,9,14,18,15,68.5,7.5,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,106.0,10.0,0.7,14.0,12.0,56.55,0.0
2016,9,15,6,15,254.5,22.5,0.6,14.5,48.5,176.34,97.23
2016,9,15,6,30,403.0,35.0,0.5,15.0,85.0,285.8,223.23
2016,9,15,6,45,492.0,43.0,0.45,16.0,134.0,362.46,289.45
2016,9,15,7,0,581.0,51.0,0.4,17.0,183.0,445.53,356.13
2016,9,15,7,15,635.5,57.0,0.4,17.5,235.5,508.99,405.5
2016,9,15,7,30,690.0,63.0,0.4,18.0,288.0,571.23,451.54
2016,9,15,7,45,729.0,66.5,0.45,18.5,340.5,624.79,488.56
2016,9,15,8,0,768.0,70.0,0.5,19.0,393.0,678.4,524.38
2016,9,15,8,15,793.5,73.5,0.5,19.5,443.0,721.18,550.86
2016,9,15,8,30,819.0,77.0,0.5,20.0,493.0,762.56,575.79
2016,9,15,8,45,839.0,79.0,0.55,21.0,539.5,789.35,590.13
2016,9,15,9,0,859.0,81.0,0.6,22.0,586.0,820.51,607.34
2016,9,15,9,15,873.0,83.0,0.65,22.5,627.0,844.16,620.54
2016,9,15,9,30,887.0,85.0,0.7,23.0,668.0,865.01,631.98
2016,9,15,9,45,899.0,85.5,0.75,23.5,703.5,879.44,639.34
2016,9,15,10,0,911.0,86.0,0.8,24.0,739.0,890.73,644.86
2016,9,15,10,15,918.5,87.5,0.85,24.5,767.0,895.94,646.64
2016,9,15,10,30,926.0,89.0,0.9,25.0,795.0,897.76,646.46
2016,9,15,10,45,931.0,89.5,0.95,25.5,815.5,892.93,642.21
2016,9,15,11,0,936.0,90.0,1.0,26.0,836.0,884.7,636.01
2016,9,15,11,15,938.5,90.5,1.05,26.0,849.0,870.99,627.68
2016,9,15,11,30,941.0,91.0,1.1,26.0,862.0,854.0,617.34
2016,9,15,11,45,942.5,91.5,1.15,26.5,867.0,832.98,603.26
2016,9,15,12,0,944.0,92.0,1.2,27.0,872.0,808.84,587.2
2016,9,15,12,15,943.0,91.5,1.2,27.0,868.5,778.89,567.88
2016,9,15,12,30,942.0,91.0,1.2,27.0,865.0,746.22,546.74
2016,9,15,12,45,931.5,95.0,1.25,27.0,851.5,708.86,521.63
2016,9,15,13,0,921.0,99.0,1.3,27.0,838.0,669.61,493.97
2016,9,15,13,15,916.5,98.0,1.35,27.0,818.5,627.73,463.87
2016,9,15,13,30,912.0,97.0,1.4,27.0,799.0,584.07,431.6
2016,9,15,13,45,904.5,96.5,1.45,27.0,771.5,537.76,396.41
2016,9,15,14,0,897.0,96.0,1.5,27.0,744.0,490.3,359.24
2016,9,15,14,15,887.0,94.0,1.5,26.5,710.5,439.64,319.04
2016,9,15,14,30,877.0,92.0,1.5,26.0,677.0,388.53,277.21
2016,9,15,14,45,862.5,90.5,1.5,26.0,636.5,336.24,233.02
2016,9,15,15,0,848.0,89.0,1.5,26.0,596.0,278.39,184.2
2016,9,15,15,15,829.5,86.0,1.5,25.5,550.5,224.93,139.6
2016,9,15,15,30,811.0,83.0,1.5,25.0,505.0,172.92,98.29
2016,9,15,15,45,784.5,80.0,1.55,25.0,455.5,121.89,63.31
2016,9,15,16,0,758.0,77.0,1.6,25.0,406.0,73.63,41.0
2016,9,15,16,15,722.0,72.5,1.55,24.0,354.0,51.62,38.86
2016,9,15,16,30,686.0,68.0,1.5,23.0,302.0,45.55,33.9
2016,9,15,16,45,631.0,62.5,1.5,22.5,249.0,43.46,32.16
2016,9,15,17,0,576.0,57.0,1.5,22.0,196.0,41.33,30.25
2016,9,15,17,15,492.0,48.5,1.45,21.0,146.0,36.47,25.87
2016,9,15,17,30,408.0,40.0,1.4,20.0,96.0,31.44,21.03
2016,9,15,17,45,266.0,27.0,1.35,19.0,57.0,21.75,10.27
2016,9,15,18,0,124.0,14.0,1.3,18.0,18.0,13.34,0.0
2016,9,15,18,15,62.0,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,202.0,17.0,0.65,13.5,41.5,141.78,71.28
2016,9,16,6,30,404.0,34.0,0.5,14.0,83.0,284.21,222.33
2016,9,16,6,45,494.5,42.5,0.4,15.0,132.5,362.07,289.63
2016,9,16,7,0,585.0,51.0,0.3,16.0,182.0,446.54,357.22
2016,9,16,7,15,640.5,56.5,0.25,16.5,234.5,509.96,406.19
2016,9,16,7,30,696.0,62.0,0.2,17.0,287.0,572.27,451.76
2016,9,16,7,45,348.0,93.0,0.15,17.5,205.5,378.82,302.24
2016,9,16,8,0,0.0,124.0,0.1,18.0,124.0,120.76,93.2
2016,9,16,8,15,0.0,139.5,0.05,19.0,140.0,135.68,105.66
2016,9,16,8,30,0.0,155.0,0.0,20.0,156.0,150.55,116.58
2016,9,16,8,45,5.5,176.0,0.0,21.0,180.0,175.65,135.48
2016,9,16,9,0,11.0,197.0,0.0,22.0,204.0,200.79,153.92
2016,9,16,9,15,23.0,228.5,0.05,22.5,243.5,242.38,185.0
2016,9,16,9,30,35.0,260.0,0.1,23.0,283.0,295.65,223.94
2016,9,16,9,45,74.0,296.5,0.15,24.0,348.0,366.26,274.77
2016,9,16,10,0,113.0,333.0,0.2,25.0,413.0,436.22,323.26
2016,9,16,10,15,113.5,345.5,0.25,25.5,429.0,446.13,328.55
2016,9,16,10,30,114.0,358.0,0.3,26.0,445.0,465.26,340.78
2016,9,16,10,45,525.0,225.0,0.4,27.0,640.0,690.18,502.34
2016,9,16,11,0,936.0,92.0,0.5,28.0,835.0,883.21,624.36
2016,9,16,11,15,614.0,237.0,0.55,28.0,727.5,754.86,538.53
2016,9,16,11,30,292.0,382.0,0.6,28.0,620.0,613.57,439.96
2016,9,16,11,45,616.0,238.5,0.7,28.5,744.5,722.58,520.84
2016,9,16,12,0,940.0,95.0,0.8,29.0,869.0,804.83,576.08
2016,9,16,12,15,939.0,95.0,0.85,29.0,865.0,775.36,556.88
2016,9,16,12,30,938.0,95.0,0.9,29.0,861.0,743.16,537.11
2016,9,16,12,45,931.0,96.5,0.95,29.0,848.0,705.82,512.28
2016,9,16,13,0,924.0,98.0,1.0,29.0,835.0,666.43,485.12
2016,9,16,13,15,918.5,97.0,1.05,28.5,815.0,623.82,455.94
2016,9,16,13,30,913.0,96.0,1.1,28.0,795.0,579.51,424.51
2016,9,16,13,45,903.0,96.0,1.15,28.0,766.5,532.34,389.1
2016,9,16,14,0,893.0,96.0,1.2,28.0,738.0,484.24,351.85
2016,9,16,14,15,882.5,94.5,1.15,27.5,704.0,433.98,312.05
2016,9,16,14,30,872.0,93.0,1.1,27.0,670.0,383.32,270.75
2016,9,16,14,45,855.0,91.5,1.1,27.0,629.0,330.56,226.71
2016,9,16,15,0,838.0,90.0,1.1,27.0,588.0,272.54,178.35
2016,9,16,15,15,819.0,87.5,1.1,26.5,542.5,219.97,135.0
2016,9,16,15,30,800.0,85.0,1.1,26.0,497.0,168.92,95.14
2016,9,16,15,45,771.5,82.0,1.1,26.0,447.0,118.44,61.55
2016,9,16,16,0,743.0,79.0,1.1,26.0,397.0,70.98,41.12
2016,9,16,16,15,706.0,74.0,1.05,25.5,345.0,53.07,39.85
2016,9,16,16,30,669.0,69.0,1.0,25.0,293.0,46.52,34.43
2016,9,16,16,45,613.0,63.0,0.95,24.5,240.5,44.08,32.4
2016,9,16,17,0,557.0,57.0,0.9,24.0,188.0,41.56,30.17
2016,9,16,17,15,472.5,48.0,0.85,22.5,139.0,36.28,25.49
2016,9,16,17,30,388.0,39.0,0.8,21.0,90.0,30.78,20.28
2016,9,16,17,45,247.0,25.5,0.75,20.0,52.5,20.56,8.42
2016,9,16,18,0,106.0,12.0,0.7,19.0,15.0,11.44,0.0
2016,9,16,18,15,53.0,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,18.0,0.6,14.5,38.5,128.07,56.25
2016,9,17,6,30,346.0,36.0,0.5,15.0,77.0,254.83,198.06
2016,9,17,6,45,439.0,45.5,0.45,15.5,125.0,332.95,266.46
2016,9,17,7,0,532.0,55.0,0.4,16.0,173.0,417.81,335.79
2016,9,17,7,15,283.5,88.0,0.35,16.5,152.5,312.17,252.27
2016,9,17,7,30,35.0,121.0,0.3,17.0,132.0,156.92,124.84
2016,9,17,7,45,41.0,141.5,0.25,18.0,157.0,183.11,146.16
2016,9,17,8,0,47.0,162.0,0.2,19.0,182.0,209.35,165.9
2016,9,17,8,15,101.0,189.5,0.15,20.0,238.5,281.17,221.55
2016,9,17,8,30,155.0,217.0,0.1,21.0,295.0,366.95,284.8
2016,9,17,8,45,492.0,152.5,0.1,22.5,432.0,591.31,450.0
2016,9,17,9,0,829.0,88.0,0.1,24.0,569.0,805.01,587.64
2016,9,17,9,15,603.0,175.5,0.15,25.0,539.0,725.44,528.77
2016,9,17,9,30,377.0,263.0,0.2,26.0,509.0,614.29,448.45
2016,9,17,9,45,631.0,177.5,0.25,27.0,614.5,755.15,546.33
2016,9,17,10,0,885.0,92.0,0.3,28.0,720.0,868.69,613.86
2016,9,17,10,15,892.5,93.5,0.35,28.5,748.0,873.62,613.94
2016,9,17,10,30,900.0,95.0,0.4,29.0,776.0,875.24,613.78
2016,9,17,10,45,668.5,205.0,0.5,29.5,718.0,792.68,561.52
2016,9,17,11,0,437.0,315.0,0.6,30.0,660.0,694.45,493.63
2016,9,17,11,15,449.0,311.0,0.65,30.0,670.5,688.05,491.01
2016,9,17,11,30,461.0,307.0,0.7,30.0,681.0,679.65,485.96
2016,9,17,11,45,688.0,203.0,0.75,30.5,764.5,741.69,530.58
2016,9,17,12,0,915.0,99.0,0.8,31.0,848.0,786.05,559.43
2016,9,17,12,15,914.0,99.0,0.85,31.0,844.5,757.17,541.11
2016,9,17,12,30,913.0,99.0,0.9,31.0,841.0,725.64,521.69
2016,9,17,12,45,907.0,100.0,0.95,31.0,828.0,689.25,497.23
2016,9,17,13,0,901.0,101.0,1.0,31.0,815.0,650.83,470.77
2016,9,17,13,15,895.5,100.0,1.0,30.5,795.5,609.06,441.81
2016,9,17,13,30,890.0,99.0,1.0,30.0,776.0,565.65,410.79
2016,9,17,13,45,882.0,98.0,1.05,30.0,748.5,519.56,376.4
2016,9,17,14,0,874.0,97.0,1.1,30.0,721.0,472.44,340.11
2016,9,17,14,15,863.5,95.0,1.1,29.5,687.0,422.66,301.16
2016,9,17,14,30,853.0,93.0,1.1,29.0,653.0,372.54,260.71
2016,9,17,14,45,839.5,90.5,1.1,29.0,613.5,320.99,217.81
2016,9,17,15,0,826.0,88.0,1.1,29.0,574.0,263.84,170.38
2016,9,17,15,15,806.5,85.0,1.1,28.5,529.0,211.5,127.68
2016,9,17,15,30,787.0,82.0,1.1,28.0,484.0,160.74,88.7
2016,9,17,15,45,761.5,78.5,1.1,28.0,435.5,110.94,56.39
2016,9,17,16,0,736.0,75.0,1.1,28.0,387.0,63.8,37.6
2016,9,17,16,15,698.5,70.5,1.05,27.0,335.5,50.41,37.35
2016,9,17,16,30,661.0,66.0,1.0,26.0,284.0,44.44,32.5
2016,9,17,16,45,606.0,60.0,1.0,25.5,232.5,41.9,30.39
2016,9,17,17,0,551.0,54.0,1.0,25.0,181.0,39.26,28.05
2016,9,17,17,15,464.5,45.5,0.9,24.0,133.0,34.31,23.6
2016,9,17,17,30,378.0,37.0,0.8,23.0,85.0,29.17,18.63
2016,9,17,17,45,234.0,23.5,0.7,22.0,49.0,18.88,5.95
2016,9,17,18,0,90.0,10.0,0.6,21.0,13.0,9.53,0.0
2016,9,17,18,15,45.0,5.0,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,167.0,17.5,0.7,17.5,37.0,123.22,44.53
2016,9,18,6,30,334.0,35.0,0.6,18.0,74.0,246.56,188.87
2016,9,18,6,45,421.5,45.5,0.55,19.0,121.0,321.88,254.5
2016,9,18,7,0,509.0,56.0,0.5,20.0,168.0,403.65,320.41
2016,9,18,7,15,568.0,63.5,0.5,21.0,219.0,468.86,370.71
2016,9,18,7,30,627.0,71.0,0.5,22.0,270.0,536.69,420.31
2016,9,18,7,45,664.0,77.0,0.5,23.0,321.0,589.02,456.07
2016,9,18,8,0,701.0,83.0,0.5,24.0,372.0,641.51,489.58
2016,9,18,8,15,730.0,87.5,0.45,25.0,421.5,685.7,515.38
2016,9,18,8,30,759.0,92.0,0.4,26.0,471.0,725.59,537.35
2016,9,18,8,45,778.5,96.0,0.35,27.5,516.0,759.25,553.44
2016,9,18,9,0,798.0,100.0,0.3,29.0,561.0,790.76,567.63
2016,9,18,9,15,814.0,102.5,0.25,30.0,602.0,815.22,578.11
2016,9,18,9,30,830.0,105.0,0.2,31.0,643.0,837.01,586.84
2016,9,18,9,45,848.5,104.0,0.15,32.0,679.0,854.09,592.64
2016,9,18,10,0,867.0,103.0,0.1,33.0,715.0,862.22,593.13
2016,9,18,10,15,875.0,104.5,0.15,33.5,743.0,867.32,594.63
2016,9,18,10,30,883.0,106.0,0.2,34.0,771.0,869.16,594.44
2016,9,18,10,45,883.5,109.5,0.25,34.5,790.0,863.46,589.96
2016,9,18,11,0,884.0,113.0,0.3,35.0,809.0,854.51,583.8
2016,9,18,11,15,887.5,113.5,0.4,35.0,821.5,841.79,577.61
2016,9,18,11,30,891.0,114.0,0.5,35.0,834.0,825.92,569.57
2016,9,18,11,45,885.5,117.5,0.6,35.0,836.5,802.91,557.09
2016,9,18,12,0,880.0,121.0,0.7,35.0,839.0,777.21,542.84
2016,9,18,12,15,879.0,121.0,0.75,35.0,835.0,748.94,526.08
2016,9,18,12,30,878.0,121.0,0.8,35.0,831.0,718.13,506.56
2016,9,18,12,45,858.0,128.5,0.85,35.0,814.0,679.5,480.91
2016,9,18,13,0,838.0,136.0,0.9,35.0,797.0,639.13,453.58
2016,9,18,13,15,831.5,134.5,0.9,35.0,777.0,597.61,424.56
2016,9,18,13,30,825.0,133.0,0.9,35.0,757.0,554.74,393.86
2016,9,18,13,45,812.5,132.5,0.95,35.0,729.0,508.72,360.44
2016,9,18,14,0,800.0,132.0,1.0,35.0,701.0,462.28,325.69
2016,9,18,14,15,787.5,129.5,1.0,34.5,667.0,413.95,288.95
2016,9,18,14,30,775.0,127.0,1.0,34.0,633.0,365.71,251.16
2016,9,18,14,45,758.0,123.5,1.05,34.0,593.0,310.87,207.54
2016,9,18,15,0,741.0,120.0,1.1,34.0,553.0,261.35,167.42
2016,9,18,15,15,718.0,116.0,1.1,33.5,508.0,211.57,128.28
2016,9,18,15,30,695.0,112.0,1.1,33.0,463.0,163.89,93.13
2016,9,18,15,45,664.5,106.5,1.1,32.5,414.5,116.82,64.05
2016,9,18,16,0,634.0,101.0,1.1,32.0,366.0,73.1,47.6
2016,9,18,16,15,592.0,93.5,1.05,31.0,315.5,63.31,47.41
2016,9,18,16,30,550.0,86.0,1.0,30.0,265.0,60.53,45.37
2016,9,18,16,45,486.5,77.0,0.95,29.0,214.0,56.25,41.94
2016,9,18,17,0,423.0,68.0,0.9,28.0,163.0,50.54,37.1
2016,9,18,17,15,338.0,54.0,0.85,26.5,117.5,40.97,28.83
2016,9,18,17,30,253.0,40.0,0.8,25.0,72.0,30.99,19.78
2016,9,18,17,45,142.0,23.0,0.8,24.0,39.0,18.07,3.68
2016,9,18,18,0,31.0,6.0,0.8,23.0,6.0,5.72,0.0
2016,9,18,18,15,15.5,3.0,0.8,22.5,3.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,102.5,19.0,0.75,22.5,30.5,90.28,22.66
2016,9,19,6,30,205.0,38.0,0.6,23.0,61.0,181.22,135.1
2016,9,19,6,45,280.5,54.5,0.5,23.5,104.0,250.39,194.77
2016,9,19,7,0,356.0,71.0,0.4,24.0,147.0,325.36,255.19
2016,9,19,7,15,414.0,83.0,0.35,24.5,195.5,388.2,303.98
2016,9,19,7,30,472.0,95.0,0.3,25.0,244.0,454.26,352.85
2016,9,19,7,45,506.5,106.5,0.3,26.0,292.0,505.55,388.3
2016,9,19,8,0,541.0,118.0,0.3,27.0,340.0,557.34,422.66
2016,9,19,8,15,573.5,126.0,0.35,27.5,387.0,609.03,456.96
2016,9,19,8,30,606.0,134.0,0.4,28.0,434.0,655.26,486.75
2016,9,19,8,45,623.0,142.5,0.5,29.0,476.5,688.51,506.76
2016,9,19,9,0,640.0,151.0,0.6,30.0,519.0,719.88,525.16
2016,9,19,9,15,659.0,156.0,0.65,30.5,558.5,747.0,540.83
2016,9,19,9,30,678.0,161.0,0.7,31.0,598.0,771.88,554.98
2016,9,19,9,45,728.0,149.0,0.75,31.5,641.0,802.04,572.46
2016,9,19,10,0,778.0,137.0,0.8,32.0,684.0,826.37,586.06
2016,9,19,10,15,787.5,139.0,0.85,32.0,711.5,832.59,589.51
2016,9,19,10,30,797.0,141.0,0.9,32.0,739.0,835.74,591.37
2016,9,19,10,45,798.5,145.0,0.95,32.5,757.5,831.13,587.28
2016,9,19,11,0,800.0,149.0,1.0,33.0,776.0,823.46,581.48
2016,9,19,11,15,804.0,150.0,1.0,33.0,788.5,811.8,573.78
2016,9,19,11,30,808.0,151.0,1.0,33.0,801.0,797.18,564.35
2016,9,19,11,45,800.5,156.0,1.05,33.0,802.5,774.72,550.64
2016,9,19,12,0,793.0,161.0,1.1,33.0,804.0,749.88,534.91
