Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,791.5,160.5,1.1,33.0,800.5,721.94,516.12
2016,9,19,12,30,790.0,160.0,1.1,33.0,797.0,691.76,495.6
2016,9,19,12,45,792.5,156.5,1.15,33.0,786.5,659.32,473.73
2016,9,19,13,0,795.0,153.0,1.2,33.0,776.0,624.68,449.82
2016,9,19,13,15,788.0,151.0,1.2,33.0,756.5,583.95,420.72
2016,9,19,13,30,781.0,149.0,1.2,33.0,737.0,542.04,390.12
2016,9,19,13,45,766.5,149.0,1.2,33.0,708.5,497.33,356.74
2016,9,19,14,0,752.0,149.0,1.2,33.0,680.0,448.73,319.83
2016,9,19,14,15,738.0,146.0,1.2,32.5,646.0,401.06,283.19
2016,9,19,14,30,724.0,143.0,1.2,32.0,612.0,353.74,245.78
2016,9,19,14,45,697.0,142.0,1.2,32.0,570.5,304.98,206.44
2016,9,19,15,0,670.0,141.0,1.2,32.0,529.0,258.35,168.74
2016,9,19,15,15,645.0,135.5,1.2,31.5,484.5,210.83,131.57
2016,9,19,15,30,620.0,130.0,1.2,31.0,440.0,165.75,98.66
2016,9,19,15,45,574.5,125.5,1.2,30.5,390.0,122.86,73.19
2016,9,19,16,0,529.0,121.0,1.2,30.0,340.0,85.01,65.44
2016,9,19,16,15,485.5,111.0,1.15,29.0,291.5,77.09,59.34
2016,9,19,16,30,442.0,101.0,1.1,28.0,243.0,71.89,55.32
2016,9,19,16,45,373.5,89.0,1.1,27.5,193.5,64.84,49.44
2016,9,19,17,0,305.0,77.0,1.1,27.0,144.0,57.47,43.05
2016,9,19,17,15,232.0,58.5,1.0,25.5,101.5,44.54,31.88
2016,9,19,17,30,159.0,40.0,0.9,24.0,59.0,32.56,20.97
2016,9,19,17,45,79.5,20.0,0.8,23.0,29.5,16.75,0.74
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,16.5,15.0,13.92,0.0
2016,9,20,6,30,0.0,30.0,0.7,17.0,30.0,29.05,17.53
2016,9,20,6,45,12.0,53.5,0.7,17.5,56.0,62.27,46.14
2016,9,20,7,0,24.0,77.0,0.7,18.0,82.0,102.08,79.89
2016,9,20,7,15,37.0,99.5,0.7,18.5,110.0,135.5,107.9
2016,9,20,7,30,50.0,122.0,0.7,19.0,138.0,169.16,135.44
2016,9,20,7,45,67.0,143.5,0.75,19.5,169.0,204.66,163.91
2016,9,20,8,0,84.0,165.0,0.8,20.0,200.0,240.76,192.18
2016,9,20,8,15,168.0,184.5,0.8,20.5,264.0,337.6,268.23
2016,9,20,8,30,252.0,204.0,0.8,21.0,328.0,438.85,344.09
2016,9,20,8,45,219.5,229.0,0.85,22.0,344.5,430.55,334.29
2016,9,20,9,0,187.0,254.0,0.9,23.0,361.0,432.26,332.6
2016,9,20,9,15,208.0,272.0,0.9,23.5,399.0,468.4,357.7
2016,9,20,9,30,229.0,290.0,0.9,24.0,437.0,503.98,381.64
2016,9,20,9,45,242.0,302.5,0.95,24.5,465.5,525.89,395.8
2016,9,20,10,0,255.0,315.0,1.0,25.0,494.0,557.89,416.81
2016,9,20,10,15,257.5,327.5,1.0,25.5,513.5,568.17,422.03
2016,9,20,10,30,260.0,340.0,1.0,26.0,533.0,577.11,426.52
2016,9,20,10,45,300.0,338.5,1.05,26.5,567.5,601.54,443.1
2016,9,20,11,0,340.0,337.0,1.1,27.0,602.0,624.09,458.05
2016,9,20,11,15,329.0,351.5,1.15,27.0,612.0,619.19,453.91
2016,9,20,11,30,318.0,366.0,1.2,27.0,622.0,613.02,449.19
2016,9,20,11,45,330.5,358.5,1.25,27.0,625.0,602.57,442.39
2016,9,20,12,0,343.0,351.0,1.3,27.0,628.0,590.67,434.54
2016,9,20,12,15,252.5,367.0,1.35,27.0,570.0,526.14,388.09
2016,9,20,12,30,162.0,383.0,1.4,27.0,512.0,464.65,343.56
2016,9,20,12,45,158.5,381.0,1.45,27.0,506.0,450.1,333.55
2016,9,20,13,0,155.0,379.0,1.5,27.0,500.0,435.34,323.01
2016,9,20,13,15,159.5,365.5,1.5,27.0,487.5,415.2,308.53
2016,9,20,13,30,164.0,352.0,1.5,27.0,475.0,394.64,293.57
2016,9,20,13,45,163.0,339.5,1.55,27.0,457.5,371.81,276.86
2016,9,20,14,0,162.0,327.0,1.6,27.0,440.0,348.95,259.89
2016,9,20,14,15,474.0,219.5,1.6,26.5,529.0,359.4,264.03
2016,9,20,14,30,786.0,112.0,1.6,26.0,618.0,348.8,247.63
2016,9,20,14,45,772.0,108.5,1.65,26.0,579.0,299.2,205.46
2016,9,20,15,0,758.0,105.0,1.7,26.0,540.0,250.27,163.89
2016,9,20,15,15,736.0,101.5,1.7,25.5,496.0,195.9,119.75
2016,9,20,15,30,714.0,98.0,1.7,25.0,452.0,148.03,83.73
2016,9,20,15,45,688.0,92.5,1.7,24.5,404.5,100.55,54.7
2016,9,20,16,0,662.0,87.0,1.7,24.0,357.0,56.09,42.61
2016,9,20,16,15,620.5,81.0,1.65,23.5,307.5,54.17,41.2
2016,9,20,16,30,579.0,75.0,1.6,23.0,258.0,52.16,39.6
2016,9,20,16,45,519.5,67.5,1.6,22.5,208.5,48.77,36.69
2016,9,20,17,0,460.0,60.0,1.6,22.0,159.0,45.26,33.49
2016,9,20,17,15,368.5,48.5,1.5,21.0,113.5,37.84,26.75
2016,9,20,17,30,277.0,37.0,1.4,20.0,68.0,28.82,18.06
2016,9,20,17,45,138.5,18.5,1.35,19.5,34.0,14.54,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,9.5,1.15,14.5,9.5,8.8,0.0
2016,9,21,6,30,0.0,19.0,1.2,15.0,19.0,17.62,8.44
2016,9,21,6,45,0.0,33.0,1.25,15.5,33.0,30.65,19.99
2016,9,21,7,0,0.0,47.0,1.3,16.0,47.0,43.87,31.47
2016,9,21,7,15,0.0,62.0,1.35,16.0,62.0,58.81,44.33
2016,9,21,7,30,0.0,77.0,1.4,16.0,77.0,73.61,56.88
2016,9,21,7,45,0.0,93.0,1.45,16.5,93.0,89.38,69.89
2016,9,21,8,0,0.0,109.0,1.5,17.0,109.0,105.06,82.58
2016,9,21,8,15,0.0,92.5,1.55,17.5,92.5,86.98,67.22
2016,9,21,8,30,0.0,76.0,1.6,18.0,76.0,70.75,53.49
2016,9,21,8,45,38.5,160.5,1.65,18.5,182.5,194.4,155.07
2016,9,21,9,0,77.0,245.0,1.7,19.0,289.0,319.42,252.95
2016,9,21,9,15,455.5,171.0,1.75,19.0,459.0,584.26,461.78
2016,9,21,9,30,834.0,97.0,1.8,19.0,629.0,822.41,631.54
2016,9,21,9,45,854.0,95.0,1.85,19.5,665.5,833.34,634.53
2016,9,21,10,0,874.0,93.0,1.9,20.0,702.0,847.66,642.33
2016,9,21,10,15,882.0,94.5,1.9,20.0,729.5,852.59,644.52
2016,9,21,10,30,890.0,96.0,1.9,20.0,757.0,854.25,644.72
2016,9,21,10,45,895.5,97.0,1.95,20.0,777.0,849.97,641.55
2016,9,21,11,0,901.0,98.0,2.0,20.0,797.0,842.39,636.3
2016,9,21,11,15,637.5,222.5,2.0,20.0,721.5,746.43,567.43
2016,9,21,11,30,374.0,347.0,2.0,20.0,646.0,636.74,483.83
2016,9,21,11,45,641.5,223.5,2.0,20.0,738.0,714.04,545.2
2016,9,21,12,0,909.0,100.0,2.0,20.0,830.0,766.9,584.62
2016,9,21,12,15,909.5,100.0,2.0,20.0,827.0,738.97,564.68
2016,9,21,12,30,910.0,100.0,2.0,20.0,824.0,708.32,542.52
2016,9,21,12,45,908.5,99.0,2.05,20.0,813.0,672.87,516.29
2016,9,21,13,0,907.0,98.0,2.1,20.0,802.0,635.13,487.78
2016,9,21,13,15,903.5,97.5,2.15,20.0,783.5,594.57,456.44
2016,9,21,13,30,900.0,97.0,2.2,20.0,765.0,552.19,422.84
2016,9,21,13,45,894.0,95.5,2.25,20.0,738.5,506.11,385.51
2016,9,21,14,0,888.0,94.0,2.3,20.0,712.0,458.81,346.12
2016,9,21,14,15,879.5,92.5,2.35,19.5,679.5,409.56,304.68
2016,9,21,14,30,871.0,91.0,2.4,19.0,647.0,359.74,261.58
2016,9,21,14,45,860.0,88.5,2.45,19.0,608.0,308.06,215.8
2016,9,21,15,0,849.0,86.0,2.5,19.0,569.0,250.49,165.4
2016,9,21,15,15,831.5,83.5,2.45,18.5,524.5,197.95,120.85
2016,9,21,15,30,814.0,81.0,2.4,18.0,480.0,146.76,81.36
2016,9,21,15,45,793.0,76.5,2.4,18.0,431.5,95.36,50.08
2016,9,21,16,0,772.0,72.0,2.4,18.0,383.0,50.63,38.96
2016,9,21,16,15,734.0,67.5,2.35,17.5,330.5,49.07,37.79
2016,9,21,16,30,696.0,63.0,2.3,17.0,278.0,47.49,36.5
2016,9,21,16,45,640.5,56.5,2.25,17.0,225.5,40.13,29.93
2016,9,21,17,0,585.0,50.0,2.2,17.0,173.0,36.96,26.91
2016,9,21,17,15,484.5,41.5,2.1,16.5,123.5,31.83,22.02
2016,9,21,17,30,384.0,33.0,2.0,16.0,74.0,26.55,16.24
2016,9,21,17,45,192.0,16.5,1.95,15.5,37.0,13.07,0.0
2016,9,21,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,18.5,2.35,14.0,32.5,102.11,0.0
2016,9,22,6,30,268.0,37.0,2.4,14.0,65.0,211.78,161.82
2016,9,22,6,45,358.0,50.0,2.45,14.5,110.5,286.41,232.37
2016,9,22,7,0,448.0,63.0,2.5,15.0,156.0,369.24,303.98
2016,9,22,7,15,514.0,71.5,2.5,15.0,207.0,437.62,362.08
2016,9,22,7,30,580.0,80.0,2.5,15.0,258.0,508.87,420.28
2016,9,22,7,45,628.5,85.0,2.5,15.5,309.5,566.15,464.69
2016,9,22,8,0,677.0,90.0,2.5,16.0,361.0,624.16,507.79
2016,9,22,8,15,709.0,94.5,2.4,16.5,410.5,669.42,538.64
2016,9,22,8,30,741.0,99.0,2.3,17.0,460.0,713.76,567.91
2016,9,22,8,45,772.5,99.5,2.25,17.5,507.5,748.2,589.53
2016,9,22,9,0,804.0,100.0,2.2,18.0,555.0,784.85,612.36
2016,9,22,9,15,820.5,102.5,2.2,18.0,595.5,809.31,627.77
2016,9,22,9,30,837.0,105.0,2.2,18.0,636.0,831.06,641.34
2016,9,22,9,45,860.0,102.0,2.2,18.5,673.0,849.15,651.16
2016,9,22,10,0,883.0,99.0,2.2,19.0,710.0,858.58,655.06
2016,9,22,10,15,891.0,100.5,2.2,19.0,738.0,863.28,657.15
2016,9,22,10,30,899.0,102.0,2.2,19.0,766.0,864.68,657.17
2016,9,22,10,45,906.5,102.0,2.2,19.5,786.5,860.72,652.46
2016,9,22,11,0,914.0,102.0,2.2,20.0,807.0,853.4,645.66
2016,9,22,11,15,917.0,102.5,2.2,20.0,819.5,839.63,635.84
2016,9,22,11,30,920.0,103.0,2.2,20.0,832.0,822.63,623.98
2016,9,22,11,45,923.0,102.0,2.25,20.0,836.5,800.97,609.38
2016,9,22,12,0,926.0,101.0,2.3,20.0,841.0,776.24,592.68
2016,9,22,12,15,924.5,101.0,2.3,20.0,836.5,746.33,571.99
2016,9,22,12,30,923.0,101.0,2.3,20.0,832.0,713.78,548.15
2016,9,22,12,45,917.0,101.5,2.3,20.5,818.5,676.36,518.98
2016,9,22,13,0,911.0,102.0,2.3,21.0,805.0,636.9,487.88
2016,9,22,13,15,905.0,101.0,2.25,21.0,784.5,594.26,454.56
2016,9,22,13,30,899.0,100.0,2.2,21.0,764.0,550.01,419.27
2016,9,22,13,45,889.0,99.5,2.2,21.0,735.5,502.92,381.12
2016,9,22,14,0,879.0,99.0,2.2,21.0,707.0,454.97,341.27
2016,9,22,14,15,867.0,97.5,2.15,20.5,672.0,404.79,299.18
2016,9,22,14,30,855.0,96.0,2.1,20.0,637.0,349.29,251.97
2016,9,22,14,45,836.5,94.5,2.1,20.0,595.5,296.81,206.09
2016,9,22,15,0,818.0,93.0,2.1,20.0,554.0,245.35,161.22
2016,9,22,15,15,796.5,90.0,2.1,19.5,508.5,193.45,118.02
2016,9,22,15,30,775.0,87.0,2.1,19.0,463.0,143.41,80.36
2016,9,22,15,45,740.0,84.5,2.1,19.0,412.5,95.2,52.82
2016,9,22,16,0,705.0,82.0,2.1,19.0,362.0,53.13,40.98
2016,9,22,16,15,662.0,76.5,2.05,18.5,310.5,51.41,39.69
2016,9,22,16,30,619.0,71.0,2.0,18.0,259.0,49.63,38.23
2016,9,22,16,45,552.0,64.0,2.0,17.5,207.5,46.48,35.44
2016,9,22,17,0,485.0,57.0,2.0,17.0,156.0,43.27,32.4
2016,9,22,17,15,382.0,46.0,1.9,16.5,109.5,36.18,25.7
2016,9,22,17,30,279.0,35.0,1.8,16.0,63.0,28.77,17.68
2016,9,22,17,45,139.5,17.5,1.75,15.5,31.5,13.85,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,31.0,17.0,1.0,12.5,20.5,37.46,0.0
2016,9,23,6,30,62.0,34.0,0.9,13.0,41.0,80.4,58.26
2016,9,23,6,45,89.0,55.0,0.85,14.0,70.5,122.79,97.36
2016,9,23,7,0,116.0,76.0,0.8,15.0,100.0,165.64,134.45
2016,9,23,7,15,130.5,97.5,0.8,15.5,131.5,202.39,165.58
2016,9,23,7,30,145.0,119.0,0.8,16.0,163.0,239.34,195.84
2016,9,23,7,45,155.0,140.5,0.8,17.0,195.5,273.33,222.24
2016,9,23,8,0,165.0,162.0,0.8,18.0,228.0,307.14,247.58
2016,9,23,8,15,236.5,176.0,0.85,18.5,284.0,389.76,311.66
2016,9,23,8,30,308.0,190.0,0.9,19.0,340.0,463.3,366.67
2016,9,23,8,45,578.0,133.0,0.95,20.0,446.5,633.64,493.8
2016,9,23,9,0,848.0,76.0,1.0,21.0,553.0,783.17,593.86
2016,9,23,9,15,861.5,78.0,1.05,21.5,592.5,805.39,605.04
2016,9,23,9,30,875.0,80.0,1.1,22.0,632.0,824.81,615.9
2016,9,23,9,45,614.0,186.0,1.15,22.5,583.5,735.55,552.64
2016,9,23,10,0,353.0,292.0,1.2,23.0,535.0,612.17,460.41
2016,9,23,10,15,359.0,299.5,1.2,23.0,555.5,620.12,466.35
2016,9,23,10,30,365.0,307.0,1.2,23.0,576.0,626.52,470.01
2016,9,23,10,45,316.0,333.5,1.3,23.5,570.5,605.65,453.15
2016,9,23,11,0,267.0,360.0,1.4,24.0,565.0,583.78,435.84
2016,9,23,11,15,308.0,355.5,1.4,24.0,595.5,602.03,449.19
2016,9,23,11,30,349.0,351.0,1.4,24.0,626.0,617.88,460.4
2016,9,23,11,45,636.5,218.5,1.45,24.5,723.5,699.72,522.24
2016,9,23,12,0,924.0,86.0,1.5,25.0,821.0,756.07,562.35
2016,9,23,12,15,922.0,86.0,1.55,25.0,816.0,726.05,541.91
2016,9,23,12,30,920.0,86.0,1.6,25.0,811.0,693.43,519.39
2016,9,23,12,45,911.0,88.5,1.65,25.0,797.0,656.31,492.5
2016,9,23,13,0,902.0,91.0,1.7,25.0,783.0,617.32,463.65
2016,9,23,13,15,896.0,90.0,1.7,25.0,762.5,575.17,431.6
2016,9,23,13,30,890.0,89.0,1.7,25.0,742.0,531.44,397.55
2016,9,23,13,45,879.5,88.5,1.75,25.0,713.5,484.69,360.52
2016,9,23,14,0,869.0,88.0,1.8,25.0,685.0,437.14,321.79
2016,9,23,14,15,857.5,86.5,1.8,24.5,651.0,387.82,281.08
2016,9,23,14,30,846.0,85.0,1.8,24.0,617.0,338.26,239.09
2016,9,23,14,45,828.5,83.5,1.85,23.5,576.5,287.12,195.41
2016,9,23,15,0,811.0,82.0,1.9,23.0,536.0,230.73,147.73
2016,9,23,15,15,790.5,79.5,1.85,22.5,491.0,179.94,106.03
2016,9,23,15,30,770.0,77.0,1.8,22.0,446.0,130.86,69.98
2016,9,23,15,45,744.5,72.5,1.8,21.5,398.5,81.91,42.88
2016,9,23,16,0,719.0,68.0,1.8,21.0,351.0,47.72,35.97
2016,9,23,16,15,679.5,63.5,1.75,20.5,300.5,46.05,34.69
2016,9,23,16,30,640.0,59.0,1.7,20.0,250.0,40.39,29.84
2016,9,23,16,45,579.0,53.0,1.65,19.5,200.0,37.61,27.38
2016,9,23,17,0,518.0,47.0,1.6,19.0,150.0,34.76,24.69
2016,9,23,17,15,418.5,38.0,1.55,18.5,105.0,29.1,19.34
2016,9,23,17,30,319.0,29.0,1.5,18.0,60.0,23.21,12.64
2016,9,23,17,45,159.5,14.5,1.5,17.5,30.0,13.82,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,13.5,0.6,14.5,32.5,121.64,0.0
2016,9,24,6,30,382.0,27.0,0.6,15.0,65.0,256.75,190.45
2016,9,24,6,45,482.0,34.5,0.65,16.0,112.5,329.87,261.81
2016,9,24,7,0,582.0,42.0,0.7,17.0,160.0,416.42,333.91
2016,9,24,7,15,639.5,47.5,0.65,17.5,211.0,479.99,384.9
2016,9,24,7,30,697.0,53.0,0.6,18.0,262.0,545.81,434.8
2016,9,24,7,45,736.0,56.5,0.6,19.0,313.5,597.97,470.85
2016,9,24,8,0,775.0,60.0,0.6,20.0,365.0,650.19,504.95
2016,9,24,8,15,801.5,63.0,0.65,20.5,414.5,692.05,532.08
2016,9,24,8,30,828.0,66.0,0.7,21.0,464.0,726.46,553.52
2016,9,24,8,45,847.5,68.0,0.75,22.0,509.5,758.5,571.95
2016,9,24,9,0,867.0,70.0,0.8,23.0,555.0,788.34,588.57
2016,9,24,9,15,881.0,72.0,0.85,24.0,595.0,811.2,600.33
2016,9,24,9,30,895.0,74.0,0.9,25.0,635.0,831.19,610.2
2016,9,24,9,45,907.5,74.0,0.95,26.0,670.0,844.6,615.78
2016,9,24,10,0,920.0,74.0,1.0,27.0,705.0,854.84,619.44
2016,9,24,10,15,927.5,75.0,1.0,27.5,732.5,858.74,619.6
2016,9,24,10,30,935.0,76.0,1.0,28.0,760.0,859.22,617.79
2016,9,24,10,45,940.0,76.5,1.05,28.5,780.0,853.64,613.04
2016,9,24,11,0,945.0,77.0,1.1,29.0,800.0,844.63,606.28
2016,9,24,11,15,948.0,77.5,1.1,29.0,812.0,830.61,596.96
2016,9,24,11,30,951.0,78.0,1.1,29.0,824.0,813.26,585.65
2016,9,24,11,45,951.5,78.5,1.1,29.5,828.0,790.75,569.96
2016,9,24,12,0,952.0,79.0,1.1,30.0,832.0,765.16,552.39
2016,9,24,12,15,951.0,78.5,1.1,30.0,827.5,734.57,532.69
2016,9,24,12,30,950.0,78.0,1.1,30.0,823.0,701.25,510.21
2016,9,24,12,45,940.0,81.5,1.15,30.5,809.0,663.52,482.93
2016,9,24,13,0,930.0,85.0,1.2,31.0,795.0,623.88,453.78
2016,9,24,13,15,925.0,84.5,1.2,30.5,774.5,581.65,423.6
2016,9,24,13,30,920.0,84.0,1.2,30.0,754.0,537.67,391.18
2016,9,24,13,45,910.0,83.5,1.25,30.0,725.5,489.87,354.48
2016,9,24,14,0,900.0,83.0,1.3,30.0,697.0,441.17,315.94
2016,9,24,14,15,889.0,81.5,1.3,30.0,662.5,390.6,274.73
2016,9,24,14,30,878.0,80.0,1.3,30.0,628.0,339.7,232.29
2016,9,24,14,45,862.0,78.5,1.35,30.0,587.0,287.41,188.47
2016,9,24,15,0,846.0,77.0,1.4,30.0,546.0,235.76,145.39
2016,9,24,15,15,825.0,74.5,1.4,29.5,500.0,177.02,99.13
2016,9,24,15,30,804.0,72.0,1.4,29.0,454.0,126.13,63.45
2016,9,24,15,45,774.0,69.5,1.45,28.5,404.5,76.85,38.59
2016,9,24,16,0,744.0,67.0,1.5,28.0,355.0,47.25,34.49
2016,9,24,16,15,702.5,62.5,1.45,27.0,303.5,45.52,33.27
2016,9,24,16,30,661.0,58.0,1.4,26.0,252.0,43.78,31.93
2016,9,24,16,45,596.5,52.0,1.4,25.5,200.5,37.07,26.16
2016,9,24,17,0,532.0,46.0,1.4,25.0,149.0,34.17,23.47
2016,9,24,17,15,427.0,36.5,1.3,24.0,103.0,28.01,17.84
2016,9,24,17,30,322.0,27.0,1.2,23.0,57.0,21.57,10.51
2016,9,24,17,45,161.0,13.5,1.15,22.0,28.5,12.87,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,6,15,180.5,14.0,1.0,18.0,31.0,116.28,0.0
2016,9,25,6,30,361.0,28.0,1.0,19.0,62.0,246.42,178.34
2016,9,25,6,45,457.0,37.0,1.05,20.0,109.0,323.07,253.14
2016,9,25,7,0,553.0,46.0,1.1,21.0,156.0,407.16,323.01
2016,9,25,7,15,613.5,52.0,1.1,21.5,207.5,471.29,374.81
2016,9,25,7,30,674.0,58.0,1.1,22.0,259.0,534.66,423.61
2016,9,25,7,45,710.5,63.0,1.1,23.0,309.5,586.17,459.97
2016,9,25,8,0,747.0,68.0,1.1,24.0,360.0,637.58,493.83
2016,9,25,8,15,775.0,71.5,1.1,25.0,409.0,680.31,520.24
2016,9,25,8,30,803.0,75.0,1.1,26.0,458.0,721.75,544.91
2016,9,25,8,45,817.5,79.5,1.1,27.0,502.0,752.13,561.39
2016,9,25,9,0,832.0,84.0,1.1,28.0,546.0,780.07,575.98
2016,9,25,9,15,847.0,86.0,1.1,28.5,586.0,796.75,584.07
2016,9,25,9,30,862.0,88.0,1.1,29.0,626.0,816.88,594.53
2016,9,25,9,45,883.0,85.5,1.1,30.0,662.5,833.99,601.76
2016,9,25,10,0,904.0,83.0,1.1,31.0,699.0,848.15,607.1
2016,9,25,10,15,911.0,84.0,1.05,31.5,726.0,851.39,606.11
2016,9,25,10,30,918.0,85.0,1.0,32.0,753.0,851.29,603.24
2016,9,25,10,45,909.0,92.5,1.0,32.5,769.0,841.68,595.28
2016,9,25,11,0,900.0,100.0,1.0,33.0,785.0,828.76,585.51
2016,9,25,11,15,903.0,100.5,1.0,33.0,796.5,815.0,576.55
2016,9,25,11,30,906.0,101.0,1.0,33.0,808.0,798.06,565.68
2016,9,25,11,45,886.0,111.5,1.0,33.5,805.5,770.74,547.15
2016,9,25,12,0,866.0,122.0,1.0,34.0,803.0,741.14,527.3
2016,9,25,12,15,864.5,122.0,1.0,34.0,798.5,712.51,508.08
2016,9,25,12,30,863.0,122.0,1.0,34.0,794.0,681.43,486.74
2016,9,25,12,45,858.5,121.5,1.05,34.0,781.5,645.73,462.38
2016,9,25,13,0,854.0,121.0,1.1,34.0,769.0,607.05,435.4
2016,9,25,13,15,847.5,120.0,1.1,33.5,748.5,565.4,406.12
2016,9,25,13,30,841.0,119.0,1.1,33.0,728.0,522.37,374.95
2016,9,25,13,45,821.0,121.5,1.15,33.0,697.5,475.18,339.41
2016,9,25,14,0,801.0,124.0,1.2,33.0,667.0,428.21,303.03
2016,9,25,14,15,787.5,121.5,1.2,32.5,632.5,379.74,264.95
2016,9,25,14,30,774.0,119.0,1.2,32.0,598.0,331.49,226.06
2016,9,25,14,45,748.0,118.5,1.2,32.0,556.0,277.34,182.26
2016,9,25,15,0,722.0,118.0,1.2,32.0,514.0,229.44,143.53
2016,9,25,15,15,697.5,113.0,1.15,31.5,469.0,180.39,105.95
2016,9,25,15,30,673.0,108.0,1.1,31.0,424.0,133.65,74.24
2016,9,25,15,45,637.5,102.5,1.1,30.5,375.5,88.67,52.18
2016,9,25,16,0,602.0,97.0,1.1,30.0,327.0,65.41,49.32
2016,9,25,16,15,555.5,89.0,1.05,29.0,277.0,62.22,46.98
2016,9,25,16,30,509.0,81.0,1.0,28.0,227.0,58.88,44.37
2016,9,25,16,45,445.5,69.5,0.95,27.5,179.0,52.18,38.64
2016,9,25,17,0,382.0,58.0,0.9,27.0,131.0,43.8,31.28
2016,9,25,17,15,287.0,43.0,0.8,25.5,88.0,33.1,21.84
2016,9,25,17,30,192.0,28.0,0.7,24.0,45.0,21.94,10.0
2016,9,25,17,45,96.0,14.0,0.65,23.0,22.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,15.5,1.15,20.5,26.0,67.44,0.0
2016,9,26,6,30,229.0,31.0,1.0,21.0,52.0,181.47,127.99
2016,9,26,6,45,327.0,44.5,0.85,22.0,96.5,259.47,201.52
2016,9,26,7,0,425.0,58.0,0.7,23.0,141.0,344.86,271.07
2016,9,26,7,15,490.0,67.5,0.7,24.0,191.0,411.8,323.77
2016,9,26,7,30,555.0,77.0,0.7,25.0,241.0,481.71,376.1
2016,9,26,7,45,600.5,84.0,0.7,26.0,291.0,537.72,415.73
2016,9,26,8,0,646.0,91.0,0.7,27.0,341.0,594.39,454.07
2016,9,26,8,15,678.5,96.5,0.7,28.0,390.0,639.82,482.54
2016,9,26,8,30,711.0,102.0,0.7,29.0,439.0,684.39,509.16
2016,9,26,8,45,734.5,106.0,0.7,30.0,484.0,718.89,528.23
2016,9,26,9,0,758.0,110.0,0.7,31.0,529.0,751.51,545.7
2016,9,26,9,15,775.5,113.0,0.7,31.5,568.5,772.61,556.5
2016,9,26,9,30,793.0,116.0,0.7,32.0,608.0,794.78,568.04
2016,9,26,9,45,805.5,118.5,0.75,33.0,642.0,809.47,574.37
2016,9,26,10,0,818.0,121.0,0.8,34.0,676.0,821.18,578.92
2016,9,26,10,15,827.5,123.0,0.85,34.0,703.0,826.76,582.1
2016,9,26,10,30,837.0,125.0,0.9,34.0,730.0,829.15,583.47
2016,9,26,10,45,841.0,127.0,0.95,34.5,749.0,823.83,578.97
2016,9,26,11,0,845.0,129.0,1.0,35.0,768.0,815.33,572.67
2016,9,26,11,15,848.0,130.0,1.05,35.0,780.0,801.88,564.54
2016,9,26,11,30,851.0,131.0,1.1,35.0,792.0,785.37,554.56
2016,9,26,11,45,849.0,132.5,1.15,35.0,794.5,762.68,540.67
2016,9,26,12,0,847.0,134.0,1.2,35.0,797.0,737.31,524.53
2016,9,26,12,15,845.0,134.0,1.2,35.0,792.0,707.95,504.59
2016,9,26,12,30,843.0,134.0,1.2,35.0,787.0,676.23,482.77
2016,9,26,12,45,879.5,114.0,1.25,35.0,785.5,647.76,463.62
2016,9,26,13,0,916.0,94.0,1.3,35.0,784.0,615.3,440.98
2016,9,26,13,15,910.5,93.0,1.3,34.5,763.5,572.74,410.79
2016,9,26,13,30,905.0,92.0,1.3,34.0,743.0,528.53,378.52
2016,9,26,13,45,896.5,91.0,1.3,34.0,715.0,481.53,342.49
2016,9,26,14,0,888.0,90.0,1.3,34.0,687.0,433.54,304.69
2016,9,26,14,15,876.5,88.0,1.3,33.5,652.0,382.9,264.53
2016,9,26,14,30,865.0,86.0,1.3,33.0,617.0,332.01,223.13
2016,9,26,14,45,849.5,84.0,1.3,33.0,576.5,280.11,180.12
2016,9,26,15,0,834.0,82.0,1.3,33.0,536.0,222.8,133.58
2016,9,26,15,15,812.5,79.0,1.3,32.5,490.0,170.49,93.42
2016,9,26,15,30,791.0,76.0,1.3,32.0,444.0,120.01,59.76
2016,9,26,15,45,713.5,82.5,1.3,32.0,386.5,72.32,39.38
2016,9,26,16,0,636.0,89.0,1.3,32.0,329.0,59.52,44.06
2016,9,26,16,15,589.5,82.0,1.2,30.5,279.0,56.87,42.22
2016,9,26,16,30,543.0,75.0,1.1,29.0,229.0,54.12,40.17
2016,9,26,16,45,438.5,68.0,1.0,28.0,175.5,51.19,37.7
2016,9,26,17,0,334.0,61.0,0.9,27.0,122.0,46.24,33.27
2016,9,26,17,15,244.0,43.5,0.85,26.0,80.5,33.58,22.06
2016,9,26,17,30,154.0,26.0,0.8,25.0,39.0,20.37,7.87
2016,9,26,17,45,77.0,13.0,0.75,24.0,19.5,12.39,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,6,15,53.5,13.5,1.05,21.0,18.5,37.33,0.0
2016,9,27,6,30,107.0,27.0,0.9,21.0,37.0,101.11,68.26
2016,9,27,6,45,176.0,48.5,0.8,21.5,77.0,170.0,131.6
2016,9,27,7,0,245.0,70.0,0.7,22.0,117.0,242.0,191.64
2016,9,27,7,15,300.0,88.0,0.7,22.5,163.0,315.26,250.58
2016,9,27,7,30,355.0,106.0,0.7,23.0,209.0,380.8,301.58
2016,9,27,7,45,401.5,119.5,0.7,24.0,257.0,437.49,343.37
2016,9,27,8,0,448.0,133.0,0.7,25.0,305.0,495.64,384.5
2016,9,27,8,15,481.5,143.5,0.65,25.5,351.0,541.56,415.58
2016,9,27,8,30,515.0,154.0,0.6,26.0,397.0,587.35,445.56
2016,9,27,8,45,534.0,165.0,0.6,27.0,438.5,621.83,466.23
2016,9,27,9,0,553.0,176.0,0.6,28.0,480.0,654.85,485.44
2016,9,27,9,15,573.0,183.0,0.65,28.5,518.0,682.5,502.36
2016,9,27,9,30,593.0,190.0,0.7,29.0,556.0,708.3,517.88
2016,9,27,9,45,665.0,171.5,0.75,30.0,603.0,752.27,545.3
2016,9,27,10,0,737.0,153.0,0.8,31.0,650.0,789.3,566.45
2016,9,27,10,15,747.0,155.5,0.85,31.0,676.5,795.21,569.6
2016,9,27,10,30,757.0,158.0,0.9,31.0,703.0,798.16,571.34
2016,9,27,10,45,668.5,204.5,0.95,31.5,695.5,763.98,546.82
2016,9,27,11,0,580.0,251.0,1.0,32.0,688.0,724.54,518.27
2016,9,27,11,15,584.5,253.0,1.0,32.0,699.0,715.81,512.32
2016,9,27,11,30,589.0,255.0,1.0,32.0,710.0,704.77,504.53
2016,9,27,11,45,535.0,281.5,1.05,32.0,696.5,672.0,481.75
2016,9,27,12,0,481.0,308.0,1.1,32.0,683.0,639.12,458.92
2016,9,27,12,15,479.5,307.0,1.1,32.0,678.5,617.28,443.97
2016,9,27,12,30,478.0,306.0,1.1,32.0,674.0,594.12,427.83
2016,9,27,12,45,545.5,270.0,1.15,32.0,683.5,580.61,419.38
2016,9,27,13,0,613.0,234.0,1.2,32.0,693.0,562.02,406.69
2016,9,27,13,15,604.5,230.5,1.2,31.5,673.0,525.02,380.48
2016,9,27,13,30,596.0,227.0,1.2,31.0,653.0,487.02,353.02
2016,9,27,13,45,525.5,245.0,1.25,31.0,610.0,439.86,318.08
2016,9,27,14,0,455.0,263.0,1.3,31.0,567.0,397.64,286.56
2016,9,27,14,15,439.5,253.5,1.3,30.5,534.5,357.65,256.31
2016,9,27,14,30,424.0,244.0,1.3,30.0,502.0,318.77,226.36
2016,9,27,14,45,402.5,232.5,1.3,30.0,464.0,282.87,198.19
2016,9,27,15,0,381.0,221.0,1.3,30.0,426.0,244.46,168.63
2016,9,27,15,15,357.0,205.5,1.25,29.5,384.5,204.89,139.72
2016,9,27,15,30,333.0,190.0,1.2,29.0,343.0,167.82,114.95
2016,9,27,15,45,327.5,168.5,1.15,28.5,305.0,129.83,93.15
2016,9,27,16,0,322.0,147.0,1.1,28.0,267.0,107.74,85.01
2016,9,27,16,15,284.0,127.5,1.0,27.0,221.5,95.16,75.01
2016,9,27,16,30,246.0,108.0,0.9,26.0,176.0,82.06,64.27
2016,9,27,16,45,224.0,85.5,0.85,25.0,137.5,66.37,51.0
2016,9,27,17,0,202.0,63.0,0.8,24.0,99.0,50.04,36.85
2016,9,27,17,15,140.0,41.5,0.7,23.0,62.5,33.74,22.38
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,16.8,4.5
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,9.53,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,72.5,15.5,0.6,15.5,22.0,47.74,0.0
2016,9,28,6,30,145.0,31.0,0.5,16.0,44.0,139.56,95.36
2016,9,28,6,45,235.0,48.5,0.45,16.5,86.0,212.74,167.33
2016,9,28,7,0,325.0,66.0,0.4,17.0,128.0,293.11,234.92
2016,9,28,7,15,162.5,77.5,0.35,17.5,108.5,204.12,164.47
2016,9,28,7,30,0.0,89.0,0.3,18.0,89.0,88.15,67.93
2016,9,28,7,45,1.0,108.5,0.3,19.0,109.0,108.28,84.57
2016,9,28,8,0,2.0,128.0,0.3,20.0,129.0,128.25,100.21
2016,9,28,8,15,12.5,151.0,0.35,21.0,157.0,159.02,124.39
2016,9,28,8,30,23.0,174.0,0.4,22.0,185.0,190.01,148.13
2016,9,28,8,45,26.0,192.0,0.45,23.0,205.5,209.86,162.48
2016,9,28,9,0,29.0,210.0,0.5,24.0,226.0,240.43,184.77
2016,9,28,9,15,47.0,237.5,0.55,24.5,265.5,283.05,216.45
2016,9,28,9,30,65.0,265.0,0.6,25.0,305.0,325.39,247.21
2016,9,28,9,45,127.5,289.0,0.65,25.5,373.0,410.57,309.63
2016,9,28,10,0,190.0,313.0,0.7,26.0,441.0,483.84,361.41
2016,9,28,10,15,194.5,326.5,0.75,26.5,462.0,497.21,369.06
2016,9,28,10,30,199.0,340.0,0.8,27.0,483.0,509.55,376.52
2016,9,28,10,45,239.0,343.5,0.85,27.5,519.5,538.91,396.67
2016,9,28,11,0,279.0,347.0,0.9,28.0,556.0,573.92,420.13
2016,9,28,11,15,246.5,358.5,0.95,28.0,545.5,543.94,398.46
2016,9,28,11,30,214.0,370.0,1.0,28.0,535.0,521.36,382.26
2016,9,28,11,45,202.0,373.0,1.1,28.0,529.0,505.89,371.68
2016,9,28,12,0,190.0,376.0,1.2,28.0,523.0,490.24,360.82
2016,9,28,12,15,177.0,374.5,1.2,28.0,511.0,469.75,346.05
2016,9,28,12,30,164.0,373.0,1.2,28.0,499.0,449.54,331.48
2016,9,28,12,45,174.0,365.5,1.3,28.0,497.5,438.31,323.96
2016,9,28,13,0,184.0,358.0,1.4,28.0,496.0,426.03,315.43
2016,9,28,13,15,226.5,342.0,1.4,27.5,506.5,422.5,313.47
2016,9,28,13,30,269.0,326.0,1.4,27.0,517.0,412.58,306.36
2016,9,28,13,45,244.0,320.5,1.45,27.0,488.5,383.15,284.32
2016,9,28,14,0,219.0,315.0,1.5,27.0,460.0,352.76,261.6
2016,9,28,14,15,164.0,298.0,1.45,26.5,403.5,305.38,227.09
2016,9,28,14,30,109.0,281.0,1.4,26.0,347.0,268.82,200.96
2016,9,28,14,45,111.5,257.5,1.4,25.5,321.0,241.89,180.69
2016,9,28,15,0,114.0,234.0,1.4,25.0,295.0,208.91,155.53
2016,9,28,15,15,102.0,216.0,1.35,24.5,267.0,189.86,141.87
2016,9,28,15,30,90.0,198.0,1.3,24.0,239.0,166.04,125.03
2016,9,28,15,45,58.0,167.0,1.3,23.5,192.5,135.15,103.66
2016,9,28,16,0,26.0,136.0,1.3,23.0,146.0,111.51,90.02
2016,9,28,16,15,163.5,119.5,1.2,22.0,165.5,94.48,76.03
2016,9,28,16,30,301.0,103.0,1.1,21.0,185.0,78.77,62.8
2016,9,28,16,45,268.5,82.5,1.05,20.5,144.0,64.33,50.2
2016,9,28,17,0,236.0,62.0,1.0,20.0,103.0,47.22,35.02
2016,9,28,17,15,161.0,41.5,0.95,19.0,65.0,33.73,22.62
2016,9,28,17,30,86.0,21.0,0.9,18.0,27.0,17.57,3.42
2016,9,28,17,45,43.0,10.5,0.85,17.5,13.5,10.01,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,14.5,0.8,12.5,24.0,64.68,0.0
2016,9,29,6,30,225.0,29.0,0.8,13.0,48.0,174.53,118.46
2016,9,29,6,45,331.0,41.0,0.85,13.5,91.5,254.83,203.1
2016,9,29,7,0,437.0,53.0,0.9,14.0,135.0,342.24,278.34
2016,9,29,7,15,218.5,52.5,0.9,14.5,93.5,216.11,177.94
2016,9,29,7,30,0.0,52.0,0.9,15.0,52.0,48.33,35.49
2016,9,29,7,45,0.0,63.0,0.9,15.5,63.0,58.59,44.32
2016,9,29,8,0,0.0,74.0,0.9,16.0,74.0,69.02,52.91
2016,9,29,8,15,0.0,91.5,0.85,16.5,91.5,86.27,67.03
2016,9,29,8,30,0.0,109.0,0.8,17.0,109.0,103.47,80.84
2016,9,29,8,45,0.0,122.5,0.75,18.0,122.5,116.53,90.86
2016,9,29,9,0,0.0,136.0,0.7,19.0,136.0,129.53,100.66
2016,9,29,9,15,1.0,157.0,0.7,19.5,157.5,150.85,117.19
2016,9,29,9,30,2.0,178.0,0.7,20.0,179.0,172.08,133.36
2016,9,29,9,45,11.5,212.0,0.75,21.0,219.5,213.22,164.81
2016,9,29,10,0,21.0,246.0,0.8,22.0,260.0,254.16,195.28
2016,9,29,10,15,21.0,255.0,0.85,22.5,270.0,261.81,200.2
2016,9,29,10,30,21.0,264.0,0.9,23.0,280.0,269.37,205.24
2016,9,29,10,45,64.5,308.5,0.95,23.5,357.0,354.92,269.33
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,430.16,323.58
2016,9,29,11,15,110.0,357.5,1.05,24.5,440.5,430.93,322.84
2016,9,29,11,30,112.0,362.0,1.1,25.0,447.0,431.19,322.33
2016,9,29,11,45,488.0,239.5,1.15,25.5,614.5,592.87,444.03
2016,9,29,12,0,864.0,117.0,1.2,26.0,782.0,719.3,533.97
2016,9,29,12,15,862.5,117.0,1.2,26.0,777.5,690.62,511.91
2016,9,29,12,30,861.0,117.0,1.2,26.0,773.0,659.5,489.43
2016,9,29,12,45,866.5,111.5,1.3,26.0,762.5,625.27,465.25
2016,9,29,13,0,872.0,106.0,1.4,26.0,752.0,588.48,438.44
2016,9,29,13,15,866.0,105.0,1.4,26.0,731.5,547.23,406.91
2016,9,29,13,30,860.0,104.0,1.4,26.0,711.0,504.49,373.45
