Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,844.0,105.5,1.45,26.0,681.0,454.82,334.3
2016,9,29,14,0,828.0,107.0,1.5,26.0,651.0,407.87,296.03
2016,9,29,14,15,815.0,104.5,1.5,25.5,616.5,358.58,255.4
2016,9,29,14,30,802.0,102.0,1.5,25.0,582.0,309.41,213.96
2016,9,29,14,45,783.5,99.5,1.55,25.0,541.5,259.3,171.37
2016,9,29,15,0,765.0,97.0,1.6,25.0,501.0,210.35,130.55
2016,9,29,15,15,740.5,93.0,1.6,24.5,456.0,160.8,92.48
2016,9,29,15,30,716.0,89.0,1.6,24.0,411.0,108.15,57.79
2016,9,29,15,45,689.0,83.0,1.6,23.5,363.5,61.36,39.2
2016,9,29,16,0,662.0,77.0,1.6,23.0,316.0,51.23,38.76
2016,9,29,16,15,614.5,71.0,1.6,22.0,266.0,48.97,37.01
2016,9,29,16,30,567.0,65.0,1.6,21.0,216.0,46.63,35.08
2016,9,29,16,45,503.0,55.5,1.65,20.0,168.0,41.14,30.24
2016,9,29,17,0,439.0,46.0,1.7,19.0,120.0,35.38,24.93
2016,9,29,17,15,324.5,34.0,1.7,18.0,78.0,26.91,16.82
2016,9,29,17,30,210.0,22.0,1.7,17.0,36.0,17.95,1.1
2016,9,29,17,45,105.0,11.0,1.75,16.5,18.0,10.48,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.5,1.35,12.0,24.5,73.76,0.0
2016,9,30,6,30,271.0,27.0,1.4,12.0,49.0,193.37,127.89
2016,9,30,6,45,382.0,37.0,1.45,12.5,93.5,276.61,221.51
2016,9,30,7,0,493.0,47.0,1.5,13.0,138.0,365.94,299.66
2016,9,30,7,15,246.5,49.5,1.5,13.5,95.0,228.32,189.62
2016,9,30,7,30,0.0,52.0,1.5,14.0,52.0,48.33,35.66
2016,9,30,7,45,0.0,63.0,1.55,14.5,63.0,58.59,44.5
2016,9,30,8,0,0.0,74.0,1.6,15.0,74.0,69.06,53.17
2016,9,30,8,15,0.0,109.0,1.6,15.5,109.0,104.46,82.54
2016,9,30,8,30,0.0,144.0,1.6,16.0,144.0,140.18,111.51
2016,9,30,8,45,2.0,158.0,1.6,16.5,159.0,154.95,122.98
2016,9,30,9,0,4.0,172.0,1.6,17.0,174.0,169.76,134.39
2016,9,30,9,15,26.5,212.5,1.6,17.5,228.5,228.55,181.38
2016,9,30,9,30,49.0,253.0,1.6,18.0,283.0,298.91,235.98
2016,9,30,9,45,260.5,247.0,1.6,18.5,418.5,482.13,379.7
2016,9,30,10,0,472.0,241.0,1.6,19.0,554.0,654.27,506.37
2016,9,30,10,15,688.5,164.5,1.6,19.0,641.5,748.13,575.19
2016,9,30,10,30,905.0,88.0,1.6,19.0,729.0,825.18,626.74
2016,9,30,10,45,910.0,89.0,1.65,19.0,748.5,819.66,621.93
2016,9,30,11,0,915.0,90.0,1.7,19.0,768.0,810.81,615.86
2016,9,30,11,15,918.5,90.5,1.7,19.0,779.5,796.96,606.0
2016,9,30,11,30,922.0,91.0,1.7,19.0,791.0,779.87,594.05
2016,9,30,11,45,923.0,91.0,1.75,19.5,794.5,757.3,577.74
2016,9,30,12,0,924.0,91.0,1.8,20.0,798.0,731.73,559.41
2016,9,30,12,15,923.0,91.0,1.85,20.0,793.5,701.96,538.01
2016,9,30,12,30,922.0,91.0,1.9,20.0,789.0,669.54,513.89
2016,9,30,12,45,913.0,93.0,1.95,20.0,774.5,631.73,485.25
2016,9,30,13,0,904.0,95.0,2.0,20.0,760.0,592.08,454.6
2016,9,30,13,15,898.0,94.0,2.0,19.5,739.0,549.68,421.73
2016,9,30,13,30,892.0,93.0,2.0,19.0,718.0,505.72,386.65
2016,9,30,13,45,884.0,91.5,2.05,19.0,690.0,459.09,347.91
2016,9,30,14,0,876.0,90.0,2.1,19.0,662.0,411.48,307.29
2016,9,30,14,15,863.5,88.0,2.15,18.5,626.5,361.21,264.14
2016,9,30,14,30,851.0,86.0,2.2,18.0,591.0,310.82,219.98
2016,9,30,14,45,835.5,83.5,2.25,18.0,550.5,253.78,170.04
2016,9,30,15,0,820.0,81.0,2.3,18.0,510.0,202.78,125.96
2016,9,30,15,15,796.5,78.0,2.3,17.5,464.0,151.4,85.46
2016,9,30,15,30,773.0,75.0,2.3,17.0,418.0,102.1,53.69
2016,9,30,15,45,741.5,71.0,2.3,17.0,369.0,54.22,42.27
2016,9,30,16,0,710.0,67.0,2.3,17.0,320.0,48.58,37.44
2016,9,30,16,15,663.5,61.5,2.25,16.5,269.0,41.89,31.63
2016,9,30,16,30,617.0,56.0,2.2,16.0,218.0,39.58,29.58
2016,9,30,16,45,543.5,49.0,2.2,16.0,168.5,35.87,26.09
2016,9,30,17,0,470.0,42.0,2.2,16.0,119.0,32.07,22.32
2016,9,30,17,15,348.5,31.0,2.1,15.5,76.5,24.37,14.7
2016,9,30,17,30,227.0,20.0,2.0,15.0,34.0,16.24,0.0
2016,9,30,17,45,113.5,10.0,1.9,14.5,17.0,9.53,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,13.0,1.2,11.5,24.0,75.6,0.0
2016,10,1,6,30,283.0,26.0,1.2,12.0,48.0,196.13,124.12
2016,10,1,6,45,397.5,36.5,1.3,13.0,94.0,283.08,225.32
2016,10,1,7,0,512.0,47.0,1.4,14.0,140.0,375.22,305.21
2016,10,1,7,15,580.5,54.0,1.45,14.5,191.0,442.73,362.5
2016,10,1,7,30,649.0,61.0,1.5,15.0,242.0,513.43,419.74
2016,10,1,7,45,695.5,65.0,1.55,15.5,293.5,564.42,459.57
2016,10,1,8,0,742.0,69.0,1.6,16.0,345.0,620.2,500.7
2016,10,1,8,15,772.0,73.0,1.55,16.5,394.5,663.95,530.23
2016,10,1,8,30,802.0,77.0,1.5,17.0,444.0,706.45,557.94
2016,10,1,8,45,827.5,78.5,1.5,17.5,490.0,740.89,579.59
2016,10,1,9,0,853.0,80.0,1.5,18.0,536.0,773.25,599.44
2016,10,1,9,15,868.5,81.5,1.45,18.5,576.5,789.58,607.31
2016,10,1,9,30,884.0,83.0,1.4,19.0,617.0,809.01,617.43
2016,10,1,9,45,900.0,83.0,1.4,19.5,652.0,824.17,625.11
2016,10,1,10,0,916.0,83.0,1.4,20.0,687.0,836.21,630.77
2016,10,1,10,15,924.0,84.0,1.4,20.5,714.0,839.62,630.72
2016,10,1,10,30,932.0,85.0,1.4,21.0,741.0,839.63,628.62
2016,10,1,10,45,937.5,85.5,1.4,21.5,761.0,833.68,622.72
2016,10,1,11,0,943.0,86.0,1.4,22.0,781.0,824.3,614.74
2016,10,1,11,15,946.0,86.5,1.4,22.0,792.5,809.59,604.55
2016,10,1,11,30,949.0,87.0,1.4,22.0,804.0,791.57,592.27
2016,10,1,11,45,949.0,87.5,1.45,22.0,807.0,768.15,576.94
2016,10,1,12,0,949.0,88.0,1.5,22.0,810.0,741.7,559.53
2016,10,1,12,15,948.0,87.5,1.55,22.0,805.0,710.7,537.67
2016,10,1,12,30,947.0,87.0,1.6,22.0,800.0,677.0,513.09
2016,10,1,12,45,943.0,87.0,1.65,22.5,786.5,639.43,484.2
2016,10,1,13,0,939.0,87.0,1.7,23.0,773.0,599.66,453.09
2016,10,1,13,15,933.5,86.0,1.7,22.5,752.0,556.19,419.94
2016,10,1,13,30,928.0,85.0,1.7,22.0,731.0,511.04,384.46
2016,10,1,13,45,918.5,84.5,1.75,22.0,702.0,463.15,345.27
2016,10,1,14,0,909.0,84.0,1.8,22.0,673.0,414.33,304.19
2016,10,1,14,15,897.0,82.5,1.8,21.5,637.5,363.14,260.7
2016,10,1,14,30,885.0,81.0,1.8,21.0,602.0,311.74,216.14
2016,10,1,14,45,867.5,79.0,1.85,21.0,560.0,258.72,170.01
2016,10,1,15,0,850.0,77.0,1.9,21.0,518.0,200.46,121.02
2016,10,1,15,15,827.5,74.5,1.9,20.5,471.5,148.13,80.73
2016,10,1,15,30,805.0,72.0,1.9,20.0,425.0,97.72,49.65
2016,10,1,15,45,771.5,68.5,1.9,20.0,374.5,48.64,36.91
2016,10,1,16,0,738.0,65.0,1.9,20.0,324.0,47.26,35.82
2016,10,1,16,15,690.5,60.0,1.85,19.5,272.0,45.06,33.99
2016,10,1,16,30,643.0,55.0,1.8,19.0,220.0,39.06,28.73
2016,10,1,16,45,566.0,48.0,1.8,18.5,169.0,35.31,25.28
2016,10,1,17,0,489.0,41.0,1.8,18.0,118.0,31.46,21.53
2016,10,1,17,15,356.0,30.5,1.75,17.0,75.0,24.17,14.17
2016,10,1,17,30,223.0,20.0,1.7,16.0,32.0,16.5,0.0
2016,10,1,17,45,111.5,10.0,1.65,15.5,16.0,9.53,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,12.5,1.1,12.5,22.5,70.74,0.0
2016,10,2,6,30,265.0,25.0,1.1,13.0,45.0,184.25,109.54
2016,10,2,6,45,378.5,36.0,1.1,13.5,89.5,271.26,214.61
2016,10,2,7,0,492.0,47.0,1.1,14.0,134.0,362.27,293.76
2016,10,2,7,15,560.5,54.0,1.1,14.5,184.0,428.81,349.93
2016,10,2,7,30,629.0,61.0,1.1,15.0,234.0,498.56,405.98
2016,10,2,7,45,677.0,65.0,1.15,15.5,285.0,553.34,448.44
2016,10,2,8,0,725.0,69.0,1.2,16.0,336.0,605.75,487.19
2016,10,2,8,15,754.5,72.5,1.2,16.5,384.0,647.96,515.83
2016,10,2,8,30,784.0,76.0,1.2,17.0,432.0,688.93,542.79
2016,10,2,8,45,809.5,77.0,1.2,17.5,477.0,722.28,563.65
2016,10,2,9,0,835.0,78.0,1.2,18.0,522.0,753.61,582.77
2016,10,2,9,15,849.5,80.0,1.2,18.0,561.0,769.49,592.0
2016,10,2,9,30,864.0,82.0,1.2,18.0,600.0,788.45,603.56
2016,10,2,9,45,876.0,83.0,1.3,18.5,633.5,801.33,611.02
2016,10,2,10,0,888.0,84.0,1.4,19.0,667.0,811.12,616.47
2016,10,2,10,15,895.0,85.0,1.45,19.0,692.5,813.7,617.7
2016,10,2,10,30,902.0,86.0,1.5,19.0,718.0,812.98,616.9
2016,10,2,10,45,905.0,87.5,1.55,19.5,736.5,806.32,611.03
2016,10,2,11,0,908.0,89.0,1.6,20.0,755.0,796.38,603.1
2016,10,2,11,15,911.0,89.5,1.65,20.0,766.0,782.14,593.5
2016,10,2,11,30,914.0,90.0,1.7,20.0,777.0,764.71,581.79
2016,10,2,11,45,914.0,90.5,1.75,20.0,779.5,742.02,566.46
2016,10,2,12,0,914.0,91.0,1.8,20.0,782.0,716.4,548.99
2016,10,2,12,15,913.5,91.0,1.8,20.0,777.5,687.17,527.09
2016,10,2,12,30,913.0,91.0,1.8,20.0,773.0,655.3,502.91
2016,10,2,12,45,906.0,92.5,1.85,20.0,759.5,618.5,474.91
2016,10,2,13,0,899.0,94.0,1.9,20.0,746.0,579.78,444.81
2016,10,2,13,15,894.0,93.0,1.9,19.5,726.0,538.09,412.3
2016,10,2,13,30,889.0,92.0,1.9,19.0,706.0,494.77,377.51
2016,10,2,13,45,882.0,90.0,1.9,19.0,678.5,448.3,338.58
2016,10,2,14,0,875.0,88.0,1.9,19.0,651.0,400.78,297.78
2016,10,2,14,15,863.5,86.5,1.9,19.0,616.5,351.4,254.64
2016,10,2,14,30,852.0,85.0,1.9,19.0,582.0,301.8,210.69
2016,10,2,14,45,670.0,126.5,1.95,19.0,500.0,240.54,163.97
2016,10,2,15,0,488.0,168.0,2.0,19.0,418.0,205.84,141.47
2016,10,2,15,15,631.0,121.0,2.0,18.5,414.0,154.87,95.51
2016,10,2,15,30,774.0,74.0,2.0,18.0,410.0,93.65,49.06
2016,10,2,15,45,740.5,70.5,2.0,18.0,361.0,49.89,38.34
2016,10,2,16,0,707.0,67.0,2.0,18.0,312.0,49.09,37.74
2016,10,2,16,15,658.0,62.0,1.95,17.5,261.0,42.74,32.24
2016,10,2,16,30,609.0,57.0,1.9,17.0,210.0,40.87,30.56
2016,10,2,16,45,525.5,50.0,1.9,16.5,160.0,37.21,27.14
2016,10,2,17,0,442.0,43.0,1.9,16.0,110.0,33.51,23.44
2016,10,2,17,15,307.0,31.0,1.8,15.5,69.0,24.87,14.52
2016,10,2,17,30,172.0,19.0,1.7,15.0,28.0,15.73,0.0
2016,10,2,17,45,86.0,9.5,1.6,14.5,14.0,9.05,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,111.0,12.5,0.9,12.5,20.5,60.89,0.0
2016,10,3,6,30,222.0,25.0,0.8,13.0,41.0,161.32,88.47
2016,10,3,6,45,337.0,36.0,0.75,13.5,83.5,248.32,195.36
2016,10,3,7,0,452.0,47.0,0.7,14.0,126.0,338.16,273.14
2016,10,3,7,15,522.0,54.5,0.7,14.5,174.5,404.53,328.83
2016,10,3,7,30,592.0,62.0,0.7,15.0,223.0,474.3,384.62
2016,10,3,7,45,636.5,67.5,0.7,15.5,272.0,527.33,425.13
2016,10,3,8,0,681.0,73.0,0.7,16.0,321.0,580.99,464.41
2016,10,3,8,15,490.5,124.5,0.65,16.5,316.5,515.41,410.43
2016,10,3,8,30,300.0,176.0,0.6,17.0,312.0,430.79,342.28
2016,10,3,8,45,223.0,204.5,0.6,17.5,311.0,396.12,313.78
2016,10,3,9,0,146.0,233.0,0.6,18.0,310.0,369.1,290.17
2016,10,3,9,15,74.0,203.5,0.6,18.0,243.0,265.95,209.43
2016,10,3,9,30,2.0,174.0,0.6,18.0,176.0,168.2,130.87
2016,10,3,9,45,13.5,211.0,0.65,18.5,220.0,213.85,167.03
2016,10,3,10,0,25.0,248.0,0.7,19.0,264.0,259.29,201.62
2016,10,3,10,15,128.0,286.5,0.7,19.0,375.0,397.89,308.21
2016,10,3,10,30,231.0,325.0,0.7,19.0,486.0,514.84,393.64
2016,10,3,10,45,138.0,317.0,0.75,19.5,414.0,427.82,326.68
2016,10,3,11,0,45.0,309.0,0.8,20.0,342.0,335.75,256.48
2016,10,3,11,15,28.5,276.5,0.8,20.0,298.0,287.94,220.76
2016,10,3,11,30,12.0,244.0,0.8,20.0,254.0,237.92,182.57
2016,10,3,11,45,11.0,237.5,0.85,20.0,246.5,230.04,176.79
2016,10,3,12,0,10.0,231.0,0.9,20.0,239.0,222.28,170.9
2016,10,3,12,15,9.0,223.5,0.9,20.0,230.5,213.71,164.33
2016,10,3,12,30,8.0,216.0,0.9,20.0,222.0,205.27,157.88
2016,10,3,12,45,31.0,265.0,0.95,20.0,287.5,261.54,201.51
2016,10,3,13,0,54.0,314.0,1.0,20.0,353.0,313.5,240.78
2016,10,3,13,15,42.5,293.5,0.95,20.0,323.5,284.95,218.8
2016,10,3,13,30,31.0,273.0,0.9,20.0,294.0,257.73,198.24
2016,10,3,13,45,29.0,259.5,0.9,20.0,279.0,241.57,186.13
2016,10,3,14,0,27.0,246.0,0.9,20.0,264.0,230.56,177.9
2016,10,3,14,15,24.5,231.0,0.9,20.0,246.5,214.11,165.42
2016,10,3,14,30,22.0,216.0,0.9,20.0,229.0,197.94,153.14
2016,10,3,14,45,15.5,195.0,0.9,20.0,204.0,176.39,136.73
2016,10,3,15,0,9.0,174.0,0.9,20.0,179.0,155.7,120.96
2016,10,3,15,15,7.0,159.5,0.9,19.5,163.0,141.46,110.28
2016,10,3,15,30,5.0,145.0,0.9,19.0,147.0,127.44,99.65
2016,10,3,15,45,2.5,128.0,0.9,19.0,129.0,111.98,91.71
2016,10,3,16,0,0.0,111.0,0.9,19.0,111.0,97.64,79.6
2016,10,3,16,15,287.0,83.0,0.85,18.5,154.0,59.16,46.42
2016,10,3,16,30,574.0,55.0,0.8,18.0,197.0,39.38,29.12
2016,10,3,16,45,496.0,47.5,0.8,17.5,149.5,35.24,25.29
2016,10,3,17,0,418.0,40.0,0.8,17.0,102.0,30.98,21.11
2016,10,3,17,15,285.0,28.5,0.75,16.5,63.0,22.72,12.34
2016,10,3,17,30,152.0,17.0,0.7,16.0,24.0,16.2,0.0
2016,10,3,17,45,76.0,8.5,0.65,16.0,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,15,12.5,12.0,0.75,14.0,13.0,16.92,0.0
2016,10,4,6,30,25.0,24.0,0.8,14.0,26.0,46.41,19.15
2016,10,4,6,45,64.5,44.5,0.9,14.5,54.5,96.57,73.27
2016,10,4,7,0,104.0,65.0,1.0,15.0,83.0,143.94,115.2
2016,10,4,7,15,131.0,86.5,1.0,15.0,117.0,187.23,152.78
2016,10,4,7,30,158.0,108.0,1.0,15.0,151.0,231.46,190.24
2016,10,4,7,45,169.0,130.0,1.0,15.5,184.5,266.68,218.7
2016,10,4,8,0,180.0,152.0,1.0,16.0,218.0,301.66,246.08
2016,10,4,8,15,201.5,168.5,0.95,16.5,251.5,336.86,273.0
2016,10,4,8,30,223.0,185.0,0.9,17.0,285.0,372.45,299.45
2016,10,4,8,45,205.0,207.5,0.9,17.5,306.5,385.45,307.22
2016,10,4,9,0,187.0,230.0,0.9,18.0,328.0,396.72,313.66
2016,10,4,9,15,205.0,247.0,0.9,18.0,362.0,428.19,336.74
2016,10,4,9,30,223.0,264.0,0.9,18.0,396.0,459.05,358.88
2016,10,4,9,45,231.0,281.0,0.95,18.5,424.5,481.1,373.66
2016,10,4,10,0,239.0,298.0,1.0,19.0,453.0,502.03,387.54
2016,10,4,10,15,247.0,308.5,1.0,19.0,474.5,514.78,395.96
2016,10,4,10,30,255.0,319.0,1.0,19.0,496.0,535.24,409.84
2016,10,4,10,45,555.0,219.0,1.0,19.5,617.5,666.3,508.13
2016,10,4,11,0,855.0,119.0,1.0,20.0,739.0,782.8,588.91
2016,10,4,11,15,859.0,120.0,1.05,20.0,750.5,769.54,578.72
2016,10,4,11,30,863.0,121.0,1.1,20.0,762.0,753.16,568.07
2016,10,4,11,45,871.5,117.5,1.2,20.5,767.0,730.34,552.24
2016,10,4,12,0,880.0,114.0,1.3,21.0,772.0,707.26,535.39
2016,10,4,12,15,879.0,113.5,1.35,21.0,767.0,677.81,514.12
2016,10,4,12,30,878.0,113.0,1.4,21.0,762.0,645.88,490.63
2016,10,4,12,45,881.5,109.0,1.5,21.5,750.5,610.99,463.97
2016,10,4,13,0,885.0,105.0,1.6,22.0,739.0,573.62,434.75
2016,10,4,13,15,879.0,104.0,1.65,21.5,718.0,531.84,402.76
2016,10,4,13,30,873.0,103.0,1.7,21.0,697.0,488.54,368.53
2016,10,4,13,45,866.0,100.0,1.8,21.0,669.0,441.81,330.07
2016,10,4,14,0,859.0,97.0,1.9,21.0,641.0,389.88,286.52
2016,10,4,14,15,846.0,95.0,1.95,20.5,606.0,339.86,243.79
2016,10,4,14,30,833.0,93.0,2.0,20.0,571.0,289.91,200.33
2016,10,4,14,45,818.0,89.5,2.05,20.0,530.5,238.58,155.63
2016,10,4,15,0,803.0,86.0,2.1,20.0,490.0,188.02,113.26
2016,10,4,15,15,778.5,82.5,2.1,19.5,444.0,137.5,75.83
2016,10,4,15,30,754.0,79.0,2.1,19.0,398.0,89.22,48.83
2016,10,4,15,45,722.5,74.0,2.15,19.0,349.5,53.23,41.11
2016,10,4,16,0,691.0,69.0,2.2,19.0,301.0,46.54,35.35
2016,10,4,16,15,640.0,63.0,2.15,18.5,250.5,43.98,33.18
2016,10,4,16,30,589.0,57.0,2.1,18.0,200.0,41.34,30.8
2016,10,4,16,45,511.0,49.0,2.1,17.5,151.0,36.85,26.62
2016,10,4,17,0,433.0,41.0,2.1,17.0,102.0,32.22,22.05
2016,10,4,17,15,290.5,28.5,2.0,16.5,62.0,23.0,11.96
2016,10,4,17,30,148.0,16.0,1.9,16.0,22.0,15.25,0.0
2016,10,4,17,45,74.0,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.5,12.5,1.2,11.0,19.0,56.15,0.0
2016,10,5,6,30,203.0,25.0,1.2,12.0,38.0,148.91,63.91
2016,10,5,6,45,334.5,36.0,1.3,13.0,82.0,244.76,191.96
2016,10,5,7,0,466.0,47.0,1.4,14.0,126.0,342.93,277.99
2016,10,5,7,15,541.5,55.0,1.4,14.5,176.5,413.23,337.92
2016,10,5,7,30,617.0,63.0,1.4,15.0,227.0,487.19,398.09
2016,10,5,7,45,669.5,67.0,1.45,15.5,278.5,544.0,442.75
2016,10,5,8,0,722.0,71.0,1.5,16.0,330.0,598.23,483.85
2016,10,5,8,15,755.0,75.0,1.45,16.5,379.5,643.01,514.62
2016,10,5,8,30,788.0,79.0,1.4,17.0,429.0,686.66,543.44
2016,10,5,8,45,814.5,81.0,1.35,18.0,475.0,721.57,564.08
2016,10,5,9,0,841.0,83.0,1.3,19.0,521.0,754.44,582.74
2016,10,5,9,15,858.0,85.0,1.25,19.0,561.5,777.59,596.45
2016,10,5,9,30,875.0,87.0,1.2,19.0,602.0,792.45,604.44
2016,10,5,9,45,892.0,87.0,1.2,19.5,637.0,807.76,612.32
2016,10,5,10,0,909.0,87.0,1.2,20.0,672.0,819.98,618.13
2016,10,5,10,15,917.5,88.0,1.2,20.5,699.5,823.34,618.08
2016,10,5,10,30,926.0,89.0,1.2,21.0,727.0,823.32,616.0
2016,10,5,10,45,934.0,89.0,1.25,21.5,747.0,818.4,611.47
2016,10,5,11,0,942.0,89.0,1.3,22.0,767.0,810.04,604.81
2016,10,5,11,15,945.5,89.5,1.3,22.0,778.5,795.39,594.63
2016,10,5,11,30,949.0,90.0,1.3,22.0,790.0,777.42,582.38
2016,10,5,11,45,952.0,89.0,1.35,22.0,794.0,754.34,567.27
2016,10,5,12,0,955.0,88.0,1.4,22.0,798.0,728.13,549.4
2016,10,5,12,15,954.0,88.0,1.45,22.0,792.5,697.28,527.14
2016,10,5,12,30,953.0,88.0,1.5,22.0,787.0,663.7,502.45
2016,10,5,12,45,946.5,89.0,1.6,22.5,773.0,625.34,473.11
2016,10,5,13,0,940.0,90.0,1.7,23.0,759.0,584.94,441.53
2016,10,5,13,15,934.0,89.0,1.7,23.0,737.0,541.13,406.97
2016,10,5,13,30,928.0,88.0,1.7,23.0,715.0,495.68,370.22
2016,10,5,13,45,919.0,86.5,1.75,23.0,686.0,447.17,330.32
2016,10,5,14,0,910.0,85.0,1.8,23.0,657.0,397.71,288.54
2016,10,5,14,15,897.0,83.5,1.8,22.5,620.5,346.32,244.76
2016,10,5,14,30,884.0,82.0,1.8,22.0,584.0,294.83,200.21
2016,10,5,14,45,865.0,80.0,1.85,22.0,542.0,236.15,150.2
2016,10,5,15,0,846.0,78.0,1.9,22.0,500.0,183.89,107.13
2016,10,5,15,15,821.5,75.0,1.9,21.5,452.5,131.63,69.3
2016,10,5,15,30,797.0,72.0,1.9,21.0,405.0,81.56,42.76
2016,10,5,15,45,757.5,69.0,1.9,21.0,354.0,49.47,37.53
2016,10,5,16,0,718.0,66.0,1.9,21.0,303.0,49.05,37.24
2016,10,5,16,15,664.5,60.5,1.85,20.0,251.0,42.29,31.48
2016,10,5,16,30,611.0,55.0,1.8,19.0,199.0,39.96,29.44
2016,10,5,16,45,520.0,47.5,1.75,18.5,149.0,35.8,25.55
2016,10,5,17,0,429.0,40.0,1.7,18.0,99.0,31.57,21.3
2016,10,5,17,15,279.0,27.5,1.65,17.5,59.0,22.29,10.63
2016,10,5,17,30,129.0,15.0,1.6,17.0,19.0,14.3,0.0
2016,10,5,17,45,64.5,7.5,1.6,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,115.0,11.0,0.9,11.5,18.5,60.28,0.0
2016,10,6,6,30,230.0,22.0,0.8,12.0,37.0,156.46,54.29
2016,10,6,6,45,357.0,33.0,0.75,13.0,80.0,252.01,195.86
2016,10,6,7,0,484.0,44.0,0.7,14.0,123.0,347.85,279.44
2016,10,6,7,15,556.5,51.0,0.7,14.5,173.0,415.31,336.34
2016,10,6,7,30,629.0,58.0,0.7,15.0,223.0,486.25,393.26
2016,10,6,7,45,678.5,62.0,0.75,16.0,274.0,537.53,432.41
2016,10,6,8,0,728.0,66.0,0.8,17.0,325.0,593.78,473.38
2016,10,6,8,15,759.5,70.0,0.8,17.5,373.5,637.41,502.8
2016,10,6,8,30,791.0,74.0,0.8,18.0,422.0,679.88,530.53
2016,10,6,8,45,815.5,76.0,0.85,19.0,467.0,713.19,550.68
2016,10,6,9,0,840.0,78.0,0.9,20.0,512.0,744.41,569.05
2016,10,6,9,15,856.0,80.0,0.9,20.5,552.0,761.15,577.65
2016,10,6,9,30,872.0,82.0,0.9,21.0,592.0,780.82,588.38
2016,10,6,9,45,890.0,81.0,0.95,22.0,627.0,795.71,595.38
2016,10,6,10,0,908.0,80.0,1.0,23.0,662.0,807.56,600.42
2016,10,6,10,15,916.0,81.0,1.0,23.5,688.0,810.55,600.14
2016,10,6,10,30,924.0,82.0,1.0,24.0,714.0,810.18,597.87
2016,10,6,10,45,928.0,83.5,1.0,24.5,733.0,803.85,591.87
2016,10,6,11,0,932.0,85.0,1.0,25.0,752.0,794.14,583.86
2016,10,6,11,15,935.0,85.0,1.0,25.0,763.0,778.79,573.41
2016,10,6,11,30,938.0,85.0,1.0,25.0,774.0,760.18,560.95
2016,10,6,11,45,938.0,85.5,1.0,25.5,776.5,736.81,544.34
2016,10,6,12,0,938.0,86.0,1.0,26.0,779.0,710.46,525.03
2016,10,6,12,15,936.5,85.5,1.0,26.0,773.5,679.32,502.68
2016,10,6,12,30,935.0,85.0,1.0,26.0,768.0,645.56,478.1
2016,10,6,12,45,933.0,84.0,1.05,26.5,754.5,608.56,450.25
2016,10,6,13,0,931.0,83.0,1.1,27.0,741.0,569.28,420.1
2016,10,6,13,15,925.0,82.0,1.1,27.0,719.5,525.95,386.73
2016,10,6,13,30,919.0,81.0,1.1,27.0,698.0,481.01,351.22
2016,10,6,13,45,909.5,80.0,1.15,27.0,669.0,433.28,312.86
2016,10,6,14,0,900.0,79.0,1.2,27.0,640.0,384.66,272.68
2016,10,6,14,15,887.5,77.5,1.2,26.5,604.5,334.06,230.43
2016,10,6,14,30,875.0,76.0,1.2,26.0,569.0,283.33,187.41
2016,10,6,14,45,857.5,74.0,1.2,26.0,527.5,231.29,143.53
2016,10,6,15,0,840.0,72.0,1.2,26.0,486.0,180.08,102.4
2016,10,6,15,15,816.5,69.0,1.2,25.5,440.0,122.38,61.51
2016,10,6,15,30,793.0,66.0,1.2,25.0,394.0,72.77,36.83
2016,10,6,15,45,759.0,62.5,1.25,24.5,344.5,44.44,32.66
2016,10,6,16,0,725.0,59.0,1.3,24.0,295.0,43.36,31.87
2016,10,6,16,15,674.5,54.0,1.25,23.0,244.0,40.96,29.92
2016,10,6,16,30,624.0,49.0,1.2,22.0,193.0,38.55,27.82
2016,10,6,16,45,541.0,42.0,1.15,21.5,144.0,31.27,21.28
2016,10,6,17,0,458.0,35.0,1.1,21.0,95.0,27.21,17.25
2016,10,6,17,15,309.0,23.5,1.1,20.0,56.0,18.71,7.04
2016,10,6,17,30,160.0,12.0,1.1,19.0,17.0,11.44,0.0
2016,10,6,17,45,80.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,10.5,1.0,13.5,16.5,54.32,0.0
2016,10,7,6,30,206.0,21.0,0.9,14.0,33.0,142.27,33.62
2016,10,7,6,45,305.0,33.5,0.85,15.0,72.5,224.8,172.49
2016,10,7,7,0,404.0,46.0,0.8,16.0,112.0,304.5,243.43
2016,10,7,7,15,464.0,56.0,0.8,17.0,157.0,365.26,294.56
2016,10,7,7,30,524.0,66.0,0.8,18.0,202.0,428.85,345.35
2016,10,7,7,45,567.0,72.5,0.85,19.0,247.5,479.38,384.08
2016,10,7,8,0,610.0,79.0,0.9,20.0,293.0,530.5,421.58
2016,10,7,8,15,654.0,81.0,0.9,20.5,341.0,576.96,454.77
2016,10,7,8,30,698.0,83.0,0.9,21.0,389.0,623.16,486.1
2016,10,7,8,45,768.5,79.0,0.95,22.0,447.5,678.7,522.33
2016,10,7,9,0,839.0,75.0,1.0,23.0,506.0,736.7,559.1
2016,10,7,9,15,855.0,77.0,1.0,23.5,545.5,753.44,567.37
2016,10,7,9,30,871.0,79.0,1.0,24.0,585.0,773.03,578.01
2016,10,7,9,45,874.0,84.0,1.0,25.0,616.0,782.94,580.96
2016,10,7,10,0,877.0,89.0,1.0,26.0,647.0,789.56,581.9
2016,10,7,10,15,885.0,90.5,0.95,26.5,673.0,792.94,581.3
2016,10,7,10,30,893.0,92.0,0.9,27.0,699.0,793.05,578.7
2016,10,7,10,45,896.5,93.5,0.85,27.5,717.5,786.41,571.86
2016,10,7,11,0,900.0,95.0,0.8,28.0,736.0,776.51,563.14
2016,10,7,11,15,903.0,95.5,0.7,28.5,746.5,761.98,550.88
2016,10,7,11,30,906.0,96.0,0.6,29.0,757.0,744.31,536.78
2016,10,7,11,45,905.5,96.5,0.5,29.5,759.5,721.13,519.17
2016,10,7,12,0,905.0,97.0,0.4,30.0,762.0,695.11,498.74
2016,10,7,12,15,903.5,97.0,0.35,30.0,756.5,665.24,477.33
2016,10,7,12,30,902.0,97.0,0.3,30.0,751.0,632.84,453.93
2016,10,7,12,45,886.0,101.5,0.25,30.0,734.0,594.06,425.74
2016,10,7,13,0,870.0,106.0,0.2,30.0,717.0,553.98,396.18
2016,10,7,13,15,737.0,151.0,0.2,30.0,657.5,488.41,349.04
2016,10,7,13,30,604.0,196.0,0.2,30.0,598.0,434.51,309.9
2016,10,7,13,45,582.0,192.5,0.2,30.0,567.0,391.19,277.44
2016,10,7,14,0,560.0,189.0,0.2,30.0,536.0,349.36,245.3
2016,10,7,14,15,681.0,143.5,0.25,29.5,541.0,315.89,215.97
2016,10,7,14,30,802.0,98.0,0.3,29.0,546.0,274.42,178.37
2016,10,7,14,45,600.5,137.5,0.4,29.0,459.0,219.8,141.45
2016,10,7,15,0,399.0,177.0,0.5,29.0,372.0,187.74,124.63
2016,10,7,15,15,550.5,131.0,0.55,28.5,372.0,140.79,85.48
2016,10,7,15,30,702.0,85.0,0.6,28.0,372.0,76.15,42.6
2016,10,7,15,45,660.0,80.5,0.7,27.5,323.0,53.71,40.05
2016,10,7,16,0,618.0,76.0,0.8,27.0,274.0,52.7,39.37
2016,10,7,16,15,560.0,69.0,0.9,26.0,224.5,49.6,36.85
2016,10,7,16,30,502.0,62.0,1.0,25.0,175.0,46.42,34.11
2016,10,7,16,45,408.5,52.0,1.1,24.0,128.5,40.34,28.66
2016,10,7,17,0,315.0,42.0,1.2,23.0,82.0,34.05,22.61
2016,10,7,17,15,181.0,26.5,1.15,22.0,47.0,20.89,7.09
2016,10,7,17,30,47.0,11.0,1.1,21.0,12.0,10.48,0.0
2016,10,7,17,45,23.5,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,16.0,15.0,43.77,0.0
2016,10,8,6,30,158.0,21.0,0.9,17.0,30.0,117.43,10.92
2016,10,8,6,45,285.0,34.0,0.8,18.0,71.0,214.05,161.18
2016,10,8,7,0,412.0,47.0,0.7,19.0,112.0,308.48,243.07
2016,10,8,7,15,490.0,55.5,0.7,19.5,160.5,378.18,301.04
2016,10,8,7,30,568.0,64.0,0.7,20.0,209.0,451.71,359.39
2016,10,8,7,45,618.5,70.0,0.75,21.0,259.0,507.59,401.52
2016,10,8,8,0,669.0,76.0,0.8,22.0,309.0,564.37,442.48
2016,10,8,8,15,704.0,80.5,0.75,23.0,357.0,608.84,471.88
2016,10,8,8,30,739.0,85.0,0.7,24.0,405.0,652.51,498.85
2016,10,8,8,45,763.5,88.0,0.7,25.0,449.5,682.49,515.83
2016,10,8,9,0,788.0,91.0,0.7,26.0,494.0,713.78,533.4
2016,10,8,9,15,806.5,94.0,0.7,27.0,533.0,738.2,545.97
2016,10,8,9,30,825.0,97.0,0.7,28.0,572.0,759.96,556.65
2016,10,8,9,45,869.5,86.0,0.7,29.0,613.0,778.06,564.83
2016,10,8,10,0,914.0,75.0,0.7,30.0,654.0,798.9,574.76
2016,10,8,10,15,922.0,76.0,0.7,30.0,680.0,801.78,575.41
2016,10,8,10,30,930.0,77.0,0.7,30.0,706.0,801.28,574.26
2016,10,8,10,45,935.0,78.0,0.75,30.5,725.0,795.06,569.26
2016,10,8,11,0,940.0,79.0,0.8,31.0,744.0,785.43,562.25
2016,10,8,11,15,943.0,79.5,0.8,31.0,755.0,770.43,552.33
2016,10,8,11,30,946.0,80.0,0.8,31.0,766.0,752.15,540.44
2016,10,8,11,45,946.0,80.5,0.8,31.5,768.5,728.59,524.15
2016,10,8,12,0,946.0,81.0,0.8,32.0,771.0,702.04,504.92
2016,10,8,12,15,944.5,80.5,0.8,32.0,765.5,670.68,482.98
2016,10,8,12,30,943.0,80.0,0.8,32.0,760.0,636.69,458.84
2016,10,8,12,45,938.5,80.0,0.85,32.0,746.0,599.0,432.07
2016,10,8,13,0,934.0,80.0,0.9,32.0,732.0,559.18,403.02
2016,10,8,13,15,927.5,79.5,0.9,31.5,710.0,516.01,371.13
2016,10,8,13,30,921.0,79.0,0.9,31.0,688.0,471.26,337.02
2016,10,8,13,45,911.0,78.0,0.9,31.0,659.0,423.34,298.89
2016,10,8,14,0,901.0,77.0,0.9,31.0,630.0,374.59,259.12
2016,10,8,14,15,888.5,75.5,0.9,30.5,594.0,324.08,217.69
2016,10,8,14,30,876.0,74.0,0.9,30.0,558.0,273.44,175.6
2016,10,8,14,45,857.5,72.0,0.95,30.0,516.5,221.36,132.85
2016,10,8,15,0,839.0,70.0,1.0,30.0,475.0,170.22,93.19
2016,10,8,15,15,814.5,67.0,1.0,29.5,429.0,112.77,54.48
2016,10,8,15,30,790.0,64.0,1.0,29.0,383.0,63.52,32.85
2016,10,8,15,45,754.5,60.5,1.0,28.5,333.5,43.24,31.08
2016,10,8,16,0,719.0,57.0,1.0,28.0,284.0,42.09,30.23
2016,10,8,16,15,666.5,52.0,0.95,26.5,233.5,39.63,28.3
2016,10,8,16,30,614.0,47.0,0.9,25.0,183.0,37.16,26.2
2016,10,8,16,45,527.5,40.0,0.9,24.0,134.5,29.95,19.83
2016,10,8,17,0,441.0,33.0,0.9,23.0,86.0,25.83,15.7
2016,10,8,17,15,283.5,21.5,0.9,22.0,49.0,17.23,3.35
2016,10,8,17,30,126.0,10.0,0.9,21.0,12.0,9.53,0.0
2016,10,8,17,45,63.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.5,1.05,17.5,16.0,61.5,0.0
2016,10,9,6,30,247.0,19.0,0.9,18.0,32.0,155.74,0.0
2016,10,9,6,45,374.0,29.0,0.8,18.5,74.5,252.53,188.15
2016,10,9,7,0,501.0,39.0,0.7,19.0,117.0,346.14,271.46
2016,10,9,7,15,573.5,46.0,0.65,19.5,166.5,413.08,327.21
2016,10,9,7,30,646.0,53.0,0.6,20.0,216.0,479.72,379.9
2016,10,9,7,45,691.0,58.0,0.6,21.0,266.0,533.43,419.77
2016,10,9,8,0,736.0,63.0,0.6,22.0,316.0,587.45,457.82
2016,10,9,8,15,767.0,66.5,0.6,23.0,364.0,629.8,485.11
2016,10,9,8,30,798.0,70.0,0.6,24.0,412.0,670.93,510.3
2016,10,9,8,45,818.5,73.0,0.6,25.0,456.5,702.18,527.9
2016,10,9,9,0,839.0,76.0,0.6,26.0,501.0,731.19,543.64
2016,10,9,9,15,854.5,78.0,0.6,26.5,540.0,747.33,551.6
2016,10,9,9,30,870.0,80.0,0.6,27.0,579.0,766.26,561.53
2016,10,9,9,45,881.0,82.0,0.65,27.5,611.5,778.77,567.96
2016,10,9,10,0,892.0,84.0,0.7,28.0,644.0,788.13,572.5
2016,10,9,10,15,899.5,85.0,0.75,28.0,670.0,790.44,573.72
2016,10,9,10,30,907.0,86.0,0.8,28.0,696.0,789.46,573.0
2016,10,9,10,45,910.0,87.5,0.85,28.5,713.5,782.27,567.28
2016,10,9,11,0,913.0,89.0,0.9,29.0,731.0,771.79,559.59
2016,10,9,11,15,916.0,89.5,0.9,29.0,741.5,757.03,549.68
2016,10,9,11,30,919.0,90.0,0.9,29.0,752.0,739.08,537.81
2016,10,9,11,45,917.5,91.0,0.95,29.0,754.0,715.45,522.51
2016,10,9,12,0,916.0,92.0,1.0,29.0,756.0,688.97,504.22
2016,10,9,12,15,914.5,91.5,1.0,29.0,750.0,658.32,482.26
2016,10,9,12,30,913.0,91.0,1.0,29.0,744.0,625.13,458.13
2016,10,9,12,45,904.0,92.5,1.05,29.0,729.0,587.26,430.57
2016,10,9,13,0,895.0,94.0,1.1,29.0,714.0,547.64,401.0
2016,10,9,13,15,888.0,93.0,1.15,28.5,692.5,505.19,369.3
2016,10,9,13,30,881.0,92.0,1.2,28.0,671.0,461.3,335.39
2016,10,9,13,45,600.5,175.0,1.25,28.0,562.0,377.86,274.11
2016,10,9,14,0,320.0,258.0,1.3,28.0,453.0,323.05,235.89
2016,10,9,14,15,277.5,248.5,1.3,27.5,410.5,283.21,206.24
2016,10,9,14,30,235.0,239.0,1.3,27.0,368.0,252.24,183.4
2016,10,9,14,45,262.0,216.0,1.3,27.0,349.5,218.16,155.62
2016,10,9,15,0,289.0,193.0,1.3,27.0,331.0,186.47,130.15
2016,10,9,15,15,512.5,133.5,1.25,26.5,349.0,134.26,83.88
2016,10,9,15,30,736.0,74.0,1.2,26.0,367.0,66.69,38.8
2016,10,9,15,45,696.0,70.0,1.2,25.5,318.0,46.36,34.18
2016,10,9,16,0,656.0,66.0,1.2,25.0,269.0,45.36,33.44
