Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,15,599.5,59.5,1.1,24.0,219.5,42.3,30.9
2016,10,9,16,30,543.0,53.0,1.0,23.0,170.0,39.15,28.12
2016,10,9,16,45,450.0,44.0,0.95,22.5,123.5,33.62,23.04
2016,10,9,17,0,357.0,35.0,0.9,22.0,77.0,27.89,17.32
2016,10,9,17,15,178.5,17.5,0.8,21.0,38.5,13.62,0.0
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,87.0,9.5,1.0,13.5,14.0,45.77,0.0
2016,10,10,6,30,174.0,19.0,0.9,14.0,28.0,120.16,0.0
2016,10,10,6,45,303.5,31.5,0.85,14.5,68.5,218.79,164.01
2016,10,10,7,0,433.0,44.0,0.8,15.0,109.0,313.62,250.11
2016,10,10,7,15,216.5,50.0,0.75,15.5,82.5,205.4,166.62
2016,10,10,7,30,0.0,56.0,0.7,16.0,56.0,52.55,38.78
2016,10,10,7,45,0.0,69.5,0.7,17.0,69.5,65.81,50.1
2016,10,10,8,0,0.0,83.0,0.7,18.0,83.0,78.99,60.84
2016,10,10,8,15,0.0,106.5,0.7,18.5,106.5,102.72,80.16
2016,10,10,8,30,0.0,130.0,0.7,19.0,130.0,126.32,98.97
2016,10,10,8,45,27.5,168.5,0.7,19.5,182.5,195.18,154.38
2016,10,10,9,0,55.0,207.0,0.7,20.0,235.0,257.2,202.54
2016,10,10,9,15,92.0,231.5,0.75,20.5,282.5,310.13,242.92
2016,10,10,9,30,129.0,256.0,0.8,21.0,330.0,373.39,290.03
2016,10,10,9,45,156.0,272.0,0.85,21.5,366.0,408.27,314.97
2016,10,10,10,0,183.0,288.0,0.9,22.0,402.0,442.41,339.19
2016,10,10,10,15,317.0,271.5,0.95,22.5,479.0,532.04,405.49
2016,10,10,10,30,451.0,255.0,1.0,23.0,556.0,618.59,466.93
2016,10,10,10,45,452.5,261.5,1.05,23.5,571.0,617.14,463.73
2016,10,10,11,0,454.0,268.0,1.1,24.0,586.0,613.76,460.11
2016,10,10,11,15,394.5,292.5,1.1,24.0,571.5,576.63,432.36
2016,10,10,11,30,335.0,317.0,1.1,24.0,557.0,546.45,409.58
2016,10,10,11,45,620.5,207.5,1.15,24.0,654.0,627.36,471.39
2016,10,10,12,0,906.0,98.0,1.2,24.0,751.0,684.1,513.47
2016,10,10,12,15,903.5,98.0,1.2,24.0,745.0,653.51,490.05
2016,10,10,12,30,901.0,98.0,1.2,24.0,739.0,620.46,465.32
2016,10,10,12,45,884.0,103.0,1.25,24.0,721.5,581.77,436.29
2016,10,10,13,0,867.0,108.0,1.3,24.0,704.0,540.11,404.46
2016,10,10,13,15,706.5,159.0,1.3,23.5,635.0,470.65,352.27
2016,10,10,13,30,546.0,210.0,1.3,23.0,566.0,412.52,308.46
2016,10,10,13,45,394.5,240.0,1.3,23.0,491.5,354.26,264.56
2016,10,10,14,0,243.0,270.0,1.3,23.0,417.0,309.32,231.73
2016,10,10,14,15,183.0,256.0,1.3,22.5,363.0,265.38,199.28
2016,10,10,14,30,123.0,242.0,1.3,22.0,309.0,227.27,171.66
2016,10,10,14,45,290.5,200.0,1.3,22.0,341.5,209.94,151.22
2016,10,10,15,0,458.0,158.0,1.3,22.0,374.0,174.47,116.26
2016,10,10,15,15,308.5,160.0,1.25,21.5,299.5,142.9,100.38
2016,10,10,15,30,159.0,162.0,1.2,21.0,225.0,126.46,96.85
2016,10,10,15,45,143.5,143.0,1.2,20.5,194.0,110.21,89.87
2016,10,10,16,0,128.0,124.0,1.2,20.0,163.0,96.82,78.65
2016,10,10,16,15,112.5,102.5,1.15,19.5,132.5,81.4,65.38
2016,10,10,16,30,97.0,81.0,1.1,19.0,102.0,65.5,51.39
2016,10,10,16,45,71.5,60.0,1.1,18.5,73.0,49.45,36.98
2016,10,10,17,0,46.0,39.0,1.1,18.0,44.0,32.96,21.63
2016,10,10,17,15,23.0,19.5,1.05,17.0,22.0,17.09,0.0
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,0.7,13.5,3.5,3.34,0.0
2016,10,11,6,30,0.0,7.0,0.7,14.0,7.0,6.48,0.0
2016,10,11,6,45,0.0,18.0,0.75,14.5,18.0,16.69,7.37
2016,10,11,7,0,0.0,29.0,0.8,15.0,29.0,26.92,16.83
2016,10,11,7,15,0.0,42.0,0.8,15.0,42.0,39.03,27.45
2016,10,11,7,30,0.0,55.0,0.8,15.0,55.0,51.56,38.34
2016,10,11,7,45,0.0,69.0,0.8,15.5,69.0,65.37,50.04
2016,10,11,8,0,0.0,83.0,0.8,16.0,83.0,79.08,61.42
2016,10,11,8,15,1.0,112.0,0.8,16.0,112.5,109.46,86.62
2016,10,11,8,30,2.0,141.0,0.8,16.0,142.0,139.8,111.29
2016,10,11,8,45,32.0,174.5,0.85,16.5,190.5,205.53,164.72
2016,10,11,9,0,62.0,208.0,0.9,17.0,239.0,263.56,210.44
2016,10,11,9,15,68.5,226.5,0.85,17.5,263.5,286.55,227.11
2016,10,11,9,30,75.0,245.0,0.8,18.0,288.0,309.21,243.41
2016,10,11,9,45,63.0,253.5,0.8,18.5,291.0,306.29,239.66
2016,10,11,10,0,51.0,262.0,0.8,19.0,294.0,303.21,236.01
2016,10,11,10,15,45.0,268.0,0.75,19.0,297.0,301.95,234.32
2016,10,11,10,30,39.0,274.0,0.7,19.0,300.0,300.66,232.64
2016,10,11,10,45,108.5,302.0,0.7,19.5,377.0,377.89,291.39
2016,10,11,11,0,178.0,330.0,0.7,20.0,454.0,459.02,350.36
2016,10,11,11,15,179.5,334.0,0.7,20.0,460.5,456.76,347.54
2016,10,11,11,30,181.0,338.0,0.7,20.0,467.0,453.75,344.96
2016,10,11,11,45,544.0,215.5,0.7,20.5,604.5,578.84,439.85
2016,10,11,12,0,907.0,93.0,0.7,21.0,742.0,675.69,508.89
2016,10,11,12,15,905.5,92.5,0.75,21.0,736.5,645.26,485.57
2016,10,11,12,30,904.0,92.0,0.8,21.0,731.0,612.33,461.44
2016,10,11,12,45,730.0,156.0,0.85,21.0,665.5,540.69,407.97
2016,10,11,13,0,556.0,220.0,0.9,21.0,600.0,477.95,360.82
2016,10,11,13,15,568.5,207.5,0.95,21.0,585.5,445.81,336.11
2016,10,11,13,30,581.0,195.0,1.0,21.0,571.0,411.69,308.81
2016,10,11,13,45,512.0,209.0,1.05,21.0,529.5,367.44,274.04
2016,10,11,14,0,443.0,223.0,1.1,21.0,488.0,328.16,243.15
2016,10,11,14,15,457.0,204.0,1.15,20.5,463.5,290.68,212.16
2016,10,11,14,30,471.0,185.0,1.2,20.0,439.0,251.59,179.3
2016,10,11,14,45,500.0,162.5,1.25,20.0,413.0,210.81,144.27
2016,10,11,15,0,529.0,140.0,1.3,20.0,387.0,167.07,108.39
2016,10,11,15,15,615.0,105.5,1.3,19.5,365.0,113.83,67.53
2016,10,11,15,30,701.0,71.0,1.3,19.0,343.0,57.0,44.35
2016,10,11,15,45,631.0,75.0,1.35,18.5,295.5,50.49,38.9
2016,10,11,16,0,561.0,79.0,1.4,18.0,248.0,56.36,44.15
2016,10,11,16,15,498.0,71.0,1.4,17.5,200.0,52.53,40.75
2016,10,11,16,30,435.0,63.0,1.4,17.0,152.0,48.62,37.1
2016,10,11,16,45,340.0,50.5,1.4,17.0,108.0,38.67,27.86
2016,10,11,17,0,245.0,38.0,1.4,17.0,64.0,29.73,18.78
2016,10,11,17,15,122.5,19.0,1.3,16.5,32.0,14.99,0.0
2016,10,11,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,9.0,0.85,12.5,11.5,8.58,0.0
2016,10,12,6,30,118.0,18.0,0.8,13.0,23.0,90.05,0.0
2016,10,12,6,45,247.5,31.5,0.75,13.5,61.5,188.81,138.12
2016,10,12,7,0,377.0,45.0,0.7,14.0,100.0,281.56,224.6
2016,10,12,7,15,458.5,54.5,0.65,14.5,147.5,352.0,284.72
2016,10,12,7,30,540.0,64.0,0.6,15.0,195.0,426.53,345.25
2016,10,12,7,45,270.0,87.5,0.55,15.5,153.0,294.76,240.06
2016,10,12,8,0,0.0,111.0,0.5,16.0,111.0,110.19,86.53
2016,10,12,8,15,0.0,106.0,0.5,16.5,106.0,102.41,80.42
2016,10,12,8,30,0.0,101.0,0.5,17.0,101.0,95.97,74.8
2016,10,12,8,45,0.0,115.5,0.5,17.5,115.5,110.07,86.02
2016,10,12,9,0,0.0,130.0,0.5,18.0,130.0,124.09,96.95
2016,10,12,9,15,10.0,169.0,0.55,18.5,174.5,170.66,134.1
2016,10,12,9,30,20.0,208.0,0.6,19.0,219.0,217.33,170.32
2016,10,12,9,45,24.5,224.0,0.65,19.5,239.0,235.72,183.82
2016,10,12,10,0,29.0,240.0,0.7,20.0,259.0,262.83,204.01
2016,10,12,10,15,32.5,254.0,0.75,20.0,275.5,277.65,214.98
2016,10,12,10,30,36.0,268.0,0.8,20.0,292.0,292.08,225.69
2016,10,12,10,45,39.0,278.5,0.9,20.5,305.5,302.13,232.77
2016,10,12,11,0,42.0,289.0,1.0,21.0,319.0,311.78,239.54
2016,10,12,11,15,34.0,281.0,1.05,20.5,305.5,294.98,226.99
2016,10,12,11,30,26.0,273.0,1.1,20.0,292.0,274.5,211.74
2016,10,12,11,45,26.0,274.0,1.15,20.0,293.0,273.66,211.17
2016,10,12,12,0,26.0,275.0,1.2,20.0,294.0,272.72,210.47
2016,10,12,12,15,66.0,302.0,1.2,20.0,349.0,320.95,247.63
2016,10,12,12,30,106.0,329.0,1.2,20.0,404.0,363.15,279.27
2016,10,12,12,45,108.0,322.5,1.25,20.5,397.5,351.37,269.64
2016,10,12,13,0,110.0,316.0,1.3,21.0,391.0,339.22,260.0
2016,10,12,13,15,177.0,304.0,1.25,21.0,420.0,349.86,267.58
2016,10,12,13,30,244.0,292.0,1.2,21.0,449.0,355.67,270.56
2016,10,12,13,45,139.0,264.5,1.15,21.5,353.5,279.72,213.0
2016,10,12,14,0,34.0,237.0,1.1,22.0,258.0,217.63,166.9
2016,10,12,14,15,181.5,226.5,1.15,21.5,324.5,240.28,180.89
2016,10,12,14,30,329.0,216.0,1.2,21.0,391.0,246.57,179.84
2016,10,12,14,45,561.0,146.5,1.3,21.0,418.0,206.26,137.55
2016,10,12,15,0,793.0,77.0,1.4,21.0,445.0,148.81,82.45
2016,10,12,15,15,765.0,74.0,1.45,20.5,399.0,100.13,52.09
2016,10,12,15,30,737.0,71.0,1.5,20.0,353.0,54.08,41.66
2016,10,12,15,45,702.0,65.5,1.6,19.5,305.0,48.08,36.63
2016,10,12,16,0,667.0,60.0,1.7,19.0,257.0,45.44,34.4
2016,10,12,16,15,608.0,54.0,1.55,18.0,207.5,38.51,28.35
2016,10,12,16,30,549.0,48.0,1.4,17.0,158.0,35.58,25.65
2016,10,12,16,45,453.0,39.0,1.3,16.5,112.0,29.85,20.24
2016,10,12,17,0,357.0,30.0,1.2,16.0,66.0,23.9,13.79
2016,10,12,17,15,178.5,15.0,1.1,15.0,33.0,11.79,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.0,12.0,4.5,4.29,0.0
2016,10,13,6,30,0.0,9.0,0.9,12.0,9.0,8.58,0.0
2016,10,13,6,45,0.0,25.5,0.8,12.5,25.5,24.64,13.13
2016,10,13,7,0,0.0,42.0,0.7,13.0,42.0,42.06,29.53
2016,10,13,7,15,0.0,61.5,0.7,13.0,61.5,62.5,47.47
2016,10,13,7,30,0.0,81.0,0.7,13.0,81.0,82.29,64.64
2016,10,13,7,45,5.0,99.5,0.75,13.5,101.0,103.65,82.8
2016,10,13,8,0,10.0,118.0,0.8,14.0,121.0,125.1,100.66
2016,10,13,8,15,212.5,129.0,0.8,14.5,217.0,301.32,248.36
2016,10,13,8,30,415.0,140.0,0.8,15.0,313.0,469.85,380.41
2016,10,13,8,45,425.5,155.5,0.8,15.5,349.0,499.74,399.83
2016,10,13,9,0,436.0,171.0,0.8,16.0,385.0,528.09,418.96
2016,10,13,9,15,414.5,192.5,0.75,16.5,409.0,537.48,422.75
2016,10,13,9,30,393.0,214.0,0.7,17.0,433.0,533.86,417.39
2016,10,13,9,45,375.5,233.0,0.7,17.5,452.0,539.46,419.2
2016,10,13,10,0,358.0,252.0,0.7,18.0,471.0,543.09,419.51
2016,10,13,10,15,431.0,240.0,0.7,18.5,514.5,589.2,452.15
2016,10,13,10,30,504.0,228.0,0.7,19.0,558.0,624.22,476.01
2016,10,13,10,45,485.0,243.0,0.7,20.0,567.5,616.01,466.7
2016,10,13,11,0,466.0,258.0,0.7,21.0,577.0,606.0,456.74
2016,10,13,11,15,446.0,271.0,0.7,21.0,580.0,591.77,445.67
2016,10,13,11,30,426.0,284.0,0.7,21.0,583.0,576.3,433.8
2016,10,13,11,45,434.5,279.0,0.75,21.5,585.5,561.82,422.9
2016,10,13,12,0,443.0,274.0,0.8,22.0,588.0,545.59,410.61
2016,10,13,12,15,448.5,271.0,0.8,22.0,586.5,527.65,397.24
2016,10,13,12,30,454.0,268.0,0.8,22.0,585.0,508.11,382.51
2016,10,13,12,45,445.0,266.5,0.85,22.0,572.0,480.65,362.08
2016,10,13,13,0,436.0,265.0,0.9,22.0,559.0,452.75,340.99
2016,10,13,13,15,432.0,256.0,0.9,22.0,539.5,420.4,316.03
2016,10,13,13,30,428.0,247.0,0.9,22.0,520.0,387.67,290.3
2016,10,13,13,45,414.0,238.0,0.9,22.0,492.5,351.03,261.29
2016,10,13,14,0,400.0,229.0,0.9,22.0,465.0,318.41,234.91
2016,10,13,14,15,414.0,210.5,0.9,22.0,441.5,279.97,203.12
2016,10,13,14,30,428.0,192.0,0.9,22.0,418.0,243.24,172.25
2016,10,13,14,45,240.0,189.0,0.9,22.0,314.0,188.76,136.23
2016,10,13,15,0,52.0,186.0,0.9,22.0,210.0,160.05,122.05
2016,10,13,15,15,26.0,96.0,0.9,21.5,108.0,86.56,64.93
2016,10,13,15,30,0.0,6.0,0.9,21.0,6.0,5.56,0.0
2016,10,13,15,45,0.0,5.0,0.9,20.5,5.0,4.63,0.0
2016,10,13,16,0,0.0,4.0,0.9,20.0,4.0,3.7,0.0
2016,10,13,16,15,0.0,3.0,0.8,19.5,3.0,2.78,0.0
2016,10,13,16,30,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,10,13,16,45,0.0,1.5,0.6,18.5,1.5,1.39,0.0
2016,10,13,17,0,0.0,1.0,0.5,18.0,1.0,0.92,0.0
2016,10,13,17,15,0.0,0.5,0.5,17.5,0.5,0.46,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,1.65,16.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,1.7,16.0,11.0,10.48,0.0
2016,10,14,6,45,15.5,29.5,1.8,16.0,31.5,42.87,25.93
2016,10,14,7,0,31.0,48.0,1.9,16.0,52.0,72.47,54.25
2016,10,14,7,15,45.0,68.0,1.9,16.0,77.5,103.22,81.3
2016,10,14,7,30,59.0,88.0,1.9,16.0,103.0,134.01,108.03
2016,10,14,7,45,68.5,109.0,1.9,16.5,129.0,163.62,132.95
2016,10,14,8,0,78.0,130.0,1.9,17.0,155.0,193.16,157.21
2016,10,14,8,15,81.5,150.0,1.9,17.0,180.0,217.32,176.72
2016,10,14,8,30,85.0,170.0,1.9,17.0,205.0,241.17,195.61
2016,10,14,8,45,65.0,183.5,1.95,17.5,212.0,240.08,193.31
2016,10,14,9,0,45.0,197.0,2.0,18.0,219.0,238.28,190.46
2016,10,14,9,15,22.5,122.0,2.0,18.0,133.0,137.37,108.49
2016,10,14,9,30,0.0,47.0,2.0,18.0,47.0,43.71,30.82
2016,10,14,9,45,0.0,54.0,2.0,18.5,54.0,50.25,36.14
2016,10,14,10,0,0.0,61.0,2.0,19.0,61.0,56.79,41.37
2016,10,14,10,15,0.5,116.0,2.0,19.0,116.5,109.03,83.9
2016,10,14,10,30,1.0,171.0,2.0,19.0,172.0,162.25,126.4
2016,10,14,10,45,0.5,140.5,2.05,19.5,141.0,132.2,101.93
2016,10,14,11,0,0.0,110.0,2.1,20.0,110.0,102.76,78.09
2016,10,14,11,15,0.0,113.5,2.05,20.0,113.5,106.02,80.69
2016,10,14,11,30,0.0,117.0,2.0,20.0,117.0,109.25,83.24
2016,10,14,11,45,0.0,131.0,2.0,20.5,131.0,122.29,93.46
2016,10,14,12,0,0.0,145.0,2.0,21.0,145.0,135.21,103.53
2016,10,14,12,15,12.0,204.5,2.0,21.0,213.0,197.18,152.54
2016,10,14,12,30,24.0,264.0,2.0,21.0,281.0,257.16,199.03
2016,10,14,12,45,17.5,243.5,2.0,21.0,256.0,233.25,180.35
2016,10,14,13,0,11.0,223.0,2.0,21.0,231.0,210.06,162.46
2016,10,14,13,15,26.5,242.5,2.0,20.5,260.0,230.33,178.75
2016,10,14,13,30,42.0,262.0,2.0,20.0,289.0,249.39,193.81
2016,10,14,13,45,49.5,255.5,2.0,20.0,285.5,241.88,187.8
2016,10,14,14,0,57.0,249.0,2.0,20.0,282.0,233.46,181.04
2016,10,14,14,15,35.0,217.0,1.95,20.0,237.0,196.73,152.75
2016,10,14,14,30,13.0,185.0,1.9,20.0,192.0,167.55,130.57
2016,10,14,14,45,6.5,154.0,1.9,20.0,157.5,138.93,108.19
2016,10,14,15,0,0.0,123.0,1.9,20.0,123.0,111.17,86.27
2016,10,14,15,15,0.0,96.5,1.85,19.5,96.5,88.23,67.87
2016,10,14,15,30,0.0,70.0,1.8,19.0,70.0,65.13,51.5
2016,10,14,15,45,0.0,60.0,1.8,19.0,60.0,55.79,43.45
2016,10,14,16,0,0.0,50.0,1.8,19.0,50.0,46.46,35.27
2016,10,14,16,15,0.0,39.5,1.7,18.5,39.5,36.68,26.65
2016,10,14,16,30,0.0,29.0,1.6,18.0,29.0,26.91,17.9
2016,10,14,16,45,0.0,20.0,1.5,18.0,20.0,18.54,10.27
2016,10,14,17,0,0.0,11.0,1.4,18.0,11.0,10.19,2.21
2016,10,14,17,15,0.0,5.5,1.3,17.5,5.5,5.24,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,6,15,58.0,7.0,1.0,14.5,9.0,0.0,0.0
2016,10,15,6,30,116.0,14.0,1.1,15.0,18.0,64.96,0.0
2016,10,15,6,45,255.0,26.5,1.2,15.5,55.5,184.03,125.09
2016,10,15,7,0,394.0,39.0,1.3,16.0,93.0,279.87,220.99
2016,10,15,7,15,476.0,47.0,1.35,16.5,139.0,347.96,280.66
2016,10,15,7,30,558.0,55.0,1.4,17.0,185.0,420.34,341.04
2016,10,15,7,45,608.5,61.0,1.45,17.5,232.5,474.16,384.61
2016,10,15,8,0,659.0,67.0,1.5,18.0,280.0,528.97,427.15
2016,10,15,8,15,382.5,118.5,1.6,18.5,247.0,413.55,334.42
2016,10,15,8,30,106.0,170.0,1.7,19.0,214.0,266.03,213.4
2016,10,15,8,45,64.0,175.5,1.8,19.5,202.5,229.85,183.55
2016,10,15,9,0,22.0,181.0,1.9,20.0,191.0,193.93,153.17
2016,10,15,9,15,11.0,119.0,1.95,20.0,124.0,120.61,93.8
2016,10,15,9,30,0.0,57.0,2.0,20.0,57.0,53.03,38.24
2016,10,15,9,45,1.5,119.5,2.15,20.5,120.5,113.48,87.38
2016,10,15,10,0,3.0,182.0,2.3,21.0,184.0,175.79,136.72
2016,10,15,10,15,81.0,242.5,2.35,21.0,295.0,301.4,236.73
2016,10,15,10,30,159.0,303.0,2.4,21.0,406.0,426.82,332.73
2016,10,15,10,45,167.5,312.0,2.45,21.0,423.0,436.52,339.07
2016,10,15,11,0,176.0,321.0,2.5,21.0,440.0,445.23,345.25
2016,10,15,11,15,249.0,314.5,2.5,21.0,486.0,488.08,378.03
2016,10,15,11,30,322.0,308.0,2.5,21.0,532.0,520.86,402.71
2016,10,15,11,45,591.0,204.0,2.55,21.0,616.0,590.14,457.58
2016,10,15,12,0,860.0,100.0,2.6,21.0,700.0,636.56,493.86
2016,10,15,12,15,858.0,100.0,2.6,21.0,694.0,607.59,470.58
2016,10,15,12,30,856.0,100.0,2.6,21.0,688.0,576.28,445.63
2016,10,15,12,45,595.0,194.0,2.65,21.0,599.0,491.14,378.88
2016,10,15,13,0,334.0,288.0,2.7,21.0,510.0,419.52,322.93
2016,10,15,13,15,172.0,249.0,2.7,20.5,363.0,298.46,231.08
2016,10,15,13,30,10.0,210.0,2.7,20.0,216.0,195.19,151.89
2016,10,15,13,45,13.0,209.0,2.7,20.0,216.5,193.79,151.14
2016,10,15,14,0,16.0,208.0,2.7,20.0,217.0,191.87,149.73
2016,10,15,14,15,8.0,158.5,2.7,20.0,163.0,145.94,113.47
2016,10,15,14,30,0.0,109.0,2.7,20.0,109.0,100.5,77.24
2016,10,15,14,45,0.0,119.0,2.7,20.0,119.0,108.62,84.13
2016,10,15,15,0,0.0,129.0,2.7,20.0,129.0,115.96,90.34
2016,10,15,15,15,0.0,115.0,2.65,19.5,115.0,103.27,80.3
2016,10,15,15,30,0.0,101.0,2.6,19.0,101.0,90.72,73.73
2016,10,15,15,45,0.0,86.0,2.55,19.0,86.0,77.78,62.6
2016,10,15,16,0,0.0,71.0,2.5,19.0,71.0,64.71,51.18
2016,10,15,16,15,0.0,56.0,2.4,18.5,56.0,51.49,39.55
2016,10,15,16,30,0.0,41.0,2.3,18.0,41.0,38.1,27.59
2016,10,15,16,45,0.0,28.0,2.2,18.0,28.0,25.99,16.56
2016,10,15,17,0,0.0,15.0,2.1,18.0,15.0,13.91,4.7
2016,10,15,17,15,0.0,7.5,2.05,17.5,7.5,7.15,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,7.0,2.55,17.0,7.0,6.48,0.0
2016,10,16,7,0,0.0,12.0,2.6,17.0,12.0,11.11,3.45
2016,10,16,7,15,0.0,18.5,2.6,17.0,18.5,17.14,8.73
2016,10,16,7,30,0.0,25.0,2.6,17.0,25.0,23.18,13.99
2016,10,16,7,45,0.0,31.5,2.6,17.5,31.5,29.23,19.15
2016,10,16,8,0,0.0,38.0,2.6,18.0,38.0,35.28,24.24
2016,10,16,8,15,0.0,44.5,2.6,18.0,44.5,41.34,29.31
2016,10,16,8,30,0.0,51.0,2.6,18.0,51.0,47.4,34.34
2016,10,16,8,45,0.0,77.5,2.65,18.5,77.5,72.14,54.78
2016,10,16,9,0,0.0,104.0,2.7,19.0,104.0,98.01,75.83
2016,10,16,9,15,16.0,159.0,2.75,19.0,168.0,164.88,130.53
2016,10,16,9,30,32.0,214.0,2.8,19.0,232.0,242.1,192.22
2016,10,16,9,45,35.0,229.0,2.9,19.5,249.5,258.04,203.89
2016,10,16,10,0,38.0,244.0,3.0,20.0,267.0,273.67,215.4
2016,10,16,10,15,19.0,207.0,3.0,20.0,219.0,211.65,165.83
2016,10,16,10,30,0.0,170.0,3.0,20.0,171.0,160.57,124.64
2016,10,16,10,45,0.0,158.5,3.05,20.0,159.0,149.09,115.43
2016,10,16,11,0,0.0,147.0,3.1,20.0,147.0,137.84,106.36
2016,10,16,11,15,0.0,153.5,3.1,20.0,153.5,143.78,111.05
2016,10,16,11,30,0.0,160.0,3.1,20.0,160.0,149.68,115.69
2016,10,16,11,45,4.0,188.0,3.1,20.0,191.0,178.22,138.42
2016,10,16,12,0,8.0,216.0,3.1,20.0,222.0,206.18,160.49
2016,10,16,12,15,4.0,168.0,3.05,20.0,171.0,158.63,122.78
2016,10,16,12,30,0.0,120.0,3.0,20.0,120.0,111.74,85.34
2016,10,16,12,45,22.0,198.5,3.0,20.0,213.5,194.37,151.55
2016,10,16,13,0,44.0,277.0,3.0,20.0,307.0,271.41,211.77
2016,10,16,13,15,29.5,248.5,3.0,20.0,268.0,236.28,184.19
2016,10,16,13,30,15.0,220.0,3.0,20.0,229.0,205.71,160.44
2016,10,16,13,45,7.5,174.0,3.0,20.0,178.5,161.46,125.62
2016,10,16,14,0,0.0,128.0,3.0,20.0,128.0,117.91,91.02
2016,10,16,14,15,85.5,177.5,2.95,20.0,221.5,173.7,133.45
2016,10,16,14,30,171.0,227.0,2.9,20.0,315.0,220.6,167.12
2016,10,16,14,45,85.5,152.0,2.9,20.0,196.0,139.83,105.66
2016,10,16,15,0,0.0,77.0,2.9,20.0,77.0,71.67,53.99
2016,10,16,15,15,0.0,84.0,2.8,19.5,84.0,77.54,59.16
2016,10,16,15,30,0.0,91.0,2.7,19.0,91.0,82.61,66.74
2016,10,16,15,45,0.0,78.0,2.65,19.0,78.0,71.21,56.89
2016,10,16,16,0,0.0,65.0,2.6,19.0,65.0,59.69,46.8
2016,10,16,16,15,249.5,55.5,2.45,18.5,100.5,40.54,29.96
2016,10,16,16,30,499.0,46.0,2.3,18.0,136.0,34.69,24.59
2016,10,16,16,45,388.0,36.5,2.2,17.5,93.0,28.43,18.6
2016,10,16,17,0,277.0,27.0,2.1,17.0,50.0,21.93,9.95
2016,10,16,17,15,138.5,13.5,2.05,17.0,25.0,12.87,0.0
2016,10,16,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,39.22,0.0
2016,10,17,6,45,195.5,28.5,0.7,14.5,50.5,153.39,95.79
2016,10,17,7,0,332.0,43.0,0.6,15.0,86.0,248.64,194.83
2016,10,17,7,15,421.5,52.5,0.6,15.5,131.5,320.58,257.08
2016,10,17,7,30,511.0,62.0,0.6,16.0,177.0,396.98,319.89
2016,10,17,7,45,579.0,66.5,0.65,16.5,226.0,458.22,368.88
2016,10,17,8,0,647.0,71.0,0.7,17.0,275.0,521.19,417.27
2016,10,17,8,15,684.0,75.5,0.7,17.0,321.5,564.81,449.73
2016,10,17,8,30,721.0,80.0,0.7,17.0,368.0,607.74,480.78
2016,10,17,8,45,752.5,81.5,0.75,17.5,412.0,639.36,502.29
2016,10,17,9,0,784.0,83.0,0.8,18.0,456.0,672.47,524.0
2016,10,17,9,15,802.0,85.5,0.8,18.5,494.0,694.83,537.14
2016,10,17,9,30,820.0,88.0,0.8,19.0,532.0,714.56,548.43
2016,10,17,9,45,828.5,92.0,0.8,19.5,563.0,726.16,554.05
2016,10,17,10,0,837.0,96.0,0.8,20.0,594.0,734.69,557.69
2016,10,17,10,15,846.5,97.0,0.8,20.0,619.0,737.48,558.6
2016,10,17,10,30,856.0,98.0,0.8,20.0,644.0,737.12,557.55
2016,10,17,10,45,865.0,97.5,0.85,20.0,662.5,728.2,551.48
2016,10,17,11,0,874.0,97.0,0.9,20.0,681.0,719.94,546.05
2016,10,17,11,15,877.0,97.5,0.95,20.0,691.0,705.37,536.03
2016,10,17,11,30,880.0,98.0,1.0,20.0,701.0,687.76,523.28
2016,10,17,11,45,882.0,97.5,1.05,20.5,703.0,665.55,506.14
2016,10,17,12,0,884.0,97.0,1.1,21.0,705.0,640.51,486.73
2016,10,17,12,15,882.0,96.5,1.15,21.0,698.5,610.4,464.24
2016,10,17,12,30,880.0,96.0,1.2,21.0,692.0,577.89,439.47
2016,10,17,12,45,881.0,92.5,1.25,21.0,679.5,541.89,411.54
2016,10,17,13,0,882.0,89.0,1.3,21.0,667.0,503.63,381.09
2016,10,17,13,15,875.0,88.0,1.35,21.0,645.5,462.02,347.19
2016,10,17,13,30,868.0,87.0,1.4,21.0,624.0,419.04,311.25
2016,10,17,13,45,858.5,85.0,1.45,21.0,595.5,373.14,272.13
2016,10,17,14,0,849.0,83.0,1.5,21.0,567.0,326.52,231.57
2016,10,17,14,15,834.5,81.0,1.5,20.5,531.5,273.27,185.84
2016,10,17,14,30,820.0,79.0,1.5,20.0,496.0,224.7,143.94
2016,10,17,14,45,800.5,76.0,1.55,20.0,456.0,175.06,102.94
2016,10,17,15,0,781.0,73.0,1.6,20.0,416.0,126.68,67.48
2016,10,17,15,15,752.0,69.5,1.6,19.5,371.0,78.98,41.9
2016,10,17,15,30,723.0,66.0,1.6,19.0,326.0,47.66,36.3
2016,10,17,15,45,681.0,61.5,1.65,18.5,278.5,45.78,34.78
2016,10,17,16,0,639.0,57.0,1.7,18.0,231.0,40.0,29.73
2016,10,17,16,15,573.5,51.0,1.65,17.5,183.0,37.04,27.03
2016,10,17,16,30,508.0,45.0,1.6,17.0,135.0,34.05,24.11
2016,10,17,16,45,394.0,35.5,1.6,16.5,91.5,27.75,18.02
2016,10,17,17,0,280.0,26.0,1.6,16.0,48.0,21.2,8.48
2016,10,17,17,15,140.0,13.0,1.55,15.5,24.0,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,49.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,18,6,30,99.0,12.0,1.2,12.0,15.0,54.55,0.0
2016,10,18,6,45,244.5,25.0,1.25,13.0,51.0,170.61,101.44
2016,10,18,7,0,390.0,38.0,1.3,14.0,87.0,272.26,214.37
2016,10,18,7,15,477.5,46.0,1.4,14.5,133.5,342.33,277.08
2016,10,18,7,30,565.0,54.0,1.5,15.0,180.0,416.93,340.26
2016,10,18,7,45,620.0,59.5,1.6,15.5,228.0,472.38,386.09
2016,10,18,8,0,675.0,65.0,1.7,16.0,276.0,529.0,431.01
2016,10,18,8,15,711.0,69.0,1.75,16.0,322.5,568.73,462.11
2016,10,18,8,30,747.0,73.0,1.8,16.0,369.0,611.18,494.29
2016,10,18,8,45,776.0,75.0,1.85,16.5,413.0,645.1,517.81
2016,10,18,9,0,805.0,77.0,1.9,17.0,457.0,677.14,539.29
2016,10,18,9,15,822.5,79.0,1.9,17.5,495.0,698.69,552.45
2016,10,18,9,30,840.0,81.0,1.9,18.0,533.0,717.58,563.63
2016,10,18,9,45,857.0,81.5,1.9,18.5,565.5,726.91,567.93
2016,10,18,10,0,874.0,82.0,1.9,19.0,598.0,738.14,573.73
2016,10,18,10,15,883.0,83.0,1.85,19.0,623.5,740.94,574.3
2016,10,18,10,30,892.0,84.0,1.8,19.0,649.0,740.52,572.78
2016,10,18,10,45,897.0,85.0,1.8,19.5,666.5,733.95,566.41
2016,10,18,11,0,902.0,86.0,1.8,20.0,684.0,724.15,557.97
2016,10,18,11,15,905.0,86.5,1.8,20.0,694.5,709.23,547.1
2016,10,18,11,30,908.0,87.0,1.8,20.0,705.0,691.2,533.1
2016,10,18,11,45,909.0,87.0,1.8,20.0,707.0,668.33,515.46
2016,10,18,12,0,910.0,87.0,1.8,20.0,709.0,642.58,495.48
2016,10,18,12,15,908.0,86.5,1.8,20.0,702.5,611.84,471.52
2016,10,18,12,30,906.0,86.0,1.8,20.0,696.0,578.63,445.27
2016,10,18,12,45,902.5,85.0,1.8,20.0,682.0,541.87,415.78
2016,10,18,13,0,899.0,84.0,1.8,20.0,668.0,503.07,384.0
2016,10,18,13,15,892.0,83.0,1.8,20.0,646.5,460.88,348.85
2016,10,18,13,30,885.0,82.0,1.8,20.0,625.0,417.28,311.68
2016,10,18,13,45,877.0,80.0,1.85,20.0,596.5,371.26,271.84
2016,10,18,14,0,869.0,78.0,1.9,20.0,568.0,324.35,230.45
2016,10,18,14,15,854.5,76.0,1.9,20.0,533.0,275.14,187.0
2016,10,18,14,30,840.0,74.0,1.9,20.0,498.0,220.8,140.01
2016,10,18,14,45,821.5,71.0,1.9,20.0,457.5,170.44,98.45
2016,10,18,15,0,803.0,68.0,1.9,20.0,417.0,121.2,62.77
2016,10,18,15,15,774.5,65.0,1.85,19.5,371.5,72.95,37.97
2016,10,18,15,30,746.0,62.0,1.8,19.0,326.0,44.66,33.68
2016,10,18,15,45,701.5,58.0,1.8,19.0,277.5,43.05,32.31
2016,10,18,16,0,657.0,54.0,1.8,19.0,229.0,41.47,30.87
2016,10,18,16,15,591.5,48.0,1.7,18.5,181.0,34.78,24.9
2016,10,18,16,30,526.0,42.0,1.6,18.0,133.0,31.65,21.87
2016,10,18,16,45,409.5,33.0,1.55,17.5,89.5,25.68,16.07
2016,10,18,17,0,293.0,24.0,1.5,17.0,46.0,19.48,6.04
2016,10,18,17,15,146.5,12.0,1.55,16.5,23.0,11.44,0.0
2016,10,18,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,10,19,6,30,143.0,11.0,1.2,12.0,14.0,72.3,0.0
2016,10,19,6,45,296.5,21.5,1.25,12.5,50.5,189.16,104.21
2016,10,19,7,0,450.0,32.0,1.3,13.0,87.0,294.48,231.55
2016,10,19,7,15,533.0,39.0,1.3,13.5,133.5,357.38,289.5
2016,10,19,7,30,616.0,46.0,1.3,14.0,180.0,430.12,351.18
2016,10,19,7,45,667.5,50.5,1.3,15.0,228.5,484.05,394.76
2016,10,19,8,0,719.0,55.0,1.3,16.0,277.0,538.69,436.69
2016,10,19,8,15,752.5,58.5,1.3,16.5,323.5,580.51,467.85
2016,10,19,8,30,786.0,62.0,1.3,17.0,370.0,621.3,496.89
2016,10,19,8,45,810.0,64.0,1.3,17.5,413.0,652.23,517.16
2016,10,19,9,0,834.0,66.0,1.3,18.0,456.0,676.06,531.92
2016,10,19,9,15,850.5,68.0,1.3,18.5,494.0,697.37,544.69
2016,10,19,9,30,867.0,70.0,1.3,19.0,532.0,715.99,555.44
2016,10,19,9,45,880.5,71.0,1.3,20.0,564.5,728.38,560.71
2016,10,19,10,0,894.0,72.0,1.3,21.0,597.0,737.69,563.9
2016,10,19,10,15,902.0,73.0,1.3,21.5,622.0,739.8,563.28
2016,10,19,10,30,910.0,74.0,1.3,22.0,647.0,738.63,560.6
2016,10,19,10,45,915.5,74.5,1.3,22.5,665.0,731.82,554.21
2016,10,19,11,0,921.0,75.0,1.3,23.0,683.0,721.72,545.75
2016,10,19,11,15,924.0,75.5,1.3,23.0,692.5,706.63,535.07
2016,10,19,11,30,927.0,76.0,1.3,23.0,702.0,688.36,521.38
2016,10,19,11,45,927.0,76.5,1.3,23.5,704.0,665.08,502.83
2016,10,19,12,0,927.0,77.0,1.3,24.0,706.0,638.9,482.05
2016,10,19,12,15,925.0,76.5,1.3,24.0,699.5,607.8,458.41
2016,10,19,12,30,923.0,76.0,1.3,24.0,693.0,574.2,432.48
2016,10,19,12,45,915.0,77.5,1.35,24.0,678.0,537.1,403.63
2016,10,19,13,0,907.0,79.0,1.4,24.0,663.0,498.17,372.63
2016,10,19,13,15,899.5,78.0,1.4,24.0,641.5,455.57,337.85
2016,10,19,13,30,892.0,77.0,1.4,24.0,620.0,411.58,301.09
2016,10,19,13,45,881.5,76.0,1.4,24.0,591.0,365.41,261.79
2016,10,19,14,0,871.0,75.0,1.4,24.0,562.0,318.54,221.2
2016,10,19,14,15,856.5,73.0,1.4,24.0,527.0,269.38,178.65
2016,10,19,14,30,842.0,71.0,1.4,24.0,492.0,220.36,136.81
2016,10,19,14,45,822.5,68.5,1.45,24.0,451.5,165.01,92.42
2016,10,19,15,0,803.0,66.0,1.5,24.0,411.0,116.17,58.28
2016,10,19,15,15,775.0,63.0,1.45,23.5,366.0,68.1,35.01
2016,10,19,15,30,747.0,60.0,1.4,23.0,321.0,43.24,31.87
2016,10,19,15,45,705.5,56.0,1.35,22.5,273.0,41.57,30.54
2016,10,19,16,0,664.0,52.0,1.3,22.0,225.0,39.92,29.12
2016,10,19,16,15,599.0,46.0,1.2,21.0,177.5,36.43,26.03
2016,10,19,16,30,534.0,40.0,1.1,20.0,130.0,30.11,20.32
