Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,45,421.5,31.0,1.05,19.0,86.5,24.06,14.49
2016,10,19,17,0,309.0,22.0,1.0,18.0,43.0,17.76,3.44
2016,10,19,17,15,154.5,11.0,0.95,17.0,21.5,10.48,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,70.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,140.0,10.0,1.1,13.0,12.0,69.6,0.0
2016,10,20,6,45,297.5,21.0,1.05,14.0,49.0,186.8,91.22
2016,10,20,7,0,455.0,32.0,1.0,15.0,86.0,295.44,228.87
2016,10,20,7,15,540.0,39.0,1.0,15.5,133.5,359.07,287.23
2016,10,20,7,30,625.0,46.0,1.0,16.0,181.0,432.88,349.02
2016,10,20,7,45,677.0,51.0,1.05,17.0,230.0,487.77,393.03
2016,10,20,8,0,729.0,56.0,1.1,18.0,279.0,543.37,435.43
2016,10,20,8,15,763.5,59.5,1.05,18.5,326.0,585.92,466.32
2016,10,20,8,30,798.0,63.0,1.0,19.0,373.0,627.43,495.13
2016,10,20,8,45,822.0,65.5,0.95,20.0,417.0,659.03,513.97
2016,10,20,9,0,846.0,68.0,0.9,21.0,461.0,683.5,527.21
2016,10,20,9,15,863.0,70.0,0.95,21.5,499.5,705.13,540.39
2016,10,20,9,30,880.0,72.0,1.0,22.0,538.0,724.05,551.6
2016,10,20,9,45,895.0,72.5,1.05,23.0,570.5,736.85,557.52
2016,10,20,10,0,910.0,73.0,1.1,24.0,603.0,746.56,561.41
2016,10,20,10,15,918.5,74.0,1.1,24.5,628.5,748.89,560.89
2016,10,20,10,30,927.0,75.0,1.1,25.0,654.0,747.87,558.32
2016,10,20,10,45,932.0,76.0,1.15,25.5,672.0,741.0,552.53
2016,10,20,11,0,937.0,77.0,1.2,26.0,690.0,730.78,544.65
2016,10,20,11,15,940.0,77.0,1.2,26.0,700.0,714.82,533.51
2016,10,20,11,30,943.0,77.0,1.2,26.0,710.0,695.66,519.25
2016,10,20,11,45,943.0,77.5,1.25,26.5,712.0,671.97,501.11
2016,10,20,12,0,943.0,78.0,1.3,27.0,714.0,645.33,480.65
2016,10,20,12,15,941.0,78.0,1.3,27.0,707.5,614.23,457.25
2016,10,20,12,30,939.0,78.0,1.3,27.0,701.0,580.57,431.53
2016,10,20,12,45,932.0,78.5,1.35,27.5,686.0,542.46,401.5
2016,10,20,13,0,925.0,79.0,1.4,28.0,671.0,502.44,369.37
2016,10,20,13,15,918.0,78.0,1.4,27.5,649.0,459.36,335.36
2016,10,20,13,30,911.0,77.0,1.4,27.0,627.0,414.82,299.16
2016,10,20,13,45,900.0,76.0,1.4,27.0,598.0,367.69,259.52
2016,10,20,14,0,889.0,75.0,1.4,27.0,569.0,319.87,218.6
2016,10,20,14,15,874.5,73.5,1.4,26.5,533.0,270.34,176.58
2016,10,20,14,30,860.0,72.0,1.4,26.0,497.0,220.9,135.15
2016,10,20,14,45,839.0,69.5,1.4,26.0,455.5,164.56,90.67
2016,10,20,15,0,818.0,67.0,1.4,26.0,414.0,114.84,56.84
2016,10,20,15,15,789.5,64.0,1.3,25.5,368.5,66.11,34.56
2016,10,20,15,30,761.0,61.0,1.2,25.0,323.0,44.29,32.5
2016,10,20,15,45,718.5,56.5,1.1,24.5,274.5,42.23,30.83
2016,10,20,16,0,676.0,52.0,1.0,24.0,226.0,40.16,29.05
2016,10,20,16,15,608.5,46.0,0.95,22.5,177.0,36.67,26.03
2016,10,20,16,30,541.0,40.0,0.9,21.0,128.0,30.32,20.36
2016,10,20,16,45,424.0,30.5,0.9,20.0,84.5,23.8,14.07
2016,10,20,17,0,307.0,21.0,0.9,19.0,41.0,17.0,1.04
2016,10,20,17,15,153.5,10.5,0.95,18.5,20.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,213.5,16.0,0.65,15.0,40.5,138.83,56.2
2016,10,21,7,0,427.0,32.0,0.6,15.0,81.0,279.82,215.13
2016,10,21,7,15,514.0,39.5,0.55,15.5,127.5,348.59,276.82
2016,10,21,7,30,601.0,47.0,0.5,16.0,174.0,417.9,334.37
2016,10,21,7,45,656.0,51.5,0.45,17.0,222.5,473.16,377.55
2016,10,21,8,0,711.0,56.0,0.4,18.0,271.0,529.24,418.91
2016,10,21,8,15,746.0,60.0,0.4,18.5,317.5,572.13,449.8
2016,10,21,8,30,781.0,64.0,0.4,19.0,364.0,614.04,478.83
2016,10,21,8,45,807.0,66.0,0.4,20.0,407.5,645.97,498.34
2016,10,21,9,0,833.0,68.0,0.4,21.0,451.0,675.9,515.72
2016,10,21,9,15,850.0,70.0,0.45,21.5,489.0,692.3,525.14
2016,10,21,9,30,867.0,72.0,0.5,22.0,527.0,711.01,536.28
2016,10,21,9,45,877.5,74.0,0.6,23.0,558.5,722.15,541.9
2016,10,21,10,0,888.0,76.0,0.7,24.0,590.0,730.19,545.53
2016,10,21,10,15,896.5,77.5,0.7,24.5,615.0,733.03,545.41
2016,10,21,10,30,905.0,79.0,0.7,25.0,640.0,732.59,543.28
2016,10,21,10,45,910.0,79.5,0.75,25.5,657.5,725.31,537.41
2016,10,21,11,0,915.0,80.0,0.8,26.0,675.0,714.77,529.55
2016,10,21,11,15,917.5,80.5,0.8,26.0,684.5,699.31,518.46
2016,10,21,11,30,920.0,81.0,0.8,26.0,694.0,680.73,504.72
2016,10,21,11,45,919.0,81.5,0.85,26.5,695.5,656.9,486.79
2016,10,21,12,0,918.0,82.0,0.9,27.0,697.0,630.25,466.64
2016,10,21,12,15,915.5,82.0,0.95,27.0,690.5,599.58,444.19
2016,10,21,12,30,913.0,82.0,1.0,27.0,684.0,566.45,419.41
2016,10,21,12,45,904.5,82.5,1.05,27.0,668.5,528.51,390.51
2016,10,21,13,0,896.0,83.0,1.1,27.0,653.0,488.84,359.53
2016,10,21,13,15,888.5,82.0,1.15,26.5,631.0,446.73,326.48
2016,10,21,13,30,881.0,81.0,1.2,26.0,609.0,403.26,291.28
2016,10,21,13,45,868.0,80.0,1.25,26.0,579.5,356.83,252.36
2016,10,21,14,0,855.0,79.0,1.3,26.0,550.0,309.96,212.35
2016,10,21,14,15,646.0,125.5,1.35,25.5,468.5,248.93,168.26
2016,10,21,14,30,437.0,172.0,1.4,25.0,387.0,213.16,146.38
2016,10,21,14,45,606.5,121.5,1.45,25.0,392.0,169.34,104.73
2016,10,21,15,0,776.0,71.0,1.5,25.0,397.0,111.52,56.69
2016,10,21,15,15,745.5,67.5,1.45,24.0,352.0,64.7,36.18
2016,10,21,15,30,715.0,64.0,1.4,23.0,307.0,46.85,35.0
2016,10,21,15,45,669.5,59.5,1.4,22.5,259.5,44.9,33.41
2016,10,21,16,0,624.0,55.0,1.4,22.0,212.0,39.18,28.44
2016,10,21,16,15,554.0,48.0,1.3,21.0,165.0,35.31,25.0
2016,10,21,16,30,484.0,41.0,1.2,20.0,118.0,31.34,21.27
2016,10,21,16,45,364.0,31.0,1.2,19.5,77.0,24.41,14.43
2016,10,21,17,0,244.0,21.0,1.2,19.0,36.0,17.17,0.0
2016,10,21,17,15,122.0,10.5,1.2,18.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,19.5,0.75,13.5,28.0,68.07,18.58
2016,10,22,7,0,154.0,39.0,0.7,14.0,56.0,139.96,106.76
2016,10,22,7,15,190.5,57.5,0.7,14.5,89.5,185.33,148.46
2016,10,22,7,30,227.0,76.0,0.7,15.0,123.0,232.05,188.78
2016,10,22,7,45,252.0,93.5,0.7,15.5,158.5,271.83,222.08
2016,10,22,8,0,277.0,111.0,0.7,16.0,194.0,312.04,254.52
2016,10,22,8,15,294.5,126.5,0.65,16.5,227.5,345.06,279.93
2016,10,22,8,30,312.0,142.0,0.6,17.0,261.0,377.75,304.22
2016,10,22,8,45,566.0,107.5,0.6,17.5,354.0,529.72,421.21
2016,10,22,9,0,820.0,73.0,0.6,18.0,447.0,669.39,521.46
2016,10,22,9,15,837.5,75.5,0.55,18.5,485.0,691.27,532.11
2016,10,22,9,30,855.0,78.0,0.5,19.0,523.0,710.44,542.2
2016,10,22,9,45,858.5,83.0,0.5,19.5,553.0,719.53,546.05
2016,10,22,10,0,862.0,88.0,0.5,20.0,583.0,725.4,547.91
2016,10,22,10,15,871.5,89.5,0.55,20.5,608.5,724.53,546.07
2016,10,22,10,30,881.0,91.0,0.6,21.0,634.0,724.7,545.15
2016,10,22,10,45,888.0,91.5,0.65,21.5,652.0,718.82,540.22
2016,10,22,11,0,895.0,92.0,0.7,22.0,670.0,709.71,533.02
2016,10,22,11,15,898.5,92.5,0.75,22.0,680.0,695.05,522.53
2016,10,22,11,30,902.0,93.0,0.8,22.0,690.0,677.28,509.75
2016,10,22,11,45,904.0,92.5,0.85,22.5,692.0,654.55,492.34
2016,10,22,12,0,906.0,92.0,0.9,23.0,694.0,628.93,472.63
2016,10,22,12,15,904.0,91.5,0.9,23.0,688.0,598.28,449.38
2016,10,22,12,30,902.0,91.0,0.9,23.0,682.0,565.19,423.9
2016,10,22,12,45,888.5,94.0,0.95,23.5,665.5,527.39,393.98
2016,10,22,13,0,875.0,97.0,1.0,24.0,649.0,486.08,360.87
2016,10,22,13,15,867.0,95.5,1.0,23.5,627.0,443.42,326.96
2016,10,22,13,30,859.0,94.0,1.0,23.0,605.0,399.55,291.07
2016,10,22,13,45,848.5,92.0,1.05,23.0,576.0,353.43,252.16
2016,10,22,14,0,838.0,90.0,1.1,23.0,547.0,306.77,212.06
2016,10,22,14,15,646.5,128.0,1.1,22.5,467.0,248.47,169.3
2016,10,22,14,30,455.0,166.0,1.1,22.0,387.0,209.71,144.36
2016,10,22,14,45,454.5,150.5,1.15,22.0,355.0,170.5,113.35
2016,10,22,15,0,454.0,135.0,1.2,22.0,323.0,131.22,85.54
2016,10,22,15,15,425.5,125.5,1.2,21.0,286.0,95.81,68.19
2016,10,22,15,30,397.0,116.0,1.2,20.0,249.0,82.04,65.95
2016,10,22,15,45,370.0,100.5,1.2,19.5,209.5,72.53,57.87
2016,10,22,16,0,343.0,85.0,1.2,19.0,170.0,62.61,49.22
2016,10,22,16,15,299.0,69.5,1.15,18.0,131.5,52.23,40.03
2016,10,22,16,30,255.0,54.0,1.1,17.0,93.0,41.41,30.19
2016,10,22,16,45,173.5,37.5,1.1,16.5,59.5,29.26,18.42
2016,10,22,17,0,92.0,21.0,1.1,16.0,26.0,17.47,0.0
2016,10,22,17,15,46.0,10.5,1.1,15.5,13.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,74.0,19.0,0.85,13.0,27.0,65.42,9.59
2016,10,23,7,0,148.0,38.0,0.8,13.0,54.0,135.42,102.8
2016,10,23,7,15,188.5,56.0,0.75,13.5,87.5,181.76,145.9
2016,10,23,7,30,229.0,74.0,0.7,14.0,121.0,229.84,187.53
2016,10,23,7,45,254.5,91.5,0.7,15.0,156.5,269.92,220.88
2016,10,23,8,0,280.0,109.0,0.7,16.0,192.0,310.45,253.23
2016,10,23,8,15,301.0,124.0,0.75,16.5,226.5,345.1,280.44
2016,10,23,8,30,322.0,139.0,0.8,17.0,261.0,379.59,306.74
2016,10,23,8,45,171.0,153.5,0.85,18.0,219.0,285.99,229.91
2016,10,23,9,0,20.0,168.0,0.9,19.0,177.0,179.11,141.24
2016,10,23,9,15,16.5,176.0,0.95,19.5,184.0,183.35,144.37
2016,10,23,9,30,13.0,184.0,1.0,20.0,191.0,187.67,147.09
2016,10,23,9,45,14.5,195.0,1.05,20.5,203.0,198.66,155.2
2016,10,23,10,0,16.0,206.0,1.1,21.0,215.0,209.59,163.17
2016,10,23,10,15,53.5,241.5,1.15,21.0,274.0,278.74,217.31
2016,10,23,10,30,91.0,277.0,1.2,21.0,333.0,339.08,263.3
2016,10,23,10,45,48.0,235.5,1.25,21.5,265.0,263.24,203.82
2016,10,23,11,0,5.0,194.0,1.3,22.0,197.0,186.23,143.16
2016,10,23,11,15,12.5,219.5,1.35,22.0,227.5,214.85,165.72
2016,10,23,11,30,20.0,245.0,1.4,22.0,258.0,242.77,187.2
2016,10,23,11,45,20.0,245.0,1.45,22.5,258.0,241.28,185.55
2016,10,23,12,0,20.0,245.0,1.5,23.0,258.0,239.74,184.0
2016,10,23,12,15,47.0,268.5,1.5,22.5,299.0,275.66,212.09
2016,10,23,12,30,74.0,292.0,1.5,22.0,340.0,306.87,236.12
2016,10,23,12,45,73.5,285.5,1.5,22.0,332.5,295.36,227.1
2016,10,23,13,0,73.0,279.0,1.5,22.0,325.0,283.76,218.17
2016,10,23,13,15,462.0,184.0,1.5,22.0,458.0,350.48,265.81
2016,10,23,13,30,851.0,89.0,1.5,22.0,591.0,388.53,285.91
2016,10,23,13,45,549.5,162.5,1.55,22.0,480.5,312.11,228.97
2016,10,23,14,0,248.0,236.0,1.6,22.0,370.0,263.35,196.91
2016,10,23,14,15,271.5,216.0,1.6,21.5,354.0,236.56,174.51
2016,10,23,14,30,295.0,196.0,1.6,21.0,338.0,207.52,150.14
2016,10,23,14,45,297.5,177.5,1.6,21.0,310.0,174.71,124.17
2016,10,23,15,0,300.0,159.0,1.6,21.0,282.0,141.71,100.31
2016,10,23,15,15,284.5,143.0,1.6,20.5,249.0,109.94,82.55
2016,10,23,15,30,269.0,127.0,1.6,20.0,216.0,94.73,76.9
2016,10,23,15,45,247.5,109.0,1.6,19.5,181.0,82.72,66.68
2016,10,23,16,0,226.0,91.0,1.6,19.0,146.0,70.26,55.83
2016,10,23,16,15,196.0,72.5,1.55,18.5,112.5,56.98,44.0
2016,10,23,16,30,166.0,54.0,1.5,18.0,79.0,43.24,31.53
2016,10,23,16,45,83.0,37.5,1.45,17.5,50.0,30.47,18.99
2016,10,23,17,0,0.0,21.0,1.4,17.0,21.0,18.81,0.0
2016,10,23,17,15,0.0,10.5,1.35,16.5,10.5,10.01,0.0
2016,10,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,42.5,18.5,1.8,14.5,23.0,44.16,0.0
2016,10,24,7,0,85.0,37.0,1.9,15.0,46.0,103.02,75.85
2016,10,24,7,15,117.5,56.5,1.95,15.0,76.0,145.17,115.23
2016,10,24,7,30,150.0,76.0,2.0,15.0,106.0,188.31,153.26
2016,10,24,7,45,166.5,96.0,2.1,15.5,137.5,223.83,183.74
2016,10,24,8,0,183.0,116.0,2.2,16.0,169.0,249.55,205.44
2016,10,24,8,15,199.0,133.0,2.2,16.0,199.5,290.56,239.0
2016,10,24,8,30,215.0,150.0,2.2,16.0,230.0,321.66,263.93
2016,10,24,8,45,286.0,159.0,2.2,16.5,279.0,379.89,310.41
2016,10,24,9,0,357.0,168.0,2.2,17.0,328.0,439.48,356.66
2016,10,24,9,15,383.5,178.5,2.15,17.0,363.5,470.23,379.53
2016,10,24,9,30,410.0,189.0,2.1,17.0,399.0,510.14,408.92
2016,10,24,9,45,281.0,223.0,2.1,17.0,371.5,444.17,355.05
2016,10,24,10,0,152.0,257.0,2.1,17.0,344.0,376.89,300.05
2016,10,24,10,15,93.5,251.0,2.05,17.5,305.5,316.81,251.46
2016,10,24,10,30,35.0,245.0,2.0,18.0,267.0,266.49,210.08
2016,10,24,10,45,210.0,253.0,2.0,18.5,386.5,398.78,315.59
2016,10,24,11,0,385.0,261.0,2.0,19.0,506.0,524.46,410.62
2016,10,24,11,15,332.0,278.0,1.95,19.0,491.5,495.84,386.63
2016,10,24,11,30,279.0,295.0,1.9,19.0,477.0,467.54,363.97
2016,10,24,11,45,195.5,300.5,1.85,19.5,428.5,406.94,316.32
2016,10,24,12,0,112.0,306.0,1.8,20.0,380.0,351.81,272.84
2016,10,24,12,15,88.5,295.5,1.8,20.0,353.5,322.91,250.66
2016,10,24,12,30,65.0,285.0,1.8,20.0,327.0,295.55,229.51
2016,10,24,12,45,124.5,287.0,1.8,20.0,365.0,320.75,248.94
2016,10,24,13,0,184.0,289.0,1.8,20.0,403.0,340.09,262.97
2016,10,24,13,15,162.5,278.5,1.8,20.0,377.0,311.05,240.14
2016,10,24,13,30,141.0,268.0,1.8,20.0,351.0,283.61,218.75
2016,10,24,13,45,94.5,245.0,1.85,20.0,299.0,243.25,187.95
2016,10,24,14,0,48.0,222.0,1.9,20.0,247.0,205.03,159.12
2016,10,24,14,15,47.0,207.5,1.9,19.5,231.0,188.06,146.08
2016,10,24,14,30,46.0,193.0,1.9,19.0,215.0,171.22,133.05
2016,10,24,14,45,23.0,159.0,1.95,19.0,170.0,142.81,111.42
2016,10,24,15,0,0.0,125.0,2.0,19.0,125.0,111.4,87.07
2016,10,24,15,15,0.0,110.0,1.95,18.5,110.0,97.87,76.29
2016,10,24,15,30,0.0,95.0,1.9,18.0,95.0,84.94,69.06
2016,10,24,15,45,0.0,79.5,1.85,18.0,79.5,71.61,57.42
2016,10,24,16,0,0.0,64.0,1.8,18.0,64.0,58.13,45.47
2016,10,24,16,15,0.0,48.5,1.7,17.5,48.5,44.51,33.31
2016,10,24,16,30,0.0,33.0,1.6,17.0,33.0,30.66,20.79
2016,10,24,16,45,0.0,20.5,1.5,16.5,20.5,19.02,9.56
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,15.5,13.5,12.52,0.0
2016,10,25,7,0,0.0,27.0,1.2,16.0,27.0,25.77,14.5
2016,10,25,7,15,0.0,45.0,1.2,16.0,45.0,45.15,31.82
2016,10,25,7,30,0.0,63.0,1.2,16.0,63.0,63.64,47.89
2016,10,25,7,45,1.5,81.5,1.3,16.5,82.0,83.14,64.53
2016,10,25,8,0,3.0,100.0,1.4,17.0,101.0,102.42,80.68
2016,10,25,8,15,8.0,116.5,1.45,17.0,119.5,121.45,96.57
2016,10,25,8,30,13.0,133.0,1.5,17.0,138.0,140.63,112.36
2016,10,25,8,45,6.5,131.0,1.55,17.5,133.5,131.99,104.64
2016,10,25,9,0,0.0,129.0,1.6,18.0,129.0,124.05,97.55
2016,10,25,9,15,0.0,132.5,1.6,18.0,132.5,126.65,99.46
2016,10,25,9,30,0.0,136.0,1.6,18.0,136.0,129.43,101.48
2016,10,25,9,45,0.0,135.0,1.65,18.5,135.0,127.86,99.79
2016,10,25,10,0,0.0,134.0,1.7,19.0,134.0,126.45,98.28
2016,10,25,10,15,46.0,203.0,1.65,19.0,231.0,232.91,184.21
2016,10,25,10,30,92.0,272.0,1.6,19.0,328.0,333.96,262.66
2016,10,25,10,45,98.0,281.5,1.6,19.5,342.5,343.88,268.89
2016,10,25,11,0,104.0,291.0,1.6,20.0,357.0,353.16,275.06
2016,10,25,11,15,131.5,298.0,1.55,20.0,383.0,378.47,294.09
2016,10,25,11,30,159.0,305.0,1.5,20.0,409.0,395.97,306.97
2016,10,25,11,45,183.0,305.0,1.5,20.5,424.5,402.75,311.26
2016,10,25,12,0,207.0,305.0,1.5,21.0,440.0,407.71,314.1
2016,10,25,12,15,120.0,281.0,1.5,21.0,359.0,328.22,253.33
2016,10,25,12,30,33.0,257.0,1.5,21.0,278.0,253.68,196.01
2016,10,25,12,45,142.5,268.0,1.5,21.5,356.0,312.17,240.85
2016,10,25,13,0,252.0,279.0,1.5,22.0,434.0,359.83,275.03
2016,10,25,13,15,546.0,178.5,1.5,22.0,500.0,375.21,282.74
2016,10,25,13,30,840.0,78.0,1.5,22.0,566.0,371.25,272.19
2016,10,25,13,45,828.0,77.5,1.5,22.0,538.0,327.8,234.19
2016,10,25,14,0,816.0,77.0,1.5,22.0,510.0,279.42,192.12
2016,10,25,14,15,800.0,75.0,1.45,21.5,476.0,232.72,151.77
2016,10,25,14,30,784.0,73.0,1.4,21.0,442.0,186.47,112.86
2016,10,25,14,45,761.5,70.0,1.4,21.0,403.0,139.34,76.43
2016,10,25,15,0,739.0,67.0,1.4,21.0,364.0,93.8,47.78
2016,10,25,15,15,707.0,63.5,1.3,20.5,321.0,49.59,37.72
2016,10,25,15,30,675.0,60.0,1.2,20.0,278.0,44.17,33.15
2016,10,25,15,45,628.5,55.5,1.2,20.0,232.5,38.41,28.1
2016,10,25,16,0,582.0,51.0,1.2,20.0,187.0,36.58,26.38
2016,10,25,16,15,506.5,44.0,1.1,19.0,142.5,32.58,22.74
2016,10,25,16,30,431.0,37.0,1.0,18.0,98.0,28.48,18.79
2016,10,25,16,45,305.0,26.5,0.95,17.5,61.0,20.93,10.69
2016,10,25,17,0,179.0,16.0,0.9,17.0,24.0,12.97,0.0
2016,10,25,17,15,89.5,8.0,0.85,16.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.5,0.8,14.5,33.5,122.33,0.0
2016,10,26,7,0,405.0,27.0,0.7,15.0,67.0,255.72,187.77
2016,10,26,7,15,498.5,34.5,0.7,15.5,111.5,320.07,252.59
2016,10,26,7,30,592.0,42.0,0.7,16.0,156.0,395.5,316.36
2016,10,26,7,45,647.5,46.5,0.75,16.5,203.0,449.37,361.02
2016,10,26,8,0,703.0,51.0,0.8,17.0,250.0,504.19,404.43
2016,10,26,8,15,351.5,68.5,0.8,17.5,168.0,315.89,256.75
2016,10,26,8,30,0.0,86.0,0.8,18.0,86.0,81.42,62.3
2016,10,26,8,45,3.5,119.5,0.85,19.0,121.5,117.79,92.37
2016,10,26,9,0,7.0,153.0,0.9,20.0,157.0,154.33,121.28
2016,10,26,9,15,99.5,187.0,0.95,20.5,237.5,261.63,207.72
2016,10,26,9,30,192.0,221.0,1.0,21.0,318.0,371.19,291.99
2016,10,26,9,45,534.5,147.5,1.1,21.5,440.5,546.63,426.99
2016,10,26,10,0,877.0,74.0,1.2,22.0,563.0,701.32,538.56
2016,10,26,10,15,887.0,75.0,1.2,22.0,588.0,704.44,538.19
2016,10,26,10,30,897.0,76.0,1.2,22.0,613.0,704.34,537.35
2016,10,26,10,45,900.0,78.0,1.3,22.5,630.5,697.28,531.76
2016,10,26,11,0,903.0,80.0,1.4,23.0,648.0,687.02,523.38
2016,10,26,11,15,907.5,80.5,1.45,23.0,658.0,673.0,512.75
2016,10,26,11,30,912.0,81.0,1.5,23.0,668.0,655.83,499.71
2016,10,26,11,45,910.5,82.5,1.55,23.0,670.0,632.94,482.31
2016,10,26,12,0,909.0,84.0,1.6,23.0,672.0,607.28,462.58
2016,10,26,12,15,907.5,83.5,1.6,23.0,666.0,577.03,438.86
2016,10,26,12,30,906.0,83.0,1.6,23.0,660.0,544.32,412.81
2016,10,26,12,45,901.5,82.5,1.6,23.0,646.0,507.85,383.37
2016,10,26,13,0,897.0,82.0,1.6,23.0,632.0,469.42,351.7
2016,10,26,13,15,889.5,81.0,1.6,22.5,610.0,427.57,317.28
2016,10,26,13,30,882.0,80.0,1.6,22.0,588.0,384.38,280.82
2016,10,26,13,45,871.0,78.5,1.6,22.0,559.5,338.52,240.98
2016,10,26,14,0,860.0,77.0,1.6,22.0,531.0,292.05,200.16
2016,10,26,14,15,844.0,75.0,1.55,21.5,495.5,238.89,154.68
2016,10,26,14,30,828.0,73.0,1.5,21.0,460.0,190.55,114.17
2016,10,26,14,45,806.0,70.0,1.45,21.0,419.5,141.35,76.47
2016,10,26,15,0,784.0,67.0,1.4,21.0,379.0,93.66,47.16
2016,10,26,15,15,752.0,63.5,1.3,20.5,334.0,47.23,35.68
2016,10,26,15,30,720.0,60.0,1.2,20.0,289.0,44.49,33.44
2016,10,26,15,45,674.0,55.0,1.15,20.0,242.0,41.98,31.21
2016,10,26,16,0,628.0,50.0,1.1,20.0,195.0,39.46,28.87
2016,10,26,16,15,550.5,43.5,1.0,19.0,148.5,32.41,22.56
2016,10,26,16,30,473.0,37.0,0.9,18.0,102.0,28.73,18.94
2016,10,26,16,45,236.5,30.5,0.85,17.0,63.0,23.94,12.59
2016,10,26,17,0,0.0,24.0,0.8,16.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.85,16.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.95,15.0,10.0,9.27,0.0
2016,10,27,7,0,0.0,20.0,1.0,16.0,20.0,18.56,8.49
2016,10,27,7,15,0.0,33.5,1.0,16.5,33.5,31.16,20.11
2016,10,27,7,30,0.0,47.0,1.0,17.0,47.0,44.68,31.85
2016,10,27,7,45,0.0,61.5,1.05,17.5,61.5,59.12,44.19
2016,10,27,8,0,0.0,76.0,1.1,18.0,76.0,73.38,56.17
2016,10,27,8,15,0.0,90.5,1.1,18.5,90.5,87.53,67.83
2016,10,27,8,30,0.0,105.0,1.1,19.0,105.0,101.6,79.2
2016,10,27,8,45,26.0,141.0,1.15,19.5,152.5,163.76,130.12
2016,10,27,9,0,52.0,177.0,1.2,20.0,200.0,220.4,175.19
2016,10,27,9,15,26.0,141.5,1.15,20.0,153.0,160.27,126.17
2016,10,27,9,30,0.0,106.0,1.1,20.0,106.0,99.64,76.45
2016,10,27,9,45,0.0,107.5,1.1,20.5,107.5,100.87,77.25
2016,10,27,10,0,0.0,109.0,1.1,21.0,109.0,102.15,77.97
2016,10,27,10,15,1.0,144.0,1.15,21.0,145.0,136.6,105.48
2016,10,27,10,30,2.0,179.0,1.2,21.0,181.0,171.0,132.52
2016,10,27,10,45,26.0,222.5,1.25,21.5,239.0,228.94,177.8
2016,10,27,11,0,50.0,266.0,1.3,22.0,297.0,291.71,225.59
2016,10,27,11,15,25.0,189.0,1.45,21.5,204.5,197.04,152.44
2016,10,27,11,30,0.0,112.0,1.6,21.0,112.0,104.52,79.26
2016,10,27,11,45,0.0,112.0,1.75,21.0,112.0,104.46,79.37
2016,10,27,12,0,0.0,112.0,1.9,21.0,112.0,104.4,79.34
2016,10,27,12,15,0.0,113.5,1.9,20.5,113.5,105.73,80.59
2016,10,27,12,30,0.0,115.0,1.9,20.0,115.0,107.04,81.84
2016,10,27,12,45,1.5,148.0,1.95,19.5,149.0,137.82,106.87
2016,10,27,13,0,3.0,181.0,2.0,19.0,183.0,167.77,131.09
2016,10,27,13,15,10.0,195.0,1.9,19.0,201.0,182.03,142.42
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,195.08,152.73
2016,10,27,13,45,9.5,187.5,1.7,19.0,193.0,172.41,134.91
2016,10,27,14,0,2.0,166.0,1.6,19.0,167.0,150.62,117.89
2016,10,27,14,15,1.0,101.0,1.5,19.0,101.5,93.57,71.87
2016,10,27,14,30,0.0,36.0,1.4,19.0,36.0,33.44,22.38
2016,10,27,14,45,0.0,35.0,1.35,19.0,35.0,32.5,21.7
2016,10,27,15,0,0.0,34.0,1.3,19.0,34.0,31.56,20.97
2016,10,27,15,15,0.0,30.0,1.2,19.0,30.0,27.84,18.95
2016,10,27,15,30,0.0,26.0,1.1,19.0,26.0,24.11,15.68
2016,10,27,15,45,0.0,21.5,1.0,19.0,21.5,19.93,11.97
2016,10,27,16,0,0.0,17.0,0.9,19.0,17.0,15.75,8.22
2016,10,27,16,15,0.0,12.5,0.8,18.5,12.5,11.57,4.46
2016,10,27,16,30,0.0,8.0,0.7,18.0,8.0,7.4,0.68
2016,10,27,16,45,0.0,4.5,0.65,18.0,4.5,4.16,0.0
2016,10,27,17,0,0.0,1.0,0.6,18.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.6,17.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,10,28,7,0,0.0,26.0,1.2,16.0,26.0,25.46,13.35
2016,10,28,7,15,5.0,45.5,1.2,16.0,46.5,49.65,35.32
2016,10,28,7,30,10.0,65.0,1.2,16.0,67.0,72.85,55.53
2016,10,28,7,45,21.0,84.0,1.25,16.5,89.5,105.11,83.02
2016,10,28,8,0,32.0,103.0,1.3,17.0,112.0,131.73,105.42
2016,10,28,8,15,37.5,121.5,1.25,17.0,133.5,154.44,124.27
2016,10,28,8,30,43.0,140.0,1.2,17.0,155.0,177.05,142.68
2016,10,28,8,45,21.5,120.5,1.2,17.0,128.0,137.23,109.44
2016,10,28,9,0,0.0,101.0,1.2,17.0,101.0,95.51,74.41
2016,10,28,9,15,6.0,139.0,1.2,17.5,142.0,137.67,108.89
2016,10,28,9,30,12.0,177.0,1.2,18.0,183.0,180.0,142.6
2016,10,28,9,45,6.0,111.0,1.3,18.5,114.0,108.45,84.13
2016,10,28,10,0,0.0,45.0,1.4,19.0,45.0,41.85,29.17
2016,10,28,10,15,0.0,107.0,1.45,19.0,107.5,100.11,76.99
2016,10,28,10,30,0.0,169.0,1.5,19.0,170.0,159.88,124.92
2016,10,28,10,45,415.0,132.5,1.55,19.5,389.5,422.63,337.28
2016,10,28,11,0,830.0,96.0,1.6,20.0,609.0,650.82,506.76
2016,10,28,11,15,834.5,96.5,1.6,20.0,619.5,637.27,493.65
2016,10,28,11,30,839.0,97.0,1.6,20.0,630.0,620.79,480.47
2016,10,28,11,45,838.5,98.0,1.65,20.5,631.5,598.96,462.61
2016,10,28,12,0,838.0,99.0,1.7,21.0,633.0,574.53,442.59
2016,10,28,12,15,836.5,98.5,1.65,20.5,627.5,545.64,420.09
2016,10,28,12,30,835.0,98.0,1.6,20.0,622.0,514.48,395.38
2016,10,28,12,45,618.0,169.0,1.6,20.0,552.0,445.1,341.15
2016,10,28,13,0,401.0,240.0,1.6,20.0,482.0,386.53,295.94
2016,10,28,13,15,420.5,225.5,1.55,20.0,471.0,360.41,274.26
2016,10,28,13,30,440.0,211.0,1.5,20.0,460.0,332.46,250.34
2016,10,28,13,45,414.5,204.5,1.45,20.0,430.0,295.47,219.94
2016,10,28,14,0,389.0,198.0,1.4,20.0,400.0,263.3,193.36
2016,10,28,14,15,579.5,139.0,1.3,19.5,416.5,229.13,157.58
2016,10,28,14,30,770.0,80.0,1.2,19.0,433.0,181.4,109.89
2016,10,28,14,45,752.0,75.5,1.2,19.0,394.5,134.5,74.35
2016,10,28,15,0,734.0,71.0,1.2,19.0,356.0,88.79,47.08
2016,10,28,15,15,700.0,67.5,1.15,18.5,313.0,49.25,37.77
2016,10,28,15,30,666.0,64.0,1.1,18.0,270.0,43.82,33.15
2016,10,28,15,45,621.5,57.5,1.05,18.0,225.0,40.53,30.2
2016,10,28,16,0,577.0,51.0,1.0,18.0,180.0,37.13,27.05
2016,10,28,16,15,494.5,44.0,0.9,17.5,135.0,33.13,23.28
2016,10,28,16,30,412.0,37.0,0.8,17.0,90.0,29.07,19.16
2016,10,28,16,45,206.0,27.5,0.75,16.5,54.0,21.61,9.58
2016,10,28,17,0,0.0,18.0,0.7,16.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.5,0.95,15.5,27.0,76.9,0.0
2016,10,29,7,0,290.0,29.0,1.0,16.0,54.0,199.22,137.07
2016,10,29,7,15,392.5,38.5,1.05,16.0,96.0,270.59,212.58
2016,10,29,7,30,495.0,48.0,1.1,16.0,138.0,348.14,279.61
2016,10,29,7,45,562.0,53.5,1.15,16.5,184.0,405.63,328.0
2016,10,29,8,0,629.0,59.0,1.2,17.0,230.0,465.02,375.95
2016,10,29,8,15,314.5,82.5,1.2,17.0,168.0,307.01,250.61
2016,10,29,8,30,0.0,106.0,1.2,17.0,106.0,102.96,80.54
2016,10,29,8,45,21.5,138.5,1.3,17.5,147.5,150.53,120.33
2016,10,29,9,0,43.0,171.0,1.4,18.0,189.0,207.45,166.24
2016,10,29,9,15,21.5,148.5,1.4,18.0,157.5,158.11,125.49
2016,10,29,9,30,0.0,126.0,1.4,18.0,126.0,119.59,93.48
2016,10,29,9,45,142.0,179.5,1.45,18.5,257.0,286.12,229.73
2016,10,29,10,0,284.0,233.0,1.5,19.0,388.0,447.45,353.85
2016,10,29,10,15,579.0,156.5,1.5,19.0,490.0,576.0,452.83
2016,10,29,10,30,874.0,80.0,1.5,19.0,592.0,681.87,531.94
2016,10,29,10,45,878.5,81.5,1.5,19.5,609.0,675.41,524.08
2016,10,29,11,0,883.0,83.0,1.5,20.0,626.0,665.82,515.03
2016,10,29,11,15,886.5,83.5,1.45,20.0,636.0,651.44,503.1
2016,10,29,11,30,890.0,84.0,1.4,20.0,646.0,634.02,488.88
2016,10,29,11,45,893.5,83.5,1.4,20.5,648.5,612.62,471.07
2016,10,29,12,0,897.0,83.0,1.4,21.0,651.0,588.32,450.92
2016,10,29,12,15,895.0,82.5,1.35,21.0,644.5,558.28,426.78
2016,10,29,12,30,893.0,82.0,1.3,21.0,638.0,525.85,400.41
2016,10,29,12,45,887.5,82.0,1.3,21.0,624.0,490.02,371.19
2016,10,29,13,0,882.0,82.0,1.3,21.0,610.0,452.32,339.81
2016,10,29,13,15,874.0,80.5,1.25,21.0,588.0,410.64,304.48
2016,10,29,13,30,866.0,79.0,1.2,21.0,566.0,367.71,267.41
2016,10,29,13,45,589.0,145.0,1.2,21.0,469.0,296.05,214.48
2016,10,29,14,0,312.0,211.0,1.2,21.0,372.0,252.85,186.59
2016,10,29,14,15,560.0,141.5,1.2,20.5,406.0,224.66,153.97
2016,10,29,14,30,808.0,72.0,1.2,20.0,440.0,177.55,104.72
2016,10,29,14,45,783.5,69.5,1.2,20.0,399.5,129.94,69.4
2016,10,29,15,0,759.0,67.0,1.2,20.0,359.0,84.1,43.37
2016,10,29,15,15,725.0,63.5,1.15,19.5,315.0,46.17,34.93
2016,10,29,15,30,691.0,60.0,1.1,19.0,271.0,44.99,34.02
2016,10,29,15,45,637.5,55.5,1.05,19.0,224.5,39.14,28.84
2016,10,29,16,0,584.0,51.0,1.0,19.0,178.0,37.33,27.08
2016,10,29,16,15,501.0,43.5,0.95,18.0,133.0,32.89,22.98
2016,10,29,16,30,418.0,36.0,0.9,17.0,88.0,28.34,18.45
2016,10,29,16,45,209.0,26.0,0.85,16.5,52.0,20.44,7.93
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,15.25,0.0
