Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,2.0,15.0,10.0,9.53,0.0
2016,10,30,7,0,0.0,20.0,2.1,15.0,20.0,18.57,7.5
2016,10,30,7,15,0.0,36.5,2.2,15.0,36.5,35.64,23.7
2016,10,30,7,30,0.0,53.0,2.3,15.0,53.0,52.62,38.62
2016,10,30,7,45,0.0,71.0,2.4,15.5,71.0,70.96,54.41
2016,10,30,8,0,0.0,89.0,2.5,16.0,89.0,88.94,69.67
2016,10,30,8,15,3.0,106.0,2.55,16.0,107.0,107.36,85.24
2016,10,30,8,30,6.0,123.0,2.6,16.0,125.0,125.78,100.59
2016,10,30,8,45,3.0,68.5,2.65,16.5,69.5,65.68,50.01
2016,10,30,9,0,0.0,14.0,2.7,17.0,14.0,12.98,5.36
2016,10,30,9,15,0.0,16.0,2.75,17.0,16.0,14.85,6.92
2016,10,30,9,30,0.0,18.0,2.8,17.0,18.0,16.71,8.47
2016,10,30,9,45,0.0,24.5,2.85,17.5,24.5,22.76,13.49
2016,10,30,10,0,0.0,31.0,2.9,18.0,31.0,28.81,18.48
2016,10,30,10,15,0.0,100.0,2.85,18.0,100.0,93.42,71.92
2016,10,30,10,30,0.0,169.0,2.8,18.0,169.0,159.95,125.85
2016,10,30,10,45,0.0,90.5,2.8,18.5,90.5,84.35,64.03
2016,10,30,11,0,0.0,12.0,2.8,19.0,12.0,11.15,3.61
2016,10,30,11,15,219.0,127.0,2.75,19.0,264.5,271.73,218.79
2016,10,30,11,30,438.0,242.0,2.7,19.0,517.0,510.02,401.79
2016,10,30,11,45,645.0,170.5,2.65,19.5,576.0,550.11,430.96
2016,10,30,12,0,852.0,99.0,2.6,20.0,635.0,575.5,448.85
2016,10,30,12,15,850.5,99.0,2.55,20.0,629.5,546.74,424.85
2016,10,30,12,30,849.0,99.0,2.5,20.0,624.0,515.68,398.96
2016,10,30,12,45,847.0,97.0,2.45,20.0,610.5,480.33,369.3
2016,10,30,13,0,845.0,95.0,2.4,20.0,597.0,443.06,337.47
2016,10,30,13,15,836.0,94.0,2.3,19.5,576.0,402.27,302.74
2016,10,30,13,30,827.0,93.0,2.2,19.0,555.0,360.43,266.37
2016,10,30,13,45,465.0,158.5,2.15,19.0,416.0,268.69,199.12
2016,10,30,14,0,103.0,224.0,2.1,19.0,277.0,217.5,167.98
2016,10,30,14,15,150.5,208.0,2.05,19.0,279.0,202.09,153.65
2016,10,30,14,30,198.0,192.0,2.0,19.0,281.0,185.54,138.2
2016,10,30,14,45,452.5,135.5,1.95,19.0,314.5,144.43,95.48
2016,10,30,15,0,707.0,79.0,1.9,19.0,348.0,84.44,46.33
2016,10,30,15,15,668.5,74.5,1.8,18.5,304.0,50.37,38.76
2016,10,30,15,30,630.0,70.0,1.7,18.0,260.0,48.93,37.62
2016,10,30,15,45,567.0,65.0,1.65,17.5,214.0,47.06,35.97
2016,10,30,16,0,504.0,60.0,1.6,17.0,168.0,45.29,34.26
2016,10,30,16,15,412.5,50.5,1.45,16.5,124.0,39.38,28.72
2016,10,30,16,30,321.0,41.0,1.3,16.0,80.0,33.31,22.63
2016,10,30,16,45,160.5,27.5,1.2,15.5,47.0,21.71,7.69
2016,10,30,17,0,0.0,14.0,1.1,15.0,14.0,13.34,0.0
2016,10,30,17,15,0.0,7.0,1.1,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,45,136.5,14.0,0.9,13.0,25.0,71.79,0.0
2016,10,31,7,0,273.0,28.0,0.9,13.0,50.0,185.01,119.16
2016,10,31,7,15,383.5,38.0,0.8,13.5,92.0,262.45,206.26
2016,10,31,7,30,494.0,48.0,0.7,14.0,134.0,343.7,275.95
2016,10,31,7,45,563.0,54.0,0.65,14.5,180.5,402.43,324.91
2016,10,31,8,0,632.0,60.0,0.6,15.0,227.0,463.09,373.13
2016,10,31,8,15,674.5,64.0,0.55,15.0,272.0,506.51,406.8
2016,10,31,8,30,717.0,68.0,0.5,15.0,317.0,546.69,436.84
2016,10,31,8,45,751.5,70.0,0.5,15.5,359.5,581.79,461.68
2016,10,31,9,0,786.0,72.0,0.5,16.0,402.0,615.23,484.53
2016,10,31,9,15,806.0,74.5,0.5,16.5,439.0,637.59,498.71
2016,10,31,9,30,826.0,77.0,0.5,17.0,476.0,657.39,510.83
2016,10,31,9,45,835.5,80.5,0.5,17.5,506.5,668.44,516.45
2016,10,31,10,0,845.0,84.0,0.5,18.0,537.0,676.48,519.94
2016,10,31,10,15,855.0,85.5,0.5,18.0,561.5,679.51,520.92
2016,10,31,10,30,865.0,87.0,0.5,18.0,586.0,679.4,519.72
2016,10,31,10,45,668.5,154.5,0.55,18.5,547.0,610.78,467.19
2016,10,31,11,0,472.0,222.0,0.6,19.0,508.0,535.95,410.48
2016,10,31,11,15,371.0,251.0,0.65,19.0,477.5,483.56,371.66
2016,10,31,11,30,270.0,280.0,0.7,19.0,447.0,439.16,337.87
2016,10,31,11,45,574.0,186.0,0.75,19.0,543.5,518.74,399.53
2016,10,31,12,0,878.0,92.0,0.8,19.0,640.0,579.46,443.72
2016,10,31,12,15,874.5,91.5,0.85,19.0,633.0,549.14,419.36
2016,10,31,12,30,871.0,91.0,0.9,19.0,626.0,516.59,393.66
2016,10,31,12,45,861.0,91.5,1.0,19.0,610.0,478.24,363.29
2016,10,31,13,0,851.0,92.0,1.1,19.0,594.0,439.56,331.67
2016,10,31,13,15,842.5,90.5,1.15,19.0,572.5,398.38,296.97
2016,10,31,13,30,834.0,89.0,1.2,19.0,551.0,356.11,260.52
2016,10,31,13,45,598.5,143.0,1.3,19.0,466.0,292.74,213.03
2016,10,31,14,0,363.0,197.0,1.4,19.0,381.0,251.61,185.43
2016,10,31,14,15,573.5,137.5,1.45,18.5,404.5,220.54,151.29
2016,10,31,14,30,784.0,78.0,1.5,18.0,428.0,173.58,103.48
2016,10,31,14,45,760.5,75.0,1.55,18.0,388.5,127.09,69.45
2016,10,31,15,0,737.0,72.0,1.6,18.0,349.0,82.33,45.1
2016,10,31,15,15,700.0,68.0,1.6,17.5,305.0,50.3,38.87
2016,10,31,15,30,663.0,64.0,1.6,17.0,261.0,44.39,33.77
2016,10,31,15,45,604.5,59.0,1.6,17.0,215.0,42.3,31.85
2016,10,31,16,0,546.0,54.0,1.6,17.0,169.0,40.25,29.82
2016,10,31,16,15,455.0,45.5,1.5,16.0,124.5,35.02,24.95
2016,10,31,16,30,364.0,37.0,1.4,15.0,80.0,29.66,19.51
2016,10,31,16,45,213.0,24.0,1.3,14.5,46.0,19.58,5.15
2016,10,31,17,0,62.0,11.0,1.2,14.0,12.0,10.48,0.0
2016,10,31,17,15,31.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,45,115.5,14.0,1.1,12.5,23.0,62.4,0.0
2016,11,1,7,0,231.0,28.0,1.1,13.0,46.0,162.96,98.89
2016,11,1,7,15,344.5,39.0,1.1,13.0,87.0,242.59,190.76
2016,11,1,7,30,458.0,50.0,1.1,13.0,128.0,324.96,262.94
2016,11,1,7,45,534.0,56.0,1.15,13.5,174.0,386.5,315.45
2016,11,1,8,0,610.0,62.0,1.2,14.0,220.0,450.26,367.77
2016,11,1,8,15,654.5,66.5,1.15,14.5,265.0,494.86,402.71
2016,11,1,8,30,699.0,71.0,1.1,15.0,310.0,539.16,435.98
2016,11,1,8,45,735.5,73.0,1.1,15.5,352.5,571.93,459.82
2016,11,1,9,0,772.0,75.0,1.1,16.0,395.0,606.35,484.09
2016,11,1,9,15,793.0,77.5,1.1,16.0,432.5,629.13,499.96
2016,11,1,9,30,814.0,80.0,1.1,16.0,470.0,649.4,513.8
2016,11,1,9,45,833.0,80.5,1.1,16.5,502.0,663.33,521.91
2016,11,1,10,0,852.0,81.0,1.1,17.0,534.0,674.35,527.81
2016,11,1,10,15,862.0,82.0,1.1,17.0,558.5,673.36,526.05
2016,11,1,10,30,872.0,83.0,1.1,17.0,583.0,673.07,524.75
2016,11,1,10,45,879.0,84.0,1.1,17.5,600.5,667.64,518.71
2016,11,1,11,0,886.0,85.0,1.1,18.0,618.0,659.04,510.39
2016,11,1,11,15,889.5,85.5,1.1,18.0,627.5,644.58,498.75
2016,11,1,11,30,893.0,86.0,1.1,18.0,637.0,627.09,484.8
2016,11,1,11,45,892.5,86.5,1.15,18.5,638.5,604.32,466.32
2016,11,1,12,0,892.0,87.0,1.2,19.0,640.0,578.83,445.55
2016,11,1,12,15,890.0,86.5,1.2,19.0,633.5,549.0,421.68
2016,11,1,12,30,888.0,86.0,1.2,19.0,627.0,516.8,395.51
2016,11,1,12,45,878.5,87.0,1.25,19.0,612.0,480.38,365.81
2016,11,1,13,0,869.0,88.0,1.3,19.0,597.0,442.39,334.11
2016,11,1,13,15,860.5,87.0,1.3,18.5,575.5,398.78,297.72
2016,11,1,13,30,852.0,86.0,1.3,18.0,554.0,356.32,261.18
2016,11,1,13,45,840.0,84.0,1.3,18.0,525.5,311.03,221.29
2016,11,1,14,0,828.0,82.0,1.3,18.0,497.0,265.36,180.81
2016,11,1,14,15,810.0,79.5,1.3,18.0,462.0,217.96,139.71
2016,11,1,14,30,792.0,77.0,1.3,18.0,427.0,171.22,101.16
2016,11,1,14,45,765.5,74.5,1.3,18.0,387.0,124.62,67.61
2016,11,1,15,0,739.0,72.0,1.3,18.0,347.0,80.05,44.29
2016,11,1,15,15,702.0,68.0,1.3,17.5,303.0,45.85,34.96
2016,11,1,15,30,665.0,64.0,1.3,17.0,259.0,44.59,33.95
2016,11,1,15,45,605.5,58.5,1.3,17.0,212.5,42.08,31.64
2016,11,1,16,0,546.0,53.0,1.3,17.0,166.0,39.57,29.21
2016,11,1,16,15,454.5,44.5,1.3,16.0,122.0,34.31,24.29
2016,11,1,16,30,363.0,36.0,1.3,15.0,78.0,28.91,18.74
2016,11,1,16,45,181.5,18.0,1.3,14.5,39.0,14.0,0.93
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,13.0,1.25,9.5,22.5,68.01,0.0
2016,11,2,7,0,264.0,26.0,1.3,10.0,45.0,174.05,99.29
2016,11,2,7,15,377.0,36.5,1.35,10.5,87.0,254.6,201.35
2016,11,2,7,30,490.0,47.0,1.4,11.0,129.0,336.56,274.28
2016,11,2,7,45,557.0,53.5,1.45,12.0,175.0,394.12,323.82
2016,11,2,8,0,624.0,60.0,1.5,13.0,221.0,453.52,372.65
2016,11,2,8,15,668.0,65.0,1.45,13.5,266.0,498.53,408.44
2016,11,2,8,30,712.0,70.0,1.4,14.0,311.0,543.21,442.47
2016,11,2,8,45,745.0,73.0,1.4,14.5,353.5,574.99,465.83
2016,11,2,9,0,778.0,76.0,1.4,15.0,396.0,608.26,489.52
2016,11,2,9,15,799.0,78.5,1.3,15.5,433.5,631.01,503.9
2016,11,2,9,30,820.0,81.0,1.2,16.0,471.0,651.23,515.98
2016,11,2,9,45,847.5,79.0,1.1,17.0,504.5,667.95,524.32
2016,11,2,10,0,875.0,77.0,1.0,18.0,538.0,678.05,527.69
2016,11,2,10,15,884.5,78.0,0.9,18.5,563.0,680.46,526.13
2016,11,2,10,30,894.0,79.0,0.8,19.0,588.0,679.71,522.29
2016,11,2,10,45,901.0,79.5,0.75,19.5,605.5,673.57,515.22
2016,11,2,11,0,908.0,80.0,0.7,20.0,623.0,664.21,505.89
2016,11,2,11,15,911.0,80.5,0.65,20.0,632.5,649.15,493.46
2016,11,2,11,30,914.0,81.0,0.6,20.0,642.0,631.01,478.76
2016,11,2,11,45,914.0,81.0,0.6,20.5,643.0,607.64,459.88
2016,11,2,12,0,914.0,81.0,0.6,21.0,644.0,581.49,438.77
2016,11,2,12,15,912.0,81.0,0.6,21.0,637.5,551.62,415.43
2016,11,2,12,30,910.0,81.0,0.6,21.0,631.0,519.31,389.77
2016,11,2,12,45,907.5,79.0,0.65,21.5,617.5,482.61,359.95
2016,11,2,13,0,905.0,77.0,0.7,22.0,604.0,443.84,327.8
2016,11,2,13,15,897.0,76.0,0.7,22.0,582.0,402.06,292.89
2016,11,2,13,30,889.0,75.0,0.7,22.0,560.0,358.97,256.13
2016,11,2,13,45,876.0,74.0,0.75,22.0,531.0,313.36,217.03
2016,11,2,14,0,863.0,73.0,0.8,22.0,502.0,267.29,177.19
2016,11,2,14,15,846.0,71.0,0.8,21.5,466.5,214.67,133.09
2016,11,2,14,30,829.0,69.0,0.8,21.0,431.0,166.91,94.71
2016,11,2,14,45,803.0,66.5,0.85,21.0,390.5,118.68,60.88
2016,11,2,15,0,777.0,64.0,0.9,21.0,350.0,72.34,37.71
2016,11,2,15,15,741.5,60.5,0.95,20.0,305.5,44.43,33.36
2016,11,2,15,30,706.0,57.0,1.0,19.0,261.0,43.14,32.4
2016,11,2,15,45,651.0,52.0,1.05,18.5,214.5,40.53,30.07
2016,11,2,16,0,596.0,47.0,1.1,18.0,168.0,34.65,24.76
2016,11,2,16,15,508.0,39.5,1.1,17.0,123.0,30.05,20.45
2016,11,2,16,30,420.0,32.0,1.1,16.0,78.0,25.33,15.53
2016,11,2,16,45,210.0,16.0,1.1,15.5,39.0,12.32,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,45,150.0,11.5,1.35,11.5,22.0,73.65,0.0
2016,11,3,7,0,300.0,23.0,1.4,12.0,44.0,185.22,94.44
2016,11,3,7,15,413.5,32.5,1.4,12.5,86.5,266.48,208.05
2016,11,3,7,30,527.0,42.0,1.4,13.0,129.0,348.02,280.78
2016,11,3,7,45,593.5,48.0,1.45,14.0,175.0,405.17,329.82
2016,11,3,8,0,660.0,54.0,1.5,15.0,221.0,460.65,375.4
2016,11,3,8,15,702.5,58.5,1.4,15.5,266.5,505.38,410.56
2016,11,3,8,30,745.0,63.0,1.3,16.0,312.0,549.48,443.56
2016,11,3,8,45,775.0,65.5,1.25,16.5,354.5,582.28,467.02
2016,11,3,9,0,805.0,68.0,1.2,17.0,397.0,613.27,488.32
2016,11,3,9,15,825.5,70.5,1.1,17.5,434.0,635.9,502.3
2016,11,3,9,30,846.0,73.0,1.0,18.0,471.0,655.95,513.92
2016,11,3,9,45,864.0,73.5,0.9,19.0,503.5,665.25,516.67
2016,11,3,10,0,882.0,74.0,0.8,20.0,536.0,675.84,520.02
2016,11,3,10,15,891.5,75.0,0.75,20.5,560.5,678.25,518.95
2016,11,3,10,30,901.0,76.0,0.7,21.0,585.0,677.48,515.66
2016,11,3,10,45,907.0,77.0,0.65,22.0,602.5,671.19,507.53
2016,11,3,11,0,913.0,78.0,0.6,23.0,620.0,661.68,497.18
2016,11,3,11,15,916.0,78.5,0.55,23.0,629.5,646.58,484.85
2016,11,3,11,30,919.0,79.0,0.5,23.0,639.0,628.4,470.27
2016,11,3,11,45,918.0,79.5,0.45,23.5,640.0,604.91,450.95
2016,11,3,12,0,917.0,80.0,0.4,24.0,641.0,578.66,429.51
2016,11,3,12,15,915.0,80.0,0.4,24.0,634.5,548.77,406.53
2016,11,3,12,30,913.0,80.0,0.4,24.0,628.0,516.43,381.26
2016,11,3,12,45,906.5,79.5,0.4,24.5,613.5,479.33,351.27
2016,11,3,13,0,900.0,79.0,0.4,25.0,599.0,440.41,319.29
2016,11,3,13,15,891.5,78.0,0.4,24.5,577.0,398.7,285.68
2016,11,3,13,30,883.0,77.0,0.4,24.0,555.0,355.72,250.16
2016,11,3,13,45,869.0,76.0,0.4,24.0,526.0,310.16,211.59
2016,11,3,14,0,855.0,75.0,0.4,24.0,497.0,259.93,169.23
2016,11,3,14,15,797.5,76.0,0.45,24.0,447.5,207.32,127.34
2016,11,3,14,30,740.0,77.0,0.5,24.0,398.0,159.17,91.07
2016,11,3,14,45,702.0,76.0,0.55,24.0,357.0,115.81,62.04
2016,11,3,15,0,664.0,75.0,0.6,24.0,316.0,70.9,39.47
2016,11,3,15,15,620.0,73.0,0.65,23.0,275.5,49.9,37.63
2016,11,3,15,30,576.0,71.0,0.7,22.0,235.0,50.51,38.34
2016,11,3,15,45,522.5,64.0,0.75,21.5,192.5,47.01,35.27
2016,11,3,16,0,469.0,57.0,0.8,21.0,150.0,43.46,31.99
2016,11,3,16,15,396.0,45.5,0.85,20.5,109.0,35.58,24.79
2016,11,3,16,30,323.0,34.0,0.9,20.0,68.0,27.34,16.7
2016,11,3,16,45,161.5,17.0,0.95,19.5,34.0,13.3,0.0
2016,11,3,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,125.5,12.0,1.0,13.5,20.5,63.46,0.0
2016,11,4,7,0,251.0,24.0,1.0,14.0,41.0,161.55,69.38
2016,11,4,7,15,369.0,34.5,0.95,14.5,82.0,245.62,188.71
2016,11,4,7,30,487.0,45.0,0.9,15.0,123.0,328.89,261.95
2016,11,4,7,45,558.0,51.5,0.9,15.5,169.0,387.93,312.13
2016,11,4,8,0,629.0,58.0,0.9,16.0,215.0,449.06,361.79
2016,11,4,8,15,673.5,63.0,0.8,16.5,260.0,494.09,396.4
2016,11,4,8,30,718.0,68.0,0.7,17.0,305.0,535.69,426.82
2016,11,4,8,45,749.0,71.0,0.6,18.0,347.0,569.22,448.91
2016,11,4,9,0,780.0,74.0,0.5,19.0,389.0,600.99,468.63
2016,11,4,9,15,694.5,97.0,0.4,19.5,397.0,580.02,449.48
2016,11,4,9,30,609.0,120.0,0.3,20.0,405.0,551.44,425.49
2016,11,4,9,45,418.0,173.5,0.25,20.5,375.0,477.69,367.85
2016,11,4,10,0,227.0,227.0,0.2,21.0,345.0,388.22,298.47
2016,11,4,10,15,549.5,156.5,0.2,21.5,460.0,538.0,411.39
2016,11,4,10,30,872.0,86.0,0.2,22.0,575.0,668.95,502.53
2016,11,4,10,45,768.0,117.0,0.25,22.5,557.0,624.71,467.62
2016,11,4,11,0,664.0,148.0,0.3,23.0,539.0,577.73,433.07
2016,11,4,11,15,777.5,118.5,0.35,23.0,583.5,601.51,450.77
2016,11,4,11,30,891.0,89.0,0.4,23.0,628.0,618.59,462.42
2016,11,4,11,45,890.0,89.5,0.45,23.0,629.0,595.64,445.11
2016,11,4,12,0,889.0,90.0,0.5,23.0,630.0,570.02,425.96
2016,11,4,12,15,886.5,90.0,0.5,23.0,623.5,540.59,403.13
2016,11,4,12,30,884.0,90.0,0.5,23.0,617.0,508.83,378.08
2016,11,4,12,45,879.0,88.5,0.55,23.5,603.0,472.39,348.76
2016,11,4,13,0,874.0,87.0,0.6,24.0,589.0,431.84,315.69
2016,11,4,13,15,865.0,86.0,0.65,23.5,567.0,390.41,282.25
2016,11,4,13,30,856.0,85.0,0.7,23.0,545.0,347.87,246.89
2016,11,4,13,45,843.5,83.0,0.75,23.0,516.0,302.57,208.27
2016,11,4,14,0,831.0,81.0,0.8,23.0,487.0,256.93,169.08
2016,11,4,14,15,812.5,78.5,0.75,22.5,452.5,209.65,129.59
2016,11,4,14,30,794.0,76.0,0.7,22.0,418.0,163.08,92.85
2016,11,4,14,45,769.5,72.5,0.7,22.0,378.0,116.12,60.79
2016,11,4,15,0,745.0,69.0,0.7,22.0,338.0,70.98,39.5
2016,11,4,15,15,707.5,65.0,0.65,21.5,294.0,48.52,36.69
2016,11,4,15,30,670.0,61.0,0.6,21.0,250.0,42.74,31.76
2016,11,4,15,45,614.0,55.0,0.6,20.5,204.0,39.71,29.09
2016,11,4,16,0,558.0,49.0,0.6,20.0,158.0,36.64,26.23
2016,11,4,16,15,465.0,40.5,0.65,19.0,114.5,31.22,21.2
2016,11,4,16,30,372.0,32.0,0.7,18.0,71.0,25.64,15.3
2016,11,4,16,45,186.0,16.0,0.75,17.0,35.5,12.5,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,11.0,0.95,12.5,19.0,64.15,0.0
2016,11,5,7,0,261.0,22.0,0.9,13.0,38.0,161.97,54.78
2016,11,5,7,15,377.0,32.0,0.8,13.5,79.0,245.35,187.62
2016,11,5,7,30,493.0,42.0,0.7,14.0,120.0,326.65,260.0
2016,11,5,7,45,559.5,49.0,0.65,15.0,164.5,383.57,307.82
2016,11,5,8,0,626.0,56.0,0.6,16.0,209.0,442.47,354.68
2016,11,5,8,15,669.5,60.5,0.6,16.5,253.5,486.01,388.68
2016,11,5,8,30,713.0,65.0,0.6,17.0,298.0,526.39,418.99
2016,11,5,8,45,740.5,69.0,0.6,17.5,339.0,558.63,441.99
2016,11,5,9,0,768.0,73.0,0.6,18.0,380.0,589.08,462.92
2016,11,5,9,15,788.5,76.0,0.6,18.5,416.5,611.73,477.6
2016,11,5,9,30,809.0,79.0,0.6,19.0,453.0,631.9,490.17
2016,11,5,9,45,829.0,79.0,0.65,19.5,485.0,645.62,498.62
2016,11,5,10,0,849.0,79.0,0.7,20.0,517.0,656.48,504.94
2016,11,5,10,15,858.5,80.5,0.7,20.0,541.0,659.1,505.63
2016,11,5,10,30,868.0,82.0,0.7,20.0,565.0,655.64,502.16
2016,11,5,10,45,877.5,81.5,0.75,20.5,582.0,650.23,496.92
2016,11,5,11,0,887.0,81.0,0.8,21.0,599.0,641.66,489.34
2016,11,5,11,15,555.5,178.0,0.8,21.0,504.0,521.26,398.8
2016,11,5,11,30,224.0,275.0,0.8,21.0,409.0,397.78,304.9
2016,11,5,11,45,559.0,177.5,0.85,21.5,514.5,490.98,376.5
2016,11,5,12,0,894.0,80.0,0.9,22.0,620.0,559.65,425.09
2016,11,5,12,15,891.0,80.0,0.95,22.0,613.0,530.05,401.03
2016,11,5,12,30,888.0,80.0,1.0,22.0,606.0,498.13,375.57
2016,11,5,12,45,874.0,82.0,1.05,22.0,590.0,461.13,345.68
2016,11,5,13,0,860.0,84.0,1.1,22.0,574.0,422.85,314.06
2016,11,5,13,15,850.5,83.0,1.1,21.5,552.0,379.58,278.23
2016,11,5,13,30,841.0,82.0,1.1,21.0,530.0,337.63,242.43
2016,11,5,13,45,827.0,80.0,1.1,21.0,501.5,292.74,203.38
2016,11,5,14,0,813.0,78.0,1.1,21.0,473.0,247.66,164.07
2016,11,5,14,15,633.0,109.5,1.05,20.5,403.5,197.78,128.77
2016,11,5,14,30,453.0,141.0,1.0,20.0,334.0,166.12,110.94
2016,11,5,14,45,500.5,117.5,1.0,20.0,312.0,125.35,79.35
2016,11,5,15,0,548.0,94.0,1.0,20.0,290.0,79.4,51.33
2016,11,5,15,15,513.5,87.0,0.95,19.5,251.5,61.62,48.41
2016,11,5,15,30,479.0,80.0,0.9,19.0,213.0,58.55,45.83
2016,11,5,15,45,435.0,69.5,0.85,19.0,173.5,52.23,40.15
2016,11,5,16,0,391.0,59.0,0.8,19.0,134.0,44.43,33.05
2016,11,5,16,15,321.5,46.0,0.75,18.0,96.5,35.26,24.7
2016,11,5,16,30,252.0,33.0,0.7,17.0,59.0,25.75,15.25
2016,11,5,16,45,126.0,16.5,0.7,16.0,29.5,12.96,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,6,45,27.0,10.5,0.7,15.0,12.5,21.02,0.0
2016,11,6,7,0,54.0,21.0,0.7,15.0,25.0,58.57,9.25
2016,11,6,7,15,109.0,37.5,0.6,15.0,52.0,112.59,83.5
2016,11,6,7,30,164.0,54.0,0.5,15.0,79.0,161.49,127.86
2016,11,6,7,45,189.0,72.0,0.45,15.5,110.0,199.06,160.31
2016,11,6,8,0,214.0,90.0,0.4,16.0,141.0,236.97,191.93
2016,11,6,8,15,229.5,107.0,0.4,16.5,172.0,268.22,217.21
2016,11,6,8,30,245.0,124.0,0.4,17.0,203.0,299.15,241.4
2016,11,6,8,45,254.5,140.5,0.4,17.5,232.5,325.21,260.99
2016,11,6,9,0,264.0,157.0,0.4,18.0,262.0,350.41,279.39
2016,11,6,9,15,323.5,163.5,0.35,18.5,304.0,395.28,312.77
2016,11,6,9,30,383.0,170.0,0.3,19.0,346.0,440.15,344.97
2016,11,6,9,45,358.0,188.5,0.25,19.5,361.5,442.3,343.78
2016,11,6,10,0,333.0,207.0,0.2,20.0,377.0,442.61,341.66
2016,11,6,10,15,288.5,225.5,0.2,20.0,378.0,428.63,329.93
2016,11,6,10,30,244.0,244.0,0.2,20.0,379.0,406.29,312.35
2016,11,6,10,45,369.0,223.5,0.25,20.5,434.5,464.98,356.2
2016,11,6,11,0,494.0,203.0,0.3,21.0,490.0,519.31,394.79
2016,11,6,11,15,424.5,225.5,0.3,21.0,475.0,487.08,369.35
2016,11,6,11,30,355.0,248.0,0.3,21.0,460.0,451.14,342.26
2016,11,6,11,45,409.5,235.0,0.35,21.5,480.0,456.78,346.06
2016,11,6,12,0,464.0,222.0,0.4,22.0,500.0,461.8,348.53
2016,11,6,12,15,655.0,152.5,0.45,22.0,540.5,476.73,359.02
2016,11,6,12,30,846.0,83.0,0.5,22.0,581.0,478.28,358.2
2016,11,6,12,45,702.5,128.0,0.55,22.0,535.0,423.31,315.99
2016,11,6,13,0,559.0,173.0,0.6,22.0,489.0,376.34,280.29
2016,11,6,13,15,676.0,130.5,0.6,22.0,498.5,355.25,260.33
2016,11,6,13,30,793.0,88.0,0.6,22.0,508.0,325.38,231.61
2016,11,6,13,45,547.5,142.0,0.65,22.0,424.5,265.68,188.75
2016,11,6,14,0,302.0,196.0,0.7,22.0,341.0,229.47,166.82
2016,11,6,14,15,319.0,178.0,0.7,22.0,321.5,200.12,142.31
2016,11,6,14,30,336.0,160.0,0.7,22.0,302.0,169.09,117.23
2016,11,6,14,45,277.5,150.5,0.7,22.0,260.0,136.84,96.2
2016,11,6,15,0,219.0,141.0,0.7,22.0,218.0,110.13,81.66
2016,11,6,15,15,207.0,123.5,0.65,21.0,189.0,92.31,74.38
2016,11,6,15,30,195.0,106.0,0.6,20.0,160.0,80.56,64.57
2016,11,6,15,45,176.5,87.5,0.6,19.5,129.5,67.69,53.38
2016,11,6,16,0,158.0,69.0,0.6,19.0,99.0,54.37,41.57
2016,11,6,16,15,124.0,51.5,0.6,18.5,70.5,41.3,29.73
2016,11,6,16,30,90.0,34.0,0.6,18.0,42.0,27.81,16.57
2016,11,6,16,45,45.0,17.0,0.6,17.5,21.0,14.28,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,45,115.5,10.0,0.7,14.5,16.0,56.27,0.0
2016,11,7,7,0,231.0,20.0,0.7,15.0,32.0,142.48,8.19
2016,11,7,7,15,348.0,29.0,0.7,15.5,70.0,225.48,167.89
2016,11,7,7,30,465.0,38.0,0.7,16.0,108.0,304.05,239.55
2016,11,7,7,45,534.5,44.5,0.7,16.5,151.0,360.42,287.83
2016,11,7,8,0,604.0,51.0,0.7,17.0,194.0,419.14,335.79
2016,11,7,8,15,546.5,71.0,0.65,17.5,220.5,422.0,338.1
2016,11,7,8,30,489.0,91.0,0.6,18.0,247.0,415.32,332.43
2016,11,7,8,45,507.0,101.5,0.6,18.5,282.5,444.44,354.2
2016,11,7,9,0,525.0,112.0,0.6,19.0,318.0,472.21,373.89
2016,11,7,9,15,580.5,110.5,0.55,19.5,358.5,513.73,403.19
2016,11,7,9,30,636.0,109.0,0.5,20.0,399.0,549.6,427.46
2016,11,7,9,45,616.0,124.0,0.45,21.0,420.0,552.43,425.72
2016,11,7,10,0,596.0,139.0,0.4,22.0,441.0,552.43,422.24
2016,11,7,10,15,692.0,117.5,0.35,22.5,484.5,586.7,445.4
2016,11,7,10,30,788.0,96.0,0.3,23.0,528.0,616.02,464.07
2016,11,7,10,45,799.0,96.0,0.25,23.5,545.5,612.3,458.59
2016,11,7,11,0,810.0,96.0,0.2,24.0,563.0,605.59,451.41
2016,11,7,11,15,606.0,165.5,0.2,24.0,518.0,537.89,401.01
2016,11,7,11,30,402.0,235.0,0.2,24.0,473.0,464.31,346.83
2016,11,7,11,45,337.0,249.5,0.2,24.5,450.0,429.06,320.45
2016,11,7,12,0,272.0,264.0,0.2,25.0,427.0,395.49,294.91
2016,11,7,12,15,320.0,251.5,0.2,25.0,440.5,395.61,294.68
2016,11,7,12,30,368.0,239.0,0.2,25.0,454.0,392.22,291.14
2016,11,7,12,45,390.5,227.5,0.25,25.0,450.5,374.94,277.51
2016,11,7,13,0,413.0,216.0,0.3,25.0,447.0,355.07,261.59
2016,11,7,13,15,330.5,222.0,0.3,25.0,403.0,311.3,228.91
2016,11,7,13,30,248.0,228.0,0.3,25.0,359.0,272.86,200.76
2016,11,7,13,45,287.0,209.0,0.3,25.0,352.5,252.71,183.45
2016,11,7,14,0,326.0,190.0,0.3,25.0,346.0,229.0,162.79
2016,11,7,14,15,348.5,171.5,0.3,24.5,327.0,199.15,138.28
2016,11,7,14,30,371.0,153.0,0.3,24.0,308.0,167.07,112.86
2016,11,7,14,45,357.0,140.0,0.35,24.0,277.5,134.1,90.44
2016,11,7,15,0,343.0,127.0,0.4,24.0,247.0,102.34,73.37
2016,11,7,15,15,324.5,112.0,0.4,23.5,213.5,84.86,67.28
2016,11,7,15,30,306.0,97.0,0.4,23.0,180.0,70.66,55.32
2016,11,7,15,45,276.0,81.0,0.45,22.5,145.5,60.09,46.21
2016,11,7,16,0,246.0,65.0,0.5,22.0,111.0,49.11,36.53
2016,11,7,16,15,194.0,49.0,0.55,21.5,78.5,37.67,26.22
2016,11,7,16,30,142.0,33.0,0.6,21.0,46.0,25.78,14.44
2016,11,7,16,45,71.0,16.5,0.65,20.5,23.0,13.87,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,95.5,9.5,0.6,15.0,14.5,47.39,0.0
2016,11,8,7,0,191.0,19.0,0.6,15.0,29.0,122.1,0.0
2016,11,8,7,15,310.0,30.0,0.5,15.5,66.0,207.58,152.44
2016,11,8,7,30,429.0,41.0,0.4,16.0,103.0,287.87,225.56
2016,11,8,7,45,501.0,48.0,0.3,16.5,146.0,345.11,273.68
2016,11,8,8,0,573.0,55.0,0.2,17.0,189.0,404.73,321.24
2016,11,8,8,15,619.0,59.5,0.15,17.5,231.5,447.97,354.6
2016,11,8,8,30,665.0,64.0,0.1,18.0,274.0,491.16,386.5
2016,11,8,8,45,698.0,67.5,0.05,19.0,314.0,522.15,407.51
2016,11,8,9,0,731.0,71.0,0.0,20.0,354.0,554.59,428.81
2016,11,8,9,15,752.5,73.5,0.05,20.5,389.5,576.72,443.23
2016,11,8,9,30,774.0,76.0,0.1,21.0,425.0,596.53,455.9
2016,11,8,9,45,796.5,76.0,0.15,21.5,456.5,611.59,465.16
2016,11,8,10,0,819.0,76.0,0.2,22.0,488.0,623.92,472.44
2016,11,8,10,15,829.0,77.0,0.2,22.0,511.5,626.41,473.05
2016,11,8,10,30,839.0,78.0,0.2,22.0,535.0,623.09,469.77
2016,11,8,10,45,843.5,80.0,0.25,22.5,551.0,617.57,464.52
2016,11,8,11,0,848.0,82.0,0.3,23.0,567.0,609.06,457.13
2016,11,8,11,15,851.5,82.0,0.3,23.0,576.0,594.92,446.06
2016,11,8,11,30,855.0,82.0,0.3,23.0,585.0,577.91,432.85
2016,11,8,11,45,853.5,83.0,0.35,23.5,586.0,556.34,415.9
2016,11,8,12,0,852.0,84.0,0.4,24.0,587.0,532.23,396.85
2016,11,8,12,15,849.5,84.0,0.4,24.0,581.0,504.24,374.91
2016,11,8,12,30,847.0,84.0,0.4,24.0,575.0,474.02,350.85
2016,11,8,12,45,839.5,84.0,0.4,24.5,561.0,437.77,321.26
2016,11,8,13,0,832.0,84.0,0.4,25.0,547.0,401.24,290.83
2016,11,8,13,15,823.5,82.5,0.4,25.0,526.5,361.61,258.01
2016,11,8,13,30,815.0,81.0,0.4,25.0,506.0,320.92,223.69
2016,11,8,13,45,801.5,79.5,0.4,25.0,478.5,278.08,187.36
2016,11,8,14,0,788.0,78.0,0.4,25.0,451.0,235.03,150.86
2016,11,8,14,15,622.0,106.5,0.4,25.0,388.0,187.93,118.33
2016,11,8,14,30,456.0,135.0,0.4,25.0,325.0,157.79,101.87
2016,11,8,14,45,441.5,123.5,0.4,25.0,292.5,121.54,77.56
2016,11,8,15,0,427.0,112.0,0.4,25.0,260.0,86.52,60.09
2016,11,8,15,15,405.0,99.5,0.45,24.5,225.0,71.11,55.41
2016,11,8,15,30,383.0,87.0,0.5,24.0,190.0,63.36,48.91
2016,11,8,15,45,347.5,73.0,0.6,23.5,153.0,54.15,40.94
2016,11,8,16,0,312.0,59.0,0.7,23.0,116.0,44.58,32.49
2016,11,8,16,15,251.0,44.5,0.75,21.5,82.0,34.2,23.24
2016,11,8,16,30,190.0,30.0,0.8,20.0,48.0,23.43,12.38
2016,11,8,16,45,95.0,15.0,0.9,19.0,24.0,11.82,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
