Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,78.0,9.5,0.95,13.0,13.0,40.12,0.0
2016,11,9,7,0,156.0,19.0,0.9,13.0,26.0,104.63,0.0
2016,11,9,7,15,271.5,31.5,0.95,13.5,62.5,189.96,138.83
2016,11,9,7,30,387.0,44.0,1.0,14.0,99.0,268.5,212.99
2016,11,9,7,45,464.0,52.0,1.05,15.0,142.0,328.42,264.63
2016,11,9,8,0,541.0,60.0,1.1,16.0,185.0,390.89,316.12
2016,11,9,8,15,589.5,66.0,1.0,16.5,228.0,436.61,352.55
2016,11,9,8,30,638.0,72.0,0.9,17.0,271.0,482.36,387.33
2016,11,9,8,45,676.0,75.0,0.85,17.5,312.0,517.69,413.15
2016,11,9,9,0,714.0,78.0,0.8,18.0,353.0,551.79,437.12
2016,11,9,9,15,737.0,81.5,0.75,18.5,389.0,573.08,450.88
2016,11,9,9,30,760.0,85.0,0.7,19.0,425.0,594.77,464.48
2016,11,9,9,45,792.0,82.5,0.7,20.0,458.0,613.05,475.08
2016,11,9,10,0,824.0,80.0,0.7,21.0,491.0,628.59,483.44
2016,11,9,10,15,834.5,81.5,0.65,21.5,515.0,631.87,483.1
2016,11,9,10,30,845.0,83.0,0.6,22.0,539.0,632.11,480.65
2016,11,9,10,45,851.5,84.0,0.6,23.0,556.0,626.21,473.54
2016,11,9,11,0,858.0,85.0,0.6,24.0,573.0,617.25,464.3
2016,11,9,11,15,861.5,85.5,0.55,24.5,582.0,601.42,450.59
2016,11,9,11,30,865.0,86.0,0.5,25.0,591.0,584.69,436.13
2016,11,9,11,45,865.0,86.0,0.45,25.5,592.5,562.69,417.84
2016,11,9,12,0,865.0,86.0,0.4,26.0,594.0,538.08,397.53
2016,11,9,12,15,862.0,86.0,0.4,26.0,587.5,509.48,375.32
2016,11,9,12,30,859.0,86.0,0.4,26.0,581.0,477.43,350.16
2016,11,9,12,45,856.5,84.0,0.4,26.5,567.5,444.1,322.78
2016,11,9,13,0,854.0,82.0,0.4,27.0,554.0,405.27,290.83
2016,11,9,13,15,844.5,81.0,0.4,26.5,533.0,364.99,258.24
2016,11,9,13,30,835.0,80.0,0.4,26.0,512.0,323.68,224.04
2016,11,9,13,45,819.0,79.0,0.45,26.0,483.5,279.87,187.29
2016,11,9,14,0,803.0,78.0,0.5,26.0,455.0,236.04,150.46
2016,11,9,14,15,783.5,75.5,0.5,25.5,421.0,190.55,113.58
2016,11,9,14,30,764.0,73.0,0.5,25.0,387.0,145.88,79.91
2016,11,9,14,45,734.5,70.0,0.55,25.0,348.0,101.19,51.9
2016,11,9,15,0,705.0,67.0,0.6,25.0,309.0,58.82,35.84
2016,11,9,15,15,665.5,62.5,0.7,24.5,266.5,42.83,31.34
2016,11,9,15,30,626.0,58.0,0.8,24.0,224.0,41.0,29.8
2016,11,9,15,45,565.5,52.0,0.9,23.5,180.5,37.88,27.03
2016,11,9,16,0,505.0,46.0,1.0,23.0,137.0,34.72,24.08
2016,11,9,16,15,409.0,37.0,1.0,22.0,96.5,28.74,18.54
2016,11,9,16,30,313.0,28.0,1.0,21.0,56.0,22.55,11.31
2016,11,9,16,45,156.5,14.0,1.0,20.5,28.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,15.0,12.5,11.91,0.0
2016,11,10,7,0,0.0,25.0,0.8,15.0,25.0,30.52,0.0
2016,11,10,7,15,201.0,32.5,0.85,15.5,60.5,157.83,112.09
2016,11,10,7,30,402.0,40.0,0.9,16.0,96.0,270.19,212.12
2016,11,10,7,45,476.0,48.0,0.95,17.0,138.5,328.33,261.94
2016,11,10,8,0,550.0,56.0,1.0,18.0,181.0,389.07,311.73
2016,11,10,8,15,598.0,61.5,1.0,18.5,223.5,433.84,347.68
2016,11,10,8,30,646.0,67.0,1.0,19.0,266.0,478.67,382.24
2016,11,10,8,45,679.5,71.0,1.0,19.5,306.0,512.44,407.21
2016,11,10,9,0,713.0,75.0,1.0,20.0,346.0,544.89,430.37
2016,11,10,9,15,736.0,78.0,1.0,20.5,381.5,565.75,444.38
2016,11,10,9,30,759.0,81.0,1.0,21.0,417.0,586.82,458.15
2016,11,10,9,45,785.5,80.0,1.0,21.5,449.0,603.15,468.29
2016,11,10,10,0,812.0,79.0,1.0,22.0,481.0,616.77,476.27
2016,11,10,10,15,586.5,147.0,0.95,22.5,445.0,542.76,417.72
2016,11,10,10,30,361.0,215.0,0.9,23.0,409.0,453.27,348.37
2016,11,10,10,45,316.0,231.5,0.85,23.5,405.0,435.2,333.53
2016,11,10,11,0,271.0,248.0,0.8,24.0,401.0,416.62,317.84
2016,11,10,11,15,350.5,235.0,0.7,24.0,436.5,441.79,336.01
2016,11,10,11,30,430.0,222.0,0.6,24.0,472.0,467.78,353.67
2016,11,10,11,45,430.5,222.0,0.55,24.5,473.0,453.75,341.3
2016,11,10,12,0,431.0,222.0,0.5,25.0,474.0,438.34,328.23
2016,11,10,12,15,422.0,222.5,0.5,25.0,466.5,417.44,312.04
2016,11,10,12,30,413.0,223.0,0.5,25.0,459.0,395.87,295.18
2016,11,10,12,45,236.0,229.0,0.5,25.5,363.5,307.72,230.0
2016,11,10,13,0,59.0,235.0,0.5,26.0,268.0,234.01,176.13
2016,11,10,13,15,220.5,217.0,0.55,26.0,331.5,267.82,199.18
2016,11,10,13,30,382.0,199.0,0.6,26.0,395.0,286.77,208.26
2016,11,10,13,45,363.5,190.5,0.65,26.0,369.0,254.69,182.54
2016,11,10,14,0,345.0,182.0,0.7,26.0,343.0,223.71,158.05
2016,11,10,14,15,302.5,173.0,0.7,25.5,307.0,189.65,132.86
2016,11,10,14,30,260.0,164.0,0.7,25.0,271.0,159.24,111.57
2016,11,10,14,45,251.0,149.0,0.7,25.0,243.5,130.54,91.77
2016,11,10,15,0,242.0,134.0,0.7,25.0,216.0,102.7,76.08
2016,11,10,15,15,228.5,117.0,0.7,24.5,186.0,88.06,69.75
2016,11,10,15,30,215.0,100.0,0.7,24.0,156.0,76.5,60.03
2016,11,10,15,45,193.5,82.0,0.7,23.5,125.5,63.82,49.11
2016,11,10,16,0,172.0,64.0,0.7,23.0,95.0,50.72,37.6
2016,11,10,16,15,132.0,46.5,0.7,22.5,66.0,37.52,25.76
2016,11,10,16,30,92.0,29.0,0.7,22.0,37.0,23.91,11.86
2016,11,10,16,45,46.0,14.5,0.75,21.5,18.5,13.82,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.5,0.85,14.5,11.5,10.96,0.0
2016,11,11,7,0,0.0,23.0,0.8,15.0,23.0,27.4,0.0
2016,11,11,7,15,210.0,31.0,0.75,15.5,59.5,159.41,110.63
2016,11,11,7,30,420.0,39.0,0.7,16.0,96.0,276.35,215.78
2016,11,11,7,45,497.5,46.5,0.7,17.0,139.0,335.91,266.54
2016,11,11,8,0,575.0,54.0,0.7,18.0,182.0,398.2,317.08
2016,11,11,8,15,559.5,67.5,0.7,18.5,214.5,416.91,332.54
2016,11,11,8,30,544.0,81.0,0.7,19.0,247.0,432.77,344.86
2016,11,11,8,45,582.0,84.5,0.75,19.5,284.5,467.06,371.0
2016,11,11,9,0,620.0,88.0,0.8,20.0,322.0,500.28,395.37
2016,11,11,9,15,586.0,107.0,0.8,20.5,345.5,504.35,396.36
2016,11,11,9,30,552.0,126.0,0.8,21.0,369.0,500.78,391.87
2016,11,11,9,45,561.0,134.0,0.85,21.5,395.5,514.41,400.78
2016,11,11,10,0,570.0,142.0,0.9,22.0,422.0,525.91,407.78
2016,11,11,10,15,550.5,156.0,0.95,22.5,437.5,523.55,404.27
2016,11,11,10,30,531.0,170.0,1.0,23.0,453.0,518.99,399.26
2016,11,11,10,45,537.0,174.0,1.1,23.5,468.0,517.91,397.47
2016,11,11,11,0,543.0,178.0,1.2,24.0,483.0,514.73,394.01
2016,11,11,11,15,299.5,212.5,1.2,24.0,381.5,388.59,298.5
2016,11,11,11,30,56.0,247.0,1.2,24.0,280.0,267.48,204.96
2016,11,11,11,45,55.5,248.0,1.25,24.0,280.5,264.59,203.2
2016,11,11,12,0,55.0,249.0,1.3,24.0,281.0,261.53,200.77
2016,11,11,12,15,56.5,246.5,1.3,23.5,279.5,256.05,196.84
2016,11,11,12,30,58.0,244.0,1.3,23.0,278.0,250.32,192.7
2016,11,11,12,45,35.0,218.5,1.3,23.0,239.0,213.98,164.72
2016,11,11,13,0,12.0,193.0,1.3,23.0,200.0,180.98,139.38
2016,11,11,13,15,118.0,208.5,1.25,22.5,269.0,225.29,172.51
2016,11,11,13,30,224.0,224.0,1.2,22.0,338.0,261.21,197.21
2016,11,11,13,45,203.5,212.5,1.2,22.0,312.0,233.34,174.91
2016,11,11,14,0,183.0,201.0,1.2,22.0,286.0,207.03,154.31
2016,11,11,14,15,155.0,186.5,1.15,21.5,254.5,178.99,133.25
2016,11,11,14,30,127.0,172.0,1.1,21.0,223.0,153.57,114.77
2016,11,11,14,45,118.0,156.0,1.05,21.0,199.5,131.02,98.35
2016,11,11,15,0,109.0,140.0,1.0,21.0,176.0,109.38,88.95
2016,11,11,15,15,99.5,121.5,0.95,20.5,151.0,94.99,76.88
2016,11,11,15,30,90.0,103.0,0.9,20.0,126.0,81.73,65.53
2016,11,11,15,45,75.5,84.0,0.85,19.5,100.5,67.75,53.3
2016,11,11,16,0,61.0,65.0,0.8,19.0,75.0,53.36,40.49
2016,11,11,16,15,34.5,46.5,0.75,18.5,52.0,40.24,28.45
2016,11,11,16,30,8.0,28.0,0.7,18.0,29.0,25.27,12.66
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.5,13.34,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,84.0,7.5,0.8,14.0,11.0,7.15,0.0
2016,11,12,7,0,168.0,15.0,0.8,14.0,22.0,84.95,0.0
2016,11,12,7,15,297.0,26.0,0.8,14.5,57.5,192.31,130.48
2016,11,12,7,30,426.0,37.0,0.8,15.0,93.0,275.48,215.16
2016,11,12,7,45,502.5,44.5,0.85,16.0,136.0,334.27,266.32
2016,11,12,8,0,579.0,52.0,0.9,17.0,179.0,395.82,317.04
2016,11,12,8,15,627.0,57.0,0.85,17.5,221.5,440.22,352.66
2016,11,12,8,30,675.0,62.0,0.8,18.0,264.0,484.65,386.69
2016,11,12,8,45,710.0,65.0,0.75,18.5,304.5,515.91,409.51
2016,11,12,9,0,745.0,68.0,0.7,19.0,345.0,548.72,432.5
2016,11,12,9,15,767.5,70.5,0.65,19.5,381.0,571.36,447.19
2016,11,12,9,30,790.0,73.0,0.6,20.0,417.0,591.67,459.74
2016,11,12,9,45,813.5,72.5,0.55,20.5,448.5,606.61,468.16
2016,11,12,10,0,837.0,72.0,0.5,21.0,480.0,618.8,474.39
2016,11,12,10,15,847.5,73.5,0.45,21.5,504.0,619.05,472.02
2016,11,12,10,30,858.0,75.0,0.4,22.0,528.0,619.69,469.87
2016,11,12,10,45,865.0,76.0,0.35,22.5,545.0,614.56,463.58
2016,11,12,11,0,872.0,77.0,0.3,23.0,562.0,606.37,455.15
2016,11,12,11,15,876.0,77.5,0.3,23.5,572.0,592.83,443.53
2016,11,12,11,30,880.0,78.0,0.3,24.0,582.0,576.33,429.74
2016,11,12,11,45,880.0,78.5,0.3,24.5,583.5,554.77,412.2
2016,11,12,12,0,880.0,79.0,0.3,25.0,585.0,530.55,392.54
2016,11,12,12,15,878.0,78.5,0.4,25.0,579.0,501.83,370.97
2016,11,12,12,30,876.0,78.0,0.5,25.0,573.0,470.8,347.02
2016,11,12,12,45,868.5,78.0,0.6,25.0,559.0,435.79,319.35
2016,11,12,13,0,861.0,78.0,0.7,25.0,545.0,399.12,289.52
2016,11,12,13,15,654.0,129.5,0.75,24.5,476.0,335.0,242.29
2016,11,12,13,30,447.0,181.0,0.8,24.0,407.0,287.0,208.43
2016,11,12,13,45,373.5,183.5,0.9,24.0,365.5,249.5,180.04
2016,11,12,14,0,300.0,186.0,1.0,24.0,324.0,215.69,155.12
2016,11,12,14,15,356.5,162.0,1.0,23.5,314.0,188.09,130.78
2016,11,12,14,30,413.0,138.0,1.0,23.0,304.0,150.75,99.74
2016,11,12,14,45,566.5,100.5,1.05,23.0,303.0,106.96,64.07
2016,11,12,15,0,720.0,63.0,1.1,23.0,302.0,50.8,38.37
2016,11,12,15,15,680.5,58.5,1.1,22.0,260.0,44.07,32.77
2016,11,12,15,30,641.0,54.0,1.1,21.0,218.0,41.87,30.93
2016,11,12,15,45,578.0,48.5,1.15,20.5,174.5,35.35,25.16
2016,11,12,16,0,515.0,43.0,1.2,20.0,131.0,32.5,22.41
2016,11,12,16,15,413.0,34.0,1.2,19.0,90.5,26.39,16.66
2016,11,12,16,30,311.0,25.0,1.2,18.0,50.0,20.06,8.43
2016,11,12,16,45,155.5,12.5,1.3,17.5,25.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,84.5,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,169.0,14.0,0.9,13.0,20.0,83.85,0.0
2016,11,13,7,15,302.5,25.0,0.8,13.5,56.0,191.28,125.56
2016,11,13,7,30,436.0,36.0,0.7,14.0,92.0,277.61,216.54
2016,11,13,7,45,515.0,43.0,0.65,15.0,135.0,337.02,268.25
2016,11,13,8,0,594.0,50.0,0.6,16.0,178.0,399.3,319.09
2016,11,13,8,15,642.5,54.5,0.5,16.5,221.0,440.19,351.58
2016,11,13,8,30,691.0,59.0,0.4,17.0,264.0,484.99,385.23
2016,11,13,8,45,721.0,63.0,0.35,17.5,304.0,517.55,408.59
2016,11,13,9,0,751.0,67.0,0.3,18.0,344.0,548.5,429.84
2016,11,13,9,15,773.5,70.0,0.3,18.5,380.0,571.73,445.27
2016,11,13,9,30,796.0,73.0,0.3,19.0,416.0,592.6,458.61
2016,11,13,9,45,606.0,124.5,0.35,19.5,397.0,532.7,412.02
2016,11,13,10,0,416.0,176.0,0.4,20.0,378.0,461.46,357.42
2016,11,13,10,15,402.5,189.5,0.45,20.0,392.5,462.29,358.13
2016,11,13,10,30,389.0,203.0,0.5,20.0,407.0,454.36,351.75
2016,11,13,10,45,253.0,227.0,0.55,20.5,361.0,389.22,301.02
2016,11,13,11,0,117.0,251.0,0.6,21.0,315.0,319.91,247.03
2016,11,13,11,15,133.5,256.0,0.65,21.0,331.0,329.07,254.41
2016,11,13,11,30,150.0,261.0,0.7,21.0,347.0,337.08,260.27
2016,11,13,11,45,266.5,245.0,0.75,21.5,397.5,380.55,292.75
2016,11,13,12,0,383.0,229.0,0.8,22.0,448.0,413.67,316.17
2016,11,13,12,15,319.0,239.0,0.8,22.0,420.0,377.5,287.92
2016,11,13,12,30,255.0,249.0,0.8,22.0,392.0,343.91,262.19
2016,11,13,12,45,563.0,163.0,0.85,22.0,469.0,381.54,287.49
2016,11,13,13,0,871.0,77.0,0.9,22.0,546.0,399.59,294.17
2016,11,13,13,15,862.0,76.0,0.85,22.0,525.0,359.76,259.5
2016,11,13,13,30,853.0,75.0,0.8,22.0,504.0,315.42,221.21
2016,11,13,13,45,622.0,121.5,0.8,22.0,425.0,256.4,178.44
2016,11,13,14,0,391.0,168.0,0.8,22.0,346.0,216.21,152.96
2016,11,13,14,15,590.5,117.0,0.75,22.0,363.5,184.39,118.55
2016,11,13,14,30,790.0,66.0,0.7,22.0,381.0,135.46,72.26
2016,11,13,14,45,763.5,63.0,0.7,22.0,342.0,90.21,44.94
2016,11,13,15,0,737.0,60.0,0.7,22.0,303.0,46.92,35.2
2016,11,13,15,15,697.0,56.0,0.7,21.5,261.0,42.07,31.12
2016,11,13,15,30,657.0,52.0,0.7,21.0,219.0,40.23,29.52
2016,11,13,15,45,595.5,46.5,0.7,20.5,175.0,37.0,26.59
2016,11,13,16,0,534.0,41.0,0.7,20.0,131.0,30.89,21.02
2016,11,13,16,15,431.0,32.5,0.75,19.0,90.5,25.16,15.58
2016,11,13,16,30,328.0,24.0,0.8,18.0,50.0,19.23,7.38
2016,11,13,16,45,164.0,12.0,0.9,17.5,25.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,90.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,180.0,13.0,0.9,13.0,19.0,86.89,0.0
2016,11,14,7,15,317.0,23.5,0.8,13.5,54.5,193.71,121.25
2016,11,14,7,30,454.0,34.0,0.7,14.0,90.0,282.35,219.22
2016,11,14,7,45,532.0,40.5,0.6,14.5,133.5,340.7,270.87
2016,11,14,8,0,610.0,47.0,0.5,15.0,177.0,398.21,318.56
2016,11,14,8,15,658.5,52.0,0.45,15.5,220.5,443.89,355.12
2016,11,14,8,30,707.0,57.0,0.4,16.0,264.0,489.37,389.76
2016,11,14,8,45,353.5,75.5,0.4,16.5,179.0,309.39,249.63
2016,11,14,9,0,0.0,94.0,0.4,17.0,94.0,89.46,68.98
2016,11,14,9,15,1.0,119.5,0.35,17.5,120.0,115.6,90.87
2016,11,14,9,30,2.0,145.0,0.3,18.0,146.0,141.63,111.49
2016,11,14,9,45,11.5,163.0,0.25,18.5,168.5,164.91,129.7
2016,11,14,10,0,21.0,181.0,0.2,19.0,191.0,188.0,147.42
2016,11,14,10,15,23.5,191.0,0.15,19.5,203.0,198.29,154.71
2016,11,14,10,30,26.0,201.0,0.1,20.0,215.0,208.44,161.89
2016,11,14,10,45,36.5,215.0,0.1,20.5,235.5,232.87,180.23
2016,11,14,11,0,47.0,229.0,0.1,21.0,256.0,250.6,193.09
2016,11,14,11,15,44.5,231.5,0.1,21.5,257.0,248.69,190.86
2016,11,14,11,30,42.0,234.0,0.1,22.0,258.0,246.75,188.8
2016,11,14,11,45,54.0,241.0,0.15,22.5,272.0,256.7,196.03
2016,11,14,12,0,66.0,248.0,0.2,23.0,286.0,265.65,202.33
2016,11,14,12,15,66.0,245.5,0.25,23.0,283.0,259.09,197.32
2016,11,14,12,30,66.0,243.0,0.3,23.0,280.0,252.36,192.27
2016,11,14,12,45,65.0,237.0,0.4,23.0,273.0,241.96,184.55
2016,11,14,13,0,64.0,231.0,0.5,23.0,266.0,231.5,176.73
2016,11,14,13,15,37.0,203.5,0.5,23.0,223.5,194.42,148.63
2016,11,14,13,30,10.0,176.0,0.5,23.0,181.0,162.29,124.48
2016,11,14,13,45,8.5,167.0,0.55,23.0,171.0,152.64,117.27
2016,11,14,14,0,7.0,158.0,0.6,23.0,161.0,143.11,110.03
2016,11,14,14,15,4.5,147.0,0.6,22.5,149.0,131.88,101.63
2016,11,14,14,30,2.0,136.0,0.6,22.0,137.0,120.89,93.35
2016,11,14,14,45,371.5,98.0,0.65,21.5,219.5,91.94,58.99
2016,11,14,15,0,741.0,60.0,0.7,21.0,302.0,45.5,34.12
2016,11,14,15,15,701.0,56.0,0.7,20.5,259.5,42.21,31.38
2016,11,14,15,30,661.0,52.0,0.7,20.0,217.0,40.37,29.76
2016,11,14,15,45,598.5,46.5,0.75,19.5,173.5,37.14,26.81
2016,11,14,16,0,536.0,41.0,0.8,19.0,130.0,31.0,21.19
2016,11,14,16,15,430.0,32.5,0.8,18.0,89.0,25.26,15.69
2016,11,14,16,30,324.0,24.0,0.8,17.0,48.0,19.33,6.96
2016,11,14,16,45,162.0,12.0,0.85,16.0,24.0,11.44,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,9.5,0.75,12.0,9.5,0.0,0.0
2016,11,15,7,0,0.0,19.0,0.7,12.0,19.0,18.11,0.0
2016,11,15,7,15,250.0,24.5,0.6,12.5,55.0,162.71,95.74
2016,11,15,7,30,500.0,30.0,0.5,13.0,91.0,292.87,226.76
2016,11,15,7,45,575.0,36.0,0.45,13.5,134.0,351.02,278.64
2016,11,15,8,0,650.0,42.0,0.4,14.0,177.0,411.45,328.85
2016,11,15,8,15,694.0,45.5,0.45,14.5,219.5,453.41,363.42
2016,11,15,8,30,738.0,49.0,0.5,15.0,262.0,494.97,396.24
2016,11,15,8,45,373.0,89.0,0.55,15.5,197.5,336.23,272.02
2016,11,15,9,0,8.0,129.0,0.6,16.0,133.0,131.81,104.27
2016,11,15,9,15,87.0,155.0,0.6,16.5,192.5,214.1,172.85
2016,11,15,9,30,166.0,181.0,0.6,17.0,252.0,298.34,239.4
2016,11,15,9,45,494.0,127.5,0.6,17.5,358.5,457.8,364.42
2016,11,15,10,0,822.0,74.0,0.6,18.0,465.0,603.15,471.29
2016,11,15,10,15,832.0,75.5,0.6,18.0,488.5,606.2,470.73
2016,11,15,10,30,842.0,77.0,0.6,18.0,512.0,606.26,469.65
2016,11,15,10,45,846.5,78.0,0.65,18.5,528.0,597.13,461.65
2016,11,15,11,0,851.0,79.0,0.7,19.0,544.0,587.77,453.36
2016,11,15,11,15,854.0,79.5,0.75,19.0,552.5,574.1,442.62
2016,11,15,11,30,857.0,80.0,0.8,19.0,561.0,557.6,429.58
2016,11,15,11,45,857.5,80.0,0.9,19.5,562.5,536.48,412.46
2016,11,15,12,0,858.0,80.0,1.0,20.0,564.0,512.76,392.99
2016,11,15,12,15,854.5,79.5,1.05,20.0,557.5,484.17,369.83
2016,11,15,12,30,851.0,79.0,1.1,20.0,551.0,453.43,344.45
2016,11,15,12,45,847.0,77.5,1.2,20.0,538.0,419.54,316.2
2016,11,15,13,0,843.0,76.0,1.3,20.0,525.0,383.86,285.71
2016,11,15,13,15,833.5,75.0,1.35,19.5,504.0,342.28,250.32
2016,11,15,13,30,824.0,74.0,1.4,19.0,483.0,302.09,215.18
2016,11,15,13,45,805.0,73.5,1.5,19.0,455.0,259.22,177.45
2016,11,15,14,0,786.0,73.0,1.6,19.0,427.0,216.57,140.24
2016,11,15,14,15,766.5,71.0,1.65,18.5,394.5,173.05,104.0
2016,11,15,14,30,747.0,69.0,1.7,18.0,362.0,130.33,71.71
2016,11,15,14,45,715.5,66.5,1.8,18.0,323.5,87.6,46.21
2016,11,15,15,0,684.0,64.0,1.9,18.0,285.0,47.44,36.28
2016,11,15,15,15,643.0,59.5,1.9,17.5,244.5,41.21,30.88
2016,11,15,15,30,602.0,55.0,1.9,17.0,204.0,39.28,29.16
2016,11,15,15,45,533.5,49.5,1.95,16.5,162.0,36.48,26.55
2016,11,15,16,0,465.0,44.0,2.0,16.0,120.0,33.7,23.78
2016,11,15,16,15,359.0,34.5,1.95,15.5,82.0,27.16,17.4
2016,11,15,16,30,253.0,25.0,1.9,15.0,44.0,20.37,7.07
2016,11,15,16,45,126.5,12.5,1.85,15.0,22.0,11.91,0.0
2016,11,15,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,45,76.5,6.5,1.55,10.0,8.5,0.0,0.0
2016,11,16,7,0,153.0,13.0,1.6,10.0,17.0,74.73,0.0
2016,11,16,7,15,306.5,23.5,1.65,10.5,52.5,184.4,101.09
2016,11,16,7,30,460.0,34.0,1.7,11.0,88.0,282.01,220.79
2016,11,16,7,45,546.5,40.5,1.8,12.0,132.0,344.3,278.22
2016,11,16,8,0,633.0,47.0,1.9,13.0,176.0,405.79,331.22
2016,11,16,8,15,682.5,51.5,1.95,13.0,220.0,451.73,370.96
2016,11,16,8,30,732.0,56.0,2.0,13.0,264.0,497.38,408.98
2016,11,16,8,45,764.5,59.0,2.15,13.5,305.5,530.64,435.66
2016,11,16,9,0,797.0,62.0,2.3,14.0,347.0,562.24,460.18
2016,11,16,9,15,818.5,64.0,2.35,14.0,383.0,584.0,476.9
2016,11,16,9,30,840.0,66.0,2.4,14.0,419.0,603.3,491.35
2016,11,16,9,45,853.5,68.5,2.45,14.5,449.5,615.54,499.14
2016,11,16,10,0,867.0,71.0,2.5,15.0,480.0,621.52,502.07
2016,11,16,10,15,877.0,72.0,2.5,15.0,504.5,624.23,503.06
2016,11,16,10,30,887.0,73.0,2.5,15.0,529.0,623.87,501.61
2016,11,16,10,45,891.0,75.0,2.55,15.5,545.5,617.86,495.02
2016,11,16,11,0,895.0,77.0,2.6,16.0,562.0,608.75,485.98
2016,11,16,11,15,898.0,77.5,2.65,16.0,571.5,594.42,473.79
2016,11,16,11,30,901.0,78.0,2.7,16.0,581.0,577.12,459.11
2016,11,16,11,45,898.0,79.0,2.75,16.0,581.5,554.25,439.86
2016,11,16,12,0,895.0,80.0,2.8,16.0,582.0,528.81,418.24
2016,11,16,12,15,892.5,80.0,2.8,16.0,576.0,500.17,393.55
2016,11,16,12,30,890.0,80.0,2.8,16.0,570.0,469.2,366.5
2016,11,16,12,45,883.0,79.5,2.85,16.0,556.0,433.76,335.46
2016,11,16,13,0,876.0,79.0,2.9,16.0,542.0,396.62,302.35
2016,11,16,13,15,866.5,78.0,2.85,15.5,521.0,353.85,264.55
2016,11,16,13,30,857.0,77.0,2.8,15.0,500.0,312.34,227.03
2016,11,16,13,45,838.5,76.5,2.8,15.0,471.0,268.23,187.05
2016,11,16,14,0,820.0,76.0,2.8,15.0,442.0,224.25,147.71
2016,11,16,14,15,800.0,73.5,2.75,14.5,408.5,178.7,109.08
2016,11,16,14,30,780.0,71.0,2.7,14.0,375.0,133.97,74.81
2016,11,16,14,45,746.5,69.0,2.7,14.0,335.5,90.06,48.68
2016,11,16,15,0,713.0,67.0,2.7,14.0,296.0,50.27,39.42
2016,11,16,15,15,670.0,62.5,2.6,13.5,253.5,43.79,33.71
2016,11,16,15,30,627.0,58.0,2.5,13.0,211.0,41.96,32.05
2016,11,16,15,45,556.5,51.5,2.45,13.0,167.5,38.38,28.62
2016,11,16,16,0,486.0,45.0,2.4,13.0,124.0,34.78,25.01
2016,11,16,16,15,373.5,35.5,2.25,12.5,84.0,28.25,18.5
2016,11,16,16,30,261.0,26.0,2.1,12.0,44.0,21.5,7.16
2016,11,16,16,45,130.5,13.0,2.0,12.0,22.0,12.39,0.0
2016,11,16,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,7.0,0.75,8.0,7.0,0.0,0.0
2016,11,17,7,0,0.0,14.0,0.7,8.0,14.0,13.34,0.0
2016,11,17,7,15,209.0,24.0,0.65,8.5,48.0,139.97,67.92
2016,11,17,7,30,418.0,34.0,0.6,9.0,82.0,260.78,203.24
2016,11,17,7,45,508.5,41.0,0.6,9.5,125.5,324.22,261.32
2016,11,17,8,0,599.0,48.0,0.6,10.0,169.0,391.19,318.2
2016,11,17,8,15,650.0,52.5,0.6,10.5,212.0,432.76,353.12
2016,11,17,8,30,701.0,57.0,0.6,11.0,255.0,478.5,389.67
2016,11,17,8,45,741.5,59.5,0.65,11.5,296.5,515.24,418.26
2016,11,17,9,0,782.0,62.0,0.7,12.0,338.0,550.62,444.88
2016,11,17,9,15,805.5,64.0,0.75,12.5,375.0,573.4,461.22
2016,11,17,9,30,829.0,66.0,0.8,13.0,412.0,593.79,475.42
2016,11,17,9,45,849.5,66.5,0.85,14.0,443.5,604.42,481.31
2016,11,17,10,0,870.0,67.0,0.9,15.0,475.0,616.04,487.65
2016,11,17,10,15,881.0,68.5,0.9,15.0,499.5,620.0,489.39
2016,11,17,10,30,892.0,70.0,0.9,15.0,524.0,620.85,488.82
2016,11,17,10,45,900.0,70.5,0.9,15.5,541.5,615.64,482.84
2016,11,17,11,0,908.0,71.0,0.9,16.0,559.0,607.27,474.49
2016,11,17,11,15,912.0,71.5,0.85,16.0,569.0,593.45,462.42
2016,11,17,11,30,916.0,72.0,0.8,16.0,579.0,576.58,447.96
2016,11,17,11,45,918.0,71.5,0.8,16.5,581.0,554.63,429.19
2016,11,17,12,0,920.0,71.0,0.8,17.0,583.0,529.86,408.02
2016,11,17,12,15,917.5,70.5,0.8,17.0,577.0,500.24,383.58
2016,11,17,12,30,915.0,70.0,0.8,17.0,571.0,468.25,356.78
2016,11,17,12,45,910.5,69.0,0.8,17.5,557.5,432.74,326.03
2016,11,17,13,0,906.0,68.0,0.8,18.0,544.0,395.3,293.14
2016,11,17,13,15,897.0,67.0,0.8,17.5,523.0,354.64,258.18
2016,11,17,13,30,888.0,66.0,0.8,17.0,502.0,312.75,221.48
2016,11,17,13,45,874.5,65.0,0.85,17.0,474.0,268.75,182.56
2016,11,17,14,0,861.0,64.0,0.9,17.0,446.0,224.32,143.6
2016,11,17,14,15,842.5,62.0,0.9,17.0,412.0,178.08,104.98
2016,11,17,14,30,824.0,60.0,0.9,17.0,378.0,127.57,66.71
2016,11,17,14,45,797.0,57.5,0.9,17.0,339.0,81.57,39.95
2016,11,17,15,0,770.0,55.0,0.9,17.0,300.0,40.34,30.19
2016,11,17,15,15,731.0,51.0,0.85,16.5,257.5,38.31,28.47
2016,11,17,15,30,692.0,47.0,0.8,16.0,215.0,36.28,26.65
2016,11,17,15,45,631.0,42.0,0.8,15.5,171.0,33.33,23.89
2016,11,17,16,0,570.0,37.0,0.8,15.0,127.0,30.39,20.99
2016,11,17,16,15,463.5,29.0,0.9,14.0,86.5,24.43,15.1
2016,11,17,16,30,357.0,21.0,1.0,13.0,46.0,18.29,4.52
2016,11,17,16,45,178.5,10.5,1.1,12.5,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,6.0,1.25,7.5,6.0,0.0,0.0
2016,11,18,7,0,0.0,12.0,1.3,8.0,12.0,11.44,0.0
2016,11,18,7,15,214.5,22.0,1.3,9.0,46.0,138.52,56.5
2016,11,18,7,30,429.0,32.0,1.3,10.0,80.0,262.26,203.29
2016,11,18,7,45,517.0,39.5,1.35,11.0,123.5,324.88,261.87
2016,11,18,8,0,605.0,47.0,1.4,12.0,167.0,391.04,318.5
2016,11,18,8,15,658.0,52.0,1.3,12.5,211.0,434.25,354.97
2016,11,18,8,30,711.0,57.0,1.2,13.0,255.0,481.69,392.85
2016,11,18,8,45,746.0,61.0,1.2,13.5,296.5,517.07,420.28
2016,11,18,9,0,781.0,65.0,1.2,14.0,338.0,550.91,445.52
2016,11,18,9,15,804.0,67.5,1.25,14.5,375.0,573.92,462.12
2016,11,18,9,30,827.0,70.0,1.3,15.0,412.0,594.52,476.48
2016,11,18,9,45,844.5,71.5,1.4,16.0,443.0,607.96,484.61
2016,11,18,10,0,862.0,73.0,1.5,17.0,474.0,618.53,490.37
2016,11,18,10,15,872.0,74.5,1.5,17.5,498.0,621.5,490.54
2016,11,18,10,30,882.0,76.0,1.5,18.0,522.0,618.73,486.5
2016,11,18,10,45,885.5,77.5,1.55,18.5,538.5,611.96,479.69
2016,11,18,11,0,889.0,79.0,1.6,19.0,555.0,602.15,470.53
2016,11,18,11,15,890.5,80.0,1.65,19.0,563.5,587.68,458.66
2016,11,18,11,30,892.0,81.0,1.7,19.0,572.0,570.3,444.4
2016,11,18,11,45,888.0,82.0,1.75,19.0,572.0,547.21,425.58
2016,11,18,12,0,884.0,83.0,1.8,19.0,572.0,521.64,404.5
2016,11,18,12,15,880.5,82.5,1.8,19.0,565.5,492.47,380.05
2016,11,18,12,30,877.0,82.0,1.8,19.0,559.0,461.1,353.35
2016,11,18,12,45,872.5,80.5,1.85,19.0,545.5,426.32,323.56
2016,11,18,13,0,868.0,79.0,1.9,19.0,532.0,387.4,289.84
2016,11,18,13,15,859.0,77.5,1.85,19.0,511.0,347.18,254.25
2016,11,18,13,30,850.0,76.0,1.8,19.0,490.0,305.87,217.26
2016,11,18,13,45,835.5,74.5,1.8,19.0,462.5,262.36,178.57
2016,11,18,14,0,821.0,73.0,1.8,19.0,435.0,218.65,140.22
2016,11,18,14,15,801.5,71.0,1.7,18.5,402.0,173.81,103.07
2016,11,18,14,30,782.0,69.0,1.6,18.0,369.0,129.72,70.31
2016,11,18,14,45,754.5,65.5,1.55,18.0,330.5,84.96,44.39
2016,11,18,15,0,727.0,62.0,1.5,18.0,292.0,46.22,35.21
2016,11,18,15,15,685.0,58.0,1.35,17.0,250.0,44.4,33.76
2016,11,18,15,30,643.0,54.0,1.2,16.0,208.0,38.88,28.92
2016,11,18,15,45,578.0,47.5,1.1,15.5,164.5,35.17,25.48
2016,11,18,16,0,513.0,41.0,1.0,15.0,121.0,31.4,21.83
2016,11,18,16,15,400.5,32.0,1.0,14.0,81.5,25.18,15.66
2016,11,18,16,30,288.0,23.0,1.0,13.0,42.0,18.74,3.97
2016,11,18,16,45,144.0,11.5,1.0,12.5,21.0,10.96,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
