Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,175.0,16.5,2.8,13.0,35.5,113.15,33.61
2016,11,19,7,30,350.0,33.0,2.8,13.0,71.0,225.48,172.36
2016,11,19,7,45,441.5,40.0,2.8,13.5,111.0,286.86,230.66
2016,11,19,8,0,533.0,47.0,2.8,14.0,151.0,351.99,287.47
2016,11,19,8,15,587.0,52.5,2.8,14.0,192.5,398.0,327.74
2016,11,19,8,30,641.0,58.0,2.8,14.0,234.0,444.47,367.03
2016,11,19,8,45,320.5,53.5,2.85,14.5,141.5,263.22,219.15
2016,11,19,9,0,0.0,49.0,2.9,15.0,49.0,45.53,33.16
2016,11,19,9,15,0.0,76.5,2.9,15.0,76.5,71.44,55.19
2016,11,19,9,30,0.0,104.0,2.9,15.0,104.0,98.57,77.88
2016,11,19,9,45,0.0,86.0,2.9,15.5,86.0,80.35,62.32
2016,11,19,10,0,0.0,68.0,2.9,16.0,68.0,63.27,47.8
2016,11,19,10,15,0.0,82.5,2.85,16.0,82.5,76.82,59.07
2016,11,19,10,30,0.0,97.0,2.8,16.0,97.0,90.62,70.46
2016,11,19,10,45,0.0,94.5,2.8,16.5,94.5,88.17,68.18
2016,11,19,11,0,0.0,92.0,2.8,17.0,92.0,85.76,65.99
2016,11,19,11,15,0.0,94.0,2.75,17.0,94.0,87.63,67.48
2016,11,19,11,30,0.0,96.0,2.7,17.0,96.0,89.49,68.98
2016,11,19,11,45,0.0,92.5,2.7,17.0,92.5,86.19,66.24
2016,11,19,12,0,0.0,89.0,2.7,17.0,89.0,82.92,63.54
2016,11,19,12,15,0.0,76.0,2.65,17.0,76.0,70.77,53.5
2016,11,19,12,30,0.0,63.0,2.6,17.0,63.0,58.63,43.45
2016,11,19,12,45,0.0,68.0,2.6,17.0,68.0,63.29,47.38
2016,11,19,13,0,0.0,73.0,2.6,17.0,73.0,67.96,51.3
2016,11,19,13,15,0.0,43.0,2.55,17.0,43.0,39.97,27.99
2016,11,19,13,30,0.0,13.0,2.5,17.0,13.0,12.06,4.54
2016,11,19,13,45,0.0,22.0,2.5,17.0,22.0,20.42,11.63
2016,11,19,14,0,0.0,31.0,2.5,17.0,31.0,28.78,18.73
2016,11,19,14,15,0.0,28.0,2.4,16.5,28.0,25.99,16.44
2016,11,19,14,30,0.0,25.0,2.3,16.0,25.0,23.19,14.14
2016,11,19,14,45,0.0,22.0,2.25,16.0,22.0,20.4,11.79
2016,11,19,15,0,0.0,19.0,2.2,16.0,19.0,17.61,10.1
2016,11,19,15,15,0.0,16.0,2.1,15.5,16.0,14.83,7.62
2016,11,19,15,30,0.0,13.0,2.0,15.0,13.0,12.04,5.12
2016,11,19,15,45,0.0,10.0,1.95,15.0,10.0,9.26,2.57
2016,11,19,16,0,0.0,7.0,1.9,15.0,7.0,6.48,0.01
2016,11,19,16,15,0.0,4.5,1.9,15.0,4.5,4.16,0.0
2016,11,19,16,30,0.0,2.0,1.9,15.0,2.0,1.85,0.0
2016,11,19,16,45,0.0,1.0,1.9,15.0,1.0,0.95,0.0
2016,11,19,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,43.5,18.5,0.9,13.5,23.0,48.27,5.33
2016,11,20,7,30,87.0,37.0,0.9,14.0,46.0,99.2,72.62
2016,11,20,7,45,111.5,54.5,0.9,14.5,72.0,132.79,104.26
2016,11,20,8,0,136.0,72.0,0.9,15.0,98.0,166.76,133.93
2016,11,20,8,15,151.5,90.0,0.9,15.0,125.5,188.5,153.13
2016,11,20,8,30,167.0,108.0,0.9,15.0,153.0,218.38,178.34
2016,11,20,8,45,179.0,123.5,0.9,15.5,179.0,242.82,198.12
2016,11,20,9,0,191.0,139.0,0.9,16.0,205.0,266.94,217.11
2016,11,20,9,15,147.0,155.5,0.85,16.0,209.5,258.44,209.24
2016,11,20,9,30,103.0,172.0,0.8,16.0,214.0,240.39,193.79
2016,11,20,9,45,88.0,183.5,0.8,16.0,221.0,241.39,194.06
2016,11,20,10,0,73.0,195.0,0.8,16.0,228.0,242.04,193.92
2016,11,20,10,15,113.5,209.0,0.8,16.0,264.0,285.62,228.49
2016,11,20,10,30,154.0,223.0,0.8,16.0,300.0,320.61,255.56
2016,11,20,10,45,169.0,230.5,0.8,16.5,317.5,332.42,263.62
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,343.21,270.93
2016,11,20,11,15,125.5,237.5,0.8,17.0,304.5,304.03,239.65
2016,11,20,11,30,67.0,237.0,0.8,17.0,274.0,262.66,206.91
2016,11,20,11,45,147.0,241.5,0.85,17.0,322.0,307.49,242.29
2016,11,20,12,0,227.0,246.0,0.9,17.0,370.0,343.78,269.68
2016,11,20,12,15,210.5,244.5,0.9,17.0,359.0,325.13,254.37
2016,11,20,12,30,194.0,243.0,0.9,17.0,348.0,306.86,239.71
2016,11,20,12,45,114.0,225.0,0.9,17.0,286.5,249.81,195.53
2016,11,20,13,0,34.0,207.0,0.9,17.0,225.0,199.12,156.58
2016,11,20,13,15,88.0,210.5,0.9,16.5,253.5,215.6,169.0
2016,11,20,13,30,142.0,214.0,0.9,16.0,282.0,225.13,174.9
2016,11,20,13,45,71.0,133.0,0.9,16.0,167.0,136.01,104.98
2016,11,20,14,0,0.0,52.0,0.9,16.0,52.0,48.34,35.27
2016,11,20,14,15,0.0,70.0,0.85,15.5,70.0,65.13,49.68
2016,11,20,14,30,0.0,88.0,0.8,15.0,88.0,80.84,63.05
2016,11,20,14,45,0.0,78.5,0.8,15.0,78.5,72.22,55.85
2016,11,20,15,0,0.0,69.0,0.8,15.0,69.0,63.64,51.12
2016,11,20,15,15,0.0,58.5,0.75,14.5,58.5,54.28,42.9
2016,11,20,15,30,0.0,48.0,0.7,14.0,48.0,44.61,34.26
2016,11,20,15,45,0.0,38.0,0.65,14.0,38.0,35.29,25.75
2016,11,20,16,0,0.0,28.0,0.6,14.0,28.0,25.99,17.17
2016,11,20,16,15,0.0,18.5,0.7,13.5,18.5,17.15,8.82
2016,11,20,16,30,0.0,9.0,0.8,13.0,9.0,8.33,0.0
2016,11,20,16,45,0.0,4.5,0.9,13.0,4.5,4.29,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,15.5,1.15,10.5,34.0,113.06,2.94
2016,11,21,7,30,369.0,31.0,1.2,11.0,68.0,229.64,172.44
2016,11,21,7,45,461.5,38.5,1.3,12.0,109.0,291.86,233.08
2016,11,21,8,0,554.0,46.0,1.4,13.0,150.0,357.99,290.06
2016,11,21,8,15,609.0,51.5,1.4,13.0,192.5,404.67,330.47
2016,11,21,8,30,664.0,57.0,1.4,13.0,235.0,448.69,367.37
2016,11,21,8,45,706.5,59.5,1.45,13.5,275.5,485.61,396.91
2016,11,21,9,0,749.0,62.0,1.5,14.0,316.0,521.31,424.47
2016,11,21,9,15,473.0,115.5,1.5,14.0,282.0,422.86,345.25
2016,11,21,9,30,197.0,169.0,1.5,14.0,248.0,301.1,245.76
2016,11,21,9,45,515.0,120.0,1.55,14.5,348.5,452.88,369.33
2016,11,21,10,0,833.0,71.0,1.6,15.0,449.0,591.05,475.32
2016,11,21,10,15,544.0,142.0,1.6,15.0,394.0,487.21,391.49
2016,11,21,10,30,255.0,213.0,1.6,15.0,339.0,376.44,302.33
2016,11,21,10,45,257.5,220.5,1.65,15.5,351.5,379.57,304.32
2016,11,21,11,0,260.0,228.0,1.7,16.0,364.0,381.6,304.74
2016,11,21,11,15,568.5,152.5,1.7,16.0,457.5,474.66,378.37
2016,11,21,11,30,877.0,77.0,1.7,16.0,551.0,551.38,435.98
2016,11,21,11,45,876.0,78.0,1.75,16.5,553.0,530.5,416.96
2016,11,21,12,0,875.0,79.0,1.8,17.0,555.0,507.01,396.37
2016,11,21,12,15,873.5,78.5,1.8,17.0,550.0,479.34,372.73
2016,11,21,12,30,872.0,78.0,1.8,17.0,545.0,449.35,346.75
2016,11,21,12,45,870.0,76.5,1.85,17.0,532.5,416.04,317.7
2016,11,21,13,0,868.0,75.0,1.9,17.0,520.0,380.74,286.34
2016,11,21,13,15,859.0,74.0,1.9,16.5,500.0,341.82,251.96
2016,11,21,13,30,850.0,73.0,1.9,16.0,480.0,298.48,213.46
2016,11,21,13,45,836.5,71.5,1.9,16.0,453.0,255.55,174.75
2016,11,21,14,0,823.0,70.0,1.9,16.0,426.0,212.32,136.4
2016,11,21,14,15,803.0,67.5,1.9,16.0,393.0,167.23,98.71
2016,11,21,14,30,783.0,65.0,1.9,16.0,360.0,122.92,65.79
2016,11,21,14,45,753.0,62.5,1.9,16.0,321.5,79.2,41.38
2016,11,21,15,0,723.0,60.0,1.9,16.0,283.0,44.8,34.26
2016,11,21,15,15,680.0,56.0,1.8,15.5,241.5,42.91,32.64
2016,11,21,15,30,637.0,52.0,1.7,15.0,200.0,41.09,30.97
2016,11,21,15,45,567.0,46.0,1.6,14.5,157.5,34.13,24.62
2016,11,21,16,0,497.0,40.0,1.5,14.0,115.0,30.75,21.27
2016,11,21,16,15,380.0,31.0,1.4,13.0,76.5,24.49,14.92
2016,11,21,16,30,263.0,22.0,1.3,12.0,38.0,18.0,0.99
2016,11,21,16,45,131.5,11.0,1.25,11.5,19.0,10.48,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,16.5,0.35,11.0,32.0,102.69,0.0
2016,11,22,7,30,320.0,33.0,0.3,11.0,64.0,208.1,153.25
2016,11,22,7,45,413.5,42.0,0.25,11.5,104.5,271.25,214.26
2016,11,22,8,0,507.0,51.0,0.2,12.0,145.0,338.3,270.8
2016,11,22,8,15,565.0,57.5,0.2,12.0,186.5,386.75,311.45
2016,11,22,8,30,623.0,64.0,0.2,12.0,228.0,435.75,351.09
2016,11,22,8,45,618.0,70.5,0.25,12.5,255.5,449.22,361.86
2016,11,22,9,0,613.0,77.0,0.3,13.0,283.0,460.37,370.45
2016,11,22,9,15,688.0,76.5,0.35,13.5,331.5,508.15,406.57
2016,11,22,9,30,763.0,76.0,0.4,14.0,380.0,552.99,439.14
2016,11,22,9,45,763.0,77.0,0.45,14.5,401.0,555.14,439.37
2016,11,22,10,0,763.0,78.0,0.5,15.0,422.0,554.6,437.96
2016,11,22,10,15,801.0,78.5,0.5,15.0,457.0,573.53,451.05
2016,11,22,10,30,839.0,79.0,0.5,15.0,492.0,589.34,461.34
2016,11,22,10,45,847.0,80.0,0.55,15.5,509.0,584.84,456.37
2016,11,22,11,0,855.0,81.0,0.6,16.0,526.0,577.32,449.28
2016,11,22,11,15,859.0,81.5,0.6,16.0,536.0,564.03,438.14
2016,11,22,11,30,863.0,82.0,0.6,16.0,546.0,547.84,424.7
2016,11,22,11,45,721.0,121.0,0.6,16.5,509.5,492.56,381.1
2016,11,22,12,0,579.0,160.0,0.6,17.0,473.0,437.59,338.12
2016,11,22,12,15,719.5,121.0,0.6,16.5,506.5,446.84,343.89
2016,11,22,12,30,860.0,82.0,0.6,16.0,540.0,445.12,339.51
2016,11,22,12,45,647.5,134.0,0.6,16.0,474.5,377.93,287.47
2016,11,22,13,0,435.0,186.0,0.6,16.0,409.0,321.01,244.62
2016,11,22,13,15,515.5,158.0,0.6,16.0,411.0,301.38,225.74
2016,11,22,13,30,596.0,130.0,0.6,16.0,413.0,275.81,200.63
2016,11,22,13,45,531.5,136.0,0.65,16.0,378.0,236.52,168.77
2016,11,22,14,0,467.0,142.0,0.7,16.0,343.0,202.45,142.0
2016,11,22,14,15,425.5,136.5,0.7,15.5,308.5,167.15,114.8
2016,11,22,14,30,384.0,131.0,0.7,15.0,274.0,135.19,92.29
2016,11,22,14,45,363.5,120.5,0.7,15.0,245.0,103.82,72.65
2016,11,22,15,0,343.0,110.0,0.7,15.0,216.0,78.78,64.38
2016,11,22,15,15,322.0,96.5,0.65,14.5,184.0,70.3,57.02
2016,11,22,15,30,301.0,83.0,0.6,14.0,152.0,61.56,49.22
2016,11,22,15,45,268.0,67.5,0.6,13.5,119.5,50.9,39.54
2016,11,22,16,0,235.0,52.0,0.6,13.0,87.0,39.87,29.34
2016,11,22,16,15,169.5,37.0,0.65,12.5,57.5,28.81,18.51
2016,11,22,16,30,104.0,22.0,0.7,12.0,28.0,17.35,0.0
2016,11,22,16,45,52.0,11.0,0.8,12.0,14.0,10.48,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,146.5,17.0,0.95,10.5,31.0,96.26,0.0
2016,11,23,7,30,293.0,34.0,0.8,11.0,62.0,195.48,142.26
2016,11,23,7,45,380.0,44.5,0.7,11.5,101.0,256.3,203.27
2016,11,23,8,0,467.0,55.0,0.6,12.0,140.0,320.77,258.5
2016,11,23,8,15,529.5,62.0,0.65,12.5,182.0,371.37,301.2
2016,11,23,8,30,592.0,69.0,0.7,13.0,224.0,422.65,342.92
2016,11,23,8,45,628.5,75.0,0.8,13.5,263.0,458.4,371.5
2016,11,23,9,0,665.0,81.0,0.9,14.0,302.0,493.01,398.36
2016,11,23,9,15,694.0,84.5,0.9,14.0,338.0,518.9,417.92
2016,11,23,9,30,723.0,88.0,0.9,14.0,374.0,542.83,435.52
2016,11,23,9,45,578.5,122.0,0.95,14.5,362.5,493.9,395.99
2016,11,23,10,0,434.0,156.0,1.0,15.0,351.0,438.15,351.39
2016,11,23,10,15,617.5,125.0,1.0,15.0,418.0,513.89,410.43
2016,11,23,10,30,801.0,94.0,1.0,15.0,485.0,580.96,460.2
2016,11,23,10,45,814.0,94.0,1.0,15.5,503.5,578.55,455.71
2016,11,23,11,0,827.0,94.0,1.0,16.0,522.0,573.11,449.56
2016,11,23,11,15,831.5,94.5,1.05,16.0,532.0,560.44,439.12
2016,11,23,11,30,836.0,95.0,1.1,16.0,542.0,544.93,426.36
2016,11,23,11,45,838.5,94.5,1.15,16.0,544.5,524.61,409.7
2016,11,23,12,0,841.0,94.0,1.2,16.0,547.0,501.67,390.66
2016,11,23,12,15,839.0,94.0,1.2,16.0,542.0,474.62,367.76
2016,11,23,12,30,837.0,94.0,1.2,16.0,537.0,445.39,342.66
2016,11,23,12,45,824.5,95.0,1.3,16.0,522.5,410.97,313.46
2016,11,23,13,0,812.0,96.0,1.4,16.0,508.0,375.36,282.61
2016,11,23,13,15,801.5,94.5,1.45,16.0,488.0,337.1,248.85
2016,11,23,13,30,791.0,93.0,1.5,16.0,468.0,298.0,213.9
2016,11,23,13,45,775.0,91.0,1.55,16.0,441.0,256.55,177.13
2016,11,23,14,0,759.0,89.0,1.6,16.0,414.0,211.41,137.94
2016,11,23,14,15,736.5,86.0,1.65,15.5,381.0,168.14,102.51
2016,11,23,14,30,714.0,83.0,1.7,15.0,348.0,126.0,71.72
2016,11,23,14,45,685.0,78.0,1.75,15.0,310.5,83.31,47.55
2016,11,23,15,0,656.0,73.0,1.8,15.0,273.0,51.11,40.0
2016,11,23,15,15,608.0,67.5,1.75,14.5,232.0,48.58,37.82
2016,11,23,15,30,560.0,62.0,1.7,14.0,191.0,46.08,35.52
2016,11,23,15,45,490.0,54.0,1.65,13.5,149.5,41.3,31.04
2016,11,23,16,0,420.0,46.0,1.6,13.0,108.0,36.44,26.29
2016,11,23,16,15,300.0,34.5,1.5,12.0,71.0,27.96,17.73
2016,11,23,16,30,180.0,23.0,1.4,11.0,34.0,18.24,0.0
2016,11,23,16,45,90.0,11.5,1.35,10.5,17.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,17.5,1.0,7.0,30.0,89.45,0.0
2016,11,24,7,30,269.0,35.0,1.0,7.0,60.0,187.47,136.02
2016,11,24,7,45,373.0,45.5,1.05,7.5,100.5,252.47,203.22
2016,11,24,8,0,477.0,56.0,1.1,8.0,141.0,325.14,266.89
2016,11,24,8,15,541.0,63.5,1.1,8.5,184.0,377.27,311.76
2016,11,24,8,30,605.0,71.0,1.1,9.0,227.0,430.06,355.51
2016,11,24,8,45,655.5,74.5,1.1,9.5,269.0,471.02,388.4
2016,11,24,9,0,706.0,78.0,1.1,10.0,311.0,511.1,419.45
2016,11,24,9,15,734.5,71.0,1.05,10.5,337.5,522.61,427.51
2016,11,24,9,30,763.0,64.0,1.0,11.0,364.0,534.97,435.9
2016,11,24,9,45,775.5,67.5,1.0,12.0,393.0,547.55,443.22
2016,11,24,10,0,788.0,71.0,1.0,13.0,422.0,557.46,448.18
2016,11,24,10,15,815.5,81.0,0.95,13.5,461.0,580.62,463.0
2016,11,24,10,30,843.0,91.0,0.9,14.0,500.0,600.31,474.68
2016,11,24,10,45,853.0,91.5,0.85,14.5,518.5,596.36,468.98
2016,11,24,11,0,863.0,92.0,0.8,15.0,537.0,589.32,461.13
2016,11,24,11,15,868.0,92.5,0.65,15.5,547.0,576.43,447.87
2016,11,24,11,30,873.0,93.0,0.5,16.0,557.0,560.57,432.3
2016,11,24,11,45,874.0,93.5,0.35,16.5,559.5,539.76,412.97
2016,11,24,12,0,875.0,94.0,0.2,17.0,562.0,516.28,391.58
2016,11,24,12,15,872.5,93.5,0.2,17.0,556.5,487.65,368.31
2016,11,24,12,30,870.0,93.0,0.2,17.0,551.0,456.77,342.83
2016,11,24,12,45,864.0,92.0,0.25,17.0,537.5,421.96,314.18
2016,11,24,13,0,858.0,91.0,0.3,17.0,524.0,385.46,283.46
2016,11,24,13,15,847.5,89.5,0.35,17.0,503.5,345.59,249.47
2016,11,24,13,30,837.0,88.0,0.4,17.0,483.0,304.76,214.09
2016,11,24,13,45,822.0,86.0,0.5,17.0,455.0,261.71,176.96
2016,11,24,14,0,807.0,84.0,0.6,17.0,427.0,218.55,140.09
2016,11,24,14,15,784.5,81.0,0.65,16.5,393.5,173.6,103.93
2016,11,24,14,30,762.0,78.0,0.7,16.0,360.0,129.74,72.5
2016,11,24,14,45,729.0,74.5,0.75,16.0,321.0,81.61,45.07
2016,11,24,15,0,696.0,71.0,0.8,16.0,282.0,49.69,38.59
2016,11,24,15,15,649.0,66.0,0.9,15.5,240.0,47.52,36.73
2016,11,24,15,30,602.0,61.0,1.0,15.0,198.0,45.39,34.76
2016,11,24,15,45,527.5,53.5,1.1,14.5,155.0,41.0,30.65
2016,11,24,16,0,453.0,46.0,1.2,14.0,112.0,36.58,26.28
2016,11,24,16,15,329.5,34.5,1.25,13.0,73.0,28.07,17.66
2016,11,24,16,30,206.0,23.0,1.3,12.0,34.0,19.21,0.0
2016,11,24,16,45,103.0,11.5,1.4,11.5,17.0,10.96,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,58.5,16.0,1.1,7.5,21.5,49.15,0.0
2016,11,25,7,30,117.0,32.0,1.0,8.0,43.0,105.92,73.4
2016,11,25,7,45,168.0,48.5,0.9,8.5,73.0,150.93,120.18
2016,11,25,8,0,219.0,65.0,0.8,9.0,103.0,197.81,161.87
2016,11,25,8,15,249.0,80.5,0.85,9.5,135.0,234.01,193.61
2016,11,25,8,30,279.0,96.0,0.9,10.0,167.0,270.6,224.75
2016,11,25,8,45,299.0,110.0,0.95,11.0,198.0,299.79,248.47
2016,11,25,9,0,319.0,124.0,1.0,12.0,229.0,328.51,271.02
2016,11,25,9,15,343.5,132.5,1.0,12.5,256.5,352.61,289.73
2016,11,25,9,30,368.0,141.0,1.0,13.0,284.0,384.91,314.28
2016,11,25,9,45,257.5,166.5,1.0,13.5,270.5,337.85,274.73
2016,11,25,10,0,147.0,192.0,1.0,14.0,257.0,289.78,234.51
2016,11,25,10,15,242.5,192.5,1.0,14.0,306.5,350.15,283.12
2016,11,25,10,30,338.0,193.0,1.0,14.0,356.0,401.41,322.91
2016,11,25,10,45,255.0,211.5,1.0,14.5,337.0,366.6,293.37
2016,11,25,11,0,172.0,230.0,1.0,15.0,318.0,326.58,260.52
2016,11,25,11,15,269.5,220.5,1.0,15.0,361.5,369.22,294.12
2016,11,25,11,30,367.0,211.0,1.0,15.0,405.0,402.36,319.04
2016,11,25,11,45,449.5,191.5,1.0,15.5,430.5,417.35,328.85
2016,11,25,12,0,532.0,172.0,1.0,16.0,456.0,423.18,331.21
2016,11,25,12,15,482.5,183.0,1.0,16.0,438.5,392.68,306.28
2016,11,25,12,30,433.0,194.0,1.0,16.0,421.0,363.35,282.47
2016,11,25,12,45,406.5,194.5,1.0,16.0,403.5,335.16,259.34
2016,11,25,13,0,380.0,195.0,1.0,16.0,386.0,307.77,236.67
2016,11,25,13,15,324.5,196.0,1.0,15.5,354.5,273.44,209.58
2016,11,25,13,30,269.0,197.0,1.0,15.0,323.0,242.54,185.49
2016,11,25,13,45,166.5,186.5,1.0,15.0,263.5,197.97,152.22
2016,11,25,14,0,64.0,176.0,1.0,15.0,204.0,163.22,127.88
2016,11,25,14,15,69.5,163.5,0.95,14.5,191.5,148.47,115.95
2016,11,25,14,30,75.0,151.0,0.9,14.0,179.0,133.12,103.75
2016,11,25,14,45,68.5,136.5,0.85,14.0,159.5,115.3,90.4
2016,11,25,15,0,62.0,122.0,0.8,14.0,140.0,99.57,82.87
2016,11,25,15,15,54.5,104.5,0.75,13.5,119.0,86.35,71.34
2016,11,25,15,30,47.0,87.0,0.7,13.0,98.0,72.81,59.3
2016,11,25,15,45,37.0,69.0,0.7,13.0,76.5,58.63,46.35
2016,11,25,16,0,27.0,51.0,0.7,13.0,55.0,44.14,32.95
2016,11,25,16,15,13.5,33.5,0.75,12.5,35.5,29.69,18.96
2016,11,25,16,30,0.0,16.0,0.8,12.0,16.0,14.85,0.0
2016,11,25,16,45,0.0,8.0,0.85,11.5,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,1.7,11.0,2.5,2.38,0.0
2016,11,26,7,30,0.0,5.0,1.8,11.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,9.0,1.9,11.0,9.0,8.33,1.31
2016,11,26,8,0,0.0,13.0,2.0,11.0,13.0,12.04,4.64
2016,11,26,8,15,0.0,17.0,2.0,11.0,17.0,15.75,7.96
2016,11,26,8,30,0.0,21.0,2.0,11.0,21.0,19.47,11.26
2016,11,26,8,45,0.0,25.5,2.05,11.0,25.5,23.65,14.93
2016,11,26,9,0,0.0,30.0,2.1,11.0,30.0,27.83,18.57
2016,11,26,9,15,0.0,33.5,1.95,11.0,33.5,31.09,21.38
2016,11,26,9,30,0.0,37.0,1.8,11.0,37.0,34.36,24.17
2016,11,26,9,45,0.0,89.0,1.7,11.0,89.0,83.45,66.23
2016,11,26,10,0,0.0,141.0,1.6,11.0,141.0,135.03,109.57
2016,11,26,10,15,0.0,146.5,1.6,11.0,146.5,139.69,113.17
2016,11,26,10,30,0.0,152.0,1.6,11.0,152.0,144.4,116.93
2016,11,26,10,45,1.5,160.5,1.6,11.0,161.5,152.93,123.88
2016,11,26,11,0,3.0,169.0,1.6,11.0,171.0,161.35,130.73
2016,11,26,11,15,16.5,188.5,1.65,11.0,197.5,186.72,151.7
2016,11,26,11,30,30.0,208.0,1.7,11.0,224.0,214.6,174.45
2016,11,26,11,45,98.5,224.5,1.8,11.0,277.0,262.15,213.29
2016,11,26,12,0,167.0,241.0,1.9,11.0,330.0,308.04,249.78
2016,11,26,12,15,162.5,238.5,1.95,11.0,324.5,295.88,239.29
2016,11,26,12,30,158.0,236.0,2.0,11.0,319.0,283.55,228.87
2016,11,26,12,45,167.5,230.0,2.05,11.0,315.5,273.38,219.98
2016,11,26,13,0,177.0,224.0,2.1,11.0,312.0,262.2,210.06
2016,11,26,13,15,338.0,188.0,2.1,11.0,348.5,270.41,212.03
2016,11,26,13,30,499.0,152.0,2.1,11.0,385.0,264.6,200.39
2016,11,26,13,45,417.0,157.0,2.1,11.5,344.5,225.67,168.4
2016,11,26,14,0,335.0,162.0,2.1,12.0,304.0,195.37,144.89
2016,11,26,14,15,167.5,88.5,2.0,12.0,159.5,96.35,69.22
2016,11,26,14,30,0.0,15.0,1.9,12.0,15.0,13.91,6.39
2016,11,26,14,45,0.0,13.5,1.85,12.0,13.5,12.51,5.21
2016,11,26,15,0,0.0,12.0,1.8,12.0,12.0,11.12,4.44
2016,11,26,15,15,0.0,10.0,1.7,12.0,10.0,9.26,2.74
2016,11,26,15,30,0.0,8.0,1.6,12.0,8.0,7.4,1.03
2016,11,26,15,45,0.0,6.0,1.55,12.0,6.0,5.55,0.0
2016,11,26,16,0,0.0,4.0,1.5,12.0,4.0,3.7,0.0
2016,11,26,16,15,0.0,2.5,1.55,12.0,2.5,2.31,0.0
2016,11,26,16,30,0.0,1.0,1.6,12.0,1.0,0.92,0.0
2016,11,26,16,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,60.5,18.0,2.4,11.0,23.0,41.65,0.0
2016,11,27,7,30,121.0,36.0,2.4,11.0,46.0,114.48,73.99
2016,11,27,7,45,240.0,48.5,2.4,11.5,83.5,192.75,152.04
2016,11,27,8,0,359.0,61.0,2.4,12.0,121.0,268.98,218.64
2016,11,27,8,15,428.0,69.5,2.4,12.0,161.5,319.75,263.36
2016,11,27,8,30,497.0,78.0,2.4,12.0,202.0,374.23,309.92
2016,11,27,8,45,575.0,78.0,2.45,12.5,244.5,424.95,351.86
2016,11,27,9,0,653.0,78.0,2.5,13.0,287.0,475.32,392.32
2016,11,27,9,15,684.0,82.0,2.5,13.0,323.0,502.67,413.97
2016,11,27,9,30,715.0,86.0,2.5,13.0,359.0,528.15,433.7
2016,11,27,9,45,696.5,90.0,2.5,13.5,374.0,522.46,427.75
2016,11,27,10,0,678.0,94.0,2.5,14.0,389.0,514.2,419.8
2016,11,27,10,15,611.0,119.5,2.45,14.0,397.0,498.23,405.58
2016,11,27,10,30,544.0,145.0,2.4,14.0,405.0,476.0,386.57
2016,11,27,10,45,693.5,115.5,2.35,14.5,458.5,526.16,424.8
2016,11,27,11,0,843.0,86.0,2.3,15.0,512.0,566.35,453.86
2016,11,27,11,15,848.0,86.5,2.25,15.0,522.5,554.06,442.41
2016,11,27,11,30,853.0,87.0,2.2,15.0,533.0,538.89,428.88
2016,11,27,11,45,855.0,87.0,2.15,15.0,535.5,518.86,411.38
2016,11,27,12,0,857.0,87.0,2.1,15.0,538.0,496.17,391.48
2016,11,27,12,15,854.5,86.5,2.05,15.0,533.0,468.42,367.29
2016,11,27,12,30,852.0,86.0,2.0,15.0,528.0,438.47,340.88
2016,11,27,12,45,684.0,124.0,2.0,15.0,473.5,377.6,291.96
2016,11,27,13,0,516.0,162.0,2.0,15.0,419.0,324.73,250.13
2016,11,27,13,15,526.5,152.0,1.95,15.0,405.0,296.06,224.43
2016,11,27,13,30,537.0,142.0,1.9,15.0,391.0,265.68,196.82
2016,11,27,13,45,452.0,149.0,1.85,15.0,350.5,226.44,165.35
2016,11,27,14,0,367.0,156.0,1.8,15.0,310.0,196.09,142.36
2016,11,27,14,15,287.0,152.0,1.75,14.5,267.0,161.92,117.7
2016,11,27,14,30,207.0,148.0,1.7,14.0,224.0,138.41,103.12
2016,11,27,14,45,191.0,135.0,1.65,14.0,199.0,114.55,87.03
2016,11,27,15,0,175.0,122.0,1.6,14.0,174.0,95.56,79.46
2016,11,27,15,15,160.0,105.0,1.5,13.5,147.5,83.37,68.77
2016,11,27,15,30,145.0,88.0,1.4,13.0,121.0,70.83,57.55
2016,11,27,15,45,123.0,70.0,1.3,12.5,94.0,57.28,45.21
2016,11,27,16,0,101.0,52.0,1.2,12.0,67.0,43.35,32.34
2016,11,27,16,15,54.0,35.5,1.15,11.5,43.5,30.13,19.22
2016,11,27,16,30,7.0,19.0,1.1,11.0,20.0,17.19,0.0
2016,11,27,16,45,3.5,9.5,1.1,10.5,10.0,9.05,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,21.5,14.5,2.25,12.0,16.5,22.47,0.0
2016,11,28,7,30,43.0,29.0,2.3,12.0,33.0,59.93,34.5
2016,11,28,7,45,83.5,47.0,2.4,12.0,59.5,102.1,78.24
2016,11,28,8,0,124.0,65.0,2.5,12.0,86.0,143.19,115.07
2016,11,28,8,15,153.0,82.5,2.55,12.0,115.5,186.74,153.18
2016,11,28,8,30,182.0,100.0,2.6,12.0,145.0,222.93,184.65
2016,11,28,8,45,206.5,115.5,2.7,12.5,174.5,254.32,211.19
2016,11,28,9,0,231.0,131.0,2.8,13.0,204.0,285.65,237.05
2016,11,28,9,15,258.5,139.5,2.8,13.0,230.5,310.03,257.2
2016,11,28,9,30,286.0,148.0,2.8,13.0,257.0,334.19,276.82
2016,11,28,9,45,339.0,153.0,2.85,13.5,292.0,368.66,304.24
2016,11,28,10,0,392.0,158.0,2.9,14.0,327.0,410.43,336.76
2016,11,28,10,15,294.5,182.5,2.9,14.0,314.0,368.22,301.22
2016,11,28,10,30,197.0,207.0,2.9,14.0,301.0,326.37,266.09
2016,11,28,10,45,467.0,163.5,2.9,14.0,396.0,442.34,360.54
2016,11,28,11,0,737.0,120.0,2.9,14.0,491.0,541.95,438.28
2016,11,28,11,15,743.0,121.0,2.9,14.0,501.5,531.67,428.26
2016,11,28,11,30,749.0,122.0,2.9,14.0,512.0,518.75,416.63
2016,11,28,11,45,757.5,120.0,2.9,14.5,515.5,501.5,400.67
2016,11,28,12,0,766.0,118.0,2.9,15.0,519.0,481.61,382.37
2016,11,28,12,15,763.5,117.5,2.85,15.0,514.5,455.68,359.63
2016,11,28,12,30,761.0,117.0,2.8,15.0,510.0,427.79,334.91
2016,11,28,12,45,388.0,149.5,2.8,15.0,349.5,286.19,224.71
2016,11,28,13,0,15.0,182.0,2.8,15.0,189.0,171.38,136.83
2016,11,28,13,15,217.5,174.5,2.75,15.0,275.0,221.34,172.95
2016,11,28,13,30,420.0,167.0,2.7,15.0,361.0,255.43,192.91
2016,11,28,13,45,413.0,157.5,2.7,15.0,339.5,224.48,165.66
2016,11,28,14,0,406.0,148.0,2.7,15.0,318.0,193.58,139.02
2016,11,28,14,15,493.0,120.5,2.65,14.5,310.5,160.92,108.04
2016,11,28,14,30,580.0,93.0,2.6,14.0,303.0,120.03,73.05
2016,11,28,14,45,566.5,91.0,2.55,14.0,278.0,87.35,55.33
2016,11,28,15,0,553.0,89.0,2.5,14.0,253.0,65.1,52.61
2016,11,28,15,15,500.5,82.0,2.35,13.5,213.5,61.73,49.65
2016,11,28,15,30,448.0,75.0,2.2,13.0,174.0,55.98,44.41
2016,11,28,15,45,384.0,63.5,2.1,13.0,135.5,48.21,37.13
2016,11,28,16,0,320.0,52.0,2.0,13.0,97.0,40.21,29.45
2016,11,28,16,15,160.0,40.0,1.9,12.5,62.5,32.39,20.88
2016,11,28,16,30,0.0,28.0,1.8,12.0,28.0,24.11,0.0
2016,11,28,16,45,0.0,14.0,1.7,11.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
