Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,11.5,1.4,7.5,27.0,94.46,0.0
2016,11,29,7,30,418.0,23.0,1.4,8.0,54.0,223.52,135.27
2016,11,29,7,45,518.0,29.5,1.4,8.5,95.0,291.58,229.57
2016,11,29,8,0,618.0,36.0,1.4,9.0,136.0,360.02,291.96
2016,11,29,8,15,675.0,40.5,1.4,9.5,179.0,407.42,334.0
2016,11,29,8,30,732.0,45.0,1.4,10.0,222.0,455.12,374.36
2016,11,29,8,45,769.0,48.0,1.45,10.5,262.5,489.89,403.12
2016,11,29,9,0,806.0,51.0,1.5,11.0,303.0,523.31,429.66
2016,11,29,9,15,829.5,53.0,1.45,11.5,339.5,542.34,443.67
2016,11,29,9,30,853.0,55.0,1.4,12.0,376.0,562.94,458.18
2016,11,29,9,45,870.0,56.5,1.4,12.5,407.0,576.65,467.18
2016,11,29,10,0,887.0,58.0,1.4,13.0,438.0,587.57,473.75
2016,11,29,10,15,897.5,59.0,1.35,13.5,462.5,591.16,474.22
2016,11,29,10,30,908.0,60.0,1.3,14.0,487.0,591.69,472.23
2016,11,29,10,45,914.5,61.0,1.3,14.5,504.5,586.81,466.39
2016,11,29,11,0,921.0,62.0,1.3,15.0,522.0,578.78,458.09
2016,11,29,11,15,924.0,62.0,1.3,15.0,532.0,564.66,445.92
2016,11,29,11,30,927.0,62.0,1.3,15.0,542.0,547.53,431.27
2016,11,29,11,45,926.5,63.0,1.3,15.5,544.5,526.75,412.75
2016,11,29,12,0,926.0,64.0,1.3,16.0,547.0,503.2,391.81
2016,11,29,12,15,923.0,63.5,1.3,16.0,541.5,474.38,367.21
2016,11,29,12,30,920.0,63.0,1.3,16.0,536.0,443.21,340.21
2016,11,29,12,45,906.0,66.0,1.3,16.0,522.5,409.0,310.31
2016,11,29,13,0,892.0,69.0,1.3,16.0,509.0,373.35,278.68
2016,11,29,13,15,883.0,68.0,1.3,16.0,489.0,334.38,243.79
2016,11,29,13,30,874.0,67.0,1.3,16.0,469.0,294.17,207.44
2016,11,29,13,45,857.0,66.0,1.35,16.0,442.0,251.13,169.11
2016,11,29,14,0,840.0,65.0,1.4,16.0,415.0,204.01,128.2
2016,11,29,14,15,820.5,63.0,1.35,15.5,382.5,159.45,91.71
2016,11,29,14,30,801.0,61.0,1.3,15.0,350.0,115.54,60.17
2016,11,29,14,45,771.0,58.5,1.3,15.0,312.5,71.7,37.17
2016,11,29,15,0,741.0,56.0,1.3,15.0,275.0,42.0,31.92
2016,11,29,15,15,698.0,52.0,1.25,14.0,234.0,39.96,30.21
2016,11,29,15,30,655.0,48.0,1.2,13.0,193.0,37.98,28.42
2016,11,29,15,45,586.5,42.5,1.15,12.5,151.0,34.59,25.17
2016,11,29,16,0,518.0,37.0,1.1,12.0,109.0,28.55,19.41
2016,11,29,16,15,396.5,28.0,1.1,11.0,71.0,22.14,12.57
2016,11,29,16,30,275.0,19.0,1.1,10.0,33.0,15.48,0.0
2016,11,29,16,45,137.5,9.5,1.15,9.5,16.5,9.05,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,9.0,8.0,7.63,0.0
2016,11,30,7,30,0.0,16.0,0.3,9.0,16.0,14.84,3.4
2016,11,30,7,45,0.0,30.0,0.35,9.5,30.0,28.37,17.91
2016,11,30,8,0,0.0,44.0,0.4,10.0,44.0,42.71,30.8
2016,11,30,8,15,0.0,58.5,0.4,10.5,58.5,57.26,43.62
2016,11,30,8,30,0.0,73.0,0.4,11.0,73.0,71.58,56.05
2016,11,30,8,45,0.0,87.5,0.4,11.5,87.5,85.74,68.11
2016,11,30,9,0,0.0,102.0,0.4,12.0,102.0,99.79,79.85
2016,11,30,9,15,0.0,114.5,0.5,12.0,114.5,111.57,89.69
2016,11,30,9,30,0.0,127.0,0.6,12.0,127.0,123.32,99.41
2016,11,30,9,45,309.5,117.0,0.7,12.5,249.0,319.1,262.98
2016,11,30,10,0,619.0,107.0,0.8,13.0,371.0,489.67,395.81
2016,11,30,10,15,726.5,90.0,0.8,13.0,417.5,529.22,424.02
2016,11,30,10,30,834.0,73.0,0.8,13.0,464.0,564.62,449.78
2016,11,30,10,45,841.0,75.0,0.85,13.5,481.5,561.23,445.24
2016,11,30,11,0,848.0,77.0,0.9,14.0,499.0,554.87,438.72
2016,11,30,11,15,853.5,77.5,0.9,14.0,509.5,543.12,428.43
2016,11,30,11,30,859.0,78.0,0.9,14.0,520.0,528.47,415.76
2016,11,30,11,45,857.0,79.5,0.95,14.5,522.5,508.25,398.23
2016,11,30,12,0,855.0,81.0,1.0,15.0,525.0,485.52,378.46
2016,11,30,12,15,853.0,81.0,1.05,15.0,520.5,458.9,355.98
2016,11,30,12,30,851.0,81.0,1.1,15.0,516.0,430.04,331.16
2016,11,30,12,45,835.5,83.0,1.15,15.0,502.0,395.88,301.76
2016,11,30,13,0,820.0,85.0,1.2,15.0,488.0,360.65,270.89
2016,11,30,13,15,809.5,84.0,1.3,15.0,469.0,323.33,237.8
2016,11,30,13,30,799.0,83.0,1.4,15.0,450.0,285.1,203.45
2016,11,30,13,45,643.0,107.0,1.5,15.0,391.5,232.72,162.96
2016,11,30,14,0,487.0,131.0,1.6,15.0,333.0,193.59,135.14
2016,11,30,14,15,572.0,104.0,1.6,14.5,323.0,157.82,101.77
2016,11,30,14,30,657.0,77.0,1.6,14.0,313.0,112.7,63.86
2016,11,30,14,45,603.5,79.5,1.65,13.5,278.5,78.62,47.37
2016,11,30,15,0,550.0,82.0,1.7,13.0,244.0,59.1,47.48
2016,11,30,15,15,506.0,75.0,1.65,12.5,206.5,55.54,44.32
2016,11,30,15,30,462.0,68.0,1.6,12.0,169.0,51.97,41.01
2016,11,30,15,45,382.0,59.0,1.6,12.0,130.0,44.71,34.17
2016,11,30,16,0,302.0,50.0,1.6,12.0,91.0,38.62,28.16
2016,11,30,16,15,151.0,38.0,1.55,11.5,58.5,30.88,19.6
2016,11,30,16,30,0.0,26.0,1.5,11.0,26.0,22.62,0.0
2016,11,30,16,45,0.0,13.0,1.5,11.0,13.0,12.39,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.5,1.45,7.5,23.0,75.84,0.0
2016,12,1,7,30,329.0,23.0,1.4,8.0,46.0,187.02,96.54
2016,12,1,7,45,443.0,31.0,1.4,8.5,86.0,261.46,204.14
2016,12,1,8,0,557.0,39.0,1.4,9.0,126.0,330.5,267.65
2016,12,1,8,15,619.5,44.0,1.4,9.5,168.0,380.0,311.55
2016,12,1,8,30,682.0,49.0,1.4,10.0,210.0,429.97,353.97
2016,12,1,8,45,726.5,52.0,1.45,10.5,251.5,467.98,385.5
2016,12,1,9,0,771.0,55.0,1.5,11.0,293.0,504.9,414.99
2016,12,1,9,15,797.5,58.0,1.55,11.5,329.5,530.18,434.4
2016,12,1,9,30,824.0,61.0,1.6,12.0,366.0,553.25,451.47
2016,12,1,9,45,840.0,63.5,1.7,12.5,397.0,567.19,461.31
2016,12,1,10,0,856.0,66.0,1.8,13.0,428.0,578.35,468.71
2016,12,1,10,15,869.0,67.5,1.8,13.0,453.5,580.88,469.73
2016,12,1,10,30,882.0,69.0,1.8,13.0,479.0,583.51,470.6
2016,12,1,10,45,890.0,70.0,1.85,13.5,497.0,579.67,465.76
2016,12,1,11,0,898.0,71.0,1.9,14.0,515.0,572.75,458.44
2016,12,1,11,15,902.5,71.5,1.9,14.0,525.5,560.32,447.35
2016,12,1,11,30,907.0,72.0,1.9,14.0,536.0,544.89,433.73
2016,12,1,11,45,907.0,72.5,1.95,14.5,539.0,524.27,415.27
2016,12,1,12,0,907.0,73.0,2.0,15.0,542.0,500.94,394.38
2016,12,1,12,15,905.5,72.5,1.95,15.0,537.5,473.35,370.16
2016,12,1,12,30,904.0,72.0,1.9,15.0,533.0,443.36,343.53
2016,12,1,12,45,898.5,71.5,1.9,15.0,520.5,409.58,313.53
2016,12,1,13,0,893.0,71.0,1.9,15.0,508.0,373.94,281.39
2016,12,1,13,15,883.5,70.0,1.85,15.0,488.5,334.92,245.97
2016,12,1,13,30,874.0,69.0,1.8,15.0,469.0,294.7,209.2
2016,12,1,13,45,859.5,67.5,1.75,15.0,442.0,248.39,167.74
2016,12,1,14,0,845.0,66.0,1.7,15.0,415.0,204.92,129.36
2016,12,1,14,15,824.5,64.0,1.7,14.5,382.5,160.15,92.61
2016,12,1,14,30,804.0,62.0,1.7,14.0,350.0,116.11,60.95
2016,12,1,14,45,773.5,59.0,1.7,14.0,312.0,71.82,37.62
2016,12,1,15,0,743.0,56.0,1.7,14.0,274.0,42.1,32.14
2016,12,1,15,15,699.0,52.0,1.55,13.0,233.0,40.05,30.41
2016,12,1,15,30,655.0,48.0,1.4,12.0,192.0,38.06,28.6
2016,12,1,15,45,587.0,42.0,1.3,11.5,150.0,34.19,24.9
2016,12,1,16,0,519.0,36.0,1.2,11.0,108.0,30.3,21.0
2016,12,1,16,15,259.5,34.0,1.2,10.5,70.0,26.65,16.19
2016,12,1,16,30,0.0,32.0,1.2,10.0,32.0,26.7,0.0
2016,12,1,16,45,0.0,16.0,1.25,9.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.5,1.7,6.5,23.5,85.85,0.0
2016,12,2,7,30,387.0,21.0,1.7,7.0,47.0,202.69,93.78
2016,12,2,7,45,493.0,28.0,1.75,7.5,87.0,274.52,214.11
2016,12,2,8,0,599.0,35.0,1.8,8.0,127.0,344.95,280.28
2016,12,2,8,15,659.0,40.0,1.8,8.5,169.5,393.68,324.23
2016,12,2,8,30,719.0,45.0,1.8,9.0,212.0,442.92,366.59
2016,12,2,8,45,755.0,48.5,1.8,9.5,252.5,477.43,395.54
2016,12,2,9,0,791.0,52.0,1.8,10.0,293.0,510.61,422.17
2016,12,2,9,15,816.5,54.0,1.85,10.5,329.5,534.36,440.64
2016,12,2,9,30,842.0,56.0,1.9,11.0,366.0,552.33,454.06
2016,12,2,9,45,855.0,59.0,2.0,12.0,397.0,565.53,462.55
2016,12,2,10,0,868.0,62.0,2.1,13.0,428.0,575.92,468.49
2016,12,2,10,15,880.0,63.5,2.1,13.0,453.0,581.08,471.46
2016,12,2,10,30,892.0,65.0,2.1,13.0,478.0,583.21,471.94
2016,12,2,10,45,898.5,66.0,2.1,13.5,495.5,578.59,466.22
2016,12,2,11,0,905.0,67.0,2.1,14.0,513.0,570.89,458.02
2016,12,2,11,15,909.0,67.5,2.05,14.0,523.5,558.24,446.5
2016,12,2,11,30,913.0,68.0,2.0,14.0,534.0,542.59,432.45
2016,12,2,11,45,914.0,68.5,2.0,14.5,537.0,522.5,414.13
2016,12,2,12,0,915.0,69.0,2.0,15.0,540.0,499.64,393.35
2016,12,2,12,15,913.0,68.5,2.0,15.0,535.5,471.76,369.04
2016,12,2,12,30,911.0,68.0,2.0,15.0,531.0,441.5,342.29
2016,12,2,12,45,907.5,67.0,2.0,15.0,518.5,407.94,312.34
2016,12,2,13,0,904.0,66.0,2.0,15.0,506.0,372.36,280.11
2016,12,2,13,15,895.0,65.0,2.0,15.0,486.5,333.27,244.58
2016,12,2,13,30,886.0,64.0,2.0,15.0,467.0,292.9,207.6
2016,12,2,13,45,869.5,63.5,2.0,15.0,440.0,250.24,169.03
2016,12,2,14,0,853.0,63.0,2.0,15.0,413.0,207.32,131.12
2016,12,2,14,15,833.0,61.0,2.0,14.5,380.5,158.46,90.92
2016,12,2,14,30,813.0,59.0,2.0,14.0,348.0,114.16,59.03
2016,12,2,14,45,780.5,56.5,2.0,14.0,310.5,69.88,35.88
2016,12,2,15,0,748.0,54.0,2.0,14.0,273.0,40.43,30.65
2016,12,2,15,15,704.5,50.5,1.9,13.5,232.0,38.77,29.19
2016,12,2,15,30,661.0,47.0,1.8,13.0,191.0,37.18,27.68
2016,12,2,15,45,588.5,41.5,1.7,12.5,148.5,33.74,24.38
2016,12,2,16,0,516.0,36.0,1.6,12.0,106.0,30.32,20.91
2016,12,2,16,15,392.5,27.0,1.55,11.0,68.5,21.28,11.72
2016,12,2,16,30,269.0,18.0,1.5,10.0,31.0,14.56,0.0
2016,12,2,16,45,134.5,9.0,1.5,9.5,15.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,157.5,10.5,1.2,7.5,20.5,71.37,0.0
2016,12,3,7,30,315.0,21.0,1.2,8.0,41.0,175.53,68.41
2016,12,3,7,45,425.5,29.0,1.3,9.0,79.5,249.14,191.78
2016,12,3,8,0,536.0,37.0,1.4,10.0,118.0,315.62,253.97
2016,12,3,8,15,598.5,42.5,1.4,10.5,159.0,364.83,297.74
2016,12,3,8,30,661.0,48.0,1.4,11.0,200.0,414.71,340.16
2016,12,3,8,45,703.0,51.5,1.45,11.5,240.0,451.49,370.81
2016,12,3,9,0,745.0,55.0,1.5,12.0,280.0,487.21,399.46
2016,12,3,9,15,772.0,57.5,1.5,12.5,316.0,511.91,418.3
2016,12,3,9,30,799.0,60.0,1.5,13.0,352.0,534.51,434.86
2016,12,3,9,45,815.0,62.5,1.55,13.5,382.5,548.43,444.48
2016,12,3,10,0,831.0,65.0,1.6,14.0,413.0,559.66,451.74
2016,12,3,10,15,844.5,66.5,1.55,14.5,437.5,565.46,454.08
2016,12,3,10,30,858.0,68.0,1.5,15.0,462.0,565.85,452.21
2016,12,3,10,45,794.5,83.0,1.5,15.5,459.0,539.83,430.1
2016,12,3,11,0,731.0,98.0,1.5,16.0,456.0,509.78,405.15
2016,12,3,11,15,809.0,84.0,1.5,16.0,488.0,522.71,413.98
2016,12,3,11,30,887.0,70.0,1.5,16.0,520.0,530.25,417.89
2016,12,3,11,45,888.0,70.0,1.5,16.5,523.0,510.27,399.81
2016,12,3,12,0,889.0,70.0,1.5,17.0,526.0,487.6,379.55
2016,12,3,12,15,887.5,69.5,1.5,17.0,522.0,460.74,356.4
2016,12,3,12,30,886.0,69.0,1.5,17.0,518.0,431.53,330.9
2016,12,3,12,45,882.0,68.0,1.5,17.0,506.0,398.67,301.98
2016,12,3,13,0,878.0,67.0,1.5,17.0,494.0,363.9,270.91
2016,12,3,13,15,869.5,66.0,1.45,17.0,475.0,326.0,236.78
2016,12,3,13,30,861.0,65.0,1.4,17.0,456.0,286.85,201.27
2016,12,3,13,45,849.0,63.5,1.4,17.0,430.5,245.42,164.14
2016,12,3,14,0,837.0,62.0,1.4,17.0,405.0,203.42,127.31
2016,12,3,14,15,818.5,60.0,1.3,16.5,373.5,155.56,88.29
2016,12,3,14,30,800.0,58.0,1.2,16.0,342.0,112.15,57.32
2016,12,3,14,45,772.5,55.5,1.15,16.0,305.5,68.75,34.8
2016,12,3,15,0,745.0,53.0,1.1,16.0,269.0,39.61,29.67
2016,12,3,15,15,703.0,49.0,1.0,15.0,229.0,37.48,27.87
2016,12,3,15,30,661.0,45.0,0.9,14.0,189.0,35.37,25.97
2016,12,3,15,45,591.5,40.0,0.8,13.5,147.5,32.34,23.06
2016,12,3,16,0,522.0,35.0,0.7,13.0,106.0,29.35,19.99
2016,12,3,16,15,261.0,33.5,0.7,12.5,69.0,26.26,15.66
2016,12,3,16,30,0.0,32.0,0.7,12.0,32.0,26.65,0.0
2016,12,3,16,45,0.0,16.0,0.75,11.5,16.0,15.25,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,128.0,11.0,0.7,9.0,19.0,60.05,0.0
2016,12,4,7,30,256.0,22.0,0.6,9.0,38.0,150.2,45.45
2016,12,4,7,45,368.5,31.5,0.55,9.5,75.0,225.69,171.4
2016,12,4,8,0,481.0,41.0,0.5,10.0,112.0,297.68,237.21
2016,12,4,8,15,548.0,47.0,0.45,10.5,152.5,347.57,280.36
2016,12,4,8,30,615.0,53.0,0.4,11.0,193.0,398.69,322.52
2016,12,4,8,45,661.5,56.5,0.4,11.5,233.0,433.52,350.77
2016,12,4,9,0,708.0,60.0,0.4,12.0,273.0,471.17,379.98
2016,12,4,9,15,691.0,67.5,0.45,12.5,296.0,478.88,385.56
2016,12,4,9,30,674.0,75.0,0.5,13.0,319.0,481.41,387.04
2016,12,4,9,45,702.5,82.5,0.6,14.0,356.5,507.2,405.53
2016,12,4,10,0,731.0,90.0,0.7,15.0,394.0,530.55,421.41
2016,12,4,10,15,746.0,92.0,0.75,15.0,418.5,537.43,425.95
2016,12,4,10,30,761.0,94.0,0.8,15.0,443.0,541.62,428.47
2016,12,4,10,45,617.0,131.0,0.85,15.5,421.0,491.15,388.23
2016,12,4,11,0,473.0,168.0,0.9,16.0,399.0,436.82,345.31
2016,12,4,11,15,435.5,181.0,0.9,16.0,397.0,419.37,331.23
2016,12,4,11,30,398.0,194.0,0.9,16.0,395.0,396.89,313.04
2016,12,4,11,45,461.5,180.5,0.95,16.5,415.0,407.22,319.68
2016,12,4,12,0,525.0,167.0,1.0,17.0,435.0,409.08,319.13
2016,12,4,12,15,530.0,163.5,1.0,17.0,432.5,390.26,302.98
2016,12,4,12,30,535.0,160.0,1.0,17.0,430.0,369.76,285.33
2016,12,4,12,45,448.5,183.0,1.05,17.0,405.5,337.22,259.27
2016,12,4,13,0,362.0,206.0,1.1,17.0,381.0,308.23,236.42
2016,12,4,13,15,347.0,192.5,1.1,16.5,355.0,275.0,209.49
2016,12,4,13,30,332.0,179.0,1.1,16.0,329.0,242.52,182.89
2016,12,4,13,45,325.0,169.0,1.15,16.0,309.0,215.52,160.03
2016,12,4,14,0,318.0,159.0,1.2,16.0,289.0,188.67,137.52
2016,12,4,14,15,268.5,151.0,1.2,15.5,255.0,158.0,114.72
2016,12,4,14,30,219.0,143.0,1.2,15.0,221.0,131.43,96.46
2016,12,4,14,45,189.5,134.0,1.2,15.0,196.0,113.2,85.72
2016,12,4,15,0,160.0,125.0,1.2,15.0,171.0,97.13,80.48
2016,12,4,15,15,138.5,108.0,1.15,14.5,143.5,84.99,69.87
2016,12,4,15,30,117.0,91.0,1.1,14.0,116.0,72.52,58.73
2016,12,4,15,45,94.0,72.0,1.1,13.5,89.5,58.38,45.92
2016,12,4,16,0,71.0,53.0,1.1,13.0,63.0,43.86,32.53
2016,12,4,16,15,35.5,34.5,1.1,12.5,39.5,29.27,18.04
2016,12,4,16,30,0.0,16.0,1.1,12.0,16.0,14.83,0.0
2016,12,4,16,45,0.0,8.0,1.1,11.5,8.0,7.63,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,15,52.5,11.0,1.3,10.0,14.0,30.7,0.0
2016,12,5,7,30,105.0,22.0,1.3,10.0,28.0,85.83,15.47
2016,12,5,7,45,168.5,37.0,1.3,10.5,56.5,142.64,106.98
2016,12,5,8,0,232.0,52.0,1.3,11.0,85.0,191.99,153.63
2016,12,5,8,15,266.0,66.5,1.3,11.0,116.5,228.79,186.89
2016,12,5,8,30,300.0,81.0,1.3,11.0,148.0,266.19,219.63
2016,12,5,8,45,325.5,93.5,1.3,11.5,179.0,296.89,245.54
2016,12,5,9,0,351.0,106.0,1.3,12.0,210.0,327.2,270.28
2016,12,5,9,15,371.0,115.5,1.3,12.0,238.0,350.36,289.1
2016,12,5,9,30,391.0,125.0,1.3,12.0,266.0,372.5,306.66
2016,12,5,9,45,406.5,134.5,1.3,12.5,292.0,390.83,320.2
2016,12,5,10,0,422.0,144.0,1.3,13.0,318.0,407.65,332.22
2016,12,5,10,15,310.0,171.0,1.3,13.0,303.0,361.5,294.14
2016,12,5,10,30,198.0,198.0,1.3,13.0,288.0,315.81,256.43
2016,12,5,10,45,243.0,201.0,1.35,13.5,316.0,345.38,279.53
2016,12,5,11,0,288.0,204.0,1.4,14.0,344.0,366.6,295.29
2016,12,5,11,15,320.5,203.0,1.4,14.0,362.0,375.06,301.21
2016,12,5,11,30,353.0,202.0,1.4,14.0,380.0,381.52,305.43
2016,12,5,11,45,603.0,144.0,1.4,14.5,450.0,443.24,351.88
2016,12,5,12,0,853.0,86.0,1.4,15.0,520.0,485.28,380.54
2016,12,5,12,15,851.0,85.5,1.4,15.0,515.5,458.6,357.03
2016,12,5,12,30,849.0,85.0,1.4,15.0,511.0,429.69,331.77
2016,12,5,12,45,831.5,88.0,1.4,15.0,497.5,396.24,302.59
2016,12,5,13,0,814.0,91.0,1.4,15.0,484.0,361.81,272.14
2016,12,5,13,15,677.0,113.5,1.35,15.0,432.0,305.81,227.13
2016,12,5,13,30,540.0,136.0,1.3,15.0,380.0,259.07,190.5
2016,12,5,13,45,407.5,150.0,1.3,15.0,328.5,216.03,158.07
2016,12,5,14,0,275.0,164.0,1.3,15.0,277.0,185.05,136.98
2016,12,5,14,15,345.5,141.0,1.25,14.5,271.0,160.49,113.86
2016,12,5,14,30,416.0,118.0,1.2,14.0,265.0,125.43,84.06
2016,12,5,14,45,379.5,112.0,1.15,14.0,235.5,96.1,67.27
2016,12,5,15,0,343.0,106.0,1.1,14.0,206.0,76.59,62.74
2016,12,5,15,15,315.0,93.0,1.05,13.5,174.0,68.29,55.43
2016,12,5,15,30,287.0,80.0,1.0,13.0,142.0,59.76,47.72
2016,12,5,15,45,244.5,65.0,1.0,12.5,109.5,49.33,38.15
2016,12,5,16,0,202.0,50.0,1.0,12.0,77.0,38.55,28.07
2016,12,5,16,15,101.0,36.0,1.0,11.5,49.5,29.32,18.16
2016,12,5,16,30,0.0,22.0,1.0,11.0,22.0,19.61,0.0
2016,12,5,16,45,0.0,11.0,1.0,11.0,11.0,10.48,0.0
2016,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,99.5,10.0,1.55,6.5,15.5,47.64,0.0
2016,12,6,7,30,199.0,20.0,1.6,7.0,31.0,121.92,10.69
2016,12,6,7,45,286.0,32.0,1.7,8.0,64.0,188.11,142.09
2016,12,6,8,0,373.0,44.0,1.8,9.0,97.0,248.21,200.28
2016,12,6,8,15,426.5,53.5,1.85,9.5,133.0,292.92,240.83
2016,12,6,8,30,480.0,63.0,1.9,10.0,169.0,338.58,280.62
2016,12,6,8,45,516.0,70.0,1.95,10.5,204.5,372.64,309.73
2016,12,6,9,0,552.0,77.0,2.0,11.0,240.0,405.97,337.22
2016,12,6,9,15,579.0,82.0,2.0,11.0,272.0,431.03,357.75
2016,12,6,9,30,606.0,87.0,2.0,11.0,304.0,454.5,376.44
2016,12,6,9,45,671.0,81.0,2.0,11.5,341.0,485.32,400.13
2016,12,6,10,0,736.0,75.0,2.0,12.0,378.0,512.88,420.64
2016,12,6,10,15,803.0,71.5,2.0,12.0,420.0,543.72,443.86
2016,12,6,10,30,870.0,68.0,2.0,12.0,462.0,568.93,462.26
2016,12,6,10,45,879.0,69.0,2.0,12.5,480.5,566.14,457.81
2016,12,6,11,0,888.0,70.0,2.0,13.0,499.0,560.3,451.03
2016,12,6,11,15,892.5,70.5,2.0,13.0,510.0,548.46,440.31
2016,12,6,11,30,897.0,71.0,2.0,13.0,521.0,533.67,427.08
2016,12,6,11,45,897.0,71.5,2.0,13.0,524.0,513.75,409.6
2016,12,6,12,0,897.0,72.0,2.0,13.0,527.0,491.15,389.66
2016,12,6,12,15,894.5,72.0,1.95,13.0,523.0,464.37,365.87
2016,12,6,12,30,892.0,72.0,1.9,13.0,519.0,435.25,339.73
2016,12,6,12,45,881.0,73.0,1.9,13.0,506.0,401.7,309.76
2016,12,6,13,0,870.0,74.0,1.9,13.0,493.0,364.51,276.33
2016,12,6,13,15,860.0,73.0,1.9,12.5,474.0,326.14,241.81
2016,12,6,13,30,850.0,72.0,1.9,12.0,455.0,286.67,205.86
2016,12,6,13,45,689.0,96.5,1.95,12.0,395.0,232.76,163.38
2016,12,6,14,0,528.0,121.0,2.0,12.0,335.0,192.26,134.04
2016,12,6,14,15,564.0,103.5,1.95,12.0,316.5,156.27,101.96
2016,12,6,14,30,600.0,86.0,1.9,12.0,298.0,115.46,69.08
2016,12,6,14,45,567.0,82.5,1.9,12.0,265.5,80.17,49.85
2016,12,6,15,0,534.0,79.0,1.9,12.0,233.0,56.78,45.59
2016,12,6,15,15,581.5,64.5,1.8,11.5,209.5,46.77,36.61
2016,12,6,15,30,629.0,50.0,1.7,11.0,186.0,40.01,30.44
2016,12,6,15,45,554.5,44.0,1.6,10.5,144.5,33.05,23.97
2016,12,6,16,0,480.0,38.0,1.5,10.0,103.0,29.57,20.42
2016,12,6,16,15,355.0,28.5,1.45,9.5,66.5,22.69,12.91
2016,12,6,16,30,230.0,19.0,1.4,9.0,30.0,15.54,0.0
2016,12,6,16,45,115.0,9.5,1.35,8.5,15.0,9.05,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,6.0,5.5,5.24,0.0
2016,12,7,7,30,0.0,11.0,0.9,6.0,11.0,10.2,0.0
2016,12,7,7,45,0.0,22.5,0.9,6.5,22.5,20.89,11.08
2016,12,7,8,0,0.0,34.0,0.9,7.0,34.0,31.83,21.55
2016,12,7,8,15,0.0,47.0,0.85,7.0,47.0,44.91,33.35
2016,12,7,8,30,0.0,60.0,0.8,7.0,60.0,57.77,44.85
2016,12,7,8,45,0.0,72.5,0.75,7.5,72.5,69.94,55.52
2016,12,7,9,0,0.0,85.0,0.7,8.0,85.0,82.02,65.92
2016,12,7,9,15,0.0,96.0,0.7,8.0,96.0,92.44,74.86
2016,12,7,9,30,0.0,107.0,0.7,8.0,107.0,102.84,83.67
2016,12,7,9,45,1.5,124.5,0.75,8.5,125.0,120.81,98.68
2016,12,7,10,0,3.0,142.0,0.8,9.0,143.0,138.61,113.33
2016,12,7,10,15,144.0,163.5,0.85,9.0,228.5,251.76,208.82
2016,12,7,10,30,285.0,185.0,0.9,9.0,314.0,357.09,293.82
2016,12,7,10,45,300.0,191.0,0.95,9.5,331.5,366.04,299.17
2016,12,7,11,0,315.0,197.0,1.0,10.0,349.0,373.6,304.03
2016,12,7,11,15,184.5,204.0,0.95,10.0,293.5,299.27,243.41
2016,12,7,11,30,54.0,211.0,0.9,10.0,238.0,229.96,186.69
2016,12,7,11,45,63.0,215.5,0.9,10.0,247.0,235.55,191.38
2016,12,7,12,0,72.0,220.0,0.9,10.0,256.0,240.4,195.03
2016,12,7,12,15,140.0,220.5,0.9,10.0,291.0,268.31,216.96
2016,12,7,12,30,208.0,221.0,0.9,10.0,326.0,289.22,232.36
2016,12,7,12,45,118.5,205.0,0.95,10.0,265.0,232.06,186.69
2016,12,7,13,0,29.0,189.0,1.0,10.0,204.0,181.25,146.7
2016,12,7,13,15,60.5,191.5,1.1,10.0,220.0,189.72,153.13
2016,12,7,13,30,92.0,194.0,1.2,10.0,236.0,195.19,156.45
2016,12,7,13,45,57.5,174.5,1.35,10.0,200.5,165.56,132.95
2016,12,7,14,0,23.0,155.0,1.5,10.0,165.0,142.17,114.95
2016,12,7,14,15,15.0,141.0,1.5,10.0,147.0,127.07,102.77
2016,12,7,14,30,7.0,127.0,1.5,10.0,129.0,112.78,91.22
2016,12,7,14,45,3.5,114.0,1.5,10.0,115.0,100.24,80.85
2016,12,7,15,0,0.0,101.0,1.5,10.0,101.0,88.37,74.29
2016,12,7,15,15,0.0,86.0,1.5,10.0,86.0,75.8,62.91
2016,12,7,15,30,0.0,71.0,1.5,10.0,71.0,63.06,51.24
2016,12,7,15,45,0.0,55.0,1.5,10.0,55.0,49.4,38.59
2016,12,7,16,0,0.0,39.0,1.5,10.0,39.0,35.55,25.66
2016,12,7,16,15,0.0,25.0,1.55,9.5,25.0,23.15,13.29
2016,12,7,16,30,0.0,11.0,1.6,9.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,1.65,9.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,2.55,14.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,2.5,14.0,5.0,4.62,0.0
2016,12,8,7,45,0.0,10.5,2.5,14.0,10.5,9.72,1.84
2016,12,8,8,0,0.0,16.0,2.5,14.0,16.0,14.82,6.68
2016,12,8,8,15,0.0,23.0,2.45,14.0,23.0,21.33,12.42
2016,12,8,8,30,0.0,30.0,2.4,14.0,30.0,27.83,18.14
2016,12,8,8,45,0.0,36.5,2.4,14.5,36.5,33.88,23.37
2016,12,8,9,0,0.0,43.0,2.4,15.0,43.0,39.94,28.54
2016,12,8,9,15,0.0,49.0,2.35,15.0,49.0,45.53,33.31
2016,12,8,9,30,0.0,55.0,2.3,15.0,55.0,51.12,38.04
2016,12,8,9,45,0.0,91.5,2.25,15.5,91.5,86.27,67.54
2016,12,8,10,0,0.0,128.0,2.2,16.0,128.0,122.56,97.48
2016,12,8,10,15,0.0,76.5,2.15,16.0,76.5,71.21,54.52
2016,12,8,10,30,0.0,25.0,2.1,16.0,25.0,23.21,14.06
2016,12,8,10,45,0.0,85.5,2.05,16.0,85.5,79.68,61.57
2016,12,8,11,0,0.0,146.0,2.0,16.0,146.0,137.72,109.45
2016,12,8,11,15,0.0,114.5,1.95,16.0,114.5,107.12,84.05
2016,12,8,11,30,0.0,83.0,1.9,16.0,83.0,77.3,59.32
2016,12,8,11,45,0.0,83.5,1.85,16.0,83.5,77.76,59.72
2016,12,8,12,0,0.0,84.0,1.8,16.0,84.0,78.23,60.1
2016,12,8,12,15,0.0,74.0,1.75,16.0,74.0,68.89,52.32
2016,12,8,12,30,0.0,64.0,1.7,16.0,64.0,59.55,44.55
2016,12,8,12,45,0.0,66.5,1.7,16.0,66.5,61.88,46.54
2016,12,8,13,0,0.0,69.0,1.7,16.0,69.0,64.21,48.53
2016,12,8,13,15,0.0,65.0,1.65,16.0,65.0,60.47,45.44
2016,12,8,13,30,0.0,61.0,1.6,16.0,61.0,56.73,42.37
2016,12,8,13,45,0.0,51.5,1.55,16.0,51.5,47.87,34.97
2016,12,8,14,0,0.0,42.0,1.5,16.0,42.0,39.01,27.54
2016,12,8,14,15,0.0,38.5,1.45,16.0,38.5,35.75,24.83
2016,12,8,14,30,0.0,35.0,1.4,16.0,35.0,32.49,22.09
2016,12,8,14,45,0.0,31.5,1.35,16.0,31.5,29.23,19.34
2016,12,8,15,0,0.0,28.0,1.3,16.0,28.0,25.97,17.57
2016,12,8,15,15,0.0,23.5,1.25,15.5,23.5,21.79,13.84
2016,12,8,15,30,0.0,19.0,1.2,15.0,19.0,17.61,10.06
2016,12,8,15,45,0.0,14.5,1.15,15.0,14.5,13.43,6.23
2016,12,8,16,0,0.0,10.0,1.1,15.0,10.0,9.26,2.38
2016,12,8,16,15,0.0,6.5,1.05,15.0,6.5,6.01,0.0
2016,12,8,16,30,0.0,3.0,1.0,15.0,3.0,2.77,0.0
2016,12,8,16,45,0.0,1.5,0.95,15.0,1.5,1.43,0.0
2016,12,8,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,12.39,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,31.16,0.0
2016,12,9,7,45,171.5,33.5,0.7,13.5,57.0,138.79,98.49
2016,12,9,8,0,343.0,41.0,0.7,14.0,88.0,228.91,179.27
2016,12,9,8,15,390.0,52.0,0.75,14.5,122.5,271.02,216.52
2016,12,9,8,30,437.0,63.0,0.8,15.0,157.0,314.02,253.07
2016,12,9,8,45,475.0,70.5,0.85,15.5,191.5,348.9,282.02
2016,12,9,9,0,513.0,78.0,0.9,16.0,226.0,383.24,309.55
2016,12,9,9,15,531.0,86.5,0.9,16.0,256.5,406.78,328.14
2016,12,9,9,30,549.0,95.0,0.9,16.0,287.0,428.68,344.93
2016,12,9,9,45,357.0,134.0,0.9,16.5,263.0,360.25,289.45
2016,12,9,10,0,165.0,173.0,0.9,17.0,239.0,277.14,222.03
2016,12,9,10,15,107.5,178.5,0.9,17.0,222.5,247.41,197.99
2016,12,9,10,30,50.0,184.0,0.9,17.0,206.0,211.47,168.51
2016,12,9,10,45,84.5,198.0,0.9,17.5,237.5,242.45,193.04
2016,12,9,11,0,119.0,212.0,0.9,18.0,269.0,277.51,219.91
2016,12,9,11,15,138.0,217.5,0.85,18.0,285.0,288.33,227.72
2016,12,9,11,30,157.0,223.0,0.8,18.0,301.0,297.99,234.63
2016,12,9,11,45,227.5,217.5,0.8,18.0,331.5,320.69,251.73
2016,12,9,12,0,298.0,212.0,0.8,18.0,362.0,342.64,267.54
2016,12,9,12,15,357.5,198.5,0.75,18.0,377.5,344.53,267.34
2016,12,9,12,30,417.0,185.0,0.7,18.0,393.0,344.18,264.95
2016,12,9,12,45,445.0,174.5,0.65,18.0,391.5,328.0,250.2
2016,12,9,13,0,473.0,164.0,0.6,18.0,390.0,309.08,232.92
2016,12,9,13,15,510.5,148.5,0.6,18.0,384.0,285.78,211.63
2016,12,9,13,30,548.0,133.0,0.6,18.0,378.0,258.91,186.87
