Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,544.0,124.5,0.6,18.0,356.5,225.11,157.65
2016,12,9,14,0,540.0,116.0,0.6,18.0,335.0,190.84,128.45
2016,12,9,14,15,382.5,128.5,0.55,17.5,277.5,152.83,104.28
2016,12,9,14,30,225.0,141.0,0.5,17.0,220.0,131.03,94.81
2016,12,9,14,45,219.5,126.0,0.5,17.0,196.5,105.25,77.4
2016,12,9,15,0,214.0,111.0,0.5,17.0,173.0,83.98,68.33
2016,12,9,15,15,200.0,95.5,0.45,16.5,146.5,73.34,59.12
2016,12,9,15,30,186.0,80.0,0.4,16.0,120.0,62.39,49.41
2016,12,9,15,45,163.0,64.0,0.4,16.0,93.5,50.72,38.81
2016,12,9,16,0,140.0,48.0,0.4,16.0,67.0,38.7,27.73
2016,12,9,16,15,70.0,33.5,0.4,15.5,43.0,28.58,17.31
2016,12,9,16,30,0.0,19.0,0.4,15.0,19.0,17.29,0.0
2016,12,9,16,45,0.0,9.5,0.45,15.0,9.5,9.05,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,9.0,1.5,14.0,9.0,8.58,0.0
2016,12,10,7,30,0.0,18.0,1.6,14.0,18.0,18.17,0.0
2016,12,10,7,45,73.5,32.0,1.7,14.5,42.0,84.66,57.38
2016,12,10,8,0,147.0,46.0,1.8,15.0,66.0,134.47,104.26
2016,12,10,8,15,169.0,62.0,1.8,15.0,92.5,165.6,132.36
2016,12,10,8,30,191.0,78.0,1.8,15.0,119.0,196.79,159.72
2016,12,10,8,45,205.5,93.5,1.85,15.5,145.5,223.35,182.31
2016,12,10,9,0,220.0,109.0,1.9,16.0,172.0,249.47,203.89
2016,12,10,9,15,224.0,124.5,1.9,16.0,195.5,269.2,220.02
2016,12,10,9,30,228.0,140.0,1.9,16.0,219.0,287.97,235.0
2016,12,10,9,45,341.0,136.5,1.95,16.0,267.5,345.26,281.69
2016,12,10,10,0,454.0,133.0,2.0,16.0,316.0,411.33,334.0
2016,12,10,10,15,263.0,161.0,2.0,16.0,268.5,322.83,261.65
2016,12,10,10,30,72.0,189.0,2.0,16.0,221.0,229.13,184.43
2016,12,10,10,45,68.5,196.0,2.0,16.0,227.5,231.61,186.37
2016,12,10,11,0,65.0,203.0,2.0,16.0,234.0,233.93,187.88
2016,12,10,11,15,75.0,210.0,1.95,16.0,247.0,243.13,195.0
2016,12,10,11,30,85.0,217.0,1.9,16.0,260.0,251.64,201.47
2016,12,10,11,45,44.0,191.5,1.85,16.0,214.0,203.38,162.32
2016,12,10,12,0,3.0,166.0,1.8,16.0,168.0,156.09,123.94
2016,12,10,12,15,1.5,120.5,1.75,16.0,121.5,112.73,88.55
2016,12,10,12,30,0.0,75.0,1.7,16.0,75.0,69.82,53.09
2016,12,10,12,45,0.0,73.0,1.65,16.0,73.0,67.95,51.61
2016,12,10,13,0,0.0,71.0,1.6,16.0,71.0,66.08,50.09
2016,12,10,13,15,0.0,69.0,1.55,16.0,69.0,64.2,48.58
2016,12,10,13,30,0.0,67.0,1.5,16.0,67.0,62.33,47.07
2016,12,10,13,45,0.0,62.5,1.5,16.0,62.5,58.13,43.61
2016,12,10,14,0,0.0,58.0,1.5,16.0,58.0,53.93,40.14
2016,12,10,14,15,0.0,40.0,1.45,16.0,40.0,37.15,26.0
2016,12,10,14,30,0.0,22.0,1.4,16.0,22.0,20.4,11.79
2016,12,10,14,45,0.0,19.5,1.35,16.0,19.5,18.08,9.83
2016,12,10,15,0,0.0,17.0,1.3,16.0,17.0,15.75,8.45
2016,12,10,15,15,0.0,14.5,1.2,15.5,14.5,13.43,6.37
2016,12,10,15,30,0.0,12.0,1.1,15.0,12.0,11.11,4.27
2016,12,10,15,45,0.0,9.0,1.05,15.0,9.0,8.33,1.72
2016,12,10,16,0,0.0,6.0,1.0,15.0,6.0,5.55,0.0
2016,12,10,16,15,0.0,4.0,0.95,15.0,4.0,3.7,0.0
2016,12,10,16,30,0.0,2.0,0.9,15.0,2.0,1.85,0.0
2016,12,10,16,45,0.0,1.0,0.9,15.0,1.0,0.95,0.0
2016,12,10,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.0,8.0,6.5,6.2,0.0
2016,12,11,7,30,0.0,13.0,0.9,8.0,13.0,12.06,0.0
2016,12,11,7,45,14.0,29.5,0.85,8.5,31.0,40.26,24.76
2016,12,11,8,0,28.0,46.0,0.8,9.0,49.0,65.48,49.35
2016,12,11,8,15,37.5,63.0,0.85,9.5,69.5,88.81,70.23
2016,12,11,8,30,47.0,80.0,0.9,10.0,90.0,111.86,90.49
2016,12,11,8,45,54.0,96.0,1.0,10.5,109.5,132.18,108.08
2016,12,11,9,0,61.0,112.0,1.1,11.0,129.0,152.39,125.22
2016,12,11,9,15,64.5,126.5,1.05,11.0,147.0,168.69,138.89
2016,12,11,9,30,68.0,141.0,1.0,11.0,165.0,184.77,152.15
2016,12,11,9,45,179.0,150.0,1.0,11.5,220.0,261.83,216.15
2016,12,11,10,0,290.0,159.0,1.0,12.0,275.0,339.15,278.02
2016,12,11,10,15,145.0,130.5,1.0,12.0,188.5,216.53,177.38
2016,12,11,10,30,0.0,102.0,1.0,12.0,102.0,95.71,75.77
2016,12,11,10,45,90.5,156.0,1.0,12.5,199.0,207.96,169.77
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,308.8,249.94
2016,12,11,11,15,287.5,199.5,1.0,13.0,340.0,353.39,284.48
2016,12,11,11,30,394.0,189.0,1.0,13.0,384.0,388.5,311.07
2016,12,11,11,45,321.5,203.5,1.05,13.5,363.5,356.31,284.18
2016,12,11,12,0,249.0,218.0,1.1,14.0,343.0,325.8,259.22
2016,12,11,12,15,346.5,198.5,1.05,14.0,370.5,339.83,268.94
2016,12,11,12,30,444.0,179.0,1.0,14.0,398.0,349.79,274.2
2016,12,11,12,45,371.0,188.0,1.0,14.0,369.0,311.82,243.47
2016,12,11,13,0,298.0,197.0,1.0,14.0,340.0,279.02,217.36
2016,12,11,13,15,184.5,193.0,1.05,14.0,280.5,227.71,177.98
2016,12,11,13,30,71.0,189.0,1.1,14.0,221.0,185.84,147.01
2016,12,11,13,45,56.5,175.5,1.15,14.0,200.0,166.31,131.56
2016,12,11,14,0,42.0,162.0,1.2,14.0,179.0,148.1,117.21
2016,12,11,14,15,21.0,125.0,1.2,13.5,133.5,114.99,91.0
2016,12,11,14,30,0.0,88.0,1.2,13.0,88.0,80.51,63.27
2016,12,11,14,45,0.0,78.5,1.2,13.0,78.5,71.87,56.04
2016,12,11,15,0,0.0,69.0,1.2,13.0,69.0,63.3,51.22
2016,12,11,15,15,0.0,58.5,1.1,12.5,58.5,53.98,42.92
2016,12,11,15,30,0.0,48.0,1.0,12.0,48.0,44.58,34.41
2016,12,11,15,45,0.0,37.5,0.95,11.5,37.5,34.84,25.48
2016,12,11,16,0,0.0,27.0,0.9,11.0,27.0,25.06,16.41
2016,12,11,16,15,0.0,17.5,0.9,10.5,17.5,16.23,7.69
2016,12,11,16,30,0.0,8.0,0.9,10.0,8.0,7.41,0.0
2016,12,11,16,45,0.0,4.0,0.95,10.0,4.0,3.81,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,8.0,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,1.0,8.0,17.0,17.13,0.0
2016,12,12,7,45,75.0,31.0,1.0,8.5,40.5,84.07,56.35
2016,12,12,8,0,150.0,45.0,1.0,9.0,64.0,134.51,106.06
2016,12,12,8,15,170.0,61.5,0.95,9.0,90.5,165.39,134.55
2016,12,12,8,30,190.0,78.0,0.9,9.0,117.0,196.17,161.96
2016,12,12,8,45,203.5,93.5,0.9,9.5,143.5,222.12,184.33
2016,12,12,9,0,217.0,109.0,0.9,10.0,170.0,247.61,205.62
2016,12,12,9,15,224.0,123.5,0.85,10.5,193.5,267.75,221.76
2016,12,12,9,30,231.0,138.0,0.8,11.0,217.0,287.04,236.74
2016,12,12,9,45,187.0,154.0,0.8,11.5,222.5,270.86,222.47
2016,12,12,10,0,143.0,170.0,0.8,12.0,228.0,261.34,213.62
2016,12,12,10,15,241.0,171.5,0.75,12.0,275.5,321.71,262.39
2016,12,12,10,30,339.0,173.0,0.7,12.0,323.0,373.49,302.71
2016,12,12,10,45,358.0,177.5,0.65,12.5,341.5,382.95,308.21
2016,12,12,11,0,377.0,182.0,0.6,13.0,360.0,390.82,312.65
2016,12,12,11,15,337.5,194.0,0.5,13.0,356.5,373.94,297.88
2016,12,12,11,30,298.0,206.0,0.4,13.0,353.0,356.84,283.23
2016,12,12,11,45,381.0,191.0,0.35,13.5,380.5,373.03,294.28
2016,12,12,12,0,464.0,176.0,0.3,14.0,408.0,388.26,303.49
2016,12,12,12,15,380.5,191.5,0.3,14.0,381.0,348.16,271.6
2016,12,12,12,30,297.0,207.0,0.3,14.0,354.0,314.3,245.13
2016,12,12,12,45,210.0,209.0,0.3,14.0,312.0,270.0,210.9
2016,12,12,13,0,123.0,211.0,0.3,14.0,270.0,232.08,182.05
2016,12,12,13,15,157.5,202.0,0.3,14.0,274.5,227.23,177.06
2016,12,12,13,30,192.0,193.0,0.3,14.0,279.0,219.54,169.14
2016,12,12,13,45,213.5,180.0,0.35,14.0,270.5,202.74,154.16
2016,12,12,14,0,235.0,167.0,0.4,14.0,262.0,181.38,135.44
2016,12,12,14,15,236.0,153.5,0.4,13.5,242.5,156.82,115.5
2016,12,12,14,30,237.0,140.0,0.4,13.0,223.0,132.05,96.48
2016,12,12,14,45,228.0,126.0,0.4,13.0,199.0,106.31,79.02
2016,12,12,15,0,219.0,112.0,0.4,13.0,175.0,84.68,70.01
2016,12,12,15,15,204.0,96.5,0.45,12.5,148.5,74.05,60.7
2016,12,12,15,30,189.0,81.0,0.5,12.0,122.0,63.11,50.87
2016,12,12,15,45,165.5,64.5,0.6,12.0,95.0,51.09,39.81
2016,12,12,16,0,142.0,48.0,0.7,12.0,68.0,38.71,28.25
2016,12,12,16,15,71.0,34.0,0.7,12.0,44.0,28.99,18.07
2016,12,12,16,30,0.0,20.0,0.7,12.0,20.0,18.13,0.0
2016,12,12,16,45,0.0,10.0,0.7,12.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.7,11.5,6.5,6.2,0.0
2016,12,13,7,30,0.0,13.0,0.7,12.0,13.0,12.39,0.0
2016,12,13,7,45,27.5,29.0,0.75,12.5,32.5,45.77,27.2
2016,12,13,8,0,55.0,45.0,0.8,13.0,52.0,83.77,63.27
2016,12,13,8,15,73.0,62.0,0.85,13.0,75.0,111.99,88.45
2016,12,13,8,30,91.0,79.0,0.9,13.0,98.0,140.2,113.13
2016,12,13,8,45,101.5,95.5,0.95,13.5,121.0,163.9,133.39
2016,12,13,9,0,112.0,112.0,1.0,14.0,144.0,187.37,152.96
2016,12,13,9,15,119.5,127.0,0.95,14.0,165.0,207.02,169.16
2016,12,13,9,30,127.0,142.0,0.9,14.0,186.0,226.26,184.7
2016,12,13,9,45,134.0,156.0,0.9,14.5,206.0,243.55,198.07
2016,12,13,10,0,141.0,170.0,0.9,15.0,226.0,260.25,210.72
2016,12,13,10,15,193.0,177.5,0.85,15.0,259.5,294.26,237.71
2016,12,13,10,30,245.0,185.0,0.8,15.0,293.0,334.06,268.5
2016,12,13,10,45,183.0,197.0,0.8,15.0,279.5,301.38,241.55
2016,12,13,11,0,121.0,209.0,0.8,15.0,266.0,275.66,220.46
2016,12,13,11,15,262.0,197.5,0.75,15.0,325.0,338.07,269.82
2016,12,13,11,30,403.0,186.0,0.7,15.0,384.0,394.67,312.34
2016,12,13,11,45,239.5,201.5,0.7,15.0,319.5,314.81,249.18
2016,12,13,12,0,76.0,217.0,0.7,15.0,255.0,239.69,190.14
2016,12,13,12,15,43.5,197.5,0.65,15.0,219.5,203.47,161.58
2016,12,13,12,30,11.0,178.0,0.6,15.0,184.0,168.94,134.1
2016,12,13,12,45,10.5,174.0,0.55,15.0,179.5,164.0,130.23
2016,12,13,13,0,10.0,170.0,0.5,15.0,175.0,159.07,126.26
2016,12,13,13,15,203.5,167.0,0.5,15.0,258.0,210.76,163.18
2016,12,13,13,30,397.0,164.0,0.5,15.0,341.0,247.1,184.67
2016,12,13,13,45,198.5,119.5,0.5,15.0,208.0,147.88,110.07
2016,12,13,14,0,0.0,75.0,0.5,15.0,75.0,69.8,53.49
2016,12,13,14,15,12.0,104.5,0.45,15.0,108.5,96.77,75.77
2016,12,13,14,30,24.0,134.0,0.4,15.0,142.0,119.83,94.44
2016,12,13,14,45,19.5,120.5,0.4,15.0,126.5,105.91,83.35
2016,12,13,15,0,15.0,107.0,0.4,15.0,111.0,92.83,76.57
2016,12,13,15,15,9.0,91.5,0.4,14.5,94.0,79.94,65.36
2016,12,13,15,30,3.0,76.0,0.4,14.0,77.0,66.9,53.78
2016,12,13,15,45,1.5,59.5,0.45,14.0,60.0,52.94,41.1
2016,12,13,16,0,0.0,43.0,0.5,14.0,43.0,38.8,28.11
2016,12,13,16,15,0.0,27.5,0.5,14.0,27.5,25.26,14.95
2016,12,13,16,30,0.0,12.0,0.5,14.0,12.0,11.13,0.0
2016,12,13,16,45,0.0,6.0,0.55,14.0,6.0,5.72,0.0
2016,12,13,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,12.5,6.5,6.2,0.0
2016,12,14,7,30,0.0,13.0,1.0,13.0,13.0,12.39,0.0
2016,12,14,7,45,34.0,28.5,1.05,13.5,33.0,54.26,32.29
2016,12,14,8,0,68.0,44.0,1.1,14.0,53.0,88.34,66.57
2016,12,14,8,15,86.0,61.5,1.1,14.0,76.5,117.66,92.78
2016,12,14,8,30,104.0,79.0,1.1,14.0,100.0,146.82,118.25
2016,12,14,8,45,116.5,95.5,1.1,14.0,124.0,171.75,139.75
2016,12,14,9,0,129.0,112.0,1.1,14.0,148.0,196.48,160.62
2016,12,14,9,15,138.5,126.5,1.15,14.0,170.0,216.78,177.5
2016,12,14,9,30,148.0,141.0,1.2,14.0,192.0,236.71,193.77
2016,12,14,9,45,91.0,148.5,1.25,14.5,181.0,203.65,165.68
2016,12,14,10,0,34.0,156.0,1.3,15.0,170.0,177.6,143.27
2016,12,14,10,15,69.0,173.5,1.3,15.0,203.5,213.83,173.06
2016,12,14,10,30,104.0,191.0,1.3,15.0,237.0,249.28,201.54
2016,12,14,10,45,102.5,199.0,1.35,15.5,246.0,253.6,204.12
2016,12,14,11,0,101.0,207.0,1.4,16.0,255.0,257.58,206.54
2016,12,14,11,15,60.0,196.0,1.4,16.0,224.5,221.47,177.06
2016,12,14,11,30,19.0,185.0,1.4,16.0,194.0,183.79,146.4
2016,12,14,11,45,14.5,181.0,1.45,16.0,188.0,176.58,140.6
2016,12,14,12,0,10.0,177.0,1.5,16.0,182.0,169.67,134.96
2016,12,14,12,15,29.0,191.0,1.5,16.0,205.5,191.22,152.32
2016,12,14,12,30,48.0,205.0,1.5,16.0,229.0,209.14,166.42
2016,12,14,12,45,92.5,208.0,1.55,16.0,252.5,224.89,178.29
2016,12,14,13,0,137.0,211.0,1.6,16.0,276.0,237.1,186.82
2016,12,14,13,15,255.0,190.0,1.55,16.0,305.5,246.28,190.53
2016,12,14,13,30,373.0,169.0,1.5,16.0,335.0,246.45,185.58
2016,12,14,13,45,358.5,161.0,1.5,16.0,313.5,218.16,161.42
2016,12,14,14,0,344.0,153.0,1.5,16.0,292.0,190.51,138.25
2016,12,14,14,15,196.5,146.5,1.4,15.5,225.0,149.94,111.35
2016,12,14,14,30,49.0,140.0,1.3,15.0,158.0,122.86,96.07
2016,12,14,14,45,45.5,126.5,1.25,15.0,141.5,107.46,84.17
2016,12,14,15,0,42.0,113.0,1.2,15.0,125.0,93.18,77.03
2016,12,14,15,15,35.0,97.0,1.15,14.5,106.0,80.92,66.3
2016,12,14,15,30,28.0,81.0,1.1,14.0,87.0,68.38,55.11
2016,12,14,15,45,19.5,64.0,1.05,14.0,68.0,54.88,42.79
2016,12,14,16,0,11.0,47.0,1.0,14.0,49.0,41.95,30.82
2016,12,14,16,15,5.5,31.0,1.0,13.5,32.0,28.11,17.35
2016,12,14,16,30,0.0,15.0,1.0,13.0,15.0,13.92,0.0
2016,12,14,16,45,0.0,7.5,1.05,13.0,7.5,7.15,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,14.0,2.5,2.38,0.0
2016,12,15,7,30,0.0,5.0,1.9,14.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,13.0,1.9,14.0,13.0,12.05,2.6
2016,12,15,8,0,0.0,21.0,1.9,14.0,21.0,19.48,10.35
2016,12,15,8,15,0.0,30.5,1.95,14.0,30.5,28.31,18.21
2016,12,15,8,30,0.0,40.0,2.0,14.0,40.0,37.16,25.99
2016,12,15,8,45,0.0,50.0,2.05,14.5,50.0,46.48,34.05
2016,12,15,9,0,0.0,60.0,2.1,15.0,60.0,56.05,42.21
2016,12,15,9,15,0.0,68.5,2.1,15.0,68.5,64.19,49.15
2016,12,15,9,30,0.0,77.0,2.1,15.0,77.0,72.32,56.0
2016,12,15,9,45,0.0,76.0,2.1,15.0,76.0,70.99,54.8
2016,12,15,10,0,0.0,75.0,2.1,15.0,75.0,69.83,53.75
2016,12,15,10,15,0.0,68.5,2.1,15.0,68.5,63.73,48.54
2016,12,15,10,30,0.0,62.0,2.1,15.0,62.0,57.66,43.36
2016,12,15,10,45,0.0,65.0,2.1,15.5,65.0,60.47,45.58
2016,12,15,11,0,0.0,68.0,2.1,16.0,68.0,63.27,47.78
2016,12,15,11,15,0.0,52.5,2.15,16.0,52.5,48.81,35.61
2016,12,15,11,30,0.0,37.0,2.2,16.0,37.0,34.38,23.44
2016,12,15,11,45,0.0,37.5,2.3,16.0,37.5,34.85,23.83
2016,12,15,12,0,0.0,38.0,2.4,16.0,38.0,35.31,24.22
2016,12,15,12,15,0.0,58.0,2.45,16.0,58.0,53.95,39.89
2016,12,15,12,30,0.0,78.0,2.5,16.0,78.0,72.62,55.51
2016,12,15,12,45,0.0,57.0,2.55,16.0,57.0,53.01,39.11
2016,12,15,13,0,0.0,36.0,2.6,16.0,36.0,33.44,22.68
2016,12,15,13,15,0.0,39.0,2.6,16.0,39.0,36.23,25.07
2016,12,15,13,30,0.0,42.0,2.6,16.0,42.0,39.02,27.46
2016,12,15,13,45,0.0,36.5,2.65,16.0,36.5,33.9,23.16
2016,12,15,14,0,0.0,31.0,2.7,16.0,31.0,28.78,18.85
2016,12,15,14,15,0.0,25.0,2.65,16.0,25.0,23.19,14.14
2016,12,15,14,30,0.0,19.0,2.6,16.0,19.0,17.62,9.4
2016,12,15,14,45,0.0,17.0,2.6,16.0,17.0,15.76,7.82
2016,12,15,15,0,0.0,15.0,2.6,16.0,15.0,13.9,6.77
2016,12,15,15,15,0.0,12.5,2.6,16.0,12.5,11.58,4.68
2016,12,15,15,30,0.0,10.0,2.6,16.0,10.0,9.26,2.57
2016,12,15,15,45,0.0,8.0,2.6,16.0,8.0,7.4,0.86
2016,12,15,16,0,0.0,6.0,2.6,16.0,6.0,5.55,0.0
2016,12,15,16,15,0.0,3.5,2.6,15.5,3.5,3.24,0.0
2016,12,15,16,30,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,12,15,16,45,0.0,0.5,2.6,15.0,0.5,0.48,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,9.05,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,18.11,0.0
2016,12,16,7,45,168.5,31.5,2.4,9.5,51.5,131.46,82.19
2016,12,16,8,0,337.0,44.0,2.4,10.0,84.0,224.2,176.64
2016,12,16,8,15,422.0,53.0,2.45,10.0,123.5,282.64,230.12
2016,12,16,8,30,507.0,62.0,2.5,10.0,163.0,343.11,283.2
2016,12,16,8,45,568.5,66.5,2.6,10.5,203.5,388.26,322.12
2016,12,16,9,0,630.0,71.0,2.7,11.0,244.0,433.2,359.68
2016,12,16,9,15,666.0,75.0,2.7,11.0,280.5,463.2,384.6
2016,12,16,9,30,702.0,79.0,2.7,11.0,317.0,491.62,407.55
2016,12,16,9,45,743.0,78.0,2.7,11.0,351.0,515.21,426.2
2016,12,16,10,0,784.0,77.0,2.7,11.0,385.0,535.05,441.47
2016,12,16,10,15,799.5,79.0,2.7,11.0,411.0,543.43,447.22
2016,12,16,10,30,815.0,81.0,2.7,11.0,437.0,548.98,450.57
2016,12,16,10,45,826.5,82.0,2.75,11.5,456.5,548.33,448.2
2016,12,16,11,0,838.0,83.0,2.8,12.0,476.0,544.71,443.34
2016,12,16,11,15,634.5,131.0,2.8,12.0,433.0,474.42,385.92
2016,12,16,11,30,431.0,179.0,2.8,12.0,390.0,402.36,327.15
2016,12,16,11,45,422.5,185.0,2.85,12.0,393.5,391.81,317.9
2016,12,16,12,0,414.0,191.0,2.9,12.0,397.0,380.14,307.34
2016,12,16,12,15,633.0,137.5,2.9,11.5,450.0,412.97,331.66
2016,12,16,12,30,852.0,84.0,2.9,11.0,503.0,430.73,341.77
2016,12,16,12,45,850.0,82.5,2.9,11.0,493.0,399.59,313.08
2016,12,16,13,0,848.0,81.0,2.9,11.0,483.0,366.48,282.38
2016,12,16,13,15,839.5,80.0,2.9,11.0,465.5,330.01,248.54
2016,12,16,13,30,831.0,79.0,2.9,11.0,448.0,292.34,213.33
2016,12,16,13,45,816.0,77.5,2.9,11.0,423.5,251.74,175.94
2016,12,16,14,0,801.0,76.0,2.9,11.0,399.0,210.88,139.06
2016,12,16,14,15,781.0,73.5,2.9,11.0,368.5,168.43,103.0
2016,12,16,14,30,761.0,71.0,2.9,11.0,338.0,126.65,71.46
2016,12,16,14,45,726.5,68.5,2.9,11.0,302.0,85.17,47.76
2016,12,16,15,0,692.0,66.0,2.9,11.0,266.0,46.24,36.26
2016,12,16,15,15,647.0,61.0,2.85,10.5,227.0,43.82,34.11
2016,12,16,15,30,602.0,56.0,2.8,10.0,188.0,41.43,31.86
2016,12,16,15,45,530.5,49.5,2.8,10.0,147.5,37.69,28.19
2016,12,16,16,0,459.0,43.0,2.8,10.0,107.0,33.95,24.33
2016,12,16,16,15,336.5,32.5,2.75,9.5,70.5,26.23,16.24
2016,12,16,16,30,214.0,22.0,2.7,9.0,34.0,18.22,0.0
2016,12,16,16,45,107.0,11.0,2.7,9.0,17.0,10.48,0.0
2016,12,16,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,3.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,4.0,22.0,20.97,0.0
2016,12,17,7,45,260.5,27.5,1.1,4.5,58.5,163.35,101.72
2016,12,17,8,0,521.0,33.0,1.1,5.0,95.0,290.37,230.66
2016,12,17,8,15,596.5,39.5,1.1,5.5,137.0,345.83,282.47
2016,12,17,8,30,672.0,46.0,1.1,6.0,179.0,402.63,332.08
2016,12,17,8,45,718.5,50.0,1.1,6.5,220.5,442.59,366.37
2016,12,17,9,0,765.0,54.0,1.1,7.0,262.0,481.64,398.45
2016,12,17,9,15,795.5,57.0,1.15,7.5,300.0,509.61,420.86
2016,12,17,9,30,826.0,60.0,1.2,8.0,338.0,535.53,440.86
2016,12,17,9,45,847.0,62.0,1.25,8.5,371.0,552.69,453.41
2016,12,17,10,0,868.0,64.0,1.3,9.0,404.0,567.16,463.48
2016,12,17,10,15,881.5,65.5,1.3,9.0,430.5,571.18,465.76
2016,12,17,10,30,895.0,67.0,1.3,9.0,457.0,575.28,467.85
2016,12,17,10,45,903.5,68.5,1.35,9.5,476.5,573.54,464.75
2016,12,17,11,0,912.0,70.0,1.4,10.0,496.0,568.7,459.09
2016,12,17,11,15,917.0,70.5,1.4,10.0,508.5,557.81,449.13
2016,12,17,11,30,922.0,71.0,1.4,10.0,521.0,543.89,436.61
2016,12,17,11,45,922.5,71.5,1.45,10.5,525.5,524.75,419.29
2016,12,17,12,0,923.0,72.0,1.5,11.0,530.0,502.81,399.46
2016,12,17,12,15,921.5,72.0,1.5,11.0,527.0,476.79,376.51
2016,12,17,12,30,920.0,72.0,1.5,11.0,524.0,448.28,351.05
2016,12,17,12,45,912.5,72.0,1.5,11.0,512.5,415.14,321.42
2016,12,17,13,0,905.0,72.0,1.5,11.0,501.0,380.15,289.68
2016,12,17,13,15,896.5,71.0,1.45,11.0,483.0,342.27,254.93
2016,12,17,13,30,888.0,70.0,1.4,11.0,465.0,303.01,218.64
2016,12,17,13,45,874.5,68.5,1.4,11.0,440.0,257.73,177.63
2016,12,17,14,0,861.0,67.0,1.4,11.0,415.0,214.8,139.13
2016,12,17,14,15,841.5,65.0,1.3,10.5,383.5,170.32,101.62
2016,12,17,14,30,822.0,63.0,1.2,10.0,352.0,126.33,68.53
2016,12,17,14,45,794.0,60.0,1.2,10.0,315.5,81.84,42.68
2016,12,17,15,0,766.0,57.0,1.2,10.0,279.0,43.06,33.56
2016,12,17,15,15,723.5,53.0,1.2,9.5,238.5,40.99,31.72
2016,12,17,15,30,681.0,49.0,1.2,9.0,198.0,38.96,29.8
2016,12,17,15,45,613.5,43.5,1.2,8.5,156.0,35.53,26.47
2016,12,17,16,0,546.0,38.0,1.2,8.0,114.0,32.13,22.99
2016,12,17,16,15,427.0,29.0,1.25,7.5,75.5,22.91,13.71
2016,12,17,16,30,308.0,20.0,1.3,7.0,37.0,16.22,0.0
2016,12,17,16,45,154.0,10.0,1.4,6.5,18.5,9.53,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,1.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,2.0,20.0,19.06,0.0
2016,12,18,7,45,260.5,26.0,1.35,3.0,56.0,161.18,97.73
2016,12,18,8,0,521.0,32.0,1.4,4.0,92.0,288.92,230.25
2016,12,18,8,15,597.5,38.0,1.4,4.5,134.0,344.19,282.7
2016,12,18,8,30,674.0,44.0,1.4,5.0,176.0,400.87,332.79
2016,12,18,8,45,723.5,47.5,1.45,5.5,218.0,441.76,368.47
2016,12,18,9,0,773.0,51.0,1.5,6.0,260.0,481.89,402.09
2016,12,18,9,15,804.0,53.5,1.5,6.5,298.0,509.67,424.41
2016,12,18,9,30,835.0,56.0,1.5,7.0,336.0,535.44,444.27
2016,12,18,9,45,855.5,58.5,1.5,8.0,369.5,549.79,453.73
2016,12,18,10,0,876.0,61.0,1.5,9.0,403.0,564.9,463.24
2016,12,18,10,15,891.0,62.5,1.45,9.0,430.0,572.95,468.25
2016,12,18,10,30,906.0,64.0,1.4,9.0,457.0,577.99,470.71
2016,12,18,10,45,916.0,65.0,1.4,9.5,477.5,576.61,467.52
2016,12,18,11,0,926.0,66.0,1.4,10.0,498.0,572.06,461.75
2016,12,18,11,15,931.5,66.5,1.4,10.0,511.0,561.42,451.96
2016,12,18,11,30,937.0,67.0,1.4,10.0,524.0,547.67,439.56
2016,12,18,11,45,939.5,67.5,1.4,10.5,529.0,529.36,422.59
2016,12,18,12,0,942.0,68.0,1.4,11.0,534.0,508.13,403.03
2016,12,18,12,15,941.0,67.5,1.4,11.0,531.5,481.5,379.64
2016,12,18,12,30,940.0,67.0,1.4,11.0,529.0,452.32,353.69
2016,12,18,12,45,935.5,66.5,1.4,11.5,518.5,419.37,323.59
2016,12,18,13,0,931.0,66.0,1.4,12.0,508.0,384.33,291.27
2016,12,18,13,15,922.5,65.0,1.4,12.0,490.0,345.69,256.09
2016,12,18,13,30,914.0,64.0,1.4,12.0,472.0,305.6,219.25
2016,12,18,13,45,901.0,63.0,1.4,12.0,446.5,263.23,180.59
2016,12,18,14,0,888.0,62.0,1.4,12.0,421.0,220.17,141.96
2016,12,18,14,15,869.0,60.0,1.35,11.5,389.5,174.95,103.89
2016,12,18,14,30,850.0,58.0,1.3,11.0,358.0,125.84,66.51
2016,12,18,14,45,821.0,56.0,1.3,11.0,321.0,80.87,40.43
2016,12,18,15,0,792.0,54.0,1.3,11.0,284.0,40.52,31.13
2016,12,18,15,15,751.0,50.0,1.25,10.0,243.0,38.35,29.27
2016,12,18,15,30,710.0,46.0,1.2,9.0,202.0,36.21,27.31
2016,12,18,15,45,643.5,41.0,1.2,8.5,159.5,33.13,24.33
2016,12,18,16,0,577.0,36.0,1.2,8.0,117.0,30.09,21.2
2016,12,18,16,15,460.5,28.0,1.2,7.5,78.0,23.97,14.68
2016,12,18,16,30,344.0,20.0,1.2,7.0,39.0,17.68,0.0
2016,12,18,16,45,172.0,10.0,1.3,6.5,19.5,9.53,0.0
2016,12,18,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,104.5,6.5,1.35,2.5,9.5,0.0,0.0
2016,12,19,7,30,209.0,13.0,1.3,3.0,19.0,94.06,0.0
2016,12,19,7,45,349.5,22.5,1.3,4.0,54.0,194.21,113.51
2016,12,19,8,0,490.0,32.0,1.3,5.0,89.0,274.48,217.27
2016,12,19,8,15,568.0,38.5,1.3,5.5,130.0,330.25,270.17
2016,12,19,8,30,646.0,45.0,1.3,6.0,171.0,387.62,320.61
2016,12,19,8,45,693.0,49.0,1.3,6.5,212.0,427.4,355.07
2016,12,19,9,0,740.0,53.0,1.3,7.0,253.0,466.4,387.45
2016,12,19,9,15,771.5,56.0,1.3,7.5,290.5,494.72,410.11
2016,12,19,9,30,803.0,59.0,1.3,8.0,328.0,521.12,430.37
2016,12,19,9,45,827.5,60.5,1.3,9.0,361.0,539.67,443.03
2016,12,19,10,0,852.0,62.0,1.3,10.0,394.0,555.65,453.19
2016,12,19,10,15,866.0,63.5,1.3,10.5,420.5,560.15,455.04
2016,12,19,10,30,880.0,65.0,1.3,11.0,447.0,564.82,456.76
2016,12,19,10,45,888.0,66.5,1.3,11.5,466.5,563.16,453.43
2016,12,19,11,0,896.0,68.0,1.3,12.0,486.0,558.45,447.62
2016,12,19,11,15,901.5,68.5,1.25,12.0,498.5,548.27,437.99
2016,12,19,11,30,907.0,69.0,1.2,12.0,511.0,535.09,425.85
2016,12,19,11,45,907.5,70.0,1.2,12.5,515.5,516.99,409.27
2016,12,19,12,0,908.0,71.0,1.2,13.0,520.0,496.11,390.26
2016,12,19,12,15,906.5,70.5,1.15,13.0,517.5,470.18,367.48
2016,12,19,12,30,905.0,70.0,1.1,13.0,515.0,441.81,342.32
2016,12,19,12,45,900.5,69.5,1.1,13.5,504.5,409.98,313.58
2016,12,19,13,0,896.0,69.0,1.1,14.0,494.0,376.15,282.72
2016,12,19,13,15,887.5,68.0,1.1,13.5,476.5,338.78,249.57
2016,12,19,13,30,879.0,67.0,1.1,13.0,459.0,300.04,214.72
2016,12,19,13,45,786.0,75.0,1.1,13.0,411.5,245.69,169.73
2016,12,19,14,0,693.0,83.0,1.1,13.0,364.0,196.95,130.45
2016,12,19,14,15,703.5,74.5,1.05,12.5,341.0,158.17,96.81
2016,12,19,14,30,714.0,66.0,1.0,12.0,318.0,120.99,67.64
2016,12,19,14,45,733.0,61.0,0.95,12.0,296.5,82.12,43.37
2016,12,19,15,0,752.0,56.0,0.9,12.0,275.0,42.08,32.4
2016,12,19,15,15,710.0,52.5,0.9,11.0,235.5,40.42,31.02
2016,12,19,15,30,668.0,49.0,0.9,10.0,196.0,38.83,29.58
2016,12,19,15,45,602.0,43.0,0.95,9.5,155.0,34.91,25.84
2016,12,19,16,0,536.0,37.0,1.0,9.0,114.0,30.97,21.91
2016,12,19,16,15,421.0,28.5,1.0,8.5,76.0,22.32,13.3
2016,12,19,16,30,306.0,20.0,1.0,8.0,38.0,16.11,0.0
2016,12,19,16,45,153.0,10.0,1.05,8.0,19.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
