Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,15,97.5,6.0,1.6,4.5,9.0,0.0,0.0
2016,12,20,7,30,195.0,12.0,1.6,5.0,18.0,87.44,0.0
2016,12,20,7,45,334.5,22.0,1.6,5.5,51.5,186.58,104.33
2016,12,20,8,0,474.0,32.0,1.6,6.0,85.0,266.83,210.39
2016,12,20,8,15,552.0,38.0,1.55,6.5,125.5,321.77,262.76
2016,12,20,8,30,630.0,44.0,1.5,7.0,166.0,378.25,312.47
2016,12,20,8,45,676.5,48.0,1.45,7.5,206.0,417.46,346.42
2016,12,20,9,0,723.0,52.0,1.4,8.0,246.0,455.97,378.29
2016,12,20,9,15,754.0,55.0,1.3,8.5,283.0,483.86,400.19
2016,12,20,9,30,785.0,58.0,1.2,9.0,320.0,509.91,419.62
2016,12,20,9,45,807.0,60.0,1.15,10.0,352.0,527.63,431.31
2016,12,20,10,0,829.0,62.0,1.1,11.0,384.0,542.83,440.52
2016,12,20,10,15,843.5,63.5,1.05,11.5,410.0,550.54,444.4
2016,12,20,10,30,858.0,65.0,1.0,12.0,436.0,552.83,444.0
2016,12,20,10,45,866.5,66.5,0.95,12.5,455.5,551.69,440.76
2016,12,20,11,0,875.0,68.0,0.9,13.0,475.0,547.57,435.09
2016,12,20,11,15,880.0,68.5,0.85,13.0,487.5,537.52,425.61
2016,12,20,11,30,885.0,69.0,0.8,13.0,500.0,524.53,413.75
2016,12,20,11,45,886.5,69.5,0.8,13.5,504.5,506.93,397.81
2016,12,20,12,0,888.0,70.0,0.8,14.0,509.0,486.6,379.51
2016,12,20,12,15,886.5,70.0,0.75,14.0,506.5,461.78,357.82
2016,12,20,12,30,885.0,70.0,0.7,14.0,504.0,434.56,333.83
2016,12,20,12,45,877.5,70.0,0.7,14.5,493.5,402.77,305.6
2016,12,20,13,0,870.0,70.0,0.7,15.0,483.0,369.21,275.48
2016,12,20,13,15,861.5,69.0,0.7,15.0,465.5,332.82,243.14
2016,12,20,13,30,853.0,68.0,0.7,15.0,448.0,292.25,207.03
2016,12,20,13,45,839.0,66.5,0.75,15.0,424.0,251.29,170.66
2016,12,20,14,0,825.0,65.0,0.8,15.0,400.0,209.91,134.33
2016,12,20,14,15,806.0,63.0,0.8,14.5,370.0,167.17,98.81
2016,12,20,14,30,787.0,61.0,0.8,14.0,340.0,124.92,67.11
2016,12,20,14,45,759.0,58.5,0.8,14.0,305.0,82.5,42.07
2016,12,20,15,0,731.0,56.0,0.8,14.0,270.0,41.98,32.04
2016,12,20,15,15,689.0,52.0,0.8,13.0,231.0,39.87,30.28
2016,12,20,15,30,647.0,48.0,0.8,12.0,192.0,37.8,28.42
2016,12,20,15,45,583.0,42.5,0.8,11.5,151.5,34.33,25.12
2016,12,20,16,0,519.0,37.0,0.8,11.0,111.0,30.88,21.66
2016,12,20,16,15,406.0,28.5,0.85,10.5,74.0,22.25,13.17
2016,12,20,16,30,293.0,20.0,0.9,10.0,37.0,16.04,0.71
2016,12,20,16,45,146.5,10.0,0.95,9.5,18.5,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,6.0,1.15,8.5,8.0,0.0,0.0
2016,12,21,7,30,149.0,12.0,1.1,9.0,16.0,69.37,0.0
2016,12,21,7,45,284.0,22.0,1.05,9.5,47.5,164.76,86.48
2016,12,21,8,0,419.0,32.0,1.0,10.0,79.0,247.75,191.58
2016,12,21,8,15,498.5,39.0,0.95,10.5,118.5,301.8,241.89
2016,12,21,8,30,578.0,46.0,0.9,11.0,158.0,358.32,290.37
2016,12,21,8,45,624.5,51.0,0.9,11.5,196.5,393.97,320.84
2016,12,21,9,0,671.0,56.0,0.9,12.0,235.0,432.92,352.54
2016,12,21,9,15,704.0,59.5,0.85,12.5,271.0,461.93,374.98
2016,12,21,9,30,737.0,63.0,0.8,13.0,307.0,489.25,395.19
2016,12,21,9,45,764.0,64.0,0.8,13.5,339.5,508.39,408.84
2016,12,21,10,0,791.0,65.0,0.8,14.0,372.0,525.18,420.26
2016,12,21,10,15,654.5,99.5,0.75,14.0,365.0,486.62,388.89
2016,12,21,10,30,518.0,134.0,0.7,14.0,358.0,438.98,350.97
2016,12,21,10,45,462.0,153.0,0.7,14.5,360.0,421.78,336.34
2016,12,21,11,0,406.0,172.0,0.7,15.0,362.0,403.23,320.39
2016,12,21,11,15,457.5,166.0,0.7,15.0,385.0,415.49,329.25
2016,12,21,11,30,509.0,160.0,0.7,15.0,408.0,424.83,335.28
2016,12,21,11,45,681.5,117.0,0.7,15.5,452.0,456.23,357.19
2016,12,21,12,0,854.0,74.0,0.7,16.0,496.0,475.68,368.6
2016,12,21,12,15,853.0,73.5,0.7,16.0,494.0,451.47,347.57
2016,12,21,12,30,852.0,73.0,0.7,16.0,492.0,424.93,324.67
2016,12,21,12,45,848.0,72.5,0.7,16.5,482.5,393.59,297.04
2016,12,21,13,0,844.0,72.0,0.7,17.0,473.0,361.31,268.13
2016,12,21,13,15,836.0,71.0,0.7,17.0,456.5,325.57,236.58
2016,12,21,13,30,828.0,70.0,0.7,17.0,440.0,288.55,203.55
2016,12,21,13,45,816.0,68.0,0.7,17.0,416.5,248.62,168.16
2016,12,21,14,0,804.0,66.0,0.7,17.0,393.0,208.15,132.75
2016,12,21,14,15,785.5,64.0,0.65,16.5,364.0,166.41,98.23
2016,12,21,14,30,767.0,62.0,0.6,16.0,335.0,125.14,67.35
2016,12,21,14,45,742.0,59.0,0.6,16.0,300.5,83.36,42.43
2016,12,21,15,0,717.0,56.0,0.6,16.0,266.0,43.14,32.79
2016,12,21,15,15,676.5,52.0,0.6,15.0,228.0,39.78,29.95
2016,12,21,15,30,636.0,48.0,0.6,14.0,190.0,37.72,28.11
2016,12,21,15,45,575.0,42.5,0.65,13.5,150.5,34.25,24.84
2016,12,21,16,0,514.0,37.0,0.7,13.0,111.0,28.18,19.12
2016,12,21,16,15,405.0,28.5,0.75,12.5,74.5,22.18,13.05
2016,12,21,16,30,296.0,20.0,0.8,12.0,38.0,15.98,1.4
2016,12,21,16,45,148.0,10.0,0.85,11.5,19.0,9.53,0.0
2016,12,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,84.0,6.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,168.0,12.0,1.0,8.0,16.0,76.63,0.0
2016,12,22,7,45,310.0,22.5,1.0,8.5,49.5,175.52,88.65
2016,12,22,8,0,452.0,33.0,1.0,9.0,83.0,263.28,203.68
2016,12,22,8,15,534.0,39.5,1.0,9.5,123.5,318.82,256.0
2016,12,22,8,30,616.0,46.0,1.0,10.0,164.0,372.81,303.0
2016,12,22,8,45,666.5,51.0,1.0,10.5,205.0,415.16,338.92
2016,12,22,9,0,717.0,56.0,1.0,11.0,246.0,456.95,372.89
2016,12,22,9,15,749.5,59.0,0.9,11.5,283.5,485.8,394.91
2016,12,22,9,30,782.0,62.0,0.8,12.0,321.0,512.8,414.45
2016,12,22,9,45,804.5,64.5,0.75,12.5,353.5,531.53,427.24
2016,12,22,10,0,827.0,67.0,0.7,13.0,386.0,547.72,437.62
2016,12,22,10,15,841.0,68.5,0.6,13.5,412.5,555.3,440.66
2016,12,22,10,30,855.0,70.0,0.5,14.0,439.0,559.98,441.29
2016,12,22,10,45,864.0,71.0,0.45,14.5,458.5,558.36,437.59
2016,12,22,11,0,873.0,72.0,0.4,15.0,478.0,553.73,431.56
2016,12,22,11,15,878.5,73.0,0.4,15.0,491.0,542.74,422.08
2016,12,22,11,30,884.0,74.0,0.4,15.0,504.0,530.67,411.56
2016,12,22,11,45,884.5,74.5,0.4,15.5,508.5,512.69,395.7
2016,12,22,12,0,885.0,75.0,0.4,16.0,513.0,492.02,377.59
2016,12,22,12,15,884.0,75.0,0.5,16.0,511.0,467.57,357.8
2016,12,22,12,30,883.0,75.0,0.6,16.0,509.0,440.7,335.49
2016,12,22,12,45,881.0,73.5,0.7,16.5,499.5,409.68,308.71
2016,12,22,13,0,879.0,72.0,0.8,17.0,490.0,376.57,279.56
2016,12,22,13,15,871.0,71.0,0.8,16.5,473.0,340.08,247.8
2016,12,22,13,30,863.0,70.0,0.8,16.0,456.0,299.42,212.14
2016,12,22,13,45,851.0,68.5,0.8,16.0,432.0,258.56,175.74
2016,12,22,14,0,839.0,67.0,0.8,16.0,408.0,217.08,139.21
2016,12,22,14,15,820.0,65.0,0.7,16.0,378.0,173.72,102.9
2016,12,22,14,30,801.0,63.0,0.6,16.0,348.0,130.82,70.43
2016,12,22,14,45,773.5,60.0,0.55,16.0,312.5,87.28,44.24
2016,12,22,15,0,746.0,57.0,0.5,16.0,277.0,45.51,34.89
2016,12,22,15,15,704.5,53.0,0.6,15.0,237.5,40.67,30.75
2016,12,22,15,30,663.0,49.0,0.7,14.0,198.0,38.63,28.92
2016,12,22,15,45,594.5,44.0,0.8,13.5,157.0,35.65,26.08
2016,12,22,16,0,526.0,39.0,0.9,13.0,116.0,29.91,20.65
2016,12,22,16,15,415.0,30.0,0.95,12.5,78.0,23.5,14.22
2016,12,22,16,30,304.0,21.0,1.0,12.0,40.0,16.87,2.55
2016,12,22,16,45,152.0,10.5,1.05,12.0,20.0,10.01,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,10.0,1.5,1.39,0.0
2016,12,23,8,0,0.0,3.0,2.7,10.0,3.0,2.77,0.0
2016,12,23,8,15,0.0,5.0,2.7,10.0,5.0,4.62,0.0
2016,12,23,8,30,0.0,7.0,2.7,10.0,7.0,6.48,0.0
2016,12,23,8,45,0.0,8.5,2.7,10.5,8.5,7.87,1.18
2016,12,23,9,0,0.0,10.0,2.7,11.0,10.0,9.26,2.4
2016,12,23,9,15,0.0,12.0,2.55,11.0,12.0,11.12,4.03
2016,12,23,9,30,0.0,14.0,2.4,11.0,14.0,12.98,5.65
2016,12,23,9,45,0.0,15.5,2.3,11.5,15.5,14.37,6.83
2016,12,23,10,0,0.0,17.0,2.2,12.0,17.0,15.77,8.0
2016,12,23,10,15,0.0,21.0,2.1,12.0,21.0,19.48,11.2
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,23.2,14.39
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,15.77,7.94
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,8.35,1.52
2016,12,23,11,15,0.0,28.0,1.9,13.0,28.0,26.0,16.65
2016,12,23,11,30,0.0,47.0,2.0,13.0,47.0,43.69,31.72
2016,12,23,11,45,0.0,28.5,2.15,13.0,28.5,26.47,17.01
2016,12,23,12,0,0.0,10.0,2.3,13.0,10.0,9.28,2.3
2016,12,23,12,15,0.0,45.0,2.35,13.0,45.0,41.83,30.11
2016,12,23,12,30,0.0,80.0,2.4,13.0,80.0,74.49,57.77
2016,12,23,12,45,0.0,78.0,2.5,13.0,78.0,72.62,56.19
2016,12,23,13,0,0.0,76.0,2.6,13.0,76.0,70.75,54.65
2016,12,23,13,15,0.0,61.5,2.6,12.5,61.5,57.2,43.31
2016,12,23,13,30,0.0,47.0,2.6,12.0,47.0,43.68,31.91
2016,12,23,13,45,0.0,31.0,2.6,12.0,31.0,28.78,19.17
2016,12,23,14,0,0.0,15.0,2.6,12.0,15.0,13.91,6.38
2016,12,23,14,15,4.5,72.5,2.5,11.5,74.0,68.13,52.94
2016,12,23,14,30,9.0,130.0,2.4,11.0,133.0,116.08,93.75
2016,12,23,14,45,5.0,117.5,2.35,11.0,119.0,103.77,83.52
2016,12,23,15,0,1.0,105.0,2.3,11.0,105.0,91.85,77.15
2016,12,23,15,15,0.5,89.5,2.2,10.5,89.5,78.84,65.59
2016,12,23,15,30,0.0,74.0,2.1,10.0,74.0,65.78,53.78
2016,12,23,15,45,0.0,58.5,2.05,10.0,58.5,52.55,41.56
2016,12,23,16,0,0.0,43.0,2.0,10.0,43.0,39.14,29.08
2016,12,23,16,15,0.0,29.0,1.95,9.5,29.0,26.77,17.26
2016,12,23,16,30,0.0,15.0,1.9,9.0,15.0,13.91,1.78
2016,12,23,16,45,0.0,7.5,1.9,9.0,7.5,7.15,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,13.34,0.0
2016,12,24,7,45,202.5,24.0,2.05,7.5,46.0,131.1,59.6
2016,12,24,8,0,405.0,34.0,2.1,8.0,78.0,243.1,189.2
2016,12,24,8,15,491.0,41.0,2.15,8.0,118.0,300.12,244.2
2016,12,24,8,30,577.0,48.0,2.2,8.0,158.0,359.78,297.49
2016,12,24,8,45,637.0,52.0,2.25,8.5,199.0,404.39,336.48
2016,12,24,9,0,697.0,56.0,2.3,9.0,240.0,446.37,372.0
2016,12,24,9,15,731.0,59.0,2.3,9.0,277.5,475.93,396.87
2016,12,24,9,30,765.0,62.0,2.3,9.0,315.0,503.75,419.52
2016,12,24,9,45,793.0,63.5,2.35,9.5,348.0,524.47,435.29
2016,12,24,10,0,821.0,65.0,2.4,10.0,381.0,542.76,448.64
2016,12,24,10,15,836.5,66.5,2.35,10.0,408.0,551.39,454.46
2016,12,24,10,30,852.0,68.0,2.3,10.0,435.0,557.15,457.79
2016,12,24,10,45,864.0,68.5,2.3,10.0,455.5,554.61,454.71
2016,12,24,11,0,876.0,69.0,2.3,10.0,476.0,551.67,451.07
2016,12,24,11,15,882.0,70.0,2.3,10.0,489.5,543.02,442.74
2016,12,24,11,30,888.0,71.0,2.3,10.0,503.0,531.4,431.85
2016,12,24,11,45,891.5,71.0,2.3,10.5,508.5,514.53,415.84
2016,12,24,12,0,895.0,71.0,2.3,11.0,514.0,494.83,397.31
2016,12,24,12,15,894.5,71.0,2.3,10.5,512.5,470.58,376.23
2016,12,24,12,30,894.0,71.0,2.3,10.0,511.0,443.84,352.58
2016,12,24,12,45,882.5,72.5,2.3,10.0,500.0,411.92,323.66
2016,12,24,13,0,871.0,74.0,2.3,10.0,489.0,376.55,291.45
2016,12,24,13,15,863.0,73.0,2.25,10.0,472.5,339.96,257.52
2016,12,24,13,30,855.0,72.0,2.2,10.0,456.0,302.02,222.03
2016,12,24,13,45,845.0,70.0,2.2,10.0,433.0,261.53,184.41
2016,12,24,14,0,835.0,68.0,2.2,10.0,410.0,220.27,146.57
2016,12,24,14,15,816.5,66.0,2.15,10.0,380.0,177.17,109.06
2016,12,24,14,30,798.0,64.0,2.1,10.0,350.0,134.46,75.31
2016,12,24,14,45,772.5,61.0,2.05,10.0,315.0,91.12,47.69
2016,12,24,15,0,747.0,58.0,2.0,10.0,280.0,49.35,39.24
2016,12,24,15,15,706.5,54.0,1.9,9.5,241.0,41.43,32.12
2016,12,24,15,30,666.0,50.0,1.8,9.0,202.0,39.4,30.23
2016,12,24,15,45,602.5,44.5,1.7,8.5,161.0,35.97,26.94
2016,12,24,16,0,539.0,39.0,1.6,8.0,120.0,29.77,21.02
2016,12,24,16,15,427.5,31.0,1.55,7.5,81.5,24.28,15.37
2016,12,24,16,30,316.0,23.0,1.5,7.0,43.0,18.64,5.13
2016,12,24,16,45,158.0,11.5,1.5,6.5,21.5,10.96,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,6.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,6.0,13.0,12.39,0.0
2016,12,25,7,45,196.0,23.5,0.95,6.5,44.5,127.54,55.11
2016,12,25,8,0,392.0,34.0,0.9,7.0,76.0,237.23,183.95
2016,12,25,8,15,477.5,41.0,0.9,7.5,115.5,293.73,237.47
2016,12,25,8,30,563.0,48.0,0.9,8.0,155.0,352.89,288.88
2016,12,25,8,45,620.0,52.5,0.95,8.5,195.5,396.37,326.21
2016,12,25,9,0,677.0,57.0,1.0,9.0,236.0,437.03,360.02
2016,12,25,9,15,711.5,60.5,1.05,9.0,273.0,467.28,385.08
2016,12,25,9,30,746.0,64.0,1.1,9.0,310.0,495.85,408.06
2016,12,25,9,45,766.0,67.5,1.15,9.5,342.0,514.36,421.82
2016,12,25,10,0,786.0,71.0,1.2,10.0,374.0,530.43,433.26
2016,12,25,10,15,802.0,73.0,1.2,10.0,400.5,539.95,439.81
2016,12,25,10,30,818.0,75.0,1.2,10.0,427.0,546.68,443.99
2016,12,25,10,45,511.0,139.0,1.2,10.5,362.5,435.76,354.52
2016,12,25,11,0,204.0,203.0,1.2,11.0,298.0,315.92,257.01
2016,12,25,11,15,295.5,195.0,1.2,11.0,337.0,355.81,289.45
2016,12,25,11,30,387.0,187.0,1.2,11.0,376.0,386.64,313.04
2016,12,25,11,45,415.5,183.5,1.25,11.0,388.0,391.05,315.39
2016,12,25,12,0,444.0,180.0,1.3,11.0,400.0,388.26,312.05
2016,12,25,12,15,520.0,159.5,1.25,11.0,416.5,387.95,309.94
2016,12,25,12,30,596.0,139.0,1.2,11.0,433.0,384.67,304.67
2016,12,25,12,45,629.5,126.5,1.2,11.0,432.0,364.35,285.79
2016,12,25,13,0,663.0,114.0,1.2,11.0,431.0,340.51,263.48
2016,12,25,13,15,472.5,150.0,1.2,11.0,372.0,284.65,219.74
2016,12,25,13,30,282.0,186.0,1.2,11.0,313.0,241.94,188.3
2016,12,25,13,45,319.5,170.5,1.2,11.0,307.0,223.25,170.43
2016,12,25,14,0,357.0,155.0,1.2,11.0,301.0,201.24,149.44
2016,12,25,14,15,338.5,145.0,1.15,11.0,276.0,171.56,124.81
2016,12,25,14,30,320.0,135.0,1.1,11.0,251.0,143.11,102.56
2016,12,25,14,45,308.0,123.5,1.1,11.0,226.0,115.3,82.93
2016,12,25,15,0,296.0,112.0,1.1,11.0,201.0,88.36,68.21
2016,12,25,15,15,279.5,98.0,1.05,10.5,172.5,75.25,62.36
2016,12,25,15,30,263.0,84.0,1.0,10.0,144.0,65.41,53.48
2016,12,25,15,45,239.5,68.5,1.0,9.5,115.0,54.18,43.16
2016,12,25,16,0,216.0,53.0,1.0,9.0,86.0,40.45,30.45
2016,12,25,16,15,164.0,38.5,1.05,8.5,58.5,29.82,20.15
2016,12,25,16,30,112.0,24.0,1.1,8.0,31.0,18.82,5.88
2016,12,25,16,45,56.0,12.0,1.15,7.5,15.5,11.44,0.0
2016,12,25,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,81.0,5.0,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,162.0,10.0,1.5,4.0,13.0,72.07,0.0
2016,12,26,7,45,310.5,19.5,1.55,4.5,45.5,166.45,70.0
2016,12,26,8,0,459.0,29.0,1.6,5.0,78.0,256.07,200.14
2016,12,26,8,15,539.5,35.0,1.55,5.5,118.0,311.52,254.59
2016,12,26,8,30,620.0,41.0,1.5,6.0,158.0,369.0,305.66
2016,12,26,8,45,670.0,45.5,1.5,6.5,198.5,410.63,342.11
2016,12,26,9,0,720.0,50.0,1.5,7.0,239.0,451.86,376.72
2016,12,26,9,15,752.5,52.5,1.45,7.5,276.0,480.4,399.69
2016,12,26,9,30,785.0,55.0,1.4,8.0,313.0,507.19,420.33
2016,12,26,9,45,805.0,58.0,1.35,9.0,345.5,525.56,432.74
2016,12,26,10,0,825.0,61.0,1.3,10.0,378.0,541.41,442.63
2016,12,26,10,15,840.0,62.5,1.25,10.0,405.0,547.1,445.99
2016,12,26,10,30,855.0,64.0,1.2,10.0,432.0,553.13,449.32
2016,12,26,10,45,864.0,65.5,1.15,10.5,452.5,552.89,446.79
2016,12,26,11,0,873.0,67.0,1.1,11.0,473.0,549.68,441.84
2016,12,26,11,15,879.0,67.5,1.0,11.5,486.0,540.77,432.05
2016,12,26,11,30,885.0,68.0,0.9,12.0,499.0,528.9,419.85
2016,12,26,11,45,886.0,69.0,0.85,12.5,505.0,512.12,404.12
2016,12,26,12,0,887.0,70.0,0.8,13.0,511.0,492.59,386.07
2016,12,26,12,15,886.0,70.0,0.7,13.0,509.0,468.5,364.61
2016,12,26,12,30,885.0,70.0,0.6,13.0,507.0,441.95,340.87
2016,12,26,12,45,879.0,70.0,0.55,13.0,497.5,411.12,313.74
2016,12,26,13,0,873.0,70.0,0.5,13.0,488.0,378.38,284.6
2016,12,26,13,15,864.5,69.0,0.45,13.0,471.5,342.19,252.26
2016,12,26,13,30,856.0,68.0,0.4,13.0,455.0,304.63,218.38
2016,12,26,13,45,842.5,67.0,0.4,13.0,431.0,261.5,180.18
2016,12,26,14,0,829.0,66.0,0.4,13.0,407.0,220.64,144.0
2016,12,26,14,15,810.5,64.0,0.4,13.0,377.5,177.82,107.68
2016,12,26,14,30,792.0,62.0,0.4,13.0,348.0,135.38,74.63
2016,12,26,14,45,765.0,59.0,0.4,13.0,313.5,92.19,47.04
2016,12,26,15,0,738.0,56.0,0.4,13.0,279.0,50.69,31.22
2016,12,26,15,15,698.5,52.5,0.55,12.5,240.0,39.93,30.43
2016,12,26,15,30,659.0,49.0,0.7,12.0,201.0,38.3,28.92
2016,12,26,15,45,597.5,43.5,0.85,11.5,160.5,34.84,25.64
2016,12,26,16,0,536.0,38.0,1.0,11.0,120.0,31.37,22.22
2016,12,26,16,15,432.0,30.0,1.1,10.5,82.5,23.2,14.36
2016,12,26,16,30,328.0,22.0,1.2,10.0,45.0,17.51,5.57
2016,12,26,16,45,164.0,11.0,1.3,9.5,22.5,10.48,0.0
2016,12,26,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,6.0,1.35,5.5,6.0,0.0,0.0
2016,12,27,7,30,0.0,12.0,1.2,6.0,12.0,11.44,0.0
2016,12,27,7,45,205.5,22.0,1.1,6.5,43.5,129.45,50.33
2016,12,27,8,0,411.0,32.0,1.0,7.0,75.0,243.48,188.2
2016,12,27,8,15,495.0,39.0,0.95,7.5,115.0,299.59,242.01
2016,12,27,8,30,579.0,46.0,0.9,8.0,155.0,358.44,293.18
2016,12,27,8,45,633.5,50.5,0.85,8.5,195.0,397.8,326.91
2016,12,27,9,0,688.0,55.0,0.8,9.0,235.0,440.99,362.08
2016,12,27,9,15,722.0,58.5,0.8,9.5,272.5,471.26,386.02
2016,12,27,9,30,756.0,62.0,0.8,10.0,310.0,499.84,407.76
2016,12,27,9,45,782.5,63.5,0.8,10.5,343.5,519.96,422.29
2016,12,27,10,0,809.0,65.0,0.8,11.0,377.0,537.7,434.53
2016,12,27,10,15,824.5,67.0,0.8,11.5,404.0,547.19,440.11
2016,12,27,10,30,840.0,69.0,0.8,12.0,431.0,553.85,443.33
2016,12,27,10,45,850.0,70.5,0.8,12.5,451.0,553.94,441.43
2016,12,27,11,0,860.0,72.0,0.8,13.0,471.0,551.04,437.16
2016,12,27,11,15,865.5,72.5,0.8,13.0,484.5,540.09,427.56
2016,12,27,11,30,871.0,73.0,0.8,13.0,498.0,528.18,417.02
2016,12,27,11,45,872.0,74.0,0.85,13.5,503.5,511.66,402.37
2016,12,27,12,0,873.0,75.0,0.9,14.0,509.0,492.43,385.35
2016,12,27,12,15,872.0,75.0,0.9,14.0,507.5,468.67,364.89
2016,12,27,12,30,871.0,75.0,0.9,14.0,506.0,442.49,342.11
2016,12,27,12,45,866.0,74.5,0.9,14.0,496.5,411.97,315.46
2016,12,27,13,0,861.0,74.0,0.9,14.0,487.0,377.73,285.34
2016,12,27,13,15,852.5,73.0,0.9,14.0,470.5,341.46,253.05
2016,12,27,13,30,844.0,72.0,0.9,14.0,454.0,303.89,219.16
2016,12,27,13,45,832.5,70.0,0.9,14.0,431.0,263.56,182.88
2016,12,27,14,0,821.0,68.0,0.9,14.0,408.0,222.59,146.32
2016,12,27,14,15,643.0,91.0,0.85,14.0,345.5,173.53,111.53
2016,12,27,14,30,465.0,114.0,0.8,14.0,283.0,140.75,92.92
2016,12,27,14,45,444.0,106.5,0.75,14.0,255.0,108.54,71.13
2016,12,27,15,0,423.0,99.0,0.7,14.0,227.0,77.83,56.22
2016,12,27,15,15,400.0,87.5,0.7,13.0,195.5,63.55,51.38
2016,12,27,15,30,377.0,76.0,0.7,12.0,164.0,56.1,44.81
2016,12,27,15,45,339.0,64.0,0.7,11.0,131.0,48.01,37.47
2016,12,27,16,0,301.0,52.0,0.7,10.0,98.0,39.67,29.71
2016,12,27,16,15,237.5,38.5,0.75,9.5,67.5,29.8,20.21
2016,12,27,16,30,174.0,25.0,0.8,9.0,37.0,19.61,7.56
2016,12,27,16,45,87.0,12.5,0.9,8.5,18.5,11.91,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,7,45,239.5,14.5,1.5,5.5,39.5,131.46,48.81
2016,12,28,8,0,479.0,29.0,1.5,6.0,79.0,264.8,205.56
2016,12,28,8,15,560.5,35.0,1.45,6.5,120.0,321.38,261.15
2016,12,28,8,30,642.0,41.0,1.4,7.0,161.0,379.99,312.95
2016,12,28,8,45,692.0,45.0,1.4,8.0,202.5,421.64,348.63
2016,12,28,9,0,742.0,49.0,1.4,9.0,244.0,462.82,382.26
2016,12,28,9,15,774.5,52.0,1.35,9.5,282.0,492.44,405.8
2016,12,28,9,30,807.0,55.0,1.3,10.0,320.0,520.26,426.92
2016,12,28,9,45,832.0,56.5,1.3,10.5,353.5,536.62,438.78
2016,12,28,10,0,857.0,58.0,1.3,11.0,387.0,554.05,450.92
2016,12,28,10,15,871.5,59.0,1.3,11.5,414.5,562.3,455.62
2016,12,28,10,30,886.0,60.0,1.3,12.0,442.0,567.68,457.9
2016,12,28,10,45,896.0,61.0,1.35,13.0,462.5,567.53,455.27
2016,12,28,11,0,906.0,62.0,1.4,14.0,483.0,564.3,450.14
2016,12,28,11,15,911.5,62.5,1.3,14.0,497.0,554.98,440.97
2016,12,28,11,30,917.0,63.0,1.2,14.0,511.0,542.62,429.29
2016,12,28,11,45,920.0,63.0,1.15,14.5,517.0,525.44,413.31
2016,12,28,12,0,923.0,63.0,1.1,15.0,523.0,505.37,394.87
2016,12,28,12,15,922.0,63.0,1.1,15.0,521.5,480.65,373.6
2016,12,28,12,30,921.0,63.0,1.1,15.0,520.0,453.36,349.86
2016,12,28,12,45,917.0,63.0,1.1,15.5,511.0,422.46,322.16
2016,12,28,13,0,913.0,63.0,1.1,16.0,502.0,389.41,292.25
2016,12,28,13,15,905.5,62.0,1.1,16.0,485.5,352.32,259.22
2016,12,28,13,30,898.0,61.0,1.1,16.0,469.0,313.7,224.39
2016,12,28,13,45,886.0,60.0,1.1,16.0,445.5,272.62,187.43
2016,12,28,14,0,874.0,59.0,1.1,16.0,422.0,230.75,150.07
2016,12,28,14,15,857.0,57.5,1.0,15.5,392.0,187.07,112.83
2016,12,28,14,30,840.0,56.0,0.9,15.0,362.0,143.45,78.58
2016,12,28,14,45,814.5,54.0,0.85,15.0,327.0,94.69,46.04
2016,12,28,15,0,789.0,52.0,0.8,15.0,292.0,51.62,28.69
2016,12,28,15,15,752.0,48.5,0.8,14.0,252.5,36.48,27.13
2016,12,28,15,30,715.0,45.0,0.8,13.0,213.0,34.69,25.57
2016,12,28,15,45,656.0,40.5,0.8,12.5,171.5,31.99,23.03
2016,12,28,16,0,597.0,36.0,0.8,12.0,130.0,29.33,20.38
2016,12,28,16,15,498.0,29.0,0.85,11.0,90.5,24.19,15.3
2016,12,28,16,30,399.0,22.0,0.9,10.0,51.0,18.95,7.57
2016,12,28,16,45,199.5,11.0,0.95,9.5,25.5,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.5,1.5,8.5,39.0,128.41,44.61
2016,12,29,8,0,447.0,31.0,1.5,9.0,78.0,258.41,198.2
2016,12,29,8,15,532.5,38.0,1.5,9.5,119.0,311.33,250.45
2016,12,29,8,30,618.0,45.0,1.5,10.0,160.0,372.69,304.05
2016,12,29,8,45,668.5,49.5,1.5,10.5,201.0,415.05,340.59
2016,12,29,9,0,719.0,54.0,1.5,11.0,242.0,456.9,375.2
2016,12,29,9,15,752.5,57.5,1.4,11.5,280.5,487.49,399.18
2016,12,29,9,30,786.0,61.0,1.3,12.0,319.0,516.33,420.7
2016,12,29,9,45,797.0,66.0,1.2,13.0,350.5,532.22,430.51
2016,12,29,10,0,808.0,71.0,1.1,14.0,382.0,545.45,437.75
2016,12,29,10,15,824.0,73.0,1.0,14.5,409.5,555.39,442.93
2016,12,29,10,30,840.0,75.0,0.9,15.0,437.0,562.47,445.62
2016,12,29,10,45,850.0,76.5,0.8,15.5,458.0,562.69,442.94
2016,12,29,11,0,860.0,78.0,0.7,16.0,479.0,559.9,437.87
2016,12,29,11,15,866.5,79.0,0.6,16.5,492.5,551.64,428.63
2016,12,29,11,30,873.0,80.0,0.5,17.0,506.0,540.4,417.05
2016,12,29,11,45,873.5,80.5,0.45,17.5,512.0,522.67,401.08
2016,12,29,12,0,874.0,81.0,0.4,18.0,518.0,502.23,382.95
2016,12,29,12,15,873.0,81.0,0.35,18.0,516.0,478.0,362.45
2016,12,29,12,30,872.0,81.0,0.3,18.0,514.0,451.34,339.74
2016,12,29,12,45,843.0,79.0,0.3,18.5,491.5,409.42,305.4
2016,12,29,13,0,814.0,77.0,0.3,19.0,469.0,367.22,270.46
2016,12,29,13,15,838.0,75.0,0.25,19.0,467.0,342.22,247.07
2016,12,29,13,30,862.0,73.0,0.2,19.0,465.0,313.6,220.06
2016,12,29,13,45,768.5,82.0,0.2,19.0,418.5,262.43,179.25
2016,12,29,14,0,675.0,91.0,0.2,19.0,372.0,213.75,141.29
2016,12,29,14,15,433.5,121.5,0.2,18.5,297.0,168.29,113.68
2016,12,29,14,30,192.0,152.0,0.2,18.0,222.0,147.85,108.2
2016,12,29,14,45,181.0,139.0,0.2,18.0,200.0,124.95,91.75
2016,12,29,15,0,170.0,126.0,0.2,18.0,178.0,102.92,77.92
2016,12,29,15,15,160.0,110.0,0.35,17.0,153.5,87.1,70.96
2016,12,29,15,30,150.0,94.0,0.5,16.0,129.0,75.4,60.94
2016,12,29,15,45,131.5,77.0,0.65,15.5,103.5,62.71,49.64
2016,12,29,16,0,113.0,60.0,0.8,15.0,78.0,49.67,37.82
2016,12,29,16,15,80.0,43.5,0.85,14.5,54.0,36.64,25.7
2016,12,29,16,30,47.0,27.0,0.9,14.0,30.0,23.31,10.9
2016,12,29,16,45,23.5,13.5,0.95,13.5,15.0,12.87,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,10.5,0.5,0.46,0.0
2016,12,30,8,0,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,12,30,8,15,0.0,1.5,0.85,11.0,1.5,1.39,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.31,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.78,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.5,3.5,3.24,0.0
2016,12,30,9,30,0.0,4.0,0.8,13.0,4.0,3.7,0.0
2016,12,30,9,45,0.0,4.5,0.8,13.5,4.5,4.17,0.0
2016,12,30,10,0,0.0,5.0,0.8,14.0,5.0,4.63,0.0
2016,12,30,10,15,0.0,5.5,0.8,14.0,5.5,5.1,0.0
2016,12,30,10,30,0.0,6.0,0.8,14.0,6.0,5.56,0.0
2016,12,30,10,45,0.0,6.5,0.8,14.5,6.5,6.03,0.0
2016,12,30,11,0,0.0,7.0,0.8,15.0,7.0,6.49,0.0
2016,12,30,11,15,0.0,7.0,0.8,15.0,7.0,6.49,0.0
2016,12,30,11,30,0.0,7.0,0.8,15.0,7.0,6.49,0.0
2016,12,30,11,45,0.0,7.0,0.85,15.5,7.0,6.5,0.0
2016,12,30,12,0,0.0,7.0,0.9,16.0,7.0,6.5,0.0
2016,12,30,12,15,0.0,7.0,0.9,16.0,7.0,6.5,0.0
2016,12,30,12,30,0.0,7.0,0.9,16.0,7.0,6.5,0.0
2016,12,30,12,45,412.0,45.0,0.9,16.0,244.5,207.82,162.57
2016,12,30,13,0,824.0,83.0,0.9,16.0,482.0,378.34,286.46
2016,12,30,13,15,816.0,82.0,0.9,16.0,466.0,343.51,254.24
2016,12,30,13,30,808.0,81.0,0.9,16.0,450.0,307.41,221.98
2016,12,30,13,45,795.0,79.5,0.9,16.0,427.5,268.52,187.36
2016,12,30,14,0,782.0,78.0,0.9,16.0,405.0,229.16,152.52
2016,12,30,14,15,763.0,75.5,0.9,15.5,376.0,187.68,117.45
2016,12,30,14,30,744.0,73.0,0.9,15.0,347.0,146.73,85.15
2016,12,30,14,45,714.5,70.0,0.9,15.0,312.5,105.35,57.52
2016,12,30,15,0,685.0,67.0,0.9,15.0,278.0,61.6,36.21
2016,12,30,15,15,644.5,62.5,0.85,14.0,240.0,43.95,33.8
2016,12,30,15,30,604.0,58.0,0.8,13.0,202.0,41.96,32.09
2016,12,30,15,45,537.0,52.0,0.75,12.5,162.0,38.66,29.0
2016,12,30,16,0,470.0,46.0,0.7,12.0,122.0,35.36,25.76
2016,12,30,16,15,369.5,36.5,0.7,11.5,85.0,28.72,19.3
2016,12,30,16,30,269.0,27.0,0.7,11.0,48.0,21.86,10.52
2016,12,30,16,45,134.5,13.5,0.75,10.5,24.0,12.87,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
